Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,323.0,63.0,0.9,12.4,125.0,283.4,232.85
2018,1,11,16,15,248.0,51.5,0.95,12.0,92.0,213.92,172.87
2018,1,11,16,30,173.0,40.0,1.0,11.6,59.0,152.62,117.94
2018,1,11,16,45,108.0,25.5,1.05,11.15,35.5,84.6,43.03
2018,1,11,17,0,43.0,11.0,1.1,10.7,12.0,24.71,0.0
2018,1,11,17,15,21.5,5.5,1.1,10.5,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,7,15,38.0,5.0,1.45,7.6,5.5,0.0,0.0
2018,1,12,7,30,76.0,10.0,1.5,8.0,11.0,34.72,0.0
2018,1,12,7,45,166.0,23.5,1.55,8.35,37.0,109.58,36.0
2018,1,12,8,0,256.0,37.0,1.6,8.7,63.0,184.81,143.1
2018,1,12,8,15,432.0,40.0,1.65,9.05,109.5,293.83,240.46
2018,1,12,8,30,608.0,43.0,1.7,9.4,156.0,415.4,344.73
2018,1,12,8,45,672.5,45.5,1.7,9.8,199.0,489.91,408.16
2018,1,12,9,0,737.0,48.0,1.7,10.2,242.0,568.61,472.6
2018,1,12,9,15,768.5,51.0,1.8,10.7,281.0,628.57,518.92
2018,1,12,9,30,800.0,54.0,1.9,11.2,320.0,689.09,563.81
2018,1,12,9,45,821.0,56.5,1.95,11.7,354.5,740.84,600.55
2018,1,12,10,0,842.0,59.0,2.0,12.2,389.0,783.37,629.7
2018,1,12,10,15,858.5,61.5,1.95,12.55,419.0,828.34,659.58
2018,1,12,10,30,875.0,64.0,1.9,12.9,449.0,871.41,687.41
2018,1,12,10,45,860.5,70.0,1.85,13.2,465.0,888.69,696.78
2018,1,12,11,0,846.0,76.0,1.8,13.5,481.0,912.15,710.71
2018,1,12,11,15,861.5,75.0,1.8,13.7,498.5,941.38,729.33
2018,1,12,11,30,877.0,74.0,1.8,13.9,516.0,956.93,738.48
2018,1,12,11,45,898.5,70.5,1.75,14.05,529.5,982.43,754.1
2018,1,12,12,0,920.0,67.0,1.7,14.2,543.0,1004.69,767.35
2018,1,12,12,15,918.5,68.5,1.75,14.3,544.0,1007.54,769.32
2018,1,12,12,30,917.0,70.0,1.8,14.4,545.0,1006.7,769.22
2018,1,12,12,45,881.0,76.5,1.8,14.45,528.0,975.06,747.96
2018,1,12,13,0,845.0,83.0,1.8,14.5,511.0,951.15,732.35
2018,1,12,13,15,808.0,87.0,1.8,14.5,487.0,909.15,704.34
2018,1,12,13,30,771.0,91.0,1.8,14.5,463.0,864.8,674.64
2018,1,12,13,45,754.0,88.0,1.8,14.45,438.5,828.61,650.56
2018,1,12,14,0,737.0,85.0,1.8,14.4,414.0,790.29,624.64
2018,1,12,14,15,728.5,80.5,1.8,14.25,388.5,755.68,601.35
2018,1,12,14,30,720.0,76.0,1.8,14.1,363.0,718.96,576.16
2018,1,12,14,45,712.0,70.5,1.8,13.95,333.5,679.53,548.54
2018,1,12,15,0,704.0,65.0,1.8,13.8,304.0,638.35,519.04
2018,1,12,15,15,681.0,60.5,1.8,13.8,269.5,586.08,480.02
2018,1,12,15,30,658.0,56.0,1.8,13.8,235.0,533.76,439.22
2018,1,12,15,45,568.0,54.0,1.6,12.8,190.5,447.34,369.23
2018,1,12,16,0,478.0,52.0,1.4,11.8,146.0,363.81,299.58
2018,1,12,16,15,378.0,45.0,1.45,11.3,108.0,277.01,225.42
2018,1,12,16,30,278.0,38.0,1.5,10.8,70.0,198.84,155.82
2018,1,12,16,45,195.0,25.5,1.5,10.25,43.0,129.34,74.44
2018,1,12,17,0,112.0,13.0,1.5,9.7,16.0,51.14,0.0
2018,1,12,17,15,56.0,6.5,1.55,9.55,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,1,13,7,15,16.0,4.0,2.6,7.0,4.5,0.0,0.0
2018,1,13,7,30,32.0,8.0,2.6,7.3,9.0,17.8,0.0
2018,1,13,7,45,75.0,23.0,2.65,7.6,29.5,65.22,21.14
2018,1,13,8,0,118.0,38.0,2.7,7.9,50.0,112.69,86.45
2018,1,13,8,15,181.0,52.0,2.7,8.3,81.0,166.17,136.22
2018,1,13,8,30,244.0,66.0,2.7,8.7,112.0,238.76,200.49
2018,1,13,8,45,288.5,78.5,2.65,9.1,145.5,293.35,248.65
2018,1,13,9,0,333.0,91.0,2.6,9.5,179.0,351.88,298.89
2018,1,13,9,15,370.5,101.5,2.55,10.1,213.5,406.52,344.23
2018,1,13,9,30,408.0,112.0,2.5,10.7,248.0,463.55,390.15
2018,1,13,9,45,444.0,118.5,2.45,11.3,281.0,516.53,431.59
2018,1,13,10,0,480.0,125.0,2.4,11.9,314.0,570.89,472.96
2018,1,13,10,15,586.5,114.0,2.25,12.4,362.0,673.7,549.9
2018,1,13,10,30,693.0,103.0,2.1,12.9,410.0,774.05,620.64
2018,1,13,10,45,797.0,85.0,1.95,13.4,455.0,859.58,677.78
2018,1,13,11,0,901.0,67.0,1.8,13.9,500.0,941.44,730.15
2018,1,13,11,15,907.0,68.0,1.75,14.3,515.5,965.02,742.76
2018,1,13,11,30,913.0,69.0,1.7,14.7,531.0,985.3,753.75
2018,1,13,11,45,917.0,69.0,1.6,15.15,539.5,998.85,759.36
2018,1,13,12,0,921.0,69.0,1.5,15.6,548.0,1008.84,762.67
2018,1,13,12,15,921.0,69.0,1.5,15.85,548.5,1011.23,763.29
2018,1,13,12,30,921.0,69.0,1.5,16.1,549.0,1009.94,761.75
2018,1,13,12,45,908.0,71.0,1.45,16.35,539.0,994.89,750.54
2018,1,13,13,0,895.0,73.0,1.4,16.6,529.0,976.42,737.4
2018,1,13,13,15,870.0,76.0,1.35,16.65,509.0,944.52,716.01
2018,1,13,13,30,845.0,79.0,1.3,16.7,489.0,920.21,699.92
2018,1,13,13,45,799.5,83.5,1.25,16.75,458.0,865.79,663.28
2018,1,13,14,0,754.0,88.0,1.2,16.8,427.0,809.94,625.59
2018,1,13,14,15,787.0,77.0,1.2,16.65,411.0,802.98,622.78
2018,1,13,14,30,820.0,66.0,1.2,16.5,395.0,790.77,615.69
2018,1,13,14,45,813.0,62.0,1.15,16.35,365.0,750.46,588.08
2018,1,13,15,0,806.0,58.0,1.1,16.2,335.0,708.05,558.76
2018,1,13,15,15,769.0,55.5,1.1,16.2,295.0,644.1,513.22
2018,1,13,15,30,732.0,53.0,1.1,16.2,255.0,581.0,466.82
2018,1,13,15,45,657.5,51.0,1.0,14.85,210.0,496.16,401.5
2018,1,13,16,0,583.0,49.0,0.9,13.5,165.0,421.46,341.24
2018,1,13,16,15,468.0,43.5,0.95,13.0,122.0,323.16,259.65
2018,1,13,16,30,353.0,38.0,1.0,12.5,79.0,235.55,183.54
2018,1,13,16,45,233.0,26.0,1.0,11.95,48.0,147.39,90.0
2018,1,13,17,0,113.0,14.0,1.0,11.4,17.0,52.48,0.0
2018,1,13,17,15,56.5,7.0,1.05,11.3,8.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,14,7,15,10.5,4.5,1.95,8.95,4.5,0.0,0.0
2018,1,14,7,30,21.0,9.0,1.9,9.2,9.0,14.85,0.0
2018,1,14,7,45,36.5,23.5,1.85,9.45,26.0,44.77,13.92
2018,1,14,8,0,52.0,38.0,1.8,9.7,43.0,73.52,54.42
2018,1,14,8,15,207.0,49.5,1.75,10.05,86.0,186.72,152.31
2018,1,14,8,30,362.0,61.0,1.7,10.4,129.0,297.99,248.12
2018,1,14,8,45,532.5,57.5,1.6,10.75,185.0,421.49,351.88
2018,1,14,9,0,703.0,54.0,1.5,11.1,241.0,552.03,457.32
2018,1,14,9,15,686.5,63.5,1.35,11.55,269.5,589.12,484.3
2018,1,14,9,30,670.0,73.0,1.2,12.0,298.0,619.03,504.36
2018,1,14,9,45,549.5,104.0,1.1,12.5,301.0,588.4,478.41
2018,1,14,10,0,429.0,135.0,1.0,13.0,304.0,540.57,438.47
2018,1,14,10,15,596.5,110.5,0.9,13.45,364.5,678.13,540.61
2018,1,14,10,30,764.0,86.0,0.8,13.9,425.0,809.95,629.24
2018,1,14,10,45,647.5,117.0,0.7,14.35,414.5,768.25,594.82
2018,1,14,11,0,531.0,148.0,0.6,14.8,404.0,702.29,545.93
2018,1,14,11,15,387.0,185.5,0.6,15.0,375.5,598.99,469.72
2018,1,14,11,30,243.0,223.0,0.6,15.2,347.0,512.58,403.04
2018,1,14,11,45,154.5,216.0,0.65,15.45,295.0,398.02,316.2
2018,1,14,12,0,66.0,209.0,0.7,15.7,243.0,281.83,224.77
2018,1,14,12,15,59.0,210.0,0.7,15.75,240.5,276.15,220.74
2018,1,14,12,30,52.0,211.0,0.7,15.8,238.0,270.5,216.03
2018,1,14,12,45,76.0,219.0,0.65,15.85,258.0,304.28,243.17
2018,1,14,13,0,100.0,227.0,0.6,15.9,278.0,337.96,269.63
2018,1,14,13,15,194.5,212.0,0.55,15.9,308.0,429.13,341.74
2018,1,14,13,30,289.0,197.0,0.5,15.9,338.0,516.86,408.39
2018,1,14,13,45,271.0,184.5,0.45,15.85,312.0,478.69,379.02
2018,1,14,14,0,253.0,172.0,0.4,15.8,286.0,440.43,350.71
2018,1,14,14,15,179.5,156.5,0.4,15.7,235.0,332.07,267.62
2018,1,14,14,30,106.0,141.0,0.4,15.6,184.0,246.87,200.06
2018,1,14,14,45,116.0,140.5,0.4,15.5,184.0,252.3,205.46
2018,1,14,15,0,126.0,140.0,0.4,15.4,184.0,257.38,209.81
2018,1,14,15,15,147.5,121.5,0.4,15.4,167.0,246.25,201.45
2018,1,14,15,30,169.0,103.0,0.4,15.4,150.0,246.33,201.59
2018,1,14,15,45,127.0,85.5,0.7,14.4,117.5,178.92,146.76
2018,1,14,16,0,85.0,68.0,1.0,13.4,85.0,128.63,104.36
2018,1,14,16,15,110.5,56.0,1.0,13.05,72.5,135.83,109.09
2018,1,14,16,30,136.0,44.0,1.0,12.7,60.0,129.73,100.8
2018,1,14,16,45,97.0,29.0,0.95,12.3,38.0,86.65,53.97
2018,1,14,17,0,58.0,14.0,0.9,11.9,16.0,32.82,0.0
2018,1,14,17,15,29.0,7.0,0.9,11.9,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,1.25,9.4,3.0,0.0,0.0
2018,1,15,7,30,19.0,6.0,1.2,9.8,6.0,11.58,0.0
2018,1,15,7,45,9.5,14.5,1.15,10.15,14.5,16.02,1.82
2018,1,15,8,0,0.0,23.0,1.1,10.5,23.0,18.98,9.94
2018,1,15,8,15,0.0,33.0,1.1,10.85,33.0,27.27,17.59
2018,1,15,8,30,0.0,43.0,1.1,11.2,43.0,35.66,25.09
2018,1,15,8,45,31.0,67.0,1.15,11.55,75.5,84.35,67.69
2018,1,15,9,0,62.0,91.0,1.2,11.9,108.0,133.04,109.89
2018,1,15,9,15,81.5,112.5,1.15,12.3,138.0,186.44,154.93
2018,1,15,9,30,101.0,134.0,1.1,12.7,168.0,229.72,190.65
2018,1,15,9,45,105.5,142.0,1.05,13.05,181.0,244.97,202.63
2018,1,15,10,0,110.0,150.0,1.0,13.4,194.0,260.65,214.86
2018,1,15,10,15,213.5,161.5,1.05,13.8,254.5,383.87,314.92
2018,1,15,10,30,317.0,173.0,1.1,14.2,315.0,495.92,402.05
2018,1,15,10,45,392.5,169.0,1.15,14.6,353.5,588.2,470.84
2018,1,15,11,0,468.0,165.0,1.2,15.0,392.0,663.79,526.1
2018,1,15,11,15,488.5,168.0,1.2,15.0,411.5,696.35,548.63
2018,1,15,11,30,509.0,171.0,1.2,15.0,431.0,727.57,570.48
2018,1,15,11,45,430.0,192.5,1.2,15.0,414.5,681.49,534.81
2018,1,15,12,0,351.0,214.0,1.2,15.0,398.0,611.49,482.69
2018,1,15,12,15,325.0,220.0,1.15,14.85,390.5,594.31,469.86
2018,1,15,12,30,299.0,226.0,1.1,14.7,383.0,575.83,455.55
2018,1,15,12,45,294.0,223.5,1.05,14.55,376.5,566.23,448.58
2018,1,15,13,0,289.0,221.0,1.0,14.4,370.0,555.58,440.78
2018,1,15,13,15,267.0,217.5,0.95,14.25,352.0,526.38,418.86
2018,1,15,13,30,245.0,214.0,0.9,14.1,334.0,496.89,396.76
2018,1,15,13,45,196.5,207.0,0.85,13.95,300.5,418.93,337.31
2018,1,15,14,0,148.0,200.0,0.8,13.8,267.0,363.0,293.7
2018,1,15,14,15,126.0,187.0,0.75,13.7,241.5,324.58,263.79
2018,1,15,14,30,104.0,174.0,0.7,13.6,216.0,287.32,234.26
2018,1,15,14,45,191.0,152.5,0.65,13.5,222.0,327.64,269.35
2018,1,15,15,0,278.0,131.0,0.6,13.4,228.0,376.7,309.53
2018,1,15,15,15,287.0,116.5,0.6,13.4,206.5,354.41,291.66
2018,1,15,15,30,296.0,102.0,0.6,13.4,185.0,330.7,272.67
2018,1,15,15,45,258.5,88.0,0.7,12.9,152.5,277.0,228.97
2018,1,15,16,0,221.0,74.0,0.8,12.4,120.0,226.56,186.63
2018,1,15,16,15,189.5,59.5,0.8,12.3,92.0,182.21,147.7
2018,1,15,16,30,158.0,45.0,0.8,12.2,64.0,141.19,110.39
2018,1,15,16,45,105.0,29.5,0.75,12.05,40.0,91.04,59.24
2018,1,15,17,0,52.0,14.0,0.7,11.9,16.0,30.72,0.0
2018,1,15,17,15,26.0,7.0,0.75,11.8,8.0,5.97,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,16,7,15,6.5,4.0,0.5,11.85,4.0,0.0,0.0
2018,1,16,7,30,13.0,8.0,0.5,12.0,8.0,11.23,0.0
2018,1,16,7,45,6.5,20.0,0.5,12.1,20.0,22.0,5.2
2018,1,16,8,0,0.0,32.0,0.5,12.2,32.0,28.63,17.78
2018,1,16,8,15,2.0,48.0,0.45,12.35,48.5,45.12,32.59
2018,1,16,8,30,4.0,64.0,0.4,12.5,65.0,61.48,47.01
2018,1,16,8,45,18.5,79.5,0.4,12.65,84.5,92.55,73.96
2018,1,16,9,0,33.0,95.0,0.4,12.8,104.0,118.84,96.57
2018,1,16,9,15,80.0,110.0,0.4,13.2,136.0,181.71,149.84
2018,1,16,9,30,127.0,125.0,0.4,13.6,168.0,236.91,195.45
2018,1,16,9,45,122.0,140.0,0.4,14.05,185.0,254.95,208.93
2018,1,16,10,0,117.0,155.0,0.4,14.5,202.0,272.44,221.93
2018,1,16,10,15,119.0,161.0,0.35,14.75,211.5,283.9,230.26
2018,1,16,10,30,121.0,167.0,0.3,15.0,221.0,295.4,238.54
2018,1,16,10,45,122.0,186.0,0.25,15.3,243.0,322.3,258.34
2018,1,16,11,0,123.0,205.0,0.2,15.6,265.0,349.1,277.58
2018,1,16,11,15,79.5,191.5,0.25,15.7,230.5,272.23,216.95
2018,1,16,11,30,36.0,178.0,0.3,15.8,196.0,214.11,170.3
2018,1,16,11,45,45.5,194.5,0.3,15.85,218.0,243.14,193.72
2018,1,16,12,0,55.0,211.0,0.3,15.9,240.0,272.73,216.74
2018,1,16,12,15,29.5,186.5,0.35,15.9,202.0,217.6,172.6
2018,1,16,12,30,4.0,162.0,0.4,15.9,164.0,149.0,117.3
2018,1,16,12,45,29.0,184.5,0.5,15.95,199.5,214.82,171.53
2018,1,16,13,0,54.0,207.0,0.6,16.0,235.0,266.89,213.36
2018,1,16,13,15,30.0,174.0,0.65,15.9,189.5,203.64,162.56
2018,1,16,13,30,6.0,141.0,0.7,15.8,144.0,130.4,103.02
2018,1,16,13,45,6.5,132.5,0.7,15.7,135.5,122.64,97.11
2018,1,16,14,0,7.0,124.0,0.7,15.6,127.0,114.94,91.01
2018,1,16,14,15,16.5,107.0,0.7,15.45,114.0,106.65,84.8
2018,1,16,14,30,26.0,90.0,0.7,15.3,101.0,105.36,84.34
2018,1,16,14,45,167.0,103.5,0.7,15.1,163.5,262.26,217.28
2018,1,16,15,0,308.0,117.0,0.7,14.9,226.0,381.6,313.63
2018,1,16,15,15,204.5,97.0,0.7,14.9,166.0,269.55,222.07
2018,1,16,15,30,101.0,77.0,0.7,14.9,106.0,153.19,125.64
2018,1,16,15,45,50.5,47.5,0.8,14.1,62.0,82.44,65.82
2018,1,16,16,0,0.0,18.0,0.9,13.3,18.0,14.81,7.08
2018,1,16,16,15,24.0,20.5,0.95,12.85,23.5,33.83,23.5
2018,1,16,16,30,48.0,23.0,1.0,12.4,29.0,55.16,40.54
2018,1,16,16,45,41.0,17.0,1.05,12.0,20.5,43.34,26.48
2018,1,16,17,0,34.0,11.0,1.1,11.6,12.0,21.7,0.0
2018,1,16,17,15,17.0,5.5,1.1,11.4,6.0,4.69,0.0
2018,1,16,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,17,7,15,12.0,4.0,1.05,9.8,4.5,0.0,0.0
2018,1,17,7,30,24.0,8.0,1.0,10.2,9.0,14.92,0.0
2018,1,17,7,45,14.5,19.5,0.95,10.6,20.5,24.28,7.05
2018,1,17,8,0,5.0,31.0,0.9,11.0,32.0,29.43,18.58
2018,1,17,8,15,4.0,45.0,0.9,11.3,46.0,42.25,30.31
2018,1,17,8,30,3.0,59.0,0.9,11.6,60.0,54.75,41.44
2018,1,17,8,45,22.5,79.0,0.95,11.95,85.0,94.01,75.57
2018,1,17,9,0,42.0,99.0,1.0,12.3,110.0,129.66,106.28
2018,1,17,9,15,67.0,116.5,0.95,12.6,137.5,167.72,138.7
2018,1,17,9,30,92.0,134.0,0.9,12.9,165.0,222.13,183.85
2018,1,17,9,45,56.5,137.5,0.85,13.25,157.0,184.84,151.67
2018,1,17,10,0,21.0,141.0,0.8,13.6,149.0,146.66,118.75
2018,1,17,10,15,17.5,149.5,0.75,13.85,156.5,151.92,122.74
2018,1,17,10,30,14.0,158.0,0.7,14.1,164.0,157.09,126.46
2018,1,17,10,45,56.5,186.0,0.65,14.35,213.0,243.49,197.44
2018,1,17,11,0,99.0,214.0,0.6,14.6,262.0,318.36,256.64
2018,1,17,11,15,132.5,221.0,0.65,14.8,288.0,379.61,303.98
2018,1,17,11,30,166.0,228.0,0.7,15.0,314.0,422.29,336.72
2018,1,17,11,45,164.5,233.0,0.7,15.15,319.0,428.5,340.53
2018,1,17,12,0,163.0,238.0,0.7,15.3,324.0,434.25,344.36
2018,1,17,12,15,303.0,216.0,0.75,15.4,377.0,567.19,447.05
2018,1,17,12,30,443.0,194.0,0.8,15.5,430.0,700.46,544.58
2018,1,17,12,45,518.0,173.0,0.85,15.6,445.5,747.02,578.06
2018,1,17,13,0,593.0,152.0,0.9,15.7,461.0,798.31,614.06
2018,1,17,13,15,506.5,169.0,0.9,15.65,428.0,718.81,558.08
2018,1,17,13,30,420.0,186.0,0.9,15.6,395.0,647.62,506.87
2018,1,17,13,45,392.0,183.0,0.9,15.6,371.5,588.51,465.31
2018,1,17,14,0,364.0,180.0,0.9,15.6,348.0,550.25,437.71
2018,1,17,14,15,340.5,171.5,0.85,15.4,321.0,509.25,407.62
2018,1,17,14,30,317.0,163.0,0.8,15.2,294.0,468.63,377.37
2018,1,17,14,45,312.0,149.0,0.8,15.05,269.0,436.55,353.92
2018,1,17,15,0,307.0,135.0,0.8,14.9,244.0,404.0,329.49
2018,1,17,15,15,315.5,118.5,0.8,14.9,220.0,377.61,309.37
2018,1,17,15,30,324.0,102.0,0.8,14.9,196.0,364.58,298.74
2018,1,17,15,45,292.5,88.5,0.75,13.95,163.5,312.78,257.01
2018,1,17,16,0,261.0,75.0,0.7,13.0,131.0,263.47,216.18
2018,1,17,16,15,222.0,60.5,0.75,12.65,100.5,211.83,171.83
2018,1,17,16,30,183.0,46.0,0.8,12.3,70.0,164.24,129.48
2018,1,17,16,45,126.5,31.0,0.9,11.9,44.5,103.08,71.53
2018,1,17,17,0,70.0,16.0,1.0,11.5,19.0,39.08,0.0
2018,1,17,17,15,35.0,8.0,1.0,11.5,9.5,17.64,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,18,7,15,9.5,2.5,1.4,9.85,2.5,0.0,0.0
2018,1,18,7,30,19.0,5.0,1.5,10.3,5.0,10.64,0.0
2018,1,18,7,45,9.5,13.0,1.55,10.75,13.0,14.71,2.44
2018,1,18,8,0,0.0,21.0,1.6,11.2,21.0,17.32,8.63
2018,1,18,8,15,0.0,30.0,1.6,11.4,30.0,24.77,15.45
2018,1,18,8,30,0.0,39.0,1.6,11.6,39.0,32.24,22.13
2018,1,18,8,45,0.0,54.5,1.65,11.85,54.5,45.81,33.97
2018,1,18,9,0,0.0,70.0,1.7,12.1,70.0,60.27,46.46
2018,1,18,9,15,2.5,93.0,1.7,12.35,94.0,84.58,67.27
2018,1,18,9,30,5.0,116.0,1.7,12.6,118.0,109.54,88.36
2018,1,18,9,45,5.5,126.5,1.65,12.85,128.5,119.52,96.5
2018,1,18,10,0,6.0,137.0,1.6,13.1,139.0,129.71,104.76
2018,1,18,10,15,3.5,125.0,1.65,13.25,126.0,113.65,90.99
2018,1,18,10,30,1.0,113.0,1.7,13.4,113.0,98.64,78.14
2018,1,18,10,45,28.0,154.0,1.75,13.55,167.5,178.39,145.34
2018,1,18,11,0,55.0,195.0,1.8,13.7,222.0,252.62,206.23
2018,1,18,11,15,62.0,208.0,1.85,13.75,239.5,275.29,224.17
2018,1,18,11,30,69.0,221.0,1.9,13.8,257.0,298.31,242.5
2018,1,18,11,45,53.0,213.5,1.95,13.85,241.5,273.15,221.59
2018,1,18,12,0,37.0,206.0,2.0,13.9,226.0,248.0,200.79
2018,1,18,12,15,22.5,180.0,2.0,13.9,192.0,185.8,149.98
2018,1,18,12,30,8.0,154.0,2.0,13.9,158.0,144.45,115.62
2018,1,18,12,45,7.0,156.5,2.05,13.9,160.0,146.11,117.06
2018,1,18,13,0,6.0,159.0,2.1,13.9,162.0,147.89,118.55
2018,1,18,13,15,4.0,136.0,2.1,13.8,138.0,122.88,97.92
2018,1,18,13,30,2.0,113.0,2.1,13.7,114.0,98.66,77.84
2018,1,18,13,45,2.0,116.0,2.1,13.65,117.0,101.83,80.65
2018,1,18,14,0,2.0,119.0,2.1,13.6,120.0,105.2,83.6
2018,1,18,14,15,24.0,121.5,2.1,13.4,131.5,137.9,112.11
2018,1,18,14,30,46.0,124.0,2.1,13.2,143.0,159.52,131.18
2018,1,18,14,45,56.0,116.5,2.15,13.0,138.0,158.69,131.08
2018,1,18,15,0,66.0,109.0,2.2,12.8,133.0,157.15,130.33
2018,1,18,15,15,35.0,86.0,2.2,12.8,98.5,107.08,87.19
2018,1,18,15,30,4.0,63.0,2.2,12.8,64.0,55.32,42.17
2018,1,18,15,45,3.0,60.5,2.1,12.3,61.0,53.08,40.27
2018,1,18,16,0,2.0,58.0,2.0,11.8,58.0,51.45,38.74
2018,1,18,16,15,1.0,39.5,1.95,11.55,39.5,33.2,22.81
2018,1,18,16,30,0.0,21.0,1.9,11.3,21.0,17.3,8.94
2018,1,18,16,45,1.5,13.5,1.9,11.1,13.5,11.74,3.49
2018,1,18,17,0,3.0,6.0,1.9,10.9,6.0,6.15,0.0
2018,1,18,17,15,1.5,3.0,1.95,10.75,3.0,3.03,0.0
2018,1,18,17,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,19,7,15,7.0,4.0,1.65,7.2,4.0,0.0,0.0
2018,1,19,7,30,14.0,8.0,1.6,7.7,8.0,11.51,0.0
2018,1,19,7,45,19.0,20.0,1.5,8.2,21.5,26.44,9.76
2018,1,19,8,0,24.0,32.0,1.4,8.7,35.0,42.18,29.45
2018,1,19,8,15,166.0,46.5,1.45,8.95,78.0,147.33,120.44
2018,1,19,8,30,308.0,61.0,1.5,9.2,121.0,264.9,221.87
2018,1,19,8,45,497.0,61.0,1.55,9.45,185.0,401.02,336.99
2018,1,19,9,0,686.0,61.0,1.6,9.7,249.0,550.4,458.62
2018,1,19,9,15,722.5,64.0,1.6,9.85,289.0,608.02,503.55
2018,1,19,9,30,759.0,67.0,1.6,10.0,329.0,671.26,550.51
2018,1,19,9,45,784.5,69.5,1.6,10.15,365.0,725.86,589.61
2018,1,19,10,0,810.0,72.0,1.6,10.3,401.0,779.82,627.35
2018,1,19,10,15,827.0,74.0,1.6,10.4,431.0,824.9,658.01
2018,1,19,10,30,844.0,76.0,1.6,10.5,461.0,868.12,686.94
2018,1,19,10,45,823.5,84.5,1.65,10.6,475.5,883.11,696.32
2018,1,19,11,0,803.0,93.0,1.7,10.7,490.0,893.75,703.05
2018,1,19,11,15,627.0,114.0,1.7,10.7,430.0,773.78,616.51
2018,1,19,11,30,451.0,135.0,1.7,10.7,370.0,626.98,508.64
2018,1,19,11,45,508.5,141.5,1.75,10.75,411.0,696.98,562.35
2018,1,19,12,0,566.0,148.0,1.8,10.8,452.0,776.1,619.81
2018,1,19,12,15,728.5,115.0,1.85,10.75,507.0,900.21,708.19
2018,1,19,12,30,891.0,82.0,1.9,10.7,562.0,1001.33,777.68
2018,1,19,12,45,890.0,81.0,1.95,10.7,555.5,994.66,772.74
2018,1,19,13,0,889.0,80.0,2.0,10.7,549.0,984.43,766.84
2018,1,19,13,15,883.0,79.5,2.1,10.6,535.0,966.5,756.64
2018,1,19,13,30,877.0,79.0,2.2,10.5,521.0,955.72,751.51
2018,1,19,13,45,866.0,78.0,2.25,10.45,499.0,925.64,732.03
2018,1,19,14,0,855.0,77.0,2.3,10.4,477.0,892.72,710.57
2018,1,19,14,15,839.0,75.0,2.35,10.25,448.5,851.52,683.15
2018,1,19,14,30,823.0,73.0,2.4,10.1,420.0,808.22,653.81
2018,1,19,14,45,800.0,71.5,2.4,9.95,386.0,758.06,618.43
2018,1,19,15,0,777.0,70.0,2.4,9.8,352.0,706.83,581.54
2018,1,19,15,15,690.5,71.5,2.4,9.8,302.0,616.86,513.41
2018,1,19,15,30,604.0,73.0,2.4,9.8,252.0,527.74,442.66
2018,1,19,15,45,514.0,68.5,2.35,9.25,204.5,435.11,366.9
2018,1,19,16,0,424.0,64.0,2.3,8.7,157.0,349.52,294.5
2018,1,19,16,15,412.5,53.5,2.25,8.3,127.5,307.65,256.44
2018,1,19,16,30,401.0,43.0,2.2,7.9,98.0,266.3,216.49
2018,1,19,16,45,281.5,32.0,2.2,7.55,63.5,179.83,134.29
2018,1,19,17,0,162.0,21.0,2.2,7.2,29.0,95.63,0.0
2018,1,19,17,15,81.0,10.5,2.2,7.1,14.5,34.11,0.0
2018,1,19,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.35,4.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.3,4.05,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,1,20,7,15,30.0,5.0,2.25,5.05,6.0,0.0,0.0
2018,1,20,7,30,60.0,10.0,2.3,5.7,12.0,28.51,0.0
2018,1,20,7,45,67.0,24.5,2.35,6.3,29.5,63.44,32.97
2018,1,20,8,0,74.0,39.0,2.4,6.9,47.0,82.13,62.91
2018,1,20,8,15,221.5,50.0,2.45,7.25,90.5,191.49,158.61
2018,1,20,8,30,369.0,61.0,2.5,7.6,134.0,298.21,252.08
2018,1,20,8,45,546.0,58.0,2.55,7.95,194.5,426.73,362.26
2018,1,20,9,0,723.0,55.0,2.6,8.3,255.0,562.82,475.27
2018,1,20,9,15,766.5,56.5,2.6,8.6,297.0,629.55,527.84
2018,1,20,9,30,810.0,58.0,2.6,8.9,339.0,697.77,579.17
2018,1,20,9,45,834.0,59.5,2.65,9.2,375.0,751.75,618.52
2018,1,20,10,0,858.0,61.0,2.7,9.5,411.0,796.75,650.39
2018,1,20,10,15,873.5,62.5,2.7,9.65,441.5,840.87,681.16
2018,1,20,10,30,889.0,64.0,2.7,9.8,472.0,882.98,710.01
2018,1,20,10,45,898.5,66.0,2.7,9.95,496.0,917.99,733.4
2018,1,20,11,0,908.0,68.0,2.7,10.1,520.0,950.15,754.65
2018,1,20,11,15,914.0,69.0,2.7,10.2,536.5,974.57,770.5
2018,1,20,11,30,920.0,70.0,2.7,10.3,553.0,995.66,784.1
2018,1,20,11,45,922.0,71.0,2.7,10.4,562.0,1009.33,792.64
2018,1,20,12,0,924.0,72.0,2.7,10.5,571.0,1019.36,798.84
2018,1,20,12,15,920.5,73.5,2.75,10.55,571.5,1020.87,800.01
2018,1,20,12,30,917.0,75.0,2.8,10.6,572.0,1018.64,798.83
2018,1,20,12,45,909.5,76.0,2.8,10.65,564.0,1008.11,791.58
2018,1,20,13,0,902.0,77.0,2.8,10.7,556.0,994.01,782.08
2018,1,20,13,15,896.0,76.5,2.8,10.7,542.0,975.96,770.11
2018,1,20,13,30,890.0,76.0,2.8,10.7,528.0,954.57,755.9
2018,1,20,13,45,879.5,75.0,2.8,10.7,506.0,925.14,736.03
2018,1,20,14,0,869.0,74.0,2.8,10.7,484.0,902.42,721.02
2018,1,20,14,15,856.0,72.0,2.75,10.6,456.0,863.48,694.0
2018,1,20,14,30,843.0,70.0,2.7,10.5,428.0,822.23,665.16
2018,1,20,14,45,823.5,67.0,2.7,10.35,393.5,772.37,629.99
2018,1,20,15,0,804.0,64.0,2.7,10.2,359.0,721.22,593.18
2018,1,20,15,15,773.5,61.5,2.7,10.2,320.0,661.66,548.7
2018,1,20,15,30,743.0,59.0,2.7,10.2,281.0,602.32,503.21
2018,1,20,15,45,688.5,55.5,2.45,9.55,237.0,527.09,441.71
2018,1,20,16,0,634.0,52.0,2.2,8.9,193.0,459.66,384.33
2018,1,20,16,15,543.0,47.0,2.15,8.35,149.0,370.93,308.02
2018,1,20,16,30,452.0,42.0,2.1,7.8,105.0,290.38,236.19
2018,1,20,16,45,332.5,32.0,2.0,7.25,69.0,201.9,152.9
2018,1,20,17,0,213.0,22.0,1.9,6.7,33.0,115.65,2.48
2018,1,20,17,15,106.5,11.0,1.85,6.55,16.5,42.53,0.0
2018,1,20,17,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,7,15,38.5,6.0,0.9,6.35,7.0,0.0,0.0
2018,1,21,7,30,77.0,12.0,0.8,6.7,14.0,35.78,0.0
2018,1,21,7,45,206.5,24.5,0.7,7.05,45.0,126.92,73.3
2018,1,21,8,0,336.0,37.0,0.6,7.4,76.0,216.27,170.57
2018,1,21,8,15,457.0,43.5,0.55,7.8,121.0,304.71,248.72
2018,1,21,8,30,578.0,50.0,0.5,8.2,166.0,405.16,333.34
2018,1,21,8,45,640.5,53.5,0.5,8.55,209.5,477.9,393.47
2018,1,21,9,0,703.0,57.0,0.5,8.9,253.0,551.53,452.07
2018,1,21,9,15,738.5,60.5,0.55,9.3,293.5,614.32,499.75
2018,1,21,9,30,774.0,64.0,0.6,9.7,334.0,678.09,545.46
2018,1,21,9,45,788.0,68.0,0.65,10.1,367.5,726.19,578.51
2018,1,21,10,0,802.0,72.0,0.7,10.5,401.0,772.83,610.0
2018,1,21,10,15,828.5,72.0,0.75,10.75,433.5,823.41,644.02
2018,1,21,10,30,855.0,72.0,0.8,11.0,466.0,872.66,676.5
2018,1,21,10,45,828.5,81.5,0.9,11.2,479.5,884.08,683.84
2018,1,21,11,0,802.0,91.0,1.0,11.4,493.0,890.71,688.55
2018,1,21,11,15,826.5,89.0,1.05,11.45,514.5,927.68,713.6
2018,1,21,11,30,851.0,87.0,1.1,11.5,536.0,962.05,736.37
2018,1,21,11,45,801.5,102.0,1.15,11.5,530.5,941.82,722.64
2018,1,21,12,0,752.0,117.0,1.2,11.5,525.0,924.3,711.58
2018,1,21,12,15,533.0,172.5,1.25,11.45,462.0,765.46,601.87
2018,1,21,12,30,314.0,228.0,1.3,11.4,399.0,592.2,472.87
2018,1,21,12,45,373.0,214.0,1.3,11.35,415.0,631.56,505.73
2018,1,21,13,0,432.0,200.0,1.3,11.3,431.0,690.51,549.97
2018,1,21,13,15,368.0,206.5,1.3,11.25,399.5,609.38,489.02
2018,1,21,13,30,304.0,213.0,1.3,11.2,368.0,550.65,444.56
2018,1,21,13,45,311.5,202.5,1.3,11.15,356.0,538.4,436.72
2018,1,21,14,0,319.0,192.0,1.3,11.1,344.0,524.73,427.33
2018,1,21,14,15,338.5,177.5,1.25,11.0,330.0,515.09,421.11
2018,1,21,14,30,358.0,163.0,1.2,10.9,316.0,503.18,413.02
2018,1,21,14,45,297.0,156.5,1.15,10.8,276.5,433.81,358.22
2018,1,21,15,0,236.0,150.0,1.1,10.7,237.0,368.24,305.73
2018,1,21,15,15,170.0,136.5,1.1,10.7,195.5,279.99,233.85
2018,1,21,15,30,104.0,123.0,1.1,10.7,154.0,212.9,177.5
2018,1,21,15,45,100.5,101.5,1.0,10.25,128.0,181.0,150.97
2018,1,21,16,0,97.0,80.0,0.9,9.8,102.0,149.21,123.72
2018,1,21,16,15,57.0,62.5,0.95,9.7,74.5,103.36,83.48
2018,1,21,16,30,17.0,45.0,1.0,9.6,47.0,53.51,39.9
2018,1,21,16,45,22.5,29.5,1.05,9.5,31.5,38.83,25.8
2018,1,21,17,0,28.0,14.0,1.1,9.4,16.0,25.9,0.47
2018,1,21,17,15,14.0,7.0,1.05,9.4,8.0,10.34,0.0
2018,1,21,17,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
