Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.0,1.8,9.95,1.0,0.0,0.0
2018,1,22,7,30,0.0,2.0,1.8,10.2,2.0,1.71,0.0
2018,1,22,7,45,0.0,4.0,1.8,10.45,4.0,3.28,0.0
2018,1,22,8,0,0.0,6.0,1.8,10.7,6.0,4.92,0.0
2018,1,22,8,15,66.5,15.0,1.75,10.85,28.5,59.93,46.03
2018,1,22,8,30,133.0,24.0,1.7,11.0,51.0,113.42,93.46
2018,1,22,8,45,100.0,23.5,1.7,11.15,46.5,98.39,81.23
2018,1,22,9,0,67.0,23.0,1.7,11.3,42.0,72.12,58.58
2018,1,22,9,15,33.5,45.5,1.7,11.5,55.0,70.46,56.39
2018,1,22,9,30,0.0,68.0,1.7,11.7,68.0,56.37,43.11
2018,1,22,9,45,0.0,72.0,1.65,11.9,72.0,59.71,45.87
2018,1,22,10,0,0.0,76.0,1.6,12.1,76.0,63.06,48.59
2018,1,22,10,15,0.0,84.5,1.65,12.25,84.5,70.59,54.87
2018,1,22,10,30,0.0,93.0,1.7,12.4,93.0,78.25,61.21
2018,1,22,10,45,4.5,128.0,1.7,12.6,130.5,115.8,92.79
2018,1,22,11,0,9.0,163.0,1.7,12.8,168.0,155.25,125.43
2018,1,22,11,15,14.5,175.0,1.7,12.85,183.0,172.6,139.68
2018,1,22,11,30,20.0,187.0,1.7,12.9,198.0,190.32,154.2
2018,1,22,11,45,64.0,210.0,1.75,12.95,245.0,277.97,226.75
2018,1,22,12,0,108.0,233.0,1.8,13.0,292.0,350.06,285.12
2018,1,22,12,15,144.5,241.5,1.8,13.0,320.5,418.53,339.25
2018,1,22,12,30,181.0,250.0,1.8,13.0,349.0,465.58,376.23
2018,1,22,12,45,195.0,246.5,1.8,13.0,352.0,474.33,383.22
2018,1,22,13,0,209.0,243.0,1.8,13.0,355.0,482.3,389.91
2018,1,22,13,15,213.5,235.0,1.8,12.9,347.0,474.39,384.43
2018,1,22,13,30,218.0,227.0,1.8,12.8,339.0,465.72,378.49
2018,1,22,13,45,360.0,188.5,1.8,12.65,365.0,565.96,460.09
2018,1,22,14,0,502.0,150.0,1.8,12.5,391.0,660.09,534.13
2018,1,22,14,15,643.0,116.5,1.75,12.35,406.5,738.09,592.19
2018,1,22,14,30,784.0,83.0,1.7,12.2,422.0,790.16,630.25
2018,1,22,14,45,782.0,77.0,1.65,12.0,392.5,752.84,603.65
2018,1,22,15,0,780.0,71.0,1.6,11.8,363.0,713.04,575.79
2018,1,22,15,15,687.0,75.0,1.6,11.8,312.0,620.84,507.83
2018,1,22,15,30,594.0,79.0,1.6,11.8,261.0,529.73,437.34
2018,1,22,15,45,581.5,68.5,1.5,11.0,225.0,479.85,398.05
2018,1,22,16,0,569.0,58.0,1.4,10.2,189.0,429.76,356.39
2018,1,22,16,15,527.5,50.5,1.4,9.65,151.5,367.58,302.85
2018,1,22,16,30,486.0,43.0,1.4,9.1,114.0,308.73,249.67
2018,1,22,16,45,361.5,33.5,1.4,8.6,76.0,216.3,165.69
2018,1,22,17,0,237.0,24.0,1.4,8.1,38.0,128.52,40.39
2018,1,22,17,15,118.5,12.0,1.45,7.95,19.0,47.26,0.0
2018,1,22,17,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,23,7,15,39.0,7.0,1.0,6.45,8.0,0.0,0.0
2018,1,23,7,30,78.0,14.0,1.0,6.6,16.0,37.62,0.0
2018,1,23,7,45,156.0,27.5,0.95,6.8,42.5,110.5,68.37
2018,1,23,8,0,234.0,41.0,0.9,7.0,69.0,173.36,137.66
2018,1,23,8,15,270.0,55.0,0.9,7.2,100.5,220.58,181.94
2018,1,23,8,30,306.0,69.0,0.9,7.4,132.0,271.68,227.73
2018,1,23,8,45,413.5,75.5,0.9,7.6,181.0,360.2,303.34
2018,1,23,9,0,521.0,82.0,0.9,7.8,230.0,464.27,388.62
2018,1,23,9,15,645.5,76.5,0.85,8.2,287.0,571.82,472.99
2018,1,23,9,30,770.0,71.0,0.8,8.6,344.0,682.75,554.17
2018,1,23,9,45,800.0,72.0,0.8,9.0,381.0,739.98,592.77
2018,1,23,10,0,830.0,73.0,0.8,9.4,418.0,796.77,630.64
2018,1,23,10,15,847.5,74.5,0.8,9.8,449.0,842.71,659.97
2018,1,23,10,30,865.0,76.0,0.8,10.2,480.0,886.73,687.54
2018,1,23,10,45,877.5,77.0,0.8,10.6,504.5,923.34,709.65
2018,1,23,11,0,890.0,78.0,0.8,11.0,529.0,947.0,722.95
2018,1,23,11,15,897.5,78.5,0.7,11.3,546.0,972.14,735.46
2018,1,23,11,30,905.0,79.0,0.6,11.6,563.0,994.03,745.57
2018,1,23,11,45,909.5,79.5,0.55,11.85,572.5,1009.58,752.86
2018,1,23,12,0,914.0,80.0,0.5,12.1,582.0,1021.55,758.01
2018,1,23,12,15,915.0,80.0,0.45,12.3,583.5,1025.73,758.5
2018,1,23,12,30,916.0,80.0,0.4,12.5,585.0,1026.2,756.94
2018,1,23,12,45,915.0,79.0,0.4,12.65,579.0,1019.65,752.55
2018,1,23,13,0,914.0,78.0,0.4,12.8,573.0,1009.4,746.11
2018,1,23,13,15,908.5,77.0,0.45,12.85,558.5,991.16,736.23
2018,1,23,13,30,903.0,76.0,0.5,12.9,544.0,969.48,724.3
2018,1,23,13,45,893.0,75.0,0.55,12.95,522.0,940.3,707.48
2018,1,23,14,0,883.0,74.0,0.6,13.0,500.0,908.19,688.66
2018,1,23,14,15,869.0,72.0,0.6,12.95,471.5,877.63,669.92
2018,1,23,14,30,855.0,70.0,0.6,12.9,443.0,835.12,642.82
2018,1,23,14,45,820.5,70.0,0.65,12.8,405.0,776.42,605.12
2018,1,23,15,0,786.0,70.0,0.7,12.7,367.0,717.33,566.2
2018,1,23,15,15,771.0,65.5,0.7,12.7,331.0,667.22,531.68
2018,1,23,15,30,756.0,61.0,0.7,12.7,295.0,616.07,495.24
2018,1,23,15,45,715.0,56.5,0.75,12.2,252.5,547.49,443.77
2018,1,23,16,0,674.0,52.0,0.8,11.7,210.0,480.89,391.26
2018,1,23,16,15,609.5,46.0,0.8,11.45,166.0,402.44,326.12
2018,1,23,16,30,545.0,40.0,0.8,11.2,122.0,334.47,266.55
2018,1,23,16,45,431.5,32.0,0.85,10.9,83.0,245.16,186.53
2018,1,23,17,0,318.0,24.0,0.9,10.6,44.0,159.99,65.9
2018,1,23,17,15,170.0,13.5,0.9,10.45,23.0,64.71,0.0
2018,1,23,17,30,22.0,3.0,0.9,10.3,2.0,0.0,0.0
2018,1,23,17,45,11.0,1.5,0.9,10.15,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,24,7,15,10.0,4.0,1.75,6.95,4.5,0.0,0.0
2018,1,24,7,30,20.0,8.0,1.7,7.4,9.0,13.39,0.0
2018,1,24,7,45,10.0,18.5,1.65,7.85,19.0,20.15,8.49
2018,1,24,8,0,0.0,29.0,1.6,8.3,29.0,23.97,14.58
2018,1,24,8,15,0.0,42.0,1.7,8.7,42.0,35.72,25.17
2018,1,24,8,30,0.0,55.0,1.8,9.1,55.0,47.48,35.64
2018,1,24,8,45,4.5,75.0,1.85,9.5,76.5,69.53,54.97
2018,1,24,9,0,9.0,95.0,1.9,9.9,98.0,92.13,74.56
2018,1,24,9,15,14.0,110.5,1.95,10.15,115.5,110.58,90.4
2018,1,24,9,30,19.0,126.0,2.0,10.4,133.0,129.56,106.51
2018,1,24,9,45,192.0,139.5,2.05,10.65,219.5,322.04,271.42
2018,1,24,10,0,365.0,153.0,2.1,10.9,306.0,487.7,406.67
2018,1,24,10,15,379.0,164.0,2.2,11.2,333.0,544.15,448.81
2018,1,24,10,30,393.0,175.0,2.3,11.5,360.0,582.15,477.17
2018,1,24,10,45,359.0,192.5,2.4,11.8,368.0,563.77,461.48
2018,1,24,11,0,325.0,210.0,2.5,12.1,376.0,561.82,458.33
2018,1,24,11,15,285.0,225.0,2.6,12.25,374.0,548.36,446.38
2018,1,24,11,30,245.0,240.0,2.7,12.4,372.0,511.29,416.61
2018,1,24,11,45,204.0,243.0,2.85,12.55,354.0,477.01,388.91
2018,1,24,12,0,163.0,246.0,3.0,12.7,336.0,441.31,359.79
2018,1,24,12,15,95.5,231.0,3.1,12.65,284.0,334.3,273.39
2018,1,24,12,30,28.0,216.0,3.2,12.6,232.0,248.65,202.11
2018,1,24,12,45,42.5,223.0,3.25,12.5,246.5,271.69,221.8
2018,1,24,13,0,57.0,230.0,3.3,12.4,261.0,294.77,241.19
2018,1,24,13,15,39.0,201.0,3.35,12.25,222.0,241.83,197.85
2018,1,24,13,30,21.0,172.0,3.4,12.1,183.0,175.28,142.85
2018,1,24,13,45,10.5,143.0,3.4,12.0,148.5,135.83,109.9
2018,1,24,14,0,0.0,114.0,3.4,11.9,114.0,97.87,77.77
2018,1,24,14,15,0.0,116.5,3.35,11.75,116.5,100.77,80.44
2018,1,24,14,30,0.0,119.0,3.3,11.6,119.0,103.94,83.32
2018,1,24,14,45,0.0,110.5,3.2,11.45,110.5,96.27,77.02
2018,1,24,15,0,0.0,102.0,3.1,11.3,102.0,88.7,70.77
2018,1,24,15,15,3.5,97.0,3.1,11.3,98.0,87.39,69.91
2018,1,24,15,30,7.0,92.0,3.1,11.3,94.0,86.03,68.92
2018,1,24,15,45,3.5,82.5,2.9,11.0,83.5,75.35,59.7
2018,1,24,16,0,0.0,73.0,2.7,10.7,73.0,65.23,50.84
2018,1,24,16,15,0.0,57.5,2.7,10.55,57.5,50.81,38.18
2018,1,24,16,30,0.0,42.0,2.7,10.4,42.0,36.34,25.36
2018,1,24,16,45,5.5,29.5,2.7,10.25,30.0,27.45,17.02
2018,1,24,17,0,11.0,17.0,2.7,10.1,18.0,19.12,4.8
2018,1,24,17,15,11.0,9.5,2.65,9.9,10.0,11.56,0.0
2018,1,24,17,30,11.0,2.0,2.6,9.7,2.0,0.0,0.0
2018,1,24,17,45,5.5,1.0,2.55,9.45,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,25,7,15,7.5,6.5,1.75,6.75,7.0,0.0,0.0
2018,1,25,7,30,15.0,13.0,1.7,7.1,14.0,16.0,0.0
2018,1,25,7,45,141.0,30.5,1.7,7.5,47.5,109.1,71.49
2018,1,25,8,0,267.0,48.0,1.7,7.9,81.0,195.77,156.22
2018,1,25,8,15,368.5,57.5,1.75,8.05,123.0,271.66,224.55
2018,1,25,8,30,470.0,67.0,1.8,8.2,165.0,360.91,302.51
2018,1,25,8,45,406.0,83.5,1.8,8.4,182.0,364.4,307.62
2018,1,25,9,0,342.0,100.0,1.8,8.6,199.0,362.74,307.03
2018,1,25,9,15,431.0,103.5,1.85,8.75,246.5,445.83,376.6
2018,1,25,9,30,520.0,107.0,1.9,8.9,294.0,535.79,449.23
2018,1,25,9,45,505.5,120.0,1.95,9.05,317.0,562.12,468.73
2018,1,25,10,0,491.0,133.0,2.0,9.2,340.0,585.7,486.07
2018,1,25,10,15,427.5,150.5,2.05,9.4,340.0,569.86,471.59
2018,1,25,10,30,364.0,168.0,2.1,9.6,340.0,527.98,437.41
2018,1,25,10,45,376.0,178.5,2.15,9.8,364.0,582.35,478.78
2018,1,25,11,0,388.0,189.0,2.2,10.0,388.0,615.62,503.2
2018,1,25,11,15,365.0,181.5,2.2,10.05,373.5,593.46,485.3
2018,1,25,11,30,342.0,174.0,2.2,10.1,359.0,568.6,465.74
2018,1,25,11,45,201.0,144.0,2.25,10.2,253.0,373.04,309.97
2018,1,25,12,0,60.0,114.0,2.3,10.3,147.0,181.05,149.67
2018,1,25,12,15,65.5,162.5,2.35,10.35,199.0,223.55,185.22
2018,1,25,12,30,71.0,211.0,2.4,10.4,251.0,285.07,235.14
2018,1,25,12,45,61.0,184.5,2.4,10.5,218.5,243.83,201.11
2018,1,25,13,0,51.0,158.0,2.4,10.6,186.0,203.68,168.01
2018,1,25,13,15,31.5,126.0,2.45,10.55,143.0,149.56,122.58
2018,1,25,13,30,12.0,94.0,2.5,10.5,100.0,90.07,71.89
2018,1,25,13,45,145.0,135.5,2.5,10.5,206.5,281.73,237.14
2018,1,25,14,0,278.0,177.0,2.5,10.5,313.0,468.46,389.9
2018,1,25,14,15,317.5,165.0,2.5,10.4,312.0,480.87,400.33
2018,1,25,14,30,357.0,153.0,2.5,10.3,311.0,509.39,423.98
2018,1,25,14,45,501.5,122.5,2.45,10.2,326.0,577.33,480.75
2018,1,25,15,0,646.0,92.0,2.4,10.1,341.0,641.4,531.61
2018,1,25,15,15,605.0,89.5,2.4,10.1,303.5,579.8,483.57
2018,1,25,15,30,564.0,87.0,2.4,10.1,266.0,519.59,435.35
2018,1,25,15,45,384.0,85.0,2.15,9.55,199.0,367.73,310.44
2018,1,25,16,0,204.0,83.0,1.9,9.0,132.0,226.25,190.59
2018,1,25,16,15,140.0,67.5,1.85,8.65,98.0,163.3,135.8
2018,1,25,16,30,76.0,52.0,1.8,8.3,64.0,97.81,78.27
2018,1,25,16,45,124.5,40.0,1.75,7.9,52.0,111.37,86.36
2018,1,25,17,0,173.0,28.0,1.7,7.5,40.0,113.25,62.17
2018,1,25,17,15,91.0,15.0,1.7,7.5,21.0,41.37,0.0
2018,1,25,17,30,9.0,2.0,1.7,7.5,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,1.65,7.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,7,15,75.0,9.0,1.15,6.75,11.5,0.0,0.0
2018,1,26,7,30,150.0,18.0,1.1,7.2,23.0,64.21,0.0
2018,1,26,7,45,239.5,29.0,1.05,7.6,52.0,145.03,98.01
2018,1,26,8,0,329.0,40.0,1.0,8.0,81.0,213.89,170.34
2018,1,26,8,15,433.5,48.5,1.05,8.35,126.0,295.74,243.08
2018,1,26,8,30,538.0,57.0,1.1,8.7,171.0,388.21,322.48
2018,1,26,8,45,638.0,56.5,1.15,9.05,221.0,477.34,396.98
2018,1,26,9,0,738.0,56.0,1.2,9.4,271.0,571.09,472.56
2018,1,26,9,15,771.5,59.0,1.2,9.55,312.5,633.75,520.35
2018,1,26,9,30,805.0,62.0,1.2,9.7,354.0,697.17,566.2
2018,1,26,9,45,829.0,63.5,1.15,9.85,390.5,751.58,603.51
2018,1,26,10,0,853.0,65.0,1.1,10.0,427.0,797.06,633.42
2018,1,26,10,15,863.0,68.0,1.1,10.15,457.0,838.84,660.87
2018,1,26,10,30,873.0,71.0,1.1,10.3,487.0,878.29,686.3
2018,1,26,10,45,873.0,74.5,1.1,10.5,508.0,906.64,703.7
2018,1,26,11,0,873.0,78.0,1.1,10.7,529.0,931.72,718.92
2018,1,26,11,15,897.0,74.5,1.15,10.8,550.5,967.42,742.5
2018,1,26,11,30,921.0,71.0,1.2,10.9,572.0,1000.4,764.04
2018,1,26,11,45,923.5,71.0,1.2,11.05,581.0,1013.73,771.46
2018,1,26,12,0,926.0,71.0,1.2,11.2,590.0,1023.38,776.88
2018,1,26,12,15,925.5,72.0,1.25,11.25,591.5,1027.61,780.19
2018,1,26,12,30,925.0,73.0,1.3,11.3,593.0,1028.05,781.25
2018,1,26,12,45,864.0,89.0,1.3,11.35,571.0,995.37,759.55
2018,1,26,13,0,803.0,105.0,1.3,11.4,549.0,947.26,727.85
2018,1,26,13,15,826.0,95.5,1.35,11.3,542.5,947.71,730.45
2018,1,26,13,30,849.0,86.0,1.4,11.2,536.0,943.76,729.52
2018,1,26,13,45,828.5,87.5,1.4,11.15,512.0,908.58,706.41
2018,1,26,14,0,808.0,89.0,1.4,11.1,488.0,870.95,681.83
2018,1,26,14,15,564.5,130.0,1.45,10.95,401.5,686.38,551.5
2018,1,26,14,30,321.0,171.0,1.5,10.8,315.0,481.53,395.21
2018,1,26,14,45,408.5,142.5,1.5,10.65,311.0,525.57,433.55
2018,1,26,15,0,496.0,114.0,1.5,10.5,307.0,542.99,449.19
2018,1,26,15,15,358.0,113.5,1.5,10.5,245.5,419.52,349.97
2018,1,26,15,30,220.0,113.0,1.5,10.5,184.0,291.55,244.83
2018,1,26,15,45,163.0,93.5,1.45,9.8,142.0,221.25,186.33
2018,1,26,16,0,106.0,74.0,1.4,9.1,100.0,144.85,120.98
2018,1,26,16,15,81.0,58.0,1.45,8.55,75.5,108.29,88.84
2018,1,26,16,30,56.0,42.0,1.5,8.0,51.0,74.15,58.37
2018,1,26,16,45,64.5,33.5,1.55,7.5,40.5,67.07,50.45
2018,1,26,17,0,73.0,25.0,1.6,7.0,30.0,64.47,36.58
2018,1,26,17,15,36.5,13.0,1.6,6.8,15.5,22.57,0.0
2018,1,26,17,30,0.0,1.0,1.6,6.6,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.65,6.45,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,27,7,15,46.0,7.5,1.4,5.4,9.5,6.4,0.0
2018,1,27,7,30,92.0,15.0,1.4,6.0,19.0,42.66,0.0
2018,1,27,7,45,127.5,30.0,1.4,6.6,42.5,103.57,71.03
2018,1,27,8,0,163.0,45.0,1.4,7.2,66.0,134.97,107.48
2018,1,27,8,15,336.0,51.0,1.4,7.65,116.0,245.91,203.97
2018,1,27,8,30,509.0,57.0,1.4,8.1,166.0,371.78,311.24
2018,1,27,8,45,524.0,66.0,1.45,8.6,199.5,419.29,352.06
2018,1,27,9,0,539.0,75.0,1.5,9.1,233.0,467.14,391.85
2018,1,27,9,15,480.0,98.5,1.55,9.5,254.5,473.23,396.24
2018,1,27,9,30,421.0,122.0,1.6,9.9,276.0,479.35,399.82
2018,1,27,9,45,499.0,120.5,1.7,10.35,321.0,556.99,461.52
2018,1,27,10,0,577.0,119.0,1.8,10.8,366.0,647.21,530.08
2018,1,27,10,15,630.0,115.5,1.85,11.1,403.0,710.74,575.65
2018,1,27,10,30,683.0,112.0,1.9,11.4,440.0,774.78,620.9
2018,1,27,10,45,682.0,118.5,1.95,11.7,459.5,801.53,638.4
2018,1,27,11,0,681.0,125.0,2.0,12.0,479.0,825.54,654.26
2018,1,27,11,15,648.5,138.5,2.05,12.15,484.5,824.54,652.61
2018,1,27,11,30,616.0,152.0,2.1,12.3,490.0,819.19,648.26
2018,1,27,11,45,643.0,147.0,2.15,12.5,505.0,848.45,668.75
2018,1,27,12,0,670.0,142.0,2.2,12.7,520.0,875.14,687.05
2018,1,27,12,15,727.5,125.0,2.2,12.8,536.5,915.01,714.41
2018,1,27,12,30,785.0,108.0,2.2,12.9,553.0,944.33,734.15
2018,1,27,12,45,820.5,97.0,2.2,13.05,557.5,962.78,746.37
2018,1,27,13,0,856.0,86.0,2.2,13.2,562.0,976.73,755.73
2018,1,27,13,15,812.0,95.0,2.2,13.2,538.0,934.16,726.68
2018,1,27,13,30,768.0,104.0,2.2,13.2,514.0,888.81,696.09
2018,1,27,13,45,789.0,93.5,2.2,13.25,500.0,879.67,690.83
2018,1,27,14,0,810.0,83.0,2.2,13.3,486.0,866.11,682.18
2018,1,27,14,15,794.0,82.0,2.15,13.2,459.0,827.35,655.52
2018,1,27,14,30,778.0,81.0,2.1,13.1,432.0,786.57,627.4
2018,1,27,14,45,769.5,76.5,2.1,13.0,401.5,745.93,599.48
2018,1,27,15,0,761.0,72.0,2.1,12.9,371.0,703.32,569.6
2018,1,27,15,15,705.5,71.5,2.1,12.9,327.0,628.97,514.81
2018,1,27,15,30,650.0,71.0,2.1,12.9,283.0,561.46,463.28
2018,1,27,15,45,559.5,70.5,1.9,12.15,235.0,470.38,390.52
2018,1,27,16,0,469.0,70.0,1.7,11.4,187.0,385.88,320.97
2018,1,27,16,15,397.5,61.5,1.7,10.85,147.0,306.91,254.44
2018,1,27,16,30,326.0,53.0,1.7,10.3,107.0,240.54,196.3
2018,1,27,16,45,285.0,40.0,1.7,9.7,76.5,189.44,148.93
2018,1,27,17,0,244.0,27.0,1.7,9.1,46.0,140.34,88.77
2018,1,27,17,15,145.5,16.0,1.75,9.0,25.0,59.44,0.0
2018,1,27,17,30,47.0,5.0,1.8,8.9,4.0,0.0,0.0
2018,1,27,17,45,23.5,2.5,1.85,8.8,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,28,7,15,101.0,9.5,2.05,6.65,13.5,8.11,0.0
2018,1,28,7,30,202.0,19.0,2.1,7.0,27.0,81.57,0.0
2018,1,28,7,45,349.5,28.0,2.15,7.4,64.5,187.49,132.58
2018,1,28,8,0,497.0,37.0,2.2,7.8,102.0,284.24,227.95
2018,1,28,8,15,577.5,42.5,2.2,8.3,146.5,355.38,293.48
2018,1,28,8,30,658.0,48.0,2.2,8.8,191.0,439.13,366.77
2018,1,28,8,45,695.5,53.5,2.15,9.35,234.0,503.85,421.81
2018,1,28,9,0,733.0,59.0,2.1,9.9,277.0,570.61,476.02
2018,1,28,9,15,781.0,59.5,2.05,10.55,321.5,640.4,529.46
2018,1,28,9,30,829.0,60.0,2.0,11.2,366.0,712.02,580.79
2018,1,28,9,45,855.0,61.0,1.9,11.85,404.0,760.95,613.13
2018,1,28,10,0,881.0,62.0,1.8,12.5,442.0,816.02,649.0
2018,1,28,10,15,896.5,64.0,1.75,13.0,474.0,862.37,678.38
2018,1,28,10,30,912.0,66.0,1.7,13.5,506.0,906.63,705.71
2018,1,28,10,45,922.0,66.5,1.6,14.0,530.5,941.47,725.35
2018,1,28,11,0,932.0,67.0,1.5,14.5,555.0,973.39,742.66
2018,1,28,11,15,940.0,67.5,1.5,14.85,573.0,1000.24,758.33
2018,1,28,11,30,948.0,68.0,1.5,15.2,591.0,1023.69,771.78
2018,1,28,11,45,952.0,69.0,1.5,15.55,601.5,1040.29,780.81
2018,1,28,12,0,956.0,70.0,1.5,15.9,612.0,1053.1,787.56
2018,1,28,12,15,956.5,69.5,1.5,16.1,613.5,1056.58,788.88
2018,1,28,12,30,957.0,69.0,1.5,16.3,615.0,1056.14,787.96
2018,1,28,12,45,954.5,69.0,1.45,16.5,608.5,1049.44,782.36
2018,1,28,13,0,952.0,69.0,1.4,16.7,602.0,1038.89,774.51
2018,1,28,13,15,947.0,68.5,1.4,16.7,588.0,1021.44,763.85
2018,1,28,13,30,942.0,68.0,1.4,16.7,574.0,1000.36,751.01
2018,1,28,13,45,934.0,67.0,1.4,16.75,552.5,972.3,733.51
2018,1,28,14,0,926.0,66.0,1.4,16.8,531.0,941.02,713.92
2018,1,28,14,15,912.5,65.5,1.4,16.65,502.5,902.51,689.88
2018,1,28,14,30,899.0,65.0,1.4,16.5,474.0,861.52,663.94
2018,1,28,14,45,879.5,63.5,1.4,16.3,438.5,812.11,631.83
2018,1,28,15,0,860.0,62.0,1.4,16.1,403.0,761.23,598.11
2018,1,28,15,15,831.5,59.5,1.4,16.1,362.0,707.93,561.39
2018,1,28,15,30,803.0,57.0,1.4,16.1,321.0,647.18,518.19
2018,1,28,15,45,685.0,58.0,1.25,14.9,261.5,533.05,432.36
2018,1,28,16,0,567.0,59.0,1.1,13.7,202.0,432.17,352.98
2018,1,28,16,15,482.0,52.5,1.1,13.1,157.5,347.31,283.54
2018,1,28,16,30,397.0,46.0,1.1,12.5,113.0,270.5,218.14
2018,1,28,16,45,318.5,36.5,1.15,11.9,79.5,202.05,157.64
2018,1,28,17,0,240.0,27.0,1.2,11.3,46.0,140.19,91.74
2018,1,28,17,15,144.0,16.5,1.2,11.1,25.5,59.44,0.0
2018,1,28,17,30,48.0,6.0,1.2,10.9,5.0,0.0,0.0
2018,1,28,17,45,24.0,3.0,1.25,10.7,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,29,7,15,11.5,6.5,2.3,7.55,7.0,8.62,0.0
2018,1,29,7,30,23.0,13.0,2.3,7.8,14.0,18.51,0.0
2018,1,29,7,45,14.5,29.0,2.3,8.05,30.0,35.55,21.89
2018,1,29,8,0,6.0,45.0,2.3,8.3,46.0,44.43,32.1
2018,1,29,8,15,16.5,63.0,2.2,8.7,66.5,72.97,57.4
2018,1,29,8,30,27.0,81.0,2.1,9.1,87.0,98.0,79.61
2018,1,29,8,45,63.0,101.0,2.05,9.45,119.0,142.12,118.33
2018,1,29,9,0,99.0,121.0,2.0,9.8,151.0,201.76,169.6
2018,1,29,9,15,72.0,133.5,1.85,10.4,157.0,187.26,156.39
2018,1,29,9,30,45.0,146.0,1.7,11.0,163.0,182.42,151.1
2018,1,29,9,45,50.0,163.0,1.55,11.55,183.5,206.21,170.35
2018,1,29,10,0,55.0,180.0,1.4,12.1,204.0,230.51,189.56
2018,1,29,10,15,109.0,198.0,1.3,12.75,249.5,315.86,258.91
2018,1,29,10,30,163.0,216.0,1.2,13.4,295.0,388.37,315.67
2018,1,29,10,45,111.0,217.5,1.1,14.0,272.5,345.75,278.96
2018,1,29,11,0,59.0,219.0,1.0,14.6,250.0,280.72,225.39
2018,1,29,11,15,40.5,214.0,0.95,15.0,235.5,256.85,205.58
2018,1,29,11,30,22.0,209.0,0.9,15.4,221.0,213.82,170.33
2018,1,29,11,45,50.0,226.5,0.85,15.85,255.0,280.96,224.04
2018,1,29,12,0,78.0,244.0,0.8,16.3,289.0,330.19,262.08
2018,1,29,12,15,58.0,227.0,0.8,16.4,260.5,289.55,229.59
2018,1,29,12,30,38.0,210.0,0.8,16.5,232.0,249.3,197.68
2018,1,29,12,45,34.0,203.5,0.75,16.6,223.0,237.71,188.54
2018,1,29,13,0,30.0,197.0,0.7,16.7,214.0,226.21,179.34
2018,1,29,13,15,72.0,207.0,0.7,16.35,246.5,279.05,222.91
2018,1,29,13,30,114.0,217.0,0.7,16.0,279.0,351.04,280.01
2018,1,29,13,45,155.5,218.5,0.7,15.6,299.5,390.2,311.37
2018,1,29,14,0,197.0,220.0,0.7,15.2,320.0,427.21,341.09
2018,1,29,14,15,243.5,203.0,0.75,15.05,319.5,461.67,368.88
2018,1,29,14,30,290.0,186.0,0.8,14.9,319.0,473.1,379.53
2018,1,29,14,45,273.5,174.0,0.85,14.7,292.0,435.1,351.34
2018,1,29,15,0,257.0,162.0,0.9,14.5,265.0,397.58,323.35
2018,1,29,15,15,212.5,140.0,0.9,14.5,219.5,327.62,268.33
2018,1,29,15,30,168.0,118.0,0.9,14.5,174.0,247.17,203.78
2018,1,29,15,45,146.5,108.5,0.9,13.8,152.5,216.01,178.51
2018,1,29,16,0,125.0,99.0,0.9,13.1,131.0,187.14,154.23
2018,1,29,16,15,93.5,80.5,0.95,12.6,102.0,143.3,116.76
2018,1,29,16,30,62.0,62.0,1.0,12.1,73.0,102.65,81.48
2018,1,29,16,45,44.0,45.5,1.05,11.65,52.0,73.97,55.89
2018,1,29,17,0,26.0,29.0,1.1,11.2,31.0,40.29,24.17
2018,1,29,17,15,25.0,16.5,1.1,10.95,17.5,21.97,0.0
2018,1,29,17,30,24.0,4.0,1.1,10.7,4.0,3.41,0.0
2018,1,29,17,45,12.0,2.0,1.15,10.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,30,7,15,28.0,8.0,1.4,8.7,9.5,14.26,0.0
2018,1,30,7,30,56.0,16.0,1.4,9.2,19.0,39.88,0.0
2018,1,30,7,45,108.5,32.0,1.45,9.7,44.5,89.46,63.03
2018,1,30,8,0,161.0,48.0,1.5,10.2,70.0,136.39,108.06
2018,1,30,8,15,390.5,50.0,1.45,10.55,130.0,274.36,225.52
2018,1,30,8,30,620.0,52.0,1.4,10.9,190.0,425.74,351.6
2018,1,30,8,45,693.0,53.0,1.4,11.3,238.0,501.06,413.79
2018,1,30,9,0,766.0,54.0,1.4,11.7,286.0,585.56,480.97
2018,1,30,9,15,798.5,56.0,1.35,12.2,328.0,647.74,526.79
2018,1,30,9,30,831.0,58.0,1.3,12.7,370.0,703.71,565.35
2018,1,30,9,45,854.5,60.0,1.25,13.25,408.0,759.02,602.05
2018,1,30,10,0,878.0,62.0,1.2,13.8,446.0,813.52,636.98
2018,1,30,10,15,893.5,63.0,1.2,14.25,477.5,858.62,665.35
2018,1,30,10,30,909.0,64.0,1.2,14.7,509.0,901.64,691.88
2018,1,30,10,45,920.0,64.5,1.15,15.15,534.0,937.49,712.34
2018,1,30,11,0,931.0,65.0,1.1,15.6,559.0,970.46,730.62
2018,1,30,11,15,937.5,66.0,1.1,15.95,577.0,996.66,745.5
2018,1,30,11,30,944.0,67.0,1.1,16.3,595.0,1019.41,758.2
2018,1,30,11,45,947.5,67.0,1.05,16.65,604.5,1034.27,764.88
2018,1,30,12,0,951.0,67.0,1.0,17.0,614.0,1045.34,769.31
2018,1,30,12,15,952.0,67.0,1.0,17.3,616.0,1050.06,771.09
2018,1,30,12,30,953.0,67.0,1.0,17.6,618.0,1050.87,770.67
2018,1,30,12,45,951.5,67.0,0.95,17.9,612.5,1045.26,765.34
2018,1,30,13,0,950.0,67.0,0.9,18.2,607.0,1035.77,757.83
2018,1,30,13,15,945.5,66.5,0.9,18.25,593.0,1018.87,747.66
2018,1,30,13,30,941.0,66.0,0.9,18.3,579.0,998.32,735.37
2018,1,30,13,45,932.5,65.5,0.85,18.35,557.5,970.47,717.47
2018,1,30,14,0,924.0,65.0,0.8,18.4,536.0,939.42,697.63
2018,1,30,14,15,912.0,63.5,0.9,18.35,507.5,900.93,675.99
2018,1,30,14,30,900.0,62.0,1.0,18.3,479.0,859.87,652.14
2018,1,30,14,45,882.5,61.0,1.1,18.25,444.5,812.64,623.38
2018,1,30,15,0,865.0,60.0,1.2,18.2,410.0,763.78,592.64
2018,1,30,15,15,840.0,57.0,1.2,18.2,369.5,705.41,552.92
2018,1,30,15,30,815.0,54.0,1.2,18.2,329.0,652.82,516.41
2018,1,30,15,45,778.0,51.5,1.3,16.45,285.5,586.31,470.93
2018,1,30,16,0,741.0,49.0,1.4,14.7,242.0,521.26,422.69
2018,1,30,16,15,682.0,44.5,1.45,13.9,196.0,443.73,359.97
2018,1,30,16,30,623.0,40.0,1.5,13.1,150.0,370.85,297.96
2018,1,30,16,45,480.5,35.5,1.55,12.35,105.0,271.22,212.33
2018,1,30,17,0,338.0,31.0,1.6,11.6,60.0,182.76,127.44
2018,1,30,17,15,186.5,17.5,1.55,11.35,32.0,73.78,0.0
2018,1,30,17,30,35.0,4.0,1.5,11.1,4.0,3.41,0.0
2018,1,30,17,45,17.5,2.0,1.45,10.85,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,7,15,132.0,10.0,1.4,8.3,16.5,43.43,0.0
2018,1,31,7,30,264.0,20.0,1.4,8.9,33.0,117.26,0.0
2018,1,31,7,45,402.5,28.0,1.4,9.55,72.0,206.85,150.74
2018,1,31,8,0,541.0,36.0,1.4,10.2,111.0,296.44,235.56
2018,1,31,8,15,605.0,42.0,1.3,10.6,155.0,367.42,299.3
2018,1,31,8,30,669.0,48.0,1.2,11.0,199.0,444.03,364.76
2018,1,31,8,45,692.5,54.5,1.1,11.45,239.5,502.13,412.59
2018,1,31,9,0,716.0,61.0,1.0,11.9,280.0,560.95,458.45
2018,1,31,9,15,673.0,77.0,0.95,12.4,305.5,588.96,478.35
2018,1,31,9,30,630.0,93.0,0.9,12.9,331.0,607.31,490.14
2018,1,31,9,45,649.0,99.0,0.8,13.4,365.5,657.04,523.69
2018,1,31,10,0,668.0,105.0,0.7,13.9,400.0,706.15,555.11
2018,1,31,10,15,761.0,92.0,0.75,14.25,450.0,789.67,612.05
2018,1,31,10,30,854.0,79.0,0.8,14.6,500.0,881.55,672.56
2018,1,31,10,45,893.5,73.0,0.85,14.95,533.0,924.52,698.87
2018,1,31,11,0,933.0,67.0,0.9,15.3,566.0,975.33,730.75
2018,1,31,11,15,939.0,68.0,0.95,15.5,583.5,1001.16,746.39
2018,1,31,11,30,945.0,69.0,1.0,15.7,601.0,1023.5,760.21
2018,1,31,11,45,948.0,69.5,1.1,15.85,611.0,1038.59,770.69
2018,1,31,12,0,951.0,70.0,1.2,16.0,621.0,1049.88,778.95
2018,1,31,12,15,948.5,71.0,1.2,16.15,622.0,1052.45,779.82
2018,1,31,12,30,946.0,72.0,1.2,16.3,623.0,1051.09,778.48
2018,1,31,12,45,939.5,73.5,1.25,16.4,616.0,1042.5,773.85
2018,1,31,13,0,933.0,75.0,1.3,16.5,609.0,1030.12,767.0
2018,1,31,13,15,927.5,74.5,1.35,16.55,594.5,1012.47,756.99
2018,1,31,13,30,922.0,74.0,1.4,16.6,580.0,991.26,744.75
2018,1,31,13,45,859.5,84.0,1.45,16.6,542.0,936.72,710.41
2018,1,31,14,0,797.0,94.0,1.5,16.6,504.0,870.26,667.66
2018,1,31,14,15,757.0,95.0,1.5,16.5,467.5,812.63,629.84
2018,1,31,14,30,717.0,96.0,1.5,16.4,431.0,759.82,594.6
2018,1,31,14,45,732.0,84.5,1.45,16.25,404.5,727.07,572.75
2018,1,31,15,0,747.0,73.0,1.4,16.1,378.0,695.9,551.57
2018,1,31,15,15,729.0,68.5,1.4,16.1,342.0,644.95,515.62
2018,1,31,15,30,711.0,64.0,1.4,16.1,306.0,593.32,478.47
2018,1,31,15,45,670.0,61.0,1.3,15.1,265.0,528.11,429.02
2018,1,31,16,0,629.0,58.0,1.2,14.1,224.0,468.66,381.95
2018,1,31,16,15,541.0,53.5,1.2,13.4,177.5,381.06,310.71
2018,1,31,16,30,453.0,49.0,1.2,12.7,131.0,301.52,243.57
2018,1,31,16,45,372.5,40.5,1.25,12.05,94.5,229.67,180.65
2018,1,31,17,0,292.0,32.0,1.3,11.4,58.0,166.42,118.37
2018,1,31,17,15,171.5,19.0,1.3,11.2,32.0,84.98,0.0
2018,1,31,17,30,51.0,6.0,1.3,11.0,6.0,18.35,0.0
2018,1,31,17,45,25.5,3.0,1.3,10.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,7,15,59.0,9.5,0.95,10.1,12.5,23.64,0.0
2018,2,1,7,30,118.0,19.0,0.9,10.5,25.0,69.15,0.0
2018,2,1,7,45,179.5,34.0,0.9,10.9,54.0,126.89,92.52
2018,2,1,8,0,241.0,49.0,0.9,11.3,83.0,181.22,143.89
2018,2,1,8,15,284.0,62.5,0.9,11.75,117.0,231.82,189.12
