Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,30,327.0,76.0,0.9,12.2,151.0,287.07,236.87
2018,2,1,8,45,345.5,91.0,0.9,12.65,185.0,333.48,275.8
2018,2,1,9,0,364.0,106.0,0.9,13.1,219.0,381.09,314.29
2018,2,1,9,15,405.0,116.0,0.9,13.6,257.5,439.64,360.27
2018,2,1,9,30,446.0,126.0,0.9,14.1,296.0,500.93,406.78
2018,2,1,9,45,492.5,130.0,0.9,14.6,335.0,561.78,451.74
2018,2,1,10,0,539.0,134.0,0.9,15.1,374.0,624.74,496.92
2018,2,1,10,15,570.5,136.5,0.95,15.55,406.0,682.47,537.11
2018,2,1,10,30,602.0,139.0,1.0,16.0,438.0,733.38,571.33
2018,2,1,10,45,585.0,151.5,1.0,16.5,454.0,749.75,580.18
2018,2,1,11,0,568.0,164.0,1.0,17.0,470.0,755.32,581.95
2018,2,1,11,15,597.5,160.5,1.05,17.25,491.0,800.58,612.6
2018,2,1,11,30,627.0,157.0,1.1,17.5,512.0,836.65,636.19
2018,2,1,11,45,621.5,162.0,1.15,17.75,519.0,845.16,641.16
2018,2,1,12,0,616.0,167.0,1.2,18.0,526.0,850.7,644.6
2018,2,1,12,15,655.5,155.0,1.25,18.05,538.0,879.99,664.72
2018,2,1,12,30,695.0,143.0,1.3,18.1,550.0,905.82,682.27
2018,2,1,12,45,744.0,125.5,1.35,18.2,557.5,930.61,699.11
2018,2,1,13,0,793.0,108.0,1.4,18.3,565.0,944.53,708.85
2018,2,1,13,15,789.5,105.5,1.45,18.3,551.5,927.86,698.83
2018,2,1,13,30,786.0,103.0,1.5,18.3,538.0,907.99,687.09
2018,2,1,13,45,785.0,99.0,1.5,18.25,519.5,885.6,673.15
2018,2,1,14,0,784.0,95.0,1.5,18.2,501.0,860.1,657.13
2018,2,1,14,15,730.0,101.5,1.5,18.0,464.0,802.38,619.1
2018,2,1,14,30,676.0,108.0,1.5,17.8,427.0,739.76,577.2
2018,2,1,14,45,652.5,104.0,1.45,17.6,393.5,690.46,543.59
2018,2,1,15,0,629.0,100.0,1.4,17.4,360.0,640.59,508.82
2018,2,1,15,15,575.5,99.0,1.4,17.4,319.0,571.56,458.26
2018,2,1,15,30,522.0,98.0,1.4,17.4,278.0,504.89,407.57
2018,2,1,15,45,542.0,81.0,1.25,16.25,246.5,472.33,383.57
2018,2,1,16,0,562.0,64.0,1.1,15.1,215.0,435.96,354.87
2018,2,1,16,15,526.5,56.0,1.15,14.5,176.5,376.17,305.76
2018,2,1,16,30,491.0,48.0,1.2,13.9,138.0,319.16,256.75
2018,2,1,16,45,388.5,40.0,1.2,13.25,98.5,236.18,185.22
2018,2,1,17,0,286.0,32.0,1.2,12.6,59.0,164.34,118.12
2018,2,1,17,15,184.5,20.5,1.2,12.4,34.0,91.08,0.0
2018,2,1,17,30,83.0,9.0,1.2,12.2,9.0,29.2,0.0
2018,2,1,17,45,41.5,4.5,1.25,12.05,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,2,7,15,61.5,10.0,0.95,9.9,13.5,24.65,0.0
2018,2,2,7,30,123.0,20.0,1.0,10.5,27.0,72.22,0.84
2018,2,2,7,45,184.5,34.5,1.0,11.05,56.0,128.75,94.72
2018,2,2,8,0,246.0,49.0,1.0,11.6,85.0,182.82,145.28
2018,2,2,8,15,412.0,53.0,1.05,12.1,138.0,287.07,234.09
2018,2,2,8,30,578.0,57.0,1.1,12.6,191.0,407.23,333.81
2018,2,2,8,45,628.5,60.5,1.1,13.05,233.5,473.46,387.94
2018,2,2,9,0,679.0,64.0,1.1,13.5,276.0,543.21,442.92
2018,2,2,9,15,597.0,89.0,1.15,14.0,294.0,549.25,446.33
2018,2,2,9,30,515.0,114.0,1.2,14.5,312.0,537.82,436.25
2018,2,2,9,45,506.0,129.5,1.25,15.05,340.0,571.54,460.65
2018,2,2,10,0,497.0,145.0,1.3,15.6,368.0,602.86,482.2
2018,2,2,10,15,465.0,164.5,1.35,15.95,384.5,616.58,490.26
2018,2,2,10,30,433.0,184.0,1.4,16.3,401.0,626.28,495.37
2018,2,2,10,45,430.5,195.0,1.45,16.65,419.5,649.87,511.31
2018,2,2,11,0,428.0,206.0,1.5,17.0,438.0,671.57,525.61
2018,2,2,11,15,470.5,201.0,1.5,17.25,463.5,716.74,557.66
2018,2,2,11,30,513.0,196.0,1.5,17.5,489.0,761.21,588.53
2018,2,2,11,45,539.0,190.5,1.55,17.75,503.0,787.52,606.67
2018,2,2,12,0,565.0,185.0,1.6,18.0,517.0,811.86,623.35
2018,2,2,12,15,544.5,193.0,1.6,18.1,513.5,803.14,616.35
2018,2,2,12,30,524.0,201.0,1.6,18.2,510.0,791.79,607.75
2018,2,2,12,45,510.5,203.5,1.6,18.35,502.0,778.72,598.24
2018,2,2,13,0,497.0,206.0,1.6,18.5,494.0,763.46,587.31
2018,2,2,13,15,553.5,182.0,1.6,18.45,496.0,784.18,604.06
2018,2,2,13,30,610.0,158.0,1.6,18.4,498.0,809.59,622.24
2018,2,2,13,45,688.0,128.5,1.55,18.35,498.5,836.31,640.77
2018,2,2,14,0,766.0,99.0,1.5,18.3,499.0,848.81,649.52
2018,2,2,14,15,802.5,85.5,1.5,18.05,485.0,842.86,646.97
2018,2,2,14,30,839.0,72.0,1.5,17.8,471.0,831.11,640.73
2018,2,2,14,45,814.5,70.5,1.45,17.55,434.5,778.86,605.63
2018,2,2,15,0,790.0,69.0,1.4,17.3,398.0,725.6,569.63
2018,2,2,15,15,707.0,75.5,1.4,17.3,349.0,641.43,510.19
2018,2,2,15,30,624.0,82.0,1.4,17.3,300.0,558.6,449.03
2018,2,2,15,45,541.0,80.5,1.3,16.35,252.0,471.33,382.48
2018,2,2,16,0,458.0,79.0,1.2,15.4,204.0,385.07,314.45
2018,2,2,16,15,415.5,68.5,1.2,14.95,166.0,324.84,264.85
2018,2,2,16,30,373.0,58.0,1.2,14.5,128.0,268.58,216.51
2018,2,2,16,45,303.0,46.0,1.2,14.0,92.5,202.97,159.31
2018,2,2,17,0,233.0,34.0,1.2,13.5,57.0,145.72,105.67
2018,2,2,17,15,139.0,21.0,1.2,13.3,32.5,77.94,0.0
2018,2,2,17,30,45.0,8.0,1.2,13.1,8.0,18.48,0.0
2018,2,2,17,45,22.5,4.0,1.2,12.9,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,7,15,138.0,11.5,1.2,10.3,19.0,45.83,0.0
2018,2,3,7,30,276.0,23.0,1.2,11.0,38.0,124.68,21.92
2018,2,3,7,45,409.0,31.0,1.25,11.7,78.5,210.88,156.44
2018,2,3,8,0,542.0,39.0,1.3,12.4,119.0,303.11,239.67
2018,2,3,8,15,613.0,44.0,1.25,12.9,164.5,372.41,301.07
2018,2,3,8,30,684.0,49.0,1.2,13.4,210.0,452.37,368.33
2018,2,3,8,45,728.0,53.0,1.15,13.9,255.5,520.89,423.75
2018,2,3,9,0,772.0,57.0,1.1,14.4,301.0,592.05,478.55
2018,2,3,9,15,803.5,59.5,1.05,15.05,344.0,654.82,523.47
2018,2,3,9,30,835.0,62.0,1.0,15.7,387.0,718.13,565.78
2018,2,3,9,45,857.5,63.5,1.0,16.35,425.0,765.77,596.15
2018,2,3,10,0,880.0,65.0,1.0,17.0,463.0,819.25,629.92
2018,2,3,10,15,893.0,67.0,0.95,17.45,494.5,863.91,656.46
2018,2,3,10,30,906.0,69.0,0.9,17.9,526.0,906.31,680.94
2018,2,3,10,45,915.0,70.5,0.9,18.35,551.0,941.84,701.38
2018,2,3,11,0,924.0,72.0,0.9,18.8,576.0,974.4,719.76
2018,2,3,11,15,930.0,72.5,0.85,19.1,593.5,999.58,732.68
2018,2,3,11,30,936.0,73.0,0.8,19.4,611.0,1021.3,743.41
2018,2,3,11,45,938.5,73.5,0.75,19.75,620.5,1035.93,749.57
2018,2,3,12,0,941.0,74.0,0.7,20.1,630.0,1046.77,753.54
2018,2,3,12,15,941.0,74.5,0.7,20.3,632.0,1051.25,755.39
2018,2,3,12,30,941.0,75.0,0.7,20.5,634.0,1051.83,755.1
2018,2,3,12,45,938.0,75.0,0.65,20.65,627.5,1044.87,749.33
2018,2,3,13,0,935.0,75.0,0.6,20.8,621.0,1034.07,741.49
2018,2,3,13,15,930.0,74.0,0.6,20.85,607.0,1016.26,731.02
2018,2,3,13,30,925.0,73.0,0.6,20.9,593.0,994.83,718.51
2018,2,3,13,45,916.5,72.5,0.6,20.95,571.5,967.27,702.23
2018,2,3,14,0,908.0,72.0,0.6,21.0,550.0,936.54,684.0
2018,2,3,14,15,896.0,70.0,0.65,20.9,521.0,897.77,661.92
2018,2,3,14,30,884.0,68.0,0.7,20.8,492.0,856.45,637.86
2018,2,3,14,45,866.5,66.0,0.75,20.7,457.0,808.3,608.72
2018,2,3,15,0,849.0,64.0,0.8,20.6,422.0,758.54,577.8
2018,2,3,15,15,824.0,62.0,0.8,20.6,382.0,708.66,545.07
2018,2,3,15,30,799.0,60.0,0.8,20.6,342.0,650.94,505.91
2018,2,3,15,45,763.0,56.5,0.85,19.4,298.0,584.19,460.28
2018,2,3,16,0,727.0,53.0,0.9,18.2,254.0,518.88,412.44
2018,2,3,16,15,671.5,48.5,1.0,17.6,208.0,443.57,353.57
2018,2,3,16,30,616.0,44.0,1.1,17.0,162.0,372.53,294.98
2018,2,3,16,45,524.0,37.5,1.15,16.4,118.5,292.29,226.5
2018,2,3,17,0,432.0,31.0,1.2,15.8,75.0,218.48,158.54
2018,2,3,17,15,268.0,20.5,1.2,15.6,43.0,119.51,18.09
2018,2,3,17,30,104.0,10.0,1.2,15.4,11.0,35.43,0.0
2018,2,3,17,45,52.0,5.0,1.2,15.2,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,4,7,15,10.5,9.5,1.0,11.0,10.0,10.84,0.0
2018,2,4,7,30,21.0,19.0,0.9,11.6,20.0,28.3,4.17
2018,2,4,7,45,30.5,37.0,0.8,12.15,40.5,50.15,34.77
2018,2,4,8,0,40.0,55.0,0.7,12.7,61.0,74.34,56.86
2018,2,4,8,15,62.5,74.0,0.7,13.1,87.0,107.02,85.47
2018,2,4,8,30,85.0,93.0,0.7,13.5,113.0,151.66,123.71
2018,2,4,8,45,193.0,106.0,0.7,13.95,164.0,245.55,202.56
2018,2,4,9,0,301.0,119.0,0.7,14.4,215.0,340.17,279.59
2018,2,4,9,15,378.5,124.0,0.75,14.9,261.5,429.22,349.36
2018,2,4,9,30,456.0,129.0,0.8,15.4,308.0,510.92,411.57
2018,2,4,9,45,493.0,134.0,0.85,15.9,344.5,566.09,451.8
2018,2,4,10,0,530.0,139.0,0.9,16.4,381.0,622.64,492.29
2018,2,4,10,15,393.5,171.5,0.95,16.9,358.0,562.61,443.97
2018,2,4,10,30,257.0,204.0,1.0,17.4,335.0,473.1,374.23
2018,2,4,10,45,222.0,223.5,1.05,17.9,340.5,451.89,357.39
2018,2,4,11,0,187.0,243.0,1.1,18.4,346.0,447.26,351.98
2018,2,4,11,15,265.0,244.0,1.15,18.65,395.0,548.0,427.74
2018,2,4,11,30,343.0,245.0,1.2,18.9,444.0,630.24,487.57
2018,2,4,11,45,362.0,242.0,1.2,19.1,455.0,649.83,500.54
2018,2,4,12,0,381.0,239.0,1.2,19.3,466.0,668.3,513.33
2018,2,4,12,15,337.0,252.5,1.2,19.4,453.5,641.95,492.9
2018,2,4,12,30,293.0,266.0,1.2,19.5,441.0,614.0,471.74
2018,2,4,12,45,418.0,229.0,1.2,19.6,476.5,715.03,546.38
2018,2,4,13,0,543.0,192.0,1.2,19.7,512.0,793.19,602.43
2018,2,4,13,15,562.5,181.0,1.2,19.6,505.5,792.11,601.78
2018,2,4,13,30,582.0,170.0,1.2,19.5,499.0,787.97,599.75
2018,2,4,13,45,624.5,150.0,1.15,19.4,491.5,801.44,609.35
2018,2,4,14,0,667.0,130.0,1.1,19.3,484.0,801.5,609.68
2018,2,4,14,15,716.0,112.5,1.1,19.05,474.5,804.54,613.36
2018,2,4,14,30,765.0,95.0,1.1,18.8,465.0,796.34,609.42
2018,2,4,14,45,799.0,83.0,1.1,18.6,445.0,782.31,601.53
2018,2,4,15,0,833.0,71.0,1.1,18.4,425.0,762.66,589.75
2018,2,4,15,15,812.0,67.5,1.1,18.4,385.5,706.95,551.89
2018,2,4,15,30,791.0,64.0,1.1,18.4,346.0,650.55,512.99
2018,2,4,15,45,757.0,60.0,1.05,17.35,302.0,584.72,465.88
2018,2,4,16,0,723.0,56.0,1.0,16.3,258.0,520.14,417.03
2018,2,4,16,15,671.0,51.0,1.05,15.75,212.5,446.2,358.41
2018,2,4,16,30,619.0,46.0,1.1,15.2,167.0,376.17,300.02
2018,2,4,16,45,529.5,39.5,1.2,14.65,123.0,296.87,232.01
2018,2,4,17,0,440.0,33.0,1.3,14.1,79.0,223.32,164.56
2018,2,4,17,15,274.0,21.5,1.3,13.85,45.5,123.13,35.17
2018,2,4,17,30,108.0,10.0,1.3,13.6,12.0,36.43,0.0
2018,2,4,17,45,54.0,5.0,1.3,13.4,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,5,7,15,120.5,12.0,0.65,11.75,19.5,41.45,0.0
2018,2,5,7,30,241.0,24.0,0.6,12.1,39.0,115.54,42.78
2018,2,5,7,45,393.0,31.5,0.55,12.45,81.0,204.48,152.56
2018,2,5,8,0,545.0,39.0,0.5,12.8,123.0,299.53,235.31
2018,2,5,8,15,613.5,44.5,0.55,13.15,169.0,372.6,298.66
2018,2,5,8,30,682.0,50.0,0.6,13.5,215.0,451.81,364.59
2018,2,5,8,45,725.0,54.0,0.65,13.9,260.5,519.75,419.24
2018,2,5,9,0,768.0,58.0,0.7,14.3,306.0,590.24,473.6
2018,2,5,9,15,799.0,60.5,0.8,14.7,349.0,652.63,519.71
2018,2,5,9,30,830.0,63.0,0.9,15.1,392.0,715.52,563.72
2018,2,5,9,45,852.5,64.5,1.0,15.5,430.0,763.12,595.89
2018,2,5,10,0,875.0,66.0,1.1,15.9,468.0,816.57,631.77
2018,2,5,10,15,889.0,67.5,1.2,16.2,500.0,861.42,661.34
2018,2,5,10,30,903.0,69.0,1.3,16.5,532.0,904.07,689.21
2018,2,5,10,45,912.5,70.5,1.35,16.85,557.5,940.11,711.56
2018,2,5,11,0,922.0,72.0,1.4,17.2,583.0,973.2,731.88
2018,2,5,11,15,929.0,72.5,1.45,17.45,601.0,999.42,747.93
2018,2,5,11,30,936.0,73.0,1.5,17.7,619.0,1022.2,761.86
2018,2,5,11,45,910.5,82.0,1.5,17.95,620.5,1019.89,758.79
2018,2,5,12,0,885.0,91.0,1.5,18.2,622.0,1013.1,753.33
2018,2,5,12,15,793.0,119.0,1.55,18.35,596.0,969.65,725.12
2018,2,5,12,30,701.0,147.0,1.6,18.5,570.0,917.88,691.53
2018,2,5,12,45,792.5,118.5,1.6,18.65,592.0,965.08,723.36
2018,2,5,13,0,884.0,90.0,1.6,18.8,614.0,1003.43,747.94
2018,2,5,13,15,852.0,96.0,1.6,18.75,592.0,979.77,732.58
2018,2,5,13,30,820.0,102.0,1.6,18.7,570.0,941.63,708.43
2018,2,5,13,45,724.5,123.0,1.6,18.7,525.0,865.28,658.22
2018,2,5,14,0,629.0,144.0,1.6,18.7,480.0,782.52,602.85
2018,2,5,14,15,605.5,141.5,1.6,18.5,451.5,739.26,574.68
2018,2,5,14,30,582.0,139.0,1.6,18.3,423.0,694.9,544.87
2018,2,5,14,45,542.0,135.5,1.55,18.1,385.5,627.92,497.24
2018,2,5,15,0,502.0,132.0,1.5,17.9,348.0,570.27,455.16
2018,2,5,15,15,651.0,95.5,1.5,17.9,348.0,624.62,498.52
2018,2,5,15,30,800.0,59.0,1.5,17.9,348.0,650.96,518.47
2018,2,5,15,45,765.5,56.0,1.35,16.8,304.0,585.66,470.03
2018,2,5,16,0,731.0,53.0,1.2,15.7,260.0,521.64,420.61
2018,2,5,16,15,678.0,48.5,1.25,15.1,214.0,447.4,361.39
2018,2,5,16,30,625.0,44.0,1.3,14.5,168.0,377.22,302.59
2018,2,5,16,45,537.0,37.5,1.35,13.9,124.0,294.19,231.26
2018,2,5,17,0,449.0,31.0,1.4,13.3,80.0,224.63,167.21
2018,2,5,17,15,285.0,21.0,1.4,13.25,46.5,127.05,49.16
2018,2,5,17,30,121.0,11.0,1.4,13.2,13.0,40.6,0.0
2018,2,5,17,45,60.5,5.5,1.4,13.1,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,1.45,8.95,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,1.4,9.1,2.0,0.0,0.0
2018,2,6,7,15,218.5,13.0,1.4,9.7,25.5,67.5,0.0
2018,2,6,7,30,403.0,23.0,1.4,10.3,49.0,162.8,73.63
2018,2,6,7,45,518.5,29.0,1.4,10.9,92.0,245.0,185.01
2018,2,6,8,0,634.0,35.0,1.4,11.5,135.0,334.24,265.54
2018,2,6,8,15,698.0,39.5,1.35,11.9,183.0,408.49,331.2
2018,2,6,8,30,762.0,44.0,1.3,12.3,231.0,488.44,398.53
2018,2,6,8,45,803.5,47.5,1.3,12.75,279.0,554.08,452.13
2018,2,6,9,0,845.0,51.0,1.3,13.2,327.0,626.07,508.02
2018,2,6,9,15,873.5,52.5,1.3,13.65,371.0,688.25,552.58
2018,2,6,9,30,902.0,54.0,1.3,14.1,415.0,750.64,595.19
2018,2,6,9,45,921.0,55.5,1.3,14.55,454.0,805.34,631.05
2018,2,6,10,0,940.0,57.0,1.3,15.0,493.0,858.63,665.1
2018,2,6,10,15,952.5,58.5,1.35,15.35,526.0,904.56,694.38
2018,2,6,10,30,965.0,60.0,1.4,15.7,559.0,947.98,721.65
2018,2,6,10,45,974.0,61.0,1.45,16.05,585.0,984.73,744.22
2018,2,6,11,0,983.0,62.0,1.5,16.4,611.0,1018.27,764.62
2018,2,6,11,15,988.0,63.0,1.5,16.65,629.0,1044.51,779.67
2018,2,6,11,30,993.0,64.0,1.5,16.9,647.0,1067.0,792.4
2018,2,6,11,45,993.5,64.5,1.55,17.15,656.0,1080.48,800.33
2018,2,6,12,0,994.0,65.0,1.6,17.4,665.0,1089.88,805.92
2018,2,6,12,15,992.5,65.5,1.6,17.55,666.5,1093.16,807.25
2018,2,6,12,30,991.0,66.0,1.6,17.7,668.0,1092.3,806.19
2018,2,6,12,45,987.0,67.5,1.6,17.85,662.0,1086.11,801.98
2018,2,6,13,0,983.0,69.0,1.6,18.0,656.0,1075.88,795.42
2018,2,6,13,15,978.5,68.0,1.6,18.05,641.5,1057.95,784.42
2018,2,6,13,30,974.0,67.0,1.6,18.1,627.0,1036.18,771.14
2018,2,6,13,45,965.0,67.0,1.6,18.1,604.5,1007.73,753.74
2018,2,6,14,0,956.0,67.0,1.6,18.1,582.0,975.93,734.19
2018,2,6,14,15,944.0,65.0,1.55,17.95,552.0,935.7,708.63
2018,2,6,14,30,932.0,63.0,1.5,17.8,522.0,892.72,681.11
2018,2,6,14,45,915.0,62.0,1.45,17.65,486.0,844.43,649.65
2018,2,6,15,0,898.0,61.0,1.4,17.5,450.0,794.32,616.49
2018,2,6,15,15,875.5,58.0,1.4,17.5,408.5,736.01,577.1
2018,2,6,15,30,853.0,55.0,1.4,17.5,367.0,677.01,536.29
2018,2,6,15,45,819.5,53.0,1.2,16.45,322.0,611.87,489.16
2018,2,6,16,0,786.0,51.0,1.0,15.4,277.0,552.42,442.87
2018,2,6,16,15,733.5,47.0,1.1,14.75,229.0,476.15,383.16
2018,2,6,16,30,681.0,43.0,1.2,14.1,181.0,403.8,323.34
2018,2,6,16,45,595.0,37.5,1.3,13.5,135.0,319.52,251.26
2018,2,6,17,0,509.0,32.0,1.4,12.9,89.0,243.53,182.23
2018,2,6,17,15,340.0,23.0,1.4,12.9,53.0,147.11,68.67
2018,2,6,17,30,171.0,14.0,1.4,12.9,17.0,55.99,0.0
2018,2,6,17,45,85.5,7.0,1.4,12.9,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,6,45,13.5,1.5,1.25,9.2,1.0,0.0,0.0
2018,2,7,7,0,27.0,3.0,1.2,9.4,2.0,0.0,0.0
2018,2,7,7,15,190.5,14.0,1.2,10.1,25.5,60.96,0.0
2018,2,7,7,30,354.0,25.0,1.2,10.8,49.0,153.63,78.32
2018,2,7,7,45,468.0,31.5,1.15,11.55,90.5,227.75,172.31
2018,2,7,8,0,582.0,38.0,1.1,12.3,132.0,314.29,249.16
2018,2,7,8,15,647.0,43.5,1.1,12.75,179.0,387.53,313.27
2018,2,7,8,30,712.0,49.0,1.1,13.2,226.0,466.63,379.48
2018,2,7,8,45,753.0,52.5,1.05,13.6,272.0,534.37,433.88
2018,2,7,9,0,794.0,56.0,1.0,14.0,318.0,604.42,487.46
2018,2,7,9,15,822.0,58.5,0.95,14.65,361.0,666.0,530.88
2018,2,7,9,30,850.0,61.0,0.9,15.3,404.0,721.01,566.78
2018,2,7,9,45,869.0,63.0,0.85,15.9,442.0,774.25,600.32
2018,2,7,10,0,888.0,65.0,0.8,16.5,480.0,826.23,631.93
2018,2,7,10,15,901.0,66.0,0.8,16.95,511.5,870.17,658.46
2018,2,7,10,30,914.0,67.0,0.8,17.4,543.0,911.8,683.08
2018,2,7,10,45,923.5,68.0,0.8,17.9,568.5,947.63,703.44
2018,2,7,11,0,933.0,69.0,0.8,18.4,594.0,980.45,721.71
2018,2,7,11,15,938.5,70.5,0.8,18.65,612.0,1006.83,736.46
2018,2,7,11,30,944.0,72.0,0.8,18.9,630.0,1029.67,749.06
2018,2,7,11,45,947.0,72.0,0.8,19.15,640.0,1044.41,756.68
2018,2,7,12,0,950.0,72.0,0.8,19.4,650.0,1055.32,762.16
2018,2,7,12,15,947.5,73.5,0.8,19.45,651.5,1058.69,763.76
2018,2,7,12,30,945.0,75.0,0.8,19.5,653.0,1058.1,763.19
2018,2,7,12,45,939.5,76.0,0.8,19.55,646.0,1049.92,758.15
2018,2,7,13,0,934.0,77.0,0.8,19.6,639.0,1037.91,751.0
2018,2,7,13,15,929.0,76.5,0.8,19.5,625.0,1020.73,741.24
2018,2,7,13,30,924.0,76.0,0.8,19.4,611.0,999.93,729.36
2018,2,7,13,45,916.0,75.5,0.8,19.35,589.5,972.78,713.39
2018,2,7,14,0,908.0,75.0,0.8,19.3,568.0,942.4,695.41
2018,2,7,14,15,896.0,73.5,0.8,19.1,539.5,904.15,672.61
2018,2,7,14,30,884.0,72.0,0.8,18.9,511.0,863.31,647.93
2018,2,7,14,45,867.0,70.0,0.75,18.7,475.5,815.39,617.28
2018,2,7,15,0,850.0,68.0,0.7,18.5,440.0,773.22,590.21
2018,2,7,15,15,826.0,65.5,0.7,18.5,399.5,715.7,552.21
2018,2,7,15,30,802.0,63.0,0.7,18.5,359.0,657.68,513.06
2018,2,7,15,45,767.0,59.5,0.65,17.45,314.5,591.14,466.41
2018,2,7,16,0,732.0,56.0,0.6,16.4,270.0,525.92,417.96
2018,2,7,16,15,678.5,52.0,0.7,15.65,223.5,451.67,360.91
2018,2,7,16,30,625.0,48.0,0.8,14.9,177.0,381.4,303.79
2018,2,7,16,45,537.5,41.5,0.9,14.2,132.0,302.12,236.8
2018,2,7,17,0,450.0,35.0,1.0,13.5,87.0,228.66,171.44
2018,2,7,17,15,295.0,24.5,1.0,13.25,52.0,134.92,70.47
2018,2,7,17,30,140.0,14.0,1.0,13.0,17.0,47.94,0.0
2018,2,7,17,45,70.0,7.0,1.0,12.75,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.1,9.95,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,2,8,7,15,185.5,14.5,1.0,10.55,26.5,59.95,0.0
2018,2,8,7,30,345.0,26.0,0.9,11.1,51.0,152.25,84.58
2018,2,8,7,45,458.5,33.5,0.85,11.7,93.0,230.04,174.46
2018,2,8,8,0,572.0,41.0,0.8,12.3,135.0,312.54,247.36
2018,2,8,8,15,638.0,46.0,0.75,12.75,182.0,385.5,310.46
2018,2,8,8,30,704.0,51.0,0.7,13.2,229.0,464.27,375.36
2018,2,8,8,45,745.5,55.0,0.65,13.65,275.5,532.62,429.25
2018,2,8,9,0,787.0,59.0,0.6,14.1,322.0,603.36,482.29
2018,2,8,9,15,818.0,61.0,0.6,14.7,365.5,666.25,526.65
2018,2,8,9,30,849.0,63.0,0.6,15.3,409.0,722.81,563.76
2018,2,8,9,45,871.5,64.0,0.55,15.85,448.0,777.56,597.81
2018,2,8,10,0,894.0,65.0,0.5,16.4,487.0,831.32,630.07
2018,2,8,10,15,907.5,67.0,0.55,17.05,519.5,877.26,657.92
2018,2,8,10,30,921.0,69.0,0.6,17.7,552.0,920.89,683.94
2018,2,8,10,45,930.5,69.5,0.6,18.3,577.5,956.33,703.42
2018,2,8,11,0,940.0,70.0,0.6,18.9,603.0,988.73,720.84
2018,2,8,11,15,946.0,71.5,0.65,19.25,621.5,1015.78,736.66
2018,2,8,11,30,952.0,73.0,0.7,19.6,640.0,1039.27,750.38
2018,2,8,11,45,955.0,73.0,0.7,19.9,650.0,1054.14,757.82
2018,2,8,12,0,958.0,73.0,0.7,20.2,660.0,1065.14,763.13
2018,2,8,12,15,959.5,72.5,0.75,20.25,662.0,1070.04,766.85
2018,2,8,12,30,961.0,72.0,0.8,20.3,664.0,1070.93,768.38
2018,2,8,12,45,960.0,71.5,0.85,20.4,658.0,1065.29,765.95
2018,2,8,13,0,959.0,71.0,0.9,20.5,652.0,1055.66,761.28
2018,2,8,13,15,954.5,70.5,0.95,20.45,638.0,1038.66,752.6
2018,2,8,13,30,950.0,70.0,1.0,20.4,624.0,1017.9,741.68
2018,2,8,13,45,942.0,69.0,1.0,20.35,602.0,989.55,724.97
2018,2,8,14,0,934.0,68.0,1.0,20.3,580.0,957.87,706.18
2018,2,8,14,15,922.5,67.0,1.05,20.15,551.0,919.93,684.37
2018,2,8,14,30,911.0,66.0,1.1,20.0,522.0,879.28,660.46
2018,2,8,14,45,895.5,64.5,1.1,19.9,487.0,832.22,630.92
2018,2,8,15,0,880.0,63.0,1.1,19.8,452.0,783.28,599.63
2018,2,8,15,15,857.5,60.5,1.1,19.8,411.0,726.25,561.8
2018,2,8,15,30,835.0,58.0,1.1,19.8,370.0,668.59,522.64
2018,2,8,15,45,802.5,55.0,1.05,18.35,325.0,608.87,481.9
2018,2,8,16,0,770.0,52.0,1.0,16.9,280.0,544.07,434.19
2018,2,8,16,15,720.5,48.5,1.1,16.1,233.0,470.74,377.38
2018,2,8,16,30,671.0,45.0,1.2,15.3,186.0,400.97,320.19
2018,2,8,16,45,589.5,39.0,1.25,14.5,140.0,318.53,250.18
2018,2,8,17,0,508.0,33.0,1.3,13.7,94.0,244.12,183.65
2018,2,8,17,15,343.5,24.0,1.3,13.45,57.0,150.73,85.67
2018,2,8,17,30,179.0,15.0,1.3,13.2,20.0,58.73,0.0
2018,2,8,17,45,89.5,7.5,1.3,12.95,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.8,11.6,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.8,11.7,3.0,0.0,0.0
2018,2,9,7,15,222.5,14.0,0.7,12.15,29.0,68.83,0.0
2018,2,9,7,30,409.0,24.0,0.6,12.6,55.0,167.51,98.36
2018,2,9,7,45,516.0,30.5,0.55,13.05,98.5,244.68,184.29
2018,2,9,8,0,623.0,37.0,0.5,13.5,142.0,330.63,259.21
2018,2,9,8,15,684.5,41.5,0.45,13.9,189.5,403.22,321.19
2018,2,9,8,30,746.0,46.0,0.4,14.3,237.0,481.27,384.47
2018,2,9,8,45,785.5,48.5,0.4,14.7,283.5,548.6,437.15
2018,2,9,9,0,825.0,51.0,0.4,15.1,330.0,612.56,485.17
2018,2,9,9,15,851.0,53.5,0.45,15.65,373.5,673.59,527.77
2018,2,9,9,30,877.0,56.0,0.5,16.2,417.0,734.66,568.4
2018,2,9,9,45,896.5,57.5,0.55,16.75,456.0,788.93,603.25
2018,2,9,10,0,916.0,59.0,0.6,17.3,495.0,841.9,636.53
2018,2,9,10,15,929.0,60.5,0.7,17.7,527.5,887.61,665.71
2018,2,9,10,30,942.0,62.0,0.8,18.1,560.0,930.91,693.12
2018,2,9,10,45,950.5,63.5,0.9,18.5,586.0,967.36,715.89
2018,2,9,11,0,959.0,65.0,1.0,18.9,612.0,1000.65,736.63
2018,2,9,11,15,964.5,65.5,1.1,19.1,630.0,1026.36,753.1
2018,2,9,11,30,970.0,66.0,1.2,19.3,648.0,1048.42,767.41
2018,2,9,11,45,972.0,67.0,1.25,19.45,658.5,1063.84,776.84
2018,2,9,12,0,974.0,68.0,1.3,19.6,669.0,1075.29,784.0
2018,2,9,12,15,973.5,69.0,1.35,19.65,671.0,1080.18,787.55
2018,2,9,12,30,973.0,70.0,1.4,19.7,673.0,1080.99,788.78
2018,2,9,12,45,954.0,74.5,1.5,19.75,661.5,1063.6,779.57
2018,2,9,13,0,935.0,79.0,1.6,19.8,650.0,1042.4,768.12
2018,2,9,13,15,860.0,96.5,1.6,19.7,612.5,989.94,735.2
2018,2,9,13,30,785.0,114.0,1.6,19.6,575.0,923.28,692.79
2018,2,9,13,45,835.0,97.0,1.6,19.5,572.0,933.99,701.82
2018,2,9,14,0,885.0,80.0,1.6,19.4,569.0,928.2,699.1
2018,2,9,14,15,875.0,78.5,1.6,19.15,541.5,892.31,676.82
2018,2,9,14,30,865.0,77.0,1.6,18.9,514.0,862.55,658.87
2018,2,9,14,45,817.5,77.5,1.55,18.7,468.0,792.4,611.92
2018,2,9,15,0,770.0,78.0,1.5,18.5,422.0,722.8,564.75
2018,2,9,15,15,729.0,77.0,1.5,18.5,379.0,657.4,519.49
2018,2,9,15,30,688.0,76.0,1.5,18.5,336.0,596.62,475.98
2018,2,9,15,45,654.5,71.5,1.3,17.4,294.5,534.98,429.84
2018,2,9,16,0,621.0,67.0,1.1,16.3,253.0,474.89,383.2
2018,2,9,16,15,568.0,61.0,1.15,15.6,209.0,404.26,327.14
2018,2,9,16,30,515.0,55.0,1.2,14.9,165.0,338.1,272.21
2018,2,9,16,45,440.0,46.5,1.3,14.2,124.0,264.56,209.43
2018,2,9,17,0,365.0,38.0,1.4,13.5,83.0,199.07,151.15
2018,2,9,17,15,241.0,26.0,1.4,13.3,50.5,120.76,72.7
2018,2,9,17,30,117.0,14.0,1.4,13.1,18.0,41.91,0.0
2018,2,9,17,45,58.5,7.0,1.45,12.9,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.65,8.3,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.6,8.6,2.0,0.0,0.0
2018,2,10,7,15,176.0,15.0,1.65,9.1,28.5,57.68,0.0
2018,2,10,7,30,338.0,28.0,1.7,9.6,55.0,153.15,96.29
2018,2,10,7,45,472.5,34.0,1.75,10.1,99.5,235.05,181.32
2018,2,10,8,0,607.0,40.0,1.8,10.6,144.0,326.48,262.38
2018,2,10,8,15,669.5,44.0,1.85,11.05,191.5,398.41,326.43
2018,2,10,8,30,732.0,48.0,1.9,11.5,239.0,475.75,392.51
2018,2,10,8,45,749.5,55.0,1.95,12.0,281.5,534.7,441.35
2018,2,10,9,0,767.0,62.0,2.0,12.5,324.0,593.66,488.16
2018,2,10,9,15,813.5,61.5,2.1,13.05,371.5,663.59,541.21
2018,2,10,9,30,860.0,61.0,2.2,13.6,419.0,728.48,587.43
2018,2,10,9,45,877.0,63.5,2.3,14.1,457.0,781.41,623.94
2018,2,10,10,0,894.0,66.0,2.4,14.6,495.0,832.89,658.83
2018,2,10,10,15,907.0,67.5,2.4,14.85,527.5,877.88,688.35
2018,2,10,10,30,920.0,69.0,2.4,15.1,560.0,920.52,715.87
2018,2,10,10,45,887.0,82.0,2.4,15.4,573.0,932.49,721.74
2018,2,10,11,0,854.0,95.0,2.4,15.7,586.0,949.6,731.58
2018,2,10,11,15,737.0,134.5,2.4,15.8,567.5,907.9,701.44
2018,2,10,11,30,620.0,174.0,2.4,15.9,549.0,849.95,660.42
2018,2,10,11,45,591.0,187.5,2.35,16.05,549.5,836.02,649.91
2018,2,10,12,0,562.0,201.0,2.3,16.2,550.0,827.9,642.95
2018,2,10,12,15,539.0,210.0,2.35,16.25,545.5,817.59,635.24
2018,2,10,12,30,516.0,219.0,2.4,16.3,541.0,804.58,625.71
2018,2,10,12,45,664.0,168.5,2.4,16.35,579.0,903.0,696.55
2018,2,10,13,0,812.0,118.0,2.4,16.4,617.0,979.0,747.93
2018,2,10,13,15,823.5,111.5,2.45,16.35,608.0,972.27,743.72
2018,2,10,13,30,835.0,105.0,2.5,16.3,599.0,961.62,737.85
2018,2,10,13,45,883.0,88.5,2.55,16.25,594.5,958.82,737.54
2018,2,10,14,0,931.0,72.0,2.6,16.2,590.0,960.97,740.72
2018,2,10,14,15,922.5,70.5,2.65,16.05,562.0,925.08,717.89
2018,2,10,14,30,914.0,69.0,2.7,15.9,534.0,886.29,693.14
2018,2,10,14,45,881.0,68.0,2.7,15.7,491.5,825.14,651.78
2018,2,10,15,0,848.0,67.0,2.7,15.5,449.0,763.46,609.36
2018,2,10,15,15,828.5,62.0,2.7,15.5,407.5,706.73,569.25
2018,2,10,15,30,809.0,57.0,2.7,15.5,366.0,649.15,527.57
2018,2,10,15,45,777.0,56.5,2.55,14.8,324.0,594.04,486.17
2018,2,10,16,0,745.0,56.0,2.4,14.1,282.0,533.65,438.02
2018,2,10,16,15,666.0,52.5,2.3,13.55,229.5,445.16,365.72
2018,2,10,16,30,587.0,49.0,2.2,13.0,177.0,366.48,298.94
2018,2,10,16,45,528.5,43.5,2.1,12.45,137.5,299.63,239.62
2018,2,10,17,0,470.0,38.0,2.0,11.9,98.0,238.46,182.86
2018,2,10,17,15,314.0,27.0,2.05,11.6,59.5,145.6,92.68
2018,2,10,17,30,158.0,16.0,2.1,11.3,21.0,54.02,0.0
2018,2,10,17,45,79.0,8.0,2.1,11.0,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,11,6,45,33.5,3.5,1.3,7.25,3.0,0.0,0.0
2018,2,11,7,0,67.0,7.0,1.3,7.5,6.0,0.0,0.0
2018,2,11,7,15,246.5,17.0,1.25,8.15,34.0,77.21,0.0
2018,2,11,7,30,426.0,27.0,1.2,8.8,62.0,176.14,114.9
2018,2,11,7,45,532.0,33.5,1.15,9.4,107.0,253.0,195.21
2018,2,11,8,0,638.0,40.0,1.1,10.0,152.0,339.78,272.16
2018,2,11,8,15,696.5,45.0,1.2,10.5,200.5,412.61,336.42
2018,2,11,8,30,755.0,50.0,1.3,11.0,249.0,490.51,402.28
2018,2,11,8,45,792.0,53.5,1.35,11.55,296.5,558.34,457.34
2018,2,11,9,0,829.0,57.0,1.4,12.1,344.0,628.01,511.49
2018,2,11,9,15,839.5,62.0,1.6,12.4,384.0,682.4,552.77
2018,2,11,9,30,850.0,67.0,1.8,12.7,424.0,735.36,591.15
2018,2,11,9,45,696.0,108.0,1.95,13.05,417.5,703.59,566.22
2018,2,11,10,0,542.0,149.0,2.1,13.4,411.0,642.95,519.4
2018,2,11,10,15,518.0,166.5,2.25,13.35,430.5,662.98,534.44
2018,2,11,10,30,494.0,184.0,2.4,13.3,450.0,679.38,545.94
2018,2,11,10,45,417.5,210.0,2.6,13.25,442.0,653.15,524.66
2018,2,11,11,0,341.0,236.0,2.8,13.2,434.0,601.76,484.77
2018,2,11,11,15,261.0,259.0,2.75,13.0,413.0,558.74,449.7
2018,2,11,11,30,181.0,282.0,2.7,12.8,392.0,490.32,395.02
2018,2,11,11,45,104.5,261.5,2.7,12.55,325.5,369.77,299.62
2018,2,11,12,0,28.0,241.0,2.7,12.3,259.0,269.25,217.33
2018,2,11,12,15,29.5,232.0,2.65,12.2,251.0,260.43,210.69
2018,2,11,12,30,31.0,223.0,2.6,12.1,243.0,251.74,203.87
2018,2,11,12,45,178.0,244.0,2.6,12.0,354.5,445.34,363.08
2018,2,11,13,0,325.0,265.0,2.6,11.9,466.0,637.93,512.94
2018,2,11,13,15,444.5,226.5,2.75,11.75,495.0,727.84,582.99
2018,2,11,13,30,564.0,188.0,2.9,11.6,524.0,791.93,634.38
2018,2,11,13,45,360.5,216.0,3.05,11.4,428.0,596.61,485.06
2018,2,11,14,0,157.0,244.0,3.2,11.2,332.0,412.63,338.18
2018,2,11,14,15,82.5,177.5,3.35,11.05,223.5,246.45,203.89
2018,2,11,14,30,8.0,111.0,3.5,10.9,115.0,101.15,80.9
2018,2,11,14,45,33.0,126.0,3.7,10.7,141.0,145.47,119.73
