Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.65,4.95,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.6,5.2,2.0,0.0,0.0
2018,3,4,6,45,168.0,16.0,0.5,5.45,27.0,34.86,0.0
2018,3,4,7,0,316.0,29.0,0.4,5.7,52.0,96.93,49.77
2018,3,4,7,15,444.0,36.5,0.4,6.15,97.5,162.24,115.24
2018,3,4,7,30,572.0,44.0,0.4,6.6,143.0,240.81,183.88
2018,3,4,7,45,648.5,48.5,0.4,7.1,195.5,310.59,246.1
2018,3,4,8,0,725.0,53.0,0.4,7.6,248.0,390.14,314.44
2018,3,4,8,15,769.0,56.0,0.4,7.75,300.0,459.47,372.81
2018,3,4,8,30,813.0,59.0,0.4,7.9,352.0,532.09,431.31
2018,3,4,8,45,843.5,61.5,0.4,8.0,402.0,594.44,479.82
2018,3,4,9,0,874.0,64.0,0.4,8.1,452.0,661.48,529.84
2018,3,4,9,15,892.0,67.0,0.4,8.4,497.0,720.87,570.6
2018,3,4,9,30,910.0,70.0,0.4,8.7,542.0,779.28,608.7
2018,3,4,9,45,913.5,75.0,0.4,9.0,578.5,827.16,638.64
2018,3,4,10,0,917.0,80.0,0.4,9.3,615.0,872.21,666.26
2018,3,4,10,15,757.0,134.0,0.4,9.5,591.5,841.02,642.59
2018,3,4,10,30,597.0,188.0,0.4,9.7,568.0,779.89,599.21
2018,3,4,10,45,507.0,227.0,0.45,9.9,558.5,749.22,576.57
2018,3,4,11,0,417.0,266.0,0.5,10.1,549.0,718.35,552.82
2018,3,4,11,15,412.5,274.0,0.55,10.25,560.0,732.53,562.89
2018,3,4,11,30,408.0,282.0,0.6,10.4,571.0,744.54,570.84
2018,3,4,11,45,572.0,229.5,0.65,10.55,640.5,859.5,653.83
2018,3,4,12,0,736.0,177.0,0.7,10.7,710.0,983.05,735.18
2018,3,4,12,15,729.5,178.5,0.75,10.8,707.5,980.94,732.47
2018,3,4,12,30,723.0,180.0,0.8,10.9,705.0,975.39,729.74
2018,3,4,12,45,569.5,227.5,0.85,10.95,638.5,858.38,652.16
2018,3,4,13,0,416.0,275.0,0.9,11.0,572.0,749.46,575.89
2018,3,4,13,15,349.0,289.5,0.95,11.0,535.5,672.06,522.33
2018,3,4,13,30,282.0,304.0,1.0,11.0,499.0,616.19,481.99
2018,3,4,13,45,351.0,274.0,1.0,11.0,508.5,641.39,503.57
2018,3,4,14,0,420.0,244.0,1.0,11.0,518.0,681.45,534.31
2018,3,4,14,15,658.0,168.0,1.05,10.95,575.0,807.16,629.12
2018,3,4,14,30,896.0,92.0,1.1,10.9,632.0,890.47,687.16
2018,3,4,14,45,903.0,84.5,1.15,10.8,601.0,854.12,663.42
2018,3,4,15,0,910.0,77.0,1.2,10.7,570.0,813.98,638.34
2018,3,4,15,15,891.5,74.5,1.2,10.7,526.5,757.14,600.0
2018,3,4,15,30,873.0,72.0,1.2,10.7,483.0,699.18,560.22
2018,3,4,15,45,846.0,69.5,1.3,10.35,434.5,639.79,517.69
2018,3,4,16,0,819.0,67.0,1.4,10.0,386.0,575.2,468.94
2018,3,4,16,15,779.0,63.5,1.45,9.4,334.5,503.28,412.25
2018,3,4,16,30,739.0,60.0,1.5,8.8,283.0,433.96,355.01
2018,3,4,16,45,679.0,55.0,1.5,8.2,230.5,357.68,289.56
2018,3,4,17,0,619.0,50.0,1.5,7.6,178.0,288.91,228.04
2018,3,4,17,15,509.5,42.5,1.5,7.3,128.5,207.88,156.19
2018,3,4,17,30,400.0,35.0,1.5,7.0,79.0,139.97,95.27
2018,3,4,17,45,235.5,22.0,1.55,6.65,44.5,67.56,15.66
2018,3,4,18,0,71.0,9.0,1.6,6.3,10.0,15.2,0.0
2018,3,4,18,15,35.5,4.5,1.6,6.25,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.65,3.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.8,2.75,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.85,1.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.95,1.45,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,5,6,15,12.5,2.0,2.0,2.05,1.5,0.0,0.0
2018,3,5,6,30,25.0,4.0,2.0,2.7,3.0,0.0,0.0
2018,3,5,6,45,188.0,16.5,2.05,3.3,30.0,37.78,0.0
2018,3,5,7,0,351.0,29.0,2.1,3.9,57.0,104.5,58.13
2018,3,5,7,15,471.5,37.0,2.1,4.4,104.0,169.62,122.37
2018,3,5,7,30,592.0,45.0,2.1,4.9,151.0,248.1,192.88
2018,3,5,7,45,661.0,51.0,2.05,5.35,204.0,317.89,257.3
2018,3,5,8,0,730.0,57.0,2.0,5.8,257.0,396.6,327.49
2018,3,5,8,15,773.5,61.0,2.0,6.45,310.0,467.26,388.75
2018,3,5,8,30,817.0,65.0,2.0,7.1,363.0,541.16,450.06
2018,3,5,8,45,845.5,67.5,2.0,7.7,412.5,607.05,502.68
2018,3,5,9,0,874.0,70.0,2.0,8.3,462.0,673.69,553.78
2018,3,5,9,15,895.0,72.0,1.95,8.8,507.5,728.96,593.23
2018,3,5,9,30,916.0,74.0,1.9,9.3,553.0,788.61,633.53
2018,3,5,9,45,932.5,75.0,1.85,9.8,593.5,842.39,668.46
2018,3,5,10,0,949.0,76.0,1.8,10.3,634.0,894.36,701.3
2018,3,5,10,15,959.0,77.0,1.7,10.7,667.0,938.5,727.6
2018,3,5,10,30,969.0,78.0,1.6,11.1,700.0,979.77,751.38
2018,3,5,10,45,976.5,78.5,1.5,11.5,726.0,1014.98,770.57
2018,3,5,11,0,984.0,79.0,1.4,11.9,752.0,1046.72,787.14
2018,3,5,11,15,988.5,80.0,1.3,12.15,770.5,1072.45,799.94
2018,3,5,11,30,993.0,81.0,1.2,12.4,789.0,1094.25,810.08
2018,3,5,11,45,994.0,81.5,1.1,12.65,798.0,1107.86,814.94
2018,3,5,12,0,995.0,82.0,1.0,12.9,807.0,1117.26,817.22
2018,3,5,12,15,995.5,81.5,1.0,13.1,808.0,1120.68,818.46
2018,3,5,12,30,996.0,81.0,1.0,13.3,809.0,1119.82,817.29
2018,3,5,12,45,995.5,79.5,0.95,13.45,801.5,1112.45,811.25
2018,3,5,13,0,995.0,78.0,0.9,13.6,794.0,1100.82,802.82
2018,3,5,13,15,991.0,77.5,0.85,13.7,778.5,1082.7,790.69
2018,3,5,13,30,987.0,77.0,0.8,13.8,763.0,1060.55,776.28
2018,3,5,13,45,980.5,76.5,0.8,13.9,739.5,1032.11,759.22
2018,3,5,14,0,974.0,76.0,0.8,14.0,716.0,1000.03,739.93
2018,3,5,14,15,964.5,75.0,0.8,13.95,685.0,961.21,716.62
2018,3,5,14,30,955.0,74.0,0.8,13.9,654.0,919.33,691.17
2018,3,5,14,45,940.0,73.0,0.8,13.9,615.5,870.1,660.39
2018,3,5,15,0,925.0,72.0,0.8,13.9,577.0,818.73,627.76
2018,3,5,15,15,908.5,70.0,0.8,13.9,534.0,763.26,591.68
2018,3,5,15,30,892.0,68.0,0.8,13.9,491.0,706.43,553.9
2018,3,5,15,45,866.0,65.5,0.8,13.55,442.5,641.87,508.22
2018,3,5,16,0,840.0,63.0,0.8,13.2,394.0,581.68,463.35
2018,3,5,16,15,791.5,61.0,0.85,12.5,340.0,505.85,405.63
2018,3,5,16,30,743.0,59.0,0.9,11.8,286.0,433.49,347.87
2018,3,5,16,45,621.5,58.5,0.95,11.15,224.5,337.53,269.21
2018,3,5,17,0,500.0,58.0,1.0,10.5,163.0,253.33,198.08
2018,3,5,17,15,403.5,47.5,1.05,10.0,117.0,180.42,134.84
2018,3,5,17,30,307.0,37.0,1.1,9.5,71.0,119.34,81.36
2018,3,5,17,45,191.5,23.5,1.15,9.0,41.0,60.54,18.49
2018,3,5,18,0,76.0,10.0,1.2,8.5,11.0,16.41,0.0
2018,3,5,18,15,38.0,5.0,1.2,8.25,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,6,6,15,17.5,2.5,1.6,5.2,2.0,0.0,0.0
2018,3,6,6,30,35.0,5.0,1.6,5.8,4.0,0.0,0.0
2018,3,6,6,45,122.5,17.0,1.6,6.4,25.5,29.93,0.0
2018,3,6,7,0,210.0,29.0,1.6,7.0,47.0,77.45,45.22
2018,3,6,7,15,239.0,45.5,1.55,7.5,79.0,116.87,85.26
2018,3,6,7,30,268.0,62.0,1.5,8.0,111.0,159.57,124.73
2018,3,6,7,45,301.0,78.5,1.5,8.55,149.5,207.37,167.95
2018,3,6,8,0,334.0,95.0,1.5,9.1,188.0,258.98,213.41
2018,3,6,8,15,452.0,98.0,1.45,9.7,250.0,342.37,283.48
2018,3,6,8,30,570.0,101.0,1.4,10.3,312.0,444.27,366.18
2018,3,6,8,45,578.0,113.0,1.35,10.9,351.5,495.19,405.73
2018,3,6,9,0,586.0,125.0,1.3,11.5,391.0,545.5,443.52
2018,3,6,9,15,668.0,119.0,1.25,12.05,450.0,628.93,505.75
2018,3,6,9,30,750.0,113.0,1.2,12.6,509.0,717.14,568.46
2018,3,6,9,45,842.5,94.5,1.2,13.1,570.0,800.46,624.12
2018,3,6,10,0,935.0,76.0,1.2,13.6,631.0,882.62,677.21
2018,3,6,10,15,945.0,77.5,1.15,13.95,664.0,926.83,702.87
2018,3,6,10,30,955.0,79.0,1.1,14.3,697.0,968.2,726.62
2018,3,6,10,45,962.0,80.5,1.1,14.7,723.0,1003.7,746.99
2018,3,6,11,0,969.0,82.0,1.1,15.1,749.0,1035.74,765.03
2018,3,6,11,15,973.5,82.5,1.1,15.3,767.0,1060.53,778.97
2018,3,6,11,30,978.0,83.0,1.1,15.5,785.0,1081.43,790.58
2018,3,6,11,45,980.5,83.5,1.05,15.75,795.0,1096.32,797.27
2018,3,6,12,0,983.0,84.0,1.0,16.0,805.0,1107.06,801.53
2018,3,6,12,15,983.5,84.5,1.0,16.1,806.5,1111.57,803.71
2018,3,6,12,30,984.0,85.0,1.0,16.2,808.0,1111.84,803.53
2018,3,6,12,45,871.0,127.5,1.0,16.3,763.5,1053.67,767.12
2018,3,6,13,0,758.0,170.0,1.0,16.4,719.0,986.77,725.54
2018,3,6,13,15,729.5,175.5,1.0,16.4,695.0,953.38,705.44
2018,3,6,13,30,701.0,181.0,1.0,16.4,671.0,917.37,683.03
2018,3,6,13,45,693.0,176.0,0.95,16.35,647.5,887.52,663.87
2018,3,6,14,0,685.0,171.0,0.9,16.3,624.0,855.06,642.86
2018,3,6,14,15,702.0,154.5,0.9,16.2,601.0,830.22,627.88
2018,3,6,14,30,719.0,138.0,0.9,16.1,578.0,801.29,609.96
2018,3,6,14,45,677.5,141.0,0.9,16.05,536.0,741.65,570.58
2018,3,6,15,0,636.0,144.0,0.9,16.0,494.0,682.38,530.15
2018,3,6,15,15,577.0,146.5,0.9,16.0,445.5,610.46,478.82
2018,3,6,15,30,518.0,149.0,0.9,16.0,397.0,536.07,424.5
2018,3,6,15,45,580.5,119.5,0.9,15.5,371.0,523.39,417.12
2018,3,6,16,0,643.0,90.0,0.9,15.0,345.0,496.13,397.18
2018,3,6,16,15,588.0,85.5,1.0,14.25,295.5,424.2,341.71
2018,3,6,16,30,533.0,81.0,1.1,13.5,246.0,356.97,287.86
2018,3,6,16,45,457.0,73.0,1.15,12.75,196.5,282.67,226.22
2018,3,6,17,0,381.0,65.0,1.2,12.0,147.0,213.54,167.24
2018,3,6,17,15,317.5,52.0,1.25,11.55,107.5,156.21,116.85
2018,3,6,17,30,254.0,39.0,1.3,11.1,68.0,106.9,73.06
2018,3,6,17,45,164.5,25.0,1.35,10.7,40.0,57.35,21.1
2018,3,6,18,0,75.0,11.0,1.4,10.3,12.0,17.0,0.0
2018,3,6,18,15,37.5,5.5,1.4,10.2,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,7,6,15,8.5,2.0,1.35,8.4,2.0,0.0,0.0
2018,3,7,6,30,17.0,4.0,1.3,8.4,4.0,0.0,0.0
2018,3,7,6,45,8.5,15.0,1.3,8.45,15.0,13.87,0.0
2018,3,7,7,0,0.0,26.0,1.3,8.5,26.0,21.96,11.5
2018,3,7,7,15,1.0,44.0,1.3,9.0,44.0,38.15,26.82
2018,3,7,7,30,2.0,62.0,1.3,9.5,62.0,54.36,41.3
2018,3,7,7,45,12.5,83.0,1.3,10.0,86.5,77.3,61.22
2018,3,7,8,0,23.0,104.0,1.3,10.5,111.0,107.18,86.89
2018,3,7,8,15,15.5,99.5,1.3,11.0,104.5,93.3,74.95
2018,3,7,8,30,8.0,95.0,1.3,11.5,98.0,84.95,67.59
2018,3,7,8,45,11.5,119.5,1.35,12.0,124.5,109.62,88.25
2018,3,7,9,0,15.0,144.0,1.4,12.5,151.0,134.92,109.03
2018,3,7,9,15,30.5,171.5,1.45,13.0,187.5,182.53,148.14
2018,3,7,9,30,46.0,199.0,1.5,13.5,224.0,223.71,181.23
2018,3,7,9,45,141.0,234.5,1.6,14.0,317.5,354.18,286.55
2018,3,7,10,0,236.0,270.0,1.7,14.5,411.0,478.48,382.74
2018,3,7,10,15,326.0,262.0,1.75,14.75,468.0,574.79,455.38
2018,3,7,10,30,416.0,254.0,1.8,15.0,525.0,677.3,530.59
2018,3,7,10,45,681.5,169.0,1.85,15.25,633.0,857.38,661.37
2018,3,7,11,0,947.0,84.0,1.9,15.5,741.0,1016.79,766.43
2018,3,7,11,15,958.0,82.0,1.9,15.65,760.5,1044.5,781.5
2018,3,7,11,30,969.0,80.0,1.9,15.8,780.0,1068.62,795.82
2018,3,7,11,45,971.5,80.5,1.95,15.9,790.0,1083.34,805.03
2018,3,7,12,0,974.0,81.0,2.0,16.0,800.0,1093.96,811.85
2018,3,7,12,15,975.5,80.5,2.0,16.05,801.5,1098.2,814.18
2018,3,7,12,30,977.0,80.0,2.0,16.1,803.0,1098.24,814.03
2018,3,7,12,45,977.5,78.5,2.0,16.1,796.0,1091.85,810.1
2018,3,7,13,0,978.0,77.0,2.0,16.1,789.0,1081.25,803.69
2018,3,7,13,15,974.5,76.0,2.0,16.05,773.5,1063.12,792.72
2018,3,7,13,30,971.0,75.0,2.0,16.0,758.0,1041.0,779.31
2018,3,7,13,45,965.5,74.0,2.0,15.95,735.0,1013.13,762.19
2018,3,7,14,0,960.0,73.0,2.0,15.9,712.0,981.63,742.69
2018,3,7,14,15,949.5,72.0,1.95,15.7,680.5,942.2,717.6
2018,3,7,14,30,939.0,71.0,1.9,15.5,649.0,899.83,690.4
2018,3,7,14,45,925.5,70.0,1.9,15.35,611.5,852.31,659.79
2018,3,7,15,0,912.0,69.0,1.9,15.2,574.0,802.6,627.21
2018,3,7,15,15,894.5,67.0,1.9,15.2,531.0,746.86,589.41
2018,3,7,15,30,877.0,65.0,1.9,15.2,488.0,689.9,550.03
2018,3,7,15,45,851.0,62.5,1.8,14.5,439.5,626.03,503.2
2018,3,7,16,0,825.0,60.0,1.7,13.8,391.0,562.52,454.52
2018,3,7,16,15,788.0,57.0,1.6,13.15,340.0,496.6,401.93
2018,3,7,16,30,751.0,54.0,1.5,12.5,289.0,429.03,346.02
2018,3,7,16,45,684.0,51.0,1.45,11.85,235.5,351.69,280.54
2018,3,7,17,0,617.0,48.0,1.4,11.2,182.0,280.96,218.44
2018,3,7,17,15,532.5,40.5,1.4,10.8,134.0,208.95,154.53
2018,3,7,17,30,448.0,33.0,1.4,10.4,86.0,146.06,98.22
2018,3,7,17,45,293.5,23.0,1.45,9.95,51.0,77.33,32.01
2018,3,7,18,0,139.0,13.0,1.5,9.5,16.0,24.9,0.0
2018,3,7,18,15,69.5,6.5,1.5,9.45,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,6,15,0.5,1.0,0.9,9.7,1.0,0.0,0.0
2018,3,8,6,30,1.0,2.0,0.8,10.1,2.0,1.71,0.0
2018,3,8,6,45,1.0,11.5,0.75,10.5,11.5,9.61,0.0
2018,3,8,7,0,1.0,21.0,0.7,10.9,21.0,17.52,8.22
2018,3,8,7,15,3.0,32.5,0.65,11.3,33.0,27.63,17.72
2018,3,8,7,30,5.0,44.0,0.6,11.7,45.0,38.06,27.04
2018,3,8,7,45,5.5,63.5,0.6,12.1,65.0,55.67,42.4
2018,3,8,8,0,6.0,83.0,0.6,12.5,85.0,73.48,57.67
2018,3,8,8,15,31.5,116.0,0.6,12.8,128.0,123.14,99.61
2018,3,8,8,30,57.0,149.0,0.6,13.1,171.0,172.26,140.24
2018,3,8,8,45,106.0,171.5,0.6,13.4,218.5,238.44,194.16
2018,3,8,9,0,155.0,194.0,0.6,13.7,266.0,300.17,243.21
2018,3,8,9,15,182.5,216.5,0.6,13.95,309.0,351.37,282.57
2018,3,8,9,30,210.0,239.0,0.6,14.2,352.0,404.87,322.86
2018,3,8,9,45,297.5,239.0,0.6,14.45,411.5,499.6,394.21
2018,3,8,10,0,385.0,239.0,0.6,14.7,471.0,585.8,456.85
2018,3,8,10,15,497.5,215.0,0.65,14.95,531.5,691.84,532.74
2018,3,8,10,30,610.0,191.0,0.7,15.2,592.0,793.69,603.25
2018,3,8,10,45,448.0,249.0,0.75,15.4,549.5,715.5,544.14
2018,3,8,11,0,286.0,307.0,0.8,15.6,507.0,615.93,470.99
2018,3,8,11,15,518.0,238.5,0.85,15.85,611.0,796.13,602.72
2018,3,8,11,30,750.0,170.0,0.9,16.1,715.0,971.45,718.24
2018,3,8,11,45,670.5,191.0,0.95,16.3,683.0,923.83,684.72
2018,3,8,12,0,591.0,212.0,1.0,16.5,651.0,870.7,650.22
2018,3,8,12,15,492.0,249.0,1.0,16.55,614.5,803.91,603.59
2018,3,8,12,30,393.0,286.0,1.0,16.6,578.0,741.94,559.37
2018,3,8,12,45,522.5,243.0,1.05,16.65,628.0,824.74,620.6
2018,3,8,13,0,652.0,200.0,1.1,16.7,678.0,911.08,680.13
2018,3,8,13,15,733.5,167.5,1.1,16.6,695.0,946.75,703.08
2018,3,8,13,30,815.0,135.0,1.1,16.5,712.0,968.47,717.65
2018,3,8,13,45,872.5,110.5,1.1,16.45,710.5,976.92,723.78
2018,3,8,14,0,930.0,86.0,1.1,16.4,709.0,968.21,719.13
2018,3,8,14,15,931.5,82.0,1.1,16.25,682.5,936.83,700.26
2018,3,8,14,30,933.0,78.0,1.1,16.1,656.0,901.8,679.15
2018,3,8,14,45,920.5,76.5,1.1,15.9,618.5,854.66,649.82
2018,3,8,15,0,908.0,75.0,1.1,15.7,581.0,805.26,618.61
2018,3,8,15,15,822.0,88.5,1.1,15.7,520.0,723.19,563.34
2018,3,8,15,30,736.0,102.0,1.1,15.7,459.0,641.11,505.05
2018,3,8,15,45,747.5,89.0,1.05,15.15,421.0,595.08,472.37
2018,3,8,16,0,759.0,76.0,1.0,14.6,383.0,544.36,434.41
2018,3,8,16,15,715.5,71.0,0.95,14.0,330.5,472.1,378.13
2018,3,8,16,30,672.0,66.0,0.9,13.4,278.0,404.41,323.34
2018,3,8,16,45,564.0,63.5,0.85,12.8,220.0,315.08,249.88
2018,3,8,17,0,456.0,61.0,0.8,12.2,162.0,237.37,184.37
2018,3,8,17,15,303.5,50.0,0.85,11.6,109.5,148.04,110.26
2018,3,8,17,30,151.0,39.0,0.9,11.0,57.0,76.82,52.58
2018,3,8,17,45,130.5,25.5,0.9,10.4,36.0,51.86,23.78
2018,3,8,18,0,110.0,12.0,0.9,9.8,15.0,20.93,0.0
2018,3,8,18,15,55.0,6.0,0.95,9.6,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,9,6,15,10.0,2.5,1.1,7.65,2.5,0.0,0.0
2018,3,9,6,30,20.0,5.0,1.1,8.0,5.0,5.57,0.0
2018,3,9,6,45,154.5,20.0,1.05,8.35,34.0,41.71,0.0
2018,3,9,7,0,289.0,35.0,1.0,8.7,63.0,99.07,62.7
2018,3,9,7,15,450.0,41.0,1.05,9.05,115.5,167.7,120.6
2018,3,9,7,30,611.0,47.0,1.1,9.4,168.0,254.75,194.88
2018,3,9,7,45,622.0,57.0,1.15,9.75,210.5,310.62,246.95
2018,3,9,8,0,633.0,67.0,1.2,10.1,253.0,365.84,296.63
2018,3,9,8,15,453.0,108.0,1.25,10.5,253.5,352.66,289.52
2018,3,9,8,30,273.0,149.0,1.3,10.9,254.0,311.77,257.2
2018,3,9,8,45,256.5,173.5,1.3,11.35,282.0,343.35,282.58
2018,3,9,9,0,240.0,198.0,1.3,11.8,310.0,372.75,304.89
2018,3,9,9,15,244.0,216.5,1.25,12.15,340.0,408.15,331.59
2018,3,9,9,30,248.0,235.0,1.2,12.5,370.0,443.37,357.42
2018,3,9,9,45,356.5,228.0,1.1,12.85,437.0,534.27,426.81
2018,3,9,10,0,465.0,221.0,1.0,13.2,504.0,650.3,510.89
2018,3,9,10,15,416.0,244.5,1.0,13.4,507.5,650.76,507.59
2018,3,9,10,30,367.0,268.0,1.0,13.6,511.0,628.82,489.86
2018,3,9,10,45,330.0,288.5,1.0,13.85,513.0,628.07,487.4
2018,3,9,11,0,293.0,309.0,1.0,14.1,515.0,624.09,482.38
2018,3,9,11,15,348.5,308.5,1.05,14.15,559.5,684.76,526.8
2018,3,9,11,30,404.0,308.0,1.1,14.2,604.0,745.84,570.12
2018,3,9,11,45,422.0,305.0,1.15,14.3,617.5,785.38,596.8
2018,3,9,12,0,440.0,302.0,1.2,14.4,631.0,804.52,610.09
2018,3,9,12,15,469.5,291.5,1.2,14.4,643.0,825.45,624.89
2018,3,9,12,30,499.0,281.0,1.2,14.4,655.0,843.9,637.99
2018,3,9,12,45,511.0,274.0,1.2,14.45,653.5,845.53,639.28
2018,3,9,13,0,523.0,267.0,1.2,14.5,652.0,844.42,639.02
2018,3,9,13,15,499.5,269.0,1.2,14.45,631.0,814.85,618.9
2018,3,9,13,30,476.0,271.0,1.2,14.4,610.0,783.56,597.83
2018,3,9,13,45,456.5,267.0,1.2,14.35,583.5,748.48,574.21
2018,3,9,14,0,437.0,263.0,1.2,14.3,557.0,712.22,549.57
2018,3,9,14,15,441.0,250.0,1.2,14.15,535.5,686.88,533.26
2018,3,9,14,30,445.0,237.0,1.2,14.0,514.0,659.47,515.16
2018,3,9,14,45,409.0,231.5,1.2,13.9,474.5,604.86,476.08
2018,3,9,15,0,373.0,226.0,1.2,13.8,435.0,536.98,426.92
2018,3,9,15,15,394.5,202.0,1.2,13.8,408.5,509.3,407.87
2018,3,9,15,30,416.0,178.0,1.2,13.8,382.0,492.51,395.92
2018,3,9,15,45,428.0,156.5,1.25,13.3,348.5,454.61,368.22
2018,3,9,16,0,440.0,135.0,1.3,12.8,315.0,414.39,337.72
2018,3,9,16,15,416.0,119.5,1.25,12.35,272.0,359.03,293.26
2018,3,9,16,30,392.0,104.0,1.2,11.9,229.0,305.61,249.02
2018,3,9,16,45,382.0,87.0,1.15,11.45,191.5,258.63,208.45
2018,3,9,17,0,372.0,70.0,1.1,11.0,154.0,212.4,166.97
2018,3,9,17,15,312.0,56.0,1.1,10.7,114.0,155.84,117.09
2018,3,9,17,30,252.0,42.0,1.1,10.4,74.0,106.83,73.83
2018,3,9,17,45,164.0,27.5,1.05,10.1,44.5,59.06,29.14
2018,3,9,18,0,76.0,13.0,1.0,9.8,15.0,18.31,0.0
2018,3,9,18,15,38.0,6.5,1.0,9.65,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,10,6,15,3.0,1.0,0.85,9.0,1.0,0.0,0.0
2018,3,10,6,30,6.0,2.0,0.9,9.1,2.0,2.1,0.0
2018,3,10,6,45,3.0,3.5,0.95,9.2,3.5,3.32,0.0
2018,3,10,7,0,0.0,5.0,1.0,9.3,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,1.0,9.5,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,1.0,9.7,8.0,6.57,0.07
2018,3,10,7,45,0.0,10.0,0.95,9.9,10.0,8.22,1.55
2018,3,10,8,0,0.0,12.0,0.9,10.1,12.0,9.87,3.01
2018,3,10,8,15,0.0,15.0,0.85,10.2,15.0,12.35,5.17
2018,3,10,8,30,0.0,18.0,0.8,10.3,18.0,14.84,7.32
2018,3,10,8,45,0.0,25.5,0.8,10.4,25.5,21.05,12.68
2018,3,10,9,0,0.0,33.0,0.8,10.5,33.0,27.27,18.0
2018,3,10,9,15,0.0,33.5,0.8,10.65,33.5,27.71,18.29
2018,3,10,9,30,0.0,34.0,0.8,10.8,34.0,28.14,18.58
2018,3,10,9,45,0.0,42.0,0.75,11.0,42.0,34.8,24.2
2018,3,10,10,0,0.0,50.0,0.7,11.2,50.0,41.48,29.78
2018,3,10,10,15,0.0,63.5,0.7,11.5,63.5,52.75,39.18
2018,3,10,10,30,0.0,77.0,0.7,11.8,77.0,64.06,48.52
2018,3,10,10,45,0.0,78.5,0.7,12.15,78.5,65.34,49.41
2018,3,10,11,0,0.0,80.0,0.7,12.5,80.0,66.62,50.34
2018,3,10,11,15,1.5,122.5,0.7,12.6,123.5,104.77,81.82
2018,3,10,11,30,3.0,165.0,0.7,12.7,167.0,144.42,113.93
2018,3,10,11,45,5.5,187.5,0.7,12.75,191.5,167.6,132.44
2018,3,10,12,0,8.0,210.0,0.7,12.8,216.0,191.11,151.12
2018,3,10,12,15,6.5,198.5,0.75,12.75,203.5,178.85,141.24
2018,3,10,12,30,5.0,187.0,0.8,12.7,191.0,166.66,131.56
2018,3,10,12,45,4.0,177.5,0.8,12.7,180.5,156.88,123.75
2018,3,10,13,0,3.0,168.0,0.8,12.7,170.0,147.16,115.96
2018,3,10,13,15,5.0,183.0,0.85,12.6,186.5,162.9,128.94
2018,3,10,13,30,7.0,198.0,0.9,12.5,203.0,178.76,141.92
2018,3,10,13,45,4.5,175.5,0.9,12.45,178.5,155.44,123.15
2018,3,10,14,0,2.0,153.0,0.9,12.4,154.0,132.51,104.68
2018,3,10,14,15,2.0,159.0,0.85,12.3,160.0,138.04,109.46
2018,3,10,14,30,2.0,165.0,0.8,12.2,166.0,143.68,114.28
2018,3,10,14,45,1.0,153.0,0.8,12.1,153.5,131.96,104.91
2018,3,10,15,0,0.0,141.0,0.8,12.0,141.0,120.39,95.68
2018,3,10,15,15,0.0,137.0,0.8,12.0,137.0,117.05,93.21
2018,3,10,15,30,0.0,133.0,0.8,12.0,133.0,113.78,90.78
2018,3,10,15,45,0.0,119.0,0.7,11.8,119.0,101.37,80.73
2018,3,10,16,0,0.0,105.0,0.6,11.6,105.0,89.04,70.66
2018,3,10,16,15,0.0,87.5,0.6,11.4,87.5,73.62,57.84
2018,3,10,16,30,0.0,70.0,0.6,11.2,70.0,58.33,44.94
2018,3,10,16,45,0.0,65.5,0.65,11.0,65.5,54.8,41.96
2018,3,10,17,0,0.0,61.0,0.7,10.8,61.0,51.45,38.95
2018,3,10,17,15,0.0,46.0,0.7,10.65,46.0,38.52,27.51
2018,3,10,17,30,0.0,31.0,0.7,10.5,31.0,25.63,15.98
2018,3,10,17,45,0.0,19.0,0.75,10.3,19.0,15.68,5.65
2018,3,10,18,0,0.0,7.0,0.8,10.1,7.0,5.97,0.0
2018,3,10,18,15,0.0,3.5,0.8,10.0,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,11,6,15,42.5,5.0,1.3,7.05,5.5,0.0,0.0
2018,3,11,6,30,85.0,10.0,1.3,7.4,11.0,14.01,0.0
2018,3,11,6,45,240.5,22.0,1.3,7.75,44.0,55.96,8.86
2018,3,11,7,0,396.0,34.0,1.3,8.1,77.0,118.74,76.07
2018,3,11,7,15,494.0,42.0,1.25,8.55,125.0,179.79,129.98
2018,3,11,7,30,592.0,50.0,1.2,9.0,173.0,252.85,194.53
2018,3,11,7,45,651.0,55.5,1.15,9.45,225.0,319.03,253.85
2018,3,11,8,0,710.0,61.0,1.1,9.9,277.0,392.31,317.1
2018,3,11,8,15,749.0,64.5,1.05,10.45,328.5,459.06,372.75
2018,3,11,8,30,788.0,68.0,1.0,11.0,380.0,528.56,428.04
2018,3,11,8,45,815.0,71.5,0.9,11.55,429.0,593.09,476.58
2018,3,11,9,0,842.0,75.0,0.8,12.1,478.0,658.3,523.22
2018,3,11,9,15,863.0,77.0,0.75,12.75,523.0,712.05,559.19
2018,3,11,9,30,884.0,79.0,0.7,13.4,568.0,770.14,595.66
2018,3,11,9,45,901.0,79.5,0.65,14.0,607.5,822.28,626.94
2018,3,11,10,0,918.0,80.0,0.6,14.6,647.0,872.7,656.23
2018,3,11,10,15,905.5,89.5,0.6,15.05,672.5,905.56,674.68
2018,3,11,10,30,893.0,99.0,0.6,15.5,698.0,934.04,690.38
2018,3,11,10,45,860.5,116.5,0.55,15.95,711.0,959.24,702.82
2018,3,11,11,0,828.0,134.0,0.5,16.4,724.0,968.94,705.39
2018,3,11,11,15,866.5,122.0,0.55,16.65,752.5,1010.76,731.3
2018,3,11,11,30,905.0,110.0,0.6,16.9,781.0,1037.54,747.2
2018,3,11,11,45,909.0,110.5,0.6,17.15,791.0,1052.77,755.03
2018,3,11,12,0,913.0,111.0,0.6,17.4,801.0,1064.16,760.79
2018,3,11,12,15,902.0,116.5,0.6,17.55,799.0,1061.86,758.64
2018,3,11,12,30,891.0,122.0,0.6,17.7,797.0,1055.56,754.43
2018,3,11,12,45,838.5,143.0,0.65,17.85,773.5,1033.92,742.2
2018,3,11,13,0,786.0,164.0,0.7,18.0,750.0,1003.59,724.76
2018,3,11,13,15,763.5,169.0,0.7,18.05,729.0,975.08,707.66
2018,3,11,13,30,741.0,174.0,0.7,18.1,708.0,943.69,688.67
2018,3,11,13,45,742.5,166.0,0.7,18.1,686.5,918.45,673.73
2018,3,11,14,0,744.0,158.0,0.7,18.1,665.0,889.96,656.57
2018,3,11,14,15,734.0,151.5,0.75,18.0,633.5,849.73,632.79
2018,3,11,14,30,724.0,145.0,0.8,17.9,602.0,807.25,607.23
2018,3,11,14,45,684.0,146.5,0.8,17.8,558.5,746.8,568.15
2018,3,11,15,0,644.0,148.0,0.8,17.7,515.0,686.73,527.62
2018,3,11,15,15,671.5,128.0,0.8,17.7,485.0,654.86,506.85
2018,3,11,15,30,699.0,108.0,0.8,17.7,455.0,618.03,481.45
2018,3,11,15,45,708.5,96.0,0.9,17.15,418.5,573.64,451.15
2018,3,11,16,0,718.0,84.0,1.0,16.6,382.0,526.36,417.07
2018,3,11,16,15,690.0,78.5,1.05,15.95,335.5,463.8,369.11
2018,3,11,16,30,662.0,73.0,1.1,15.3,289.0,402.85,320.25
2018,3,11,16,45,572.0,69.5,1.15,14.6,233.0,320.56,252.92
2018,3,11,17,0,482.0,66.0,1.2,13.9,177.0,247.8,191.55
2018,3,11,17,15,429.0,54.0,1.15,13.3,134.5,187.75,138.65
2018,3,11,17,30,376.0,42.0,1.1,12.7,92.0,134.1,90.95
2018,3,11,17,45,242.5,28.5,1.05,12.15,55.5,72.78,38.4
2018,3,11,18,0,109.0,15.0,1.0,11.6,19.0,22.67,0.0
2018,3,11,18,15,54.5,7.5,0.95,11.35,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,12,6,15,40.0,5.5,1.55,10.0,6.0,0.0,0.0
2018,3,12,6,30,80.0,11.0,1.6,10.5,12.0,14.52,0.0
2018,3,12,6,45,225.0,23.5,1.65,11.05,45.0,55.73,15.49
2018,3,12,7,0,370.0,36.0,1.7,11.6,78.0,115.5,74.11
2018,3,12,7,15,469.0,44.0,1.7,12.1,125.5,175.28,125.83
2018,3,12,7,30,568.0,52.0,1.7,12.6,173.0,247.17,188.6
2018,3,12,7,45,447.0,76.5,1.7,13.1,187.5,259.32,206.03
2018,3,12,8,0,326.0,101.0,1.7,13.6,202.0,259.88,210.72
2018,3,12,8,15,364.0,116.5,1.8,14.15,247.5,316.04,257.92
2018,3,12,8,30,402.0,132.0,1.9,14.7,293.0,375.97,306.69
2018,3,12,8,45,424.5,147.0,2.0,15.25,335.5,429.3,348.87
2018,3,12,9,0,447.0,162.0,2.1,15.8,378.0,484.02,391.0
2018,3,12,9,15,649.0,122.0,2.2,16.1,467.5,617.57,494.87
2018,3,12,9,30,851.0,82.0,2.3,16.4,557.0,748.43,590.82
2018,3,12,9,45,723.5,129.0,2.4,16.7,552.0,746.32,586.66
2018,3,12,10,0,596.0,176.0,2.5,17.0,547.0,719.18,564.55
2018,3,12,10,15,449.0,229.0,2.5,17.15,516.5,662.14,519.08
2018,3,12,10,30,302.0,282.0,2.5,17.3,486.0,583.02,456.92
2018,3,12,10,45,229.0,293.0,2.55,17.45,451.0,536.2,420.27
2018,3,12,11,0,156.0,304.0,2.6,17.6,416.0,464.65,364.6
2018,3,12,11,15,264.0,303.0,2.6,17.65,497.5,593.44,463.2
2018,3,12,11,30,372.0,302.0,2.6,17.7,579.0,704.89,545.35
2018,3,12,11,45,639.0,203.5,2.6,17.8,686.5,902.7,689.04
2018,3,12,12,0,906.0,105.0,2.6,17.9,794.0,1049.67,785.63
2018,3,12,12,15,811.0,137.0,2.6,17.85,754.5,1004.49,754.11
2018,3,12,12,30,716.0,169.0,2.6,17.8,715.0,950.01,718.12
2018,3,12,12,45,425.0,251.5,2.6,17.8,574.5,731.74,563.19
2018,3,12,13,0,134.0,334.0,2.6,17.8,434.0,482.55,374.95
2018,3,12,13,15,146.5,324.0,2.6,17.65,431.5,481.73,376.66
2018,3,12,13,30,159.0,314.0,2.6,17.5,429.0,479.88,376.29
2018,3,12,13,45,101.0,296.5,2.6,17.4,368.5,382.72,301.59
2018,3,12,14,0,43.0,279.0,2.6,17.3,308.0,308.16,242.9
2018,3,12,14,15,27.0,240.5,2.6,17.15,258.5,252.21,199.37
2018,3,12,14,30,11.0,202.0,2.6,17.0,209.0,185.72,146.57
2018,3,12,14,45,7.5,176.5,2.55,16.85,181.0,158.82,125.3
2018,3,12,15,0,4.0,151.0,2.5,16.7,153.0,132.48,104.18
2018,3,12,15,15,9.0,136.0,2.5,16.7,140.5,122.53,96.52
2018,3,12,15,30,14.0,121.0,2.5,16.7,128.0,112.19,88.41
2018,3,12,15,45,37.0,109.0,2.45,16.2,125.0,121.06,96.69
2018,3,12,16,0,60.0,97.0,2.4,15.7,122.0,129.25,104.13
2018,3,12,16,15,62.0,91.0,2.35,15.3,114.0,120.87,97.19
2018,3,12,16,30,64.0,85.0,2.3,14.9,106.0,112.23,89.81
2018,3,12,16,45,118.0,87.0,2.2,14.5,117.5,132.67,106.09
2018,3,12,17,0,172.0,89.0,2.1,14.1,129.0,152.75,120.43
2018,3,12,17,15,129.5,69.0,2.1,13.85,95.0,104.26,78.64
2018,3,12,17,30,87.0,49.0,2.1,13.6,61.0,67.1,46.93
2018,3,12,17,45,52.0,31.0,2.1,13.35,37.5,38.58,21.27
2018,3,12,18,0,17.0,13.0,2.1,13.1,14.0,12.6,0.0
2018,3,12,18,15,8.5,6.5,2.0,13.0,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,13,6,15,3.0,1.5,1.9,11.95,1.5,0.0,0.0
2018,3,13,6,30,6.0,3.0,1.9,12.0,3.0,2.94,0.0
2018,3,13,6,45,3.0,4.5,1.9,12.05,4.5,4.17,0.0
2018,3,13,7,0,0.0,6.0,1.9,12.1,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,1.9,12.15,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,1.9,12.2,9.0,7.39,0.74
2018,3,13,7,45,0.0,11.0,1.9,12.2,11.0,9.04,2.2
2018,3,13,8,0,0.0,13.0,1.9,12.2,13.0,10.7,3.65
2018,3,13,8,15,0.0,20.5,1.9,12.15,20.5,16.89,9.01
2018,3,13,8,30,0.0,28.0,1.9,12.1,28.0,23.11,14.35
2018,3,13,8,45,0.0,28.5,1.9,12.1,28.5,23.54,14.65
2018,3,13,9,0,0.0,29.0,1.9,12.1,29.0,23.97,14.96
2018,3,13,9,15,0.0,31.5,1.95,12.15,31.5,26.05,16.68
2018,3,13,9,30,0.0,34.0,2.0,12.2,34.0,28.15,18.4
2018,3,13,9,45,0.0,54.5,2.05,12.25,54.5,45.21,32.8
2018,3,13,10,0,0.0,75.0,2.1,12.3,75.0,62.34,47.12
2018,3,13,10,15,0.0,97.0,2.15,12.4,97.0,80.88,62.48
2018,3,13,10,30,0.0,119.0,2.2,12.5,119.0,100.14,78.3
2018,3,13,10,45,3.5,148.5,2.25,12.6,151.0,129.68,102.62
2018,3,13,11,0,7.0,178.0,2.3,12.7,183.0,159.88,127.21
2018,3,13,11,15,27.5,245.5,2.3,12.8,266.0,259.63,207.95
2018,3,13,11,30,48.0,313.0,2.3,12.9,349.0,351.69,280.24
2018,3,13,11,45,82.0,315.5,2.3,12.95,378.0,389.14,310.01
2018,3,13,12,0,116.0,318.0,2.3,13.0,407.0,448.14,356.01
2018,3,13,12,15,101.0,304.0,2.3,13.05,381.5,418.03,332.18
2018,3,13,12,30,86.0,290.0,2.3,13.1,356.0,366.65,292.44
2018,3,13,12,45,169.0,317.0,2.3,13.15,445.0,500.06,397.25
2018,3,13,13,0,252.0,344.0,2.3,13.2,534.0,631.9,496.26
2018,3,13,13,15,259.5,310.5,2.25,13.25,503.0,598.31,471.36
2018,3,13,13,30,267.0,277.0,2.2,13.3,472.0,563.32,446.53
2018,3,13,13,45,188.0,286.0,2.2,13.35,421.0,472.09,376.21
2018,3,13,14,0,109.0,295.0,2.2,13.4,370.0,403.78,322.06
2018,3,13,14,15,112.0,279.5,2.15,13.35,353.5,385.98,309.24
2018,3,13,14,30,115.0,264.0,2.1,13.3,337.0,367.67,295.69
2018,3,13,14,45,90.0,241.5,2.1,13.3,296.5,303.04,244.86
2018,3,13,15,0,65.0,219.0,2.1,13.3,256.0,256.93,208.07
2018,3,13,15,15,147.0,208.0,2.1,13.3,284.0,316.42,258.34
2018,3,13,15,30,229.0,197.0,2.1,13.3,312.0,366.45,299.61
2018,3,13,15,45,211.5,183.5,2.0,13.0,282.0,316.85,259.91
2018,3,13,16,0,194.0,170.0,1.9,12.7,252.0,281.45,231.33
2018,3,13,16,15,275.5,140.5,1.75,12.3,241.0,291.97,240.16
2018,3,13,16,30,357.0,111.0,1.6,11.9,230.0,291.86,238.56
2018,3,13,16,45,353.5,94.0,1.5,11.55,195.0,249.68,201.49
2018,3,13,17,0,350.0,77.0,1.4,11.2,160.0,207.52,163.33
2018,3,13,17,15,264.5,63.0,1.3,10.7,117.0,145.57,110.06
2018,3,13,17,30,179.0,49.0,1.2,10.2,74.0,90.07,63.23
2018,3,13,17,45,117.0,32.5,1.15,9.7,46.0,52.35,30.16
2018,3,13,18,0,55.0,16.0,1.1,9.2,18.0,18.39,0.0
2018,3,13,18,15,27.5,8.0,1.1,9.1,9.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.5,7.5,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.6,8.0,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.7,8.5,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.8,9.0,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.9,9.15,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,2.0,9.3,9.0,7.39,0.81
2018,3,14,7,45,0.0,12.0,2.1,9.45,12.0,9.87,3.0
2018,3,14,8,0,0.0,15.0,2.2,9.6,15.0,12.35,5.18
2018,3,14,8,15,0.0,22.5,2.25,9.55,22.5,18.55,10.58
2018,3,14,8,30,0.0,30.0,2.3,9.5,30.0,24.77,15.96
2018,3,14,8,45,0.0,41.0,2.3,9.5,41.0,33.9,23.82
2018,3,14,9,0,0.0,52.0,2.3,9.5,52.0,43.07,31.63
2018,3,14,9,15,0.5,71.0,2.3,9.5,71.5,59.28,45.43
2018,3,14,9,30,1.0,90.0,2.3,9.5,91.0,75.6,59.18
2018,3,14,9,45,0.5,73.5,2.25,9.5,74.0,61.47,47.0
2018,3,14,10,0,0.0,57.0,2.2,9.5,57.0,47.32,34.86
2018,3,14,10,15,0.0,52.0,2.2,9.55,52.0,43.18,31.26
2018,3,14,10,30,0.0,47.0,2.2,9.6,47.0,39.04,27.67
2018,3,14,10,45,0.0,55.0,2.15,9.65,55.0,45.73,33.29
2018,3,14,11,0,0.0,63.0,2.1,9.7,63.0,52.42,38.89
2018,3,14,11,15,6.5,110.5,2.05,9.75,115.5,99.11,78.3
2018,3,14,11,30,13.0,158.0,2.0,9.8,168.0,147.82,118.75
2018,3,14,11,45,28.0,204.5,1.95,9.8,226.0,218.99,177.21
2018,3,14,12,0,43.0,251.0,1.9,9.8,284.0,281.67,227.63
2018,3,14,12,15,98.0,305.0,1.9,9.75,380.5,415.38,333.99
2018,3,14,12,30,153.0,359.0,1.9,9.7,477.0,530.04,421.97
