Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,17,30,507.0,48.0,2.2,7.2,136.0,150.73,102.23
2018,3,24,17,45,387.5,38.0,2.1,6.7,91.5,90.05,53.2
2018,3,24,18,0,268.0,28.0,2.0,6.2,47.0,44.02,16.15
2018,3,24,18,15,142.0,15.5,1.95,6.05,24.5,13.23,0.0
2018,3,24,18,30,16.0,3.0,1.9,5.9,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,1.9,5.75,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,25,5,45,3.5,0.5,1.75,5.15,0.5,0.0,0.0
2018,3,25,6,0,7.0,1.0,1.7,5.3,1.0,0.0,0.0
2018,3,25,6,15,51.5,15.0,1.7,5.8,18.5,12.93,0.0
2018,3,25,6,30,96.0,29.0,1.7,6.3,36.0,32.61,14.96
2018,3,25,6,45,102.0,47.5,1.65,6.75,60.5,58.47,39.58
2018,3,25,7,0,108.0,66.0,1.6,7.2,85.0,81.87,60.76
2018,3,25,7,15,146.0,85.5,1.65,7.45,120.5,117.5,91.7
2018,3,25,7,30,184.0,105.0,1.7,7.7,156.0,163.23,131.6
2018,3,25,7,45,126.5,120.5,1.75,7.9,159.0,162.49,133.34
2018,3,25,8,0,69.0,136.0,1.8,8.1,162.0,152.92,126.21
2018,3,25,8,15,55.5,150.5,1.85,8.35,173.5,163.7,135.33
2018,3,25,8,30,42.0,165.0,1.9,8.6,185.0,172.94,142.71
2018,3,25,8,45,302.0,163.0,1.95,8.8,327.0,352.94,294.12
2018,3,25,9,0,562.0,161.0,2.0,9.0,469.0,554.4,455.1
2018,3,25,9,15,686.0,140.0,2.05,9.2,545.5,658.34,534.45
2018,3,25,9,30,810.0,119.0,2.1,9.4,622.0,760.27,610.38
2018,3,25,9,45,820.0,121.0,2.15,9.55,656.5,805.73,641.13
2018,3,25,10,0,830.0,123.0,2.2,9.7,691.0,849.02,670.53
2018,3,25,10,15,622.5,199.5,2.3,9.8,636.5,782.42,620.5
2018,3,25,10,30,415.0,276.0,2.4,9.9,582.0,686.89,546.04
2018,3,25,10,45,339.0,305.0,2.45,10.0,560.0,641.31,510.83
2018,3,25,11,0,263.0,334.0,2.5,10.1,538.0,608.28,483.77
2018,3,25,11,15,314.0,311.5,2.55,10.15,560.0,640.29,509.5
2018,3,25,11,30,365.0,289.0,2.6,10.2,582.0,692.64,549.19
2018,3,25,11,45,456.0,271.0,2.65,10.25,640.5,769.87,607.49
2018,3,25,12,0,547.0,253.0,2.7,10.3,699.0,845.93,663.73
2018,3,25,12,15,567.5,258.5,2.75,10.35,721.5,873.65,683.1
2018,3,25,12,30,588.0,264.0,2.8,10.4,744.0,898.54,700.9
2018,3,25,12,45,514.5,276.0,2.9,10.4,693.0,833.08,653.44
2018,3,25,13,0,441.0,288.0,3.0,10.4,642.0,766.15,604.78
2018,3,25,13,15,472.5,280.0,3.05,10.35,652.5,780.57,617.29
2018,3,25,13,30,504.0,272.0,3.1,10.3,663.0,791.63,626.76
2018,3,25,13,45,677.5,200.0,3.1,10.3,708.0,872.68,689.9
2018,3,25,14,0,851.0,128.0,3.1,10.3,753.0,927.46,729.26
2018,3,25,14,15,896.0,107.0,3.15,10.2,740.5,907.11,716.05
2018,3,25,14,30,941.0,86.0,3.2,10.1,728.0,890.39,706.13
2018,3,25,14,45,929.0,84.0,3.2,10.05,689.0,841.95,672.7
2018,3,25,15,0,917.0,82.0,3.2,10.0,650.0,791.25,637.45
2018,3,25,15,15,893.5,81.5,3.2,10.0,602.5,732.02,595.18
2018,3,25,15,30,870.0,81.0,3.2,10.0,555.0,672.17,549.86
2018,3,25,15,45,815.0,83.0,3.15,9.7,496.0,599.44,492.74
2018,3,25,16,0,760.0,85.0,3.1,9.4,437.0,525.41,433.14
2018,3,25,16,15,706.0,84.0,3.05,9.2,381.5,453.31,373.26
2018,3,25,16,30,652.0,83.0,3.0,9.0,326.0,384.96,314.77
2018,3,25,16,45,664.0,71.0,2.9,8.75,286.0,335.61,269.55
2018,3,25,17,0,676.0,59.0,2.8,8.5,246.0,283.95,220.37
2018,3,25,17,15,602.0,53.0,2.75,8.1,193.0,213.73,157.15
2018,3,25,17,30,528.0,47.0,2.7,7.7,140.0,152.35,102.55
2018,3,25,17,45,404.0,38.0,2.6,7.3,95.0,90.96,53.32
2018,3,25,18,0,280.0,29.0,2.5,6.9,50.0,44.94,17.74
2018,3,25,18,15,148.0,16.0,2.5,6.75,26.0,13.66,0.0
2018,3,25,18,30,16.0,3.0,2.5,6.6,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,2.5,6.5,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.3,5.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,26,5,45,16.0,2.5,2.25,5.1,2.0,0.0,0.0
2018,3,26,6,0,32.0,5.0,2.2,5.3,4.0,0.0,0.0
2018,3,26,6,15,177.5,17.0,2.3,5.85,30.0,14.94,0.0
2018,3,26,6,30,323.0,29.0,2.4,6.4,56.0,50.57,22.37
2018,3,26,6,45,445.0,37.0,2.5,6.95,103.0,98.61,58.39
2018,3,26,7,0,567.0,45.0,2.6,7.5,150.0,162.05,110.02
2018,3,26,7,15,647.5,50.0,2.65,7.9,206.0,227.32,168.24
2018,3,26,7,30,728.0,55.0,2.7,8.3,262.0,301.59,235.02
2018,3,26,7,45,770.0,58.5,2.75,8.7,316.5,368.32,295.7
2018,3,26,8,0,812.0,62.0,2.8,9.1,371.0,438.74,357.66
2018,3,26,8,15,840.0,65.5,2.85,9.5,424.0,505.38,414.6
2018,3,26,8,30,868.0,69.0,2.9,9.9,477.0,570.26,468.18
2018,3,26,8,45,887.5,71.0,2.95,10.25,526.0,631.53,517.18
2018,3,26,9,0,907.0,73.0,3.0,10.6,575.0,692.39,564.25
2018,3,26,9,15,922.0,75.0,3.0,10.9,619.5,749.29,605.6
2018,3,26,9,30,937.0,77.0,3.0,11.2,664.0,804.68,643.84
2018,3,26,9,45,947.5,78.5,3.0,11.5,702.0,854.1,677.08
2018,3,26,10,0,958.0,80.0,3.0,11.8,740.0,901.03,708.1
2018,3,26,10,15,965.0,81.5,3.0,12.0,771.5,942.18,734.92
2018,3,26,10,30,972.0,83.0,3.0,12.2,803.0,980.11,759.3
2018,3,26,10,45,976.5,84.0,3.0,12.45,827.0,1011.75,779.05
2018,3,26,11,0,981.0,85.0,3.0,12.7,851.0,1039.68,796.25
2018,3,26,11,15,984.0,85.0,3.0,12.85,866.5,1061.18,809.39
2018,3,26,11,30,987.0,85.0,3.0,13.0,882.0,1078.64,819.94
2018,3,26,11,45,988.5,85.5,2.95,13.15,890.0,1091.04,826.7
2018,3,26,12,0,990.0,86.0,2.9,13.3,898.0,1099.21,830.8
2018,3,26,12,15,989.0,86.5,2.9,13.4,897.5,1100.59,831.26
2018,3,26,12,30,988.0,87.0,2.9,13.5,897.0,1097.69,829.09
2018,3,26,12,45,985.0,87.0,2.85,13.6,887.5,1087.98,822.06
2018,3,26,13,0,982.0,87.0,2.8,13.7,878.0,1074.1,812.47
2018,3,26,13,15,976.0,87.0,2.8,13.75,860.0,1053.2,799.03
2018,3,26,13,30,970.0,87.0,2.8,13.8,842.0,1028.42,783.11
2018,3,26,13,45,961.5,87.0,2.75,13.8,816.5,997.59,762.8
2018,3,26,14,0,953.0,87.0,2.7,13.8,791.0,963.32,740.18
2018,3,26,14,15,942.5,87.0,2.7,13.75,758.5,924.08,714.65
2018,3,26,14,30,932.0,87.0,2.7,13.7,726.0,881.97,686.93
2018,3,26,14,45,916.5,86.0,2.7,13.6,686.0,832.15,653.57
2018,3,26,15,0,901.0,85.0,2.7,13.5,646.0,780.39,618.39
2018,3,26,15,15,884.5,83.0,2.7,13.5,601.5,725.21,579.92
2018,3,26,15,30,868.0,81.0,2.7,13.5,557.0,668.79,537.91
2018,3,26,15,45,845.0,78.5,2.7,13.2,508.0,610.76,493.44
2018,3,26,16,0,822.0,76.0,2.7,12.9,459.0,548.32,444.13
2018,3,26,16,15,788.5,72.5,2.65,12.5,406.0,480.05,388.52
2018,3,26,16,30,755.0,69.0,2.6,12.1,353.0,413.82,332.58
2018,3,26,16,45,708.0,65.0,2.55,11.7,299.5,344.38,272.33
2018,3,26,17,0,661.0,61.0,2.5,11.3,246.0,279.2,214.07
2018,3,26,17,15,589.5,54.5,2.45,10.65,193.5,210.34,153.0
2018,3,26,17,30,518.0,48.0,2.4,10.0,141.0,149.89,99.95
2018,3,26,17,45,398.5,38.5,2.4,9.35,96.0,89.52,52.11
2018,3,26,18,0,279.0,29.0,2.4,8.7,51.0,44.15,18.2
2018,3,26,18,15,148.0,15.5,2.35,8.5,26.5,13.23,0.0
2018,3,26,18,30,17.0,2.0,2.3,8.3,2.0,0.0,0.0
2018,3,26,18,45,8.5,1.0,2.3,8.15,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,1.65,6.75,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,1.6,7.0,5.0,0.0,0.0
2018,3,27,6,15,189.5,18.0,1.65,7.75,32.5,15.84,0.0
2018,3,27,6,30,337.0,30.0,1.7,8.5,60.0,52.63,24.26
2018,3,27,6,45,450.0,38.5,1.7,9.2,107.0,100.64,59.53
2018,3,27,7,0,563.0,47.0,1.7,9.9,154.0,163.16,110.11
2018,3,27,7,15,629.0,52.5,1.7,10.35,206.5,224.53,164.63
2018,3,27,7,30,695.0,58.0,1.7,10.8,259.0,293.85,226.36
2018,3,27,7,45,737.0,62.5,1.7,11.2,313.0,359.62,284.79
2018,3,27,8,0,779.0,67.0,1.7,11.6,367.0,429.15,344.42
2018,3,27,8,15,807.5,70.5,1.7,12.05,419.0,494.16,398.39
2018,3,27,8,30,836.0,74.0,1.7,12.5,471.0,560.57,451.31
2018,3,27,8,45,856.5,77.0,1.7,12.9,520.0,618.7,496.17
2018,3,27,9,0,877.0,80.0,1.7,13.3,569.0,679.71,541.48
2018,3,27,9,15,892.0,82.5,1.7,13.65,613.0,735.67,580.92
2018,3,27,9,30,907.0,85.0,1.7,14.0,657.0,790.2,617.04
2018,3,27,9,45,864.0,106.5,1.7,14.35,677.5,824.37,638.23
2018,3,27,10,0,821.0,128.0,1.7,14.7,698.0,845.34,650.3
2018,3,27,10,15,858.5,120.0,1.7,15.0,739.0,899.19,685.09
2018,3,27,10,30,896.0,112.0,1.7,15.3,780.0,941.84,711.39
2018,3,27,10,45,923.5,104.0,1.7,15.55,811.0,983.26,736.83
2018,3,27,11,0,951.0,96.0,1.7,15.8,842.0,1022.14,760.33
2018,3,27,11,15,954.0,96.5,1.7,16.0,857.5,1043.54,772.5
2018,3,27,11,30,957.0,97.0,1.7,16.2,873.0,1061.02,782.41
2018,3,27,11,45,946.0,103.5,1.7,16.4,877.0,1067.02,785.08
2018,3,27,12,0,935.0,110.0,1.7,16.6,881.0,1068.7,785.27
2018,3,27,12,15,792.5,183.0,1.7,16.7,836.0,1016.38,751.17
2018,3,27,12,30,650.0,256.0,1.7,16.8,791.0,955.18,710.71
2018,3,27,12,45,637.5,259.0,1.7,16.9,779.5,940.39,701.3
2018,3,27,13,0,625.0,262.0,1.7,17.0,768.0,922.61,689.4
2018,3,27,13,15,644.5,246.0,1.75,17.05,758.5,915.29,686.25
2018,3,27,13,30,664.0,230.0,1.8,17.1,749.0,904.05,680.38
2018,3,27,13,45,671.5,216.5,1.8,17.1,728.0,880.12,665.3
2018,3,27,14,0,679.0,203.0,1.8,17.1,707.0,852.82,647.96
2018,3,27,14,15,709.5,179.0,1.8,17.0,686.0,831.52,634.99
2018,3,27,14,30,740.0,155.0,1.8,16.9,665.0,804.92,618.16
2018,3,27,14,45,763.5,135.5,1.8,16.85,636.5,772.15,596.86
2018,3,27,15,0,787.0,116.0,1.8,16.8,608.0,732.03,570.22
2018,3,27,15,15,814.5,99.0,1.8,16.8,577.0,696.32,545.72
2018,3,27,15,30,842.0,82.0,1.8,16.8,546.0,655.16,516.05
2018,3,27,15,45,836.5,76.0,1.8,16.35,503.0,600.75,475.86
2018,3,27,16,0,831.0,70.0,1.8,15.9,460.0,544.7,432.91
2018,3,27,16,15,804.5,66.5,1.75,15.4,408.5,479.56,380.99
2018,3,27,16,30,778.0,63.0,1.7,14.9,357.0,415.65,328.05
2018,3,27,16,45,735.0,59.0,1.65,14.4,303.5,346.58,269.23
2018,3,27,17,0,692.0,55.0,1.6,13.9,250.0,281.46,211.9
2018,3,27,17,15,616.0,50.5,1.6,13.2,197.0,211.85,151.26
2018,3,27,17,30,540.0,46.0,1.6,12.5,144.0,150.61,98.47
2018,3,27,17,45,421.0,37.0,1.6,11.8,98.0,89.68,50.89
2018,3,27,18,0,302.0,28.0,1.6,11.1,52.0,43.8,18.08
2018,3,27,18,15,160.5,15.5,1.6,10.85,27.0,13.23,0.0
2018,3,27,18,30,19.0,3.0,1.6,10.6,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.6,10.35,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,0.9,9.3,3.0,0.0,0.0
2018,3,28,6,0,43.0,6.0,0.9,9.3,6.0,5.12,0.0
2018,3,28,6,15,186.5,18.5,0.9,9.8,34.0,16.28,0.0
2018,3,28,6,30,330.0,31.0,0.9,10.3,62.0,53.02,25.32
2018,3,28,6,45,438.5,39.5,0.85,10.8,108.5,100.01,59.26
2018,3,28,7,0,547.0,48.0,0.8,11.3,155.0,160.91,108.15
2018,3,28,7,15,613.0,54.0,0.8,11.8,207.5,221.76,161.3
2018,3,28,7,30,679.0,60.0,0.8,12.3,260.0,290.61,221.38
2018,3,28,7,45,723.0,64.0,0.8,12.75,314.0,355.66,277.79
2018,3,28,8,0,767.0,68.0,0.8,13.2,368.0,424.7,335.47
2018,3,28,8,15,797.0,71.5,0.85,13.75,420.0,489.74,388.13
2018,3,28,8,30,827.0,75.0,0.9,14.3,472.0,556.35,439.93
2018,3,28,8,45,849.0,77.5,0.9,14.9,521.0,618.14,485.67
2018,3,28,9,0,871.0,80.0,0.9,15.5,570.0,675.37,526.5
2018,3,28,9,15,890.0,80.5,0.95,15.95,614.5,731.66,565.32
2018,3,28,9,30,909.0,81.0,1.0,16.4,659.0,786.88,601.12
2018,3,28,9,45,925.0,80.5,1.0,16.85,698.0,837.18,632.21
2018,3,28,10,0,941.0,80.0,1.0,17.3,737.0,885.49,661.41
2018,3,28,10,15,949.5,81.0,1.05,17.65,768.5,926.62,686.55
2018,3,28,10,30,958.0,82.0,1.1,18.0,800.0,964.7,709.57
2018,3,28,10,45,963.5,83.0,1.1,18.35,824.0,996.7,727.67
2018,3,28,11,0,969.0,84.0,1.1,18.7,848.0,1025.1,743.45
2018,3,28,11,15,972.5,84.0,1.1,18.95,864.0,1046.67,755.21
2018,3,28,11,30,976.0,84.0,1.1,19.2,880.0,1064.27,764.64
2018,3,28,11,45,977.5,84.5,1.15,19.4,888.0,1076.36,771.96
2018,3,28,12,0,979.0,85.0,1.2,19.6,896.0,1084.29,776.91
2018,3,28,12,15,979.0,85.5,1.25,19.65,896.0,1086.48,778.95
2018,3,28,12,30,979.0,86.0,1.3,19.7,896.0,1084.44,778.58
2018,3,28,12,45,977.0,85.5,1.35,19.8,887.0,1075.08,773.68
2018,3,28,13,0,975.0,85.0,1.4,19.9,878.0,1061.56,766.37
2018,3,28,13,15,971.0,84.5,1.45,19.85,861.0,1042.02,755.8
2018,3,28,13,30,967.0,84.0,1.5,19.8,844.0,1018.56,742.81
2018,3,28,13,45,961.0,83.0,1.55,19.75,819.0,988.89,725.8
2018,3,28,14,0,955.0,82.0,1.6,19.7,794.0,955.68,706.41
2018,3,28,14,15,946.5,81.0,1.65,19.55,762.0,916.93,683.44
2018,3,28,14,30,938.0,80.0,1.7,19.4,730.0,875.19,658.17
2018,3,28,14,45,926.5,79.0,1.7,19.25,691.5,828.29,628.47
2018,3,28,15,0,915.0,78.0,1.7,19.1,653.0,779.1,596.79
2018,3,28,15,15,899.5,76.0,1.7,19.1,608.5,724.0,560.07
2018,3,28,15,30,884.0,74.0,1.7,19.1,564.0,667.55,519.86
2018,3,28,15,45,863.0,71.5,1.7,18.55,515.0,606.2,475.26
2018,3,28,16,0,842.0,69.0,1.7,18.0,466.0,544.73,428.8
2018,3,28,16,15,812.5,66.0,1.65,17.45,414.0,480.88,378.38
2018,3,28,16,30,783.0,63.0,1.6,16.9,362.0,415.79,325.06
2018,3,28,16,45,740.5,59.5,1.55,16.3,308.5,347.21,267.22
2018,3,28,17,0,698.0,56.0,1.5,15.7,255.0,282.49,210.75
2018,3,28,17,15,633.5,50.0,1.45,15.0,202.0,214.07,151.16
2018,3,28,17,30,569.0,44.0,1.4,14.3,149.0,152.5,98.03
2018,3,28,17,45,459.5,36.0,1.4,13.55,103.0,92.09,51.02
2018,3,28,18,0,350.0,28.0,1.4,12.8,57.0,45.57,18.78
2018,3,28,18,15,198.5,17.0,1.4,12.55,31.0,14.51,0.0
2018,3,28,18,30,47.0,6.0,1.4,12.3,5.0,0.0,0.0
2018,3,28,18,45,23.5,3.0,1.4,12.05,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,29,5,45,29.0,3.5,0.45,11.4,3.5,0.0,0.0
2018,3,29,6,0,58.0,7.0,0.5,11.4,7.0,5.97,0.0
2018,3,29,6,15,203.5,19.0,0.5,11.85,36.0,16.61,0.0
2018,3,29,6,30,349.0,31.0,0.5,12.3,65.0,54.29,26.0
2018,3,29,6,45,415.0,41.5,0.5,12.7,106.5,98.67,58.85
2018,3,29,7,0,481.0,52.0,0.5,13.1,148.0,151.52,102.31
2018,3,29,7,15,595.5,54.5,0.5,13.55,209.0,217.58,157.12
2018,3,29,7,30,710.0,57.0,0.5,14.0,270.0,297.73,224.17
2018,3,29,7,45,751.0,61.5,0.5,14.4,324.5,363.9,280.76
2018,3,29,8,0,792.0,66.0,0.5,14.8,379.0,433.69,338.21
2018,3,29,8,15,820.0,69.0,0.5,15.35,431.0,498.53,389.51
2018,3,29,8,30,848.0,72.0,0.5,15.9,483.0,561.69,437.44
2018,3,29,8,45,868.0,75.0,0.55,16.45,532.0,623.1,482.63
2018,3,29,9,0,888.0,78.0,0.6,17.0,581.0,684.19,525.94
2018,3,29,9,15,905.0,79.0,0.6,17.55,625.5,740.32,562.82
2018,3,29,9,30,922.0,80.0,0.6,18.1,670.0,795.14,596.55
2018,3,29,9,45,935.5,80.0,0.65,18.6,708.5,844.44,626.86
2018,3,29,10,0,949.0,80.0,0.7,19.1,747.0,891.52,655.32
2018,3,29,10,15,956.5,81.0,0.75,19.5,778.0,931.96,679.44
2018,3,29,10,30,964.0,82.0,0.8,19.9,809.0,969.25,701.43
2018,3,29,10,45,968.5,83.5,0.8,20.3,833.0,1000.94,718.76
2018,3,29,11,0,973.0,85.0,0.8,20.7,857.0,1028.95,733.76
2018,3,29,11,15,976.0,86.0,0.85,20.95,873.0,1051.13,746.72
2018,3,29,11,30,979.0,87.0,0.9,21.2,889.0,1069.3,757.39
2018,3,29,11,45,980.0,88.0,0.95,21.4,897.0,1081.38,764.66
2018,3,29,12,0,981.0,89.0,1.0,21.6,905.0,1089.27,769.59
2018,3,29,12,15,981.5,88.5,1.05,21.65,904.5,1090.78,771.28
2018,3,29,12,30,982.0,88.0,1.1,21.7,904.0,1088.05,770.61
2018,3,29,12,45,981.0,87.0,1.15,21.75,895.0,1079.03,766.27
2018,3,29,13,0,980.0,86.0,1.2,21.8,886.0,1065.82,759.52
2018,3,29,13,15,976.5,85.5,1.2,21.75,869.5,1046.62,748.51
2018,3,29,13,30,973.0,85.0,1.2,21.7,853.0,1023.46,735.16
2018,3,29,13,45,967.0,84.5,1.25,21.65,828.0,994.14,718.88
2018,3,29,14,0,961.0,84.0,1.3,21.6,803.0,961.26,700.25
2018,3,29,14,15,954.0,82.5,1.35,21.4,771.5,923.03,678.34
2018,3,29,14,30,947.0,81.0,1.4,21.2,740.0,881.67,654.09
2018,3,29,14,45,935.5,79.5,1.45,21.05,701.0,833.84,624.96
2018,3,29,15,0,924.0,78.0,1.5,20.9,662.0,783.7,593.72
2018,3,29,15,15,902.0,76.5,1.5,20.9,614.0,724.16,554.46
2018,3,29,15,30,880.0,75.0,1.5,20.9,566.0,663.88,511.92
2018,3,29,15,45,867.5,72.0,1.55,20.15,520.5,607.33,472.03
2018,3,29,16,0,855.0,69.0,1.6,19.4,475.0,549.75,429.44
2018,3,29,16,15,827.5,66.0,1.55,18.8,423.0,486.13,379.6
2018,3,29,16,30,800.0,63.0,1.5,18.2,371.0,421.08,326.7
2018,3,29,16,45,758.5,59.0,1.45,17.6,316.5,351.43,268.37
2018,3,29,17,0,717.0,55.0,1.4,17.0,262.0,285.53,211.23
2018,3,29,17,15,653.0,50.0,1.35,16.2,209.0,217.18,152.06
2018,3,29,17,30,589.0,45.0,1.3,15.4,156.0,155.49,99.14
2018,3,29,17,45,475.0,37.5,1.25,14.6,108.5,93.94,51.81
2018,3,29,18,0,361.0,30.0,1.2,13.8,61.0,46.99,20.24
2018,3,29,18,15,205.5,18.0,1.2,13.5,33.0,15.36,0.0
2018,3,29,18,30,50.0,6.0,1.2,13.2,5.0,0.0,0.0
2018,3,29,18,45,25.0,3.0,1.2,12.9,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,30,5,45,11.0,3.5,1.05,10.2,3.5,0.0,0.0
2018,3,30,6,0,22.0,7.0,1.0,10.3,7.0,5.97,0.0
2018,3,30,6,15,109.0,22.0,0.9,10.9,32.0,17.59,0.0
2018,3,30,6,30,196.0,37.0,0.8,11.5,57.0,47.39,26.11
2018,3,30,6,45,219.0,52.5,0.7,12.15,87.5,80.07,52.27
2018,3,30,7,0,242.0,68.0,0.6,12.8,118.0,115.78,82.71
2018,3,30,7,15,231.5,91.0,0.6,13.2,149.5,147.85,112.14
2018,3,30,7,30,221.0,114.0,0.6,13.6,181.0,182.23,142.87
2018,3,30,7,45,263.5,132.0,0.55,14.0,227.0,231.12,183.47
2018,3,30,8,0,306.0,150.0,0.5,14.4,273.0,284.93,227.1
2018,3,30,8,15,371.5,160.5,0.5,15.0,329.0,356.81,283.55
2018,3,30,8,30,437.0,171.0,0.5,15.6,385.0,427.55,337.45
2018,3,30,8,45,448.5,187.0,0.45,16.15,425.5,476.43,372.79
2018,3,30,9,0,460.0,203.0,0.4,16.7,466.0,525.4,407.06
2018,3,30,9,15,449.5,224.5,0.45,17.15,497.5,563.82,433.49
2018,3,30,9,30,439.0,246.0,0.5,17.6,529.0,599.92,457.71
2018,3,30,9,45,486.0,243.5,0.5,18.1,573.5,656.4,496.18
2018,3,30,10,0,533.0,241.0,0.5,18.6,618.0,714.51,534.55
2018,3,30,10,15,515.0,260.5,0.5,18.95,637.5,739.11,548.44
2018,3,30,10,30,497.0,280.0,0.5,19.3,657.0,760.46,560.4
2018,3,30,10,45,457.0,307.0,0.55,19.6,661.5,765.54,561.91
2018,3,30,11,0,417.0,334.0,0.6,19.9,666.0,766.37,560.84
2018,3,30,11,15,449.0,329.5,0.6,20.1,693.5,802.79,584.62
2018,3,30,11,30,481.0,325.0,0.6,20.3,721.0,837.86,606.78
2018,3,30,11,45,542.0,305.5,0.6,20.5,755.5,885.01,637.26
2018,3,30,12,0,603.0,286.0,0.6,20.7,790.0,929.95,665.76
2018,3,30,12,15,700.0,237.5,0.65,20.85,822.0,984.88,702.11
2018,3,30,12,30,797.0,189.0,0.7,21.0,854.0,1029.84,729.71
2018,3,30,12,45,827.0,171.5,0.7,21.15,855.5,1026.37,726.69
2018,3,30,13,0,857.0,154.0,0.7,21.3,857.0,1028.12,727.76
2018,3,30,13,15,757.0,195.5,0.75,21.3,807.5,968.56,692.56
2018,3,30,13,30,657.0,237.0,0.8,21.3,758.0,898.9,650.3
2018,3,30,13,45,580.0,258.5,0.85,21.3,708.0,826.3,604.19
2018,3,30,14,0,503.0,280.0,0.9,21.3,658.0,760.55,561.21
2018,3,30,14,15,519.0,258.5,0.9,21.4,634.5,734.51,545.53
2018,3,30,14,30,535.0,237.0,0.9,21.5,611.0,705.32,527.02
2018,3,30,14,45,576.5,207.5,0.95,21.65,590.5,684.98,515.26
2018,3,30,15,0,618.0,178.0,1.0,21.8,570.0,665.92,503.7
2018,3,30,15,15,675.0,146.5,1.0,21.8,547.5,643.87,489.64
2018,3,30,15,30,732.0,115.0,1.0,21.8,525.0,613.45,468.97
2018,3,30,15,45,589.0,138.0,1.05,21.45,449.5,510.66,394.1
2018,3,30,16,0,446.0,161.0,1.1,21.1,374.0,414.5,322.44
2018,3,30,16,15,405.5,147.5,1.1,20.25,324.5,353.57,276.43
2018,3,30,16,30,365.0,134.0,1.1,19.4,275.0,296.53,231.71
2018,3,30,16,45,310.0,120.5,1.1,18.5,228.0,231.78,179.85
2018,3,30,17,0,255.0,107.0,1.1,17.6,181.0,181.23,138.48
2018,3,30,17,15,196.0,89.0,1.15,16.7,139.0,132.17,98.26
2018,3,30,17,30,137.0,71.0,1.2,15.8,97.0,90.66,64.7
2018,3,30,17,45,99.5,51.5,1.25,14.9,67.5,56.49,37.1
2018,3,30,18,0,62.0,32.0,1.3,14.0,38.0,30.13,15.88
2018,3,30,18,15,38.0,18.0,1.3,13.7,21.0,15.36,0.0
2018,3,30,18,30,14.0,4.0,1.3,13.4,4.0,0.0,0.0
2018,3,30,18,45,7.0,2.0,1.3,13.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,31,5,45,5.5,2.5,1.0,10.85,2.5,0.0,0.0
2018,3,31,6,0,11.0,5.0,1.0,10.9,5.0,4.27,0.0
2018,3,31,6,15,7.0,19.0,1.0,11.35,19.0,15.58,0.0
2018,3,31,6,30,3.0,33.0,1.0,11.8,33.0,27.37,16.69
2018,3,31,6,45,10.0,52.0,1.0,12.25,54.0,44.47,31.69
2018,3,31,7,0,17.0,71.0,1.0,12.7,75.0,64.41,48.87
2018,3,31,7,15,95.0,94.0,0.95,13.0,123.0,110.47,85.71
2018,3,31,7,30,173.0,117.0,0.9,13.3,171.0,164.06,129.51
2018,3,31,7,45,189.5,140.5,0.9,13.6,209.0,204.01,163.24
2018,3,31,8,0,206.0,164.0,0.9,13.9,247.0,245.96,197.88
2018,3,31,8,15,212.0,187.5,0.95,14.4,283.0,284.41,228.84
2018,3,31,8,30,218.0,211.0,1.0,14.9,319.0,323.35,259.35
2018,3,31,8,45,200.0,235.5,1.0,15.4,342.0,348.9,278.27
2018,3,31,9,0,182.0,260.0,1.0,15.9,365.0,372.3,294.98
2018,3,31,9,15,243.0,272.5,1.0,16.25,423.5,438.04,344.89
2018,3,31,9,30,304.0,285.0,1.0,16.6,482.0,522.34,406.7
2018,3,31,9,45,332.5,295.5,1.05,16.95,522.5,570.31,440.51
2018,3,31,10,0,361.0,306.0,1.1,17.3,563.0,619.36,474.85
2018,3,31,10,15,317.0,332.5,1.15,17.55,565.0,622.28,474.6
2018,3,31,10,30,273.0,359.0,1.2,17.8,567.0,621.22,471.92
2018,3,31,10,45,277.0,371.0,1.2,18.05,587.5,646.28,488.56
2018,3,31,11,0,281.0,383.0,1.2,18.3,608.0,670.29,504.06
2018,3,31,11,15,318.5,379.5,1.25,18.4,639.0,709.56,531.82
2018,3,31,11,30,356.0,376.0,1.3,18.5,670.0,748.42,558.92
2018,3,31,11,45,342.5,384.0,1.35,18.6,669.0,747.63,557.62
2018,3,31,12,0,329.0,392.0,1.4,18.7,668.0,744.87,555.45
2018,3,31,12,15,303.0,399.5,1.45,18.6,653.5,727.21,543.31
2018,3,31,12,30,277.0,407.0,1.5,18.5,639.0,707.93,530.15
2018,3,31,12,45,314.0,391.5,1.6,18.45,652.0,725.9,545.0
2018,3,31,13,0,351.0,376.0,1.7,18.4,665.0,741.56,557.92
2018,3,31,13,15,377.0,358.0,1.7,18.2,663.0,741.3,559.23
2018,3,31,13,30,403.0,340.0,1.7,18.0,661.0,738.39,558.9
2018,3,31,13,45,388.5,333.5,1.75,17.8,635.0,707.19,538.23
2018,3,31,14,0,374.0,327.0,1.8,17.6,609.0,675.05,516.88
2018,3,31,14,15,447.5,285.0,1.85,17.3,609.0,697.21,536.18
2018,3,31,14,30,521.0,243.0,1.9,17.0,609.0,697.97,539.99
2018,3,31,14,45,543.0,220.5,1.9,16.7,584.0,669.86,521.58
2018,3,31,15,0,565.0,198.0,1.9,16.4,559.0,638.08,500.3
2018,3,31,15,15,554.0,186.0,1.9,16.4,519.5,590.02,465.35
2018,3,31,15,30,543.0,174.0,1.9,16.4,480.0,541.35,429.23
2018,3,31,15,45,534.5,158.5,1.9,15.65,438.0,490.36,391.56
2018,3,31,16,0,526.0,143.0,1.9,14.9,396.0,438.98,352.23
2018,3,31,16,15,410.5,145.5,1.85,14.45,329.5,352.67,283.43
2018,3,31,16,30,295.0,148.0,1.8,14.0,263.0,270.9,217.44
2018,3,31,16,45,277.5,126.5,1.75,13.5,222.5,224.41,178.42
2018,3,31,17,0,260.0,105.0,1.7,13.0,182.0,179.89,140.0
2018,3,31,17,15,243.0,86.5,1.7,12.35,147.0,140.43,105.29
2018,3,31,17,30,226.0,68.0,1.7,11.7,112.0,103.13,72.49
2018,3,31,17,45,173.0,51.0,1.65,11.1,78.5,65.39,42.08
2018,3,31,18,0,120.0,34.0,1.6,10.5,45.0,34.69,18.58
2018,3,31,18,15,68.5,19.5,1.6,10.2,25.0,16.64,0.0
2018,3,31,18,30,17.0,5.0,1.6,9.9,5.0,4.27,0.0
2018,3,31,18,45,8.5,2.5,1.6,9.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,1,5,45,29.5,5.0,1.9,8.9,5.5,0.0,0.0
2018,4,1,6,0,59.0,10.0,1.9,9.1,11.0,8.54,0.0
2018,4,1,6,15,192.0,25.0,1.95,9.4,44.0,20.39,4.18
2018,4,1,6,30,325.0,40.0,2.0,9.7,77.0,60.54,33.13
2018,4,1,6,45,426.0,50.0,2.05,10.05,125.0,107.76,67.1
2018,4,1,7,0,527.0,60.0,2.1,10.4,173.0,167.98,116.1
2018,4,1,7,15,590.5,66.5,2.05,10.75,226.0,227.62,168.72
2018,4,1,7,30,654.0,73.0,2.0,11.1,279.0,294.55,227.91
2018,4,1,7,45,697.0,78.0,1.95,11.45,332.5,358.91,284.58
2018,4,1,8,0,740.0,83.0,1.9,11.8,386.0,427.2,342.74
2018,4,1,8,15,771.0,86.5,1.85,12.25,438.0,491.14,395.42
2018,4,1,8,30,802.0,90.0,1.8,12.7,490.0,556.84,447.4
2018,4,1,8,45,825.0,92.0,1.75,13.2,538.5,617.35,493.4
2018,4,1,9,0,848.0,94.0,1.7,13.7,587.0,677.89,537.67
2018,4,1,9,15,866.0,96.0,1.7,14.15,631.5,734.54,578.0
2018,4,1,9,30,884.0,98.0,1.7,14.6,676.0,783.72,610.13
2018,4,1,9,45,898.0,99.0,1.75,15.0,714.5,832.76,642.17
2018,4,1,10,0,912.0,100.0,1.8,15.4,753.0,879.73,672.32
2018,4,1,10,15,921.0,101.5,1.85,15.65,784.5,920.5,698.3
2018,4,1,10,30,930.0,103.0,1.9,15.9,816.0,958.33,722.16
2018,4,1,10,45,936.0,104.5,2.0,16.15,840.0,990.21,742.59
2018,4,1,11,0,942.0,106.0,2.1,16.4,864.0,1018.59,760.75
2018,4,1,11,15,946.0,106.5,2.15,16.5,880.0,1040.33,774.4
2018,4,1,11,30,950.0,107.0,2.2,16.6,896.0,1058.22,785.7
2018,4,1,11,45,951.5,108.0,2.3,16.65,904.0,1070.2,794.07
2018,4,1,12,0,953.0,109.0,2.4,16.7,912.0,1078.12,799.99
2018,4,1,12,15,953.0,108.5,2.5,16.65,911.0,1078.86,801.69
2018,4,1,12,30,953.0,108.0,2.6,16.6,910.0,1075.48,800.88
2018,4,1,12,45,951.5,107.0,2.7,16.6,901.0,1065.98,796.02
2018,4,1,13,0,950.0,106.0,2.8,16.6,892.0,1052.43,788.62
2018,4,1,13,15,946.0,105.5,2.9,16.4,875.0,1033.02,777.95
2018,4,1,13,30,942.0,105.0,3.0,16.2,858.0,1009.79,764.72
2018,4,1,13,45,935.5,104.5,3.05,16.05,833.0,980.57,746.8
2018,4,1,14,0,929.0,104.0,3.1,15.9,808.0,947.94,726.47
2018,4,1,14,15,920.0,102.5,3.15,15.7,775.5,908.87,701.65
2018,4,1,14,30,911.0,101.0,3.2,15.5,743.0,866.93,674.56
2018,4,1,14,45,898.5,98.5,3.25,15.25,703.5,818.56,642.62
2018,4,1,15,0,886.0,96.0,3.3,15.0,664.0,768.08,608.66
2018,4,1,15,15,869.5,93.5,3.3,15.0,619.5,718.19,572.97
2018,4,1,15,30,853.0,91.0,3.3,15.0,575.0,661.14,529.78
2018,4,1,15,45,831.0,88.5,3.35,14.4,526.0,599.97,483.45
2018,4,1,16,0,809.0,86.0,3.4,13.8,477.0,538.85,435.41
2018,4,1,16,15,778.0,82.0,3.4,13.4,424.5,472.23,380.84
2018,4,1,16,30,747.0,78.0,3.4,13.0,372.0,407.41,325.82
2018,4,1,16,45,702.0,73.5,3.35,12.55,318.0,338.87,266.21
2018,4,1,17,0,657.0,69.0,3.3,12.1,264.0,274.73,208.91
2018,4,1,17,15,571.0,63.0,3.2,11.65,208.5,203.95,147.07
2018,4,1,17,30,485.0,57.0,3.1,11.2,153.0,143.42,95.43
2018,4,1,17,45,387.5,46.5,3.0,10.75,108.5,88.3,52.28
2018,4,1,18,0,290.0,36.0,2.9,10.3,64.0,45.89,23.54
2018,4,1,18,15,161.0,21.0,2.85,10.05,35.0,16.41,0.0
2018,4,1,18,30,32.0,6.0,2.8,9.8,6.0,5.12,0.0
2018,4,1,18,45,16.0,3.0,2.75,9.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,2,5,45,20.5,5.0,2.6,9.3,5.5,0.0,0.0
2018,4,2,6,0,41.0,10.0,2.6,9.5,11.0,8.54,0.0
2018,4,2,6,15,35.0,19.0,2.7,9.75,21.0,15.75,3.76
2018,4,2,6,30,29.0,28.0,2.8,10.0,31.0,26.21,15.22
2018,4,2,6,45,24.0,48.0,2.9,10.25,51.5,43.87,30.91
2018,4,2,7,0,19.0,68.0,3.0,10.5,72.0,61.93,47.15
2018,4,2,7,15,24.5,90.5,3.0,10.7,97.5,84.67,66.88
2018,4,2,7,30,30.0,113.0,3.0,10.9,123.0,108.43,87.29
2018,4,2,7,45,39.0,138.0,3.0,11.1,153.0,136.82,111.3
2018,4,2,8,0,48.0,163.0,3.0,11.3,183.0,166.58,136.17
2018,4,2,8,15,143.5,182.5,2.95,11.65,252.5,244.01,200.36
2018,4,2,8,30,239.0,202.0,2.9,12.0,322.0,334.65,274.38
2018,4,2,8,45,189.5,233.0,2.9,12.35,334.0,338.82,276.55
2018,4,2,9,0,140.0,264.0,2.9,12.7,346.0,346.99,281.52
2018,4,2,9,15,141.5,284.0,2.85,13.0,372.0,375.7,303.36
2018,4,2,9,30,143.0,304.0,2.8,13.3,398.0,404.27,324.66
2018,4,2,9,45,155.5,323.5,2.75,13.6,431.0,440.95,352.16
2018,4,2,10,0,168.0,343.0,2.7,13.9,464.0,478.21,379.66
2018,4,2,10,15,246.5,329.5,2.7,14.1,515.0,555.83,439.36
2018,4,2,10,30,325.0,316.0,2.7,14.3,566.0,621.99,489.41
2018,4,2,10,45,629.0,208.0,2.7,14.45,710.5,829.21,645.66
2018,4,2,11,0,933.0,100.0,2.7,14.6,855.0,1002.43,763.16
2018,4,2,11,15,937.0,101.0,2.7,14.7,871.0,1024.43,775.3
2018,4,2,11,30,941.0,102.0,2.7,14.8,887.0,1042.63,786.48
2018,4,2,11,45,942.5,102.5,2.7,14.95,894.5,1053.91,793.03
2018,4,2,12,0,944.0,103.0,2.7,15.1,902.0,1061.17,797.09
2018,4,2,12,15,944.0,103.0,2.7,15.1,901.5,1062.34,797.74
2018,4,2,12,30,944.0,103.0,2.7,15.1,901.0,1059.43,795.91
2018,4,2,12,45,942.0,102.5,2.75,15.15,892.0,1049.96,790.27
2018,4,2,13,0,940.0,102.0,2.8,15.2,883.0,1036.49,782.13
2018,4,2,13,15,936.0,102.0,2.8,15.15,866.5,1017.71,770.35
2018,4,2,13,30,932.0,102.0,2.8,15.1,850.0,995.16,756.14
2018,4,2,13,45,924.0,102.0,2.85,15.05,824.5,965.3,737.43
2018,4,2,14,0,916.0,102.0,2.9,15.0,799.0,932.15,716.41
2018,4,2,14,15,906.0,101.0,2.85,14.9,767.0,893.13,690.53
2018,4,2,14,30,896.0,100.0,2.8,14.8,735.0,851.37,662.6
2018,4,2,14,45,881.5,100.0,2.8,14.65,696.5,804.62,631.31
2018,4,2,15,0,867.0,100.0,2.8,14.5,658.0,762.05,602.68
2018,4,2,15,15,851.0,97.0,2.8,14.5,614.0,706.82,562.88
2018,4,2,15,30,835.0,94.0,2.8,14.5,570.0,650.45,520.41
2018,4,2,15,45,811.0,91.5,2.75,14.1,521.0,589.01,473.32
2018,4,2,16,0,787.0,89.0,2.7,13.7,472.0,527.87,424.94
2018,4,2,16,15,734.0,87.0,2.7,13.3,413.5,454.05,365.16
2018,4,2,16,30,681.0,85.0,2.7,12.9,355.0,384.3,306.84
2018,4,2,16,45,629.0,77.5,2.7,12.5,299.0,314.34,246.8
2018,4,2,17,0,577.0,70.0,2.7,12.1,243.0,249.75,189.97
2018,4,2,17,15,526.0,62.5,2.6,11.5,196.5,191.15,137.82
2018,4,2,17,30,475.0,55.0,2.5,10.9,150.0,138.47,91.73
2018,4,2,17,45,363.5,46.0,2.45,10.35,106.0,84.1,50.01
2018,4,2,18,0,252.0,37.0,2.4,9.8,62.0,42.42,22.29
2018,4,2,18,15,141.5,21.5,2.35,9.5,34.0,16.76,0.0
2018,4,2,18,30,31.0,6.0,2.3,9.2,6.0,5.12,0.0
2018,4,2,18,45,15.5,3.0,2.25,8.9,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,3,5,45,31.5,7.0,1.5,7.3,7.5,0.0,0.0
2018,4,3,6,0,63.0,14.0,1.5,7.6,15.0,11.95,0.0
2018,4,3,6,15,188.5,29.5,1.5,8.05,49.5,23.95,10.69
2018,4,3,6,30,314.0,45.0,1.5,8.5,84.0,62.15,35.41
2018,4,3,6,45,417.0,55.0,1.55,8.95,133.0,110.92,70.66
2018,4,3,7,0,520.0,65.0,1.6,9.4,182.0,171.01,119.42
2018,4,3,7,15,587.5,71.5,1.55,9.8,236.0,231.32,172.22
2018,4,3,7,30,655.0,78.0,1.5,10.2,290.0,299.39,231.89
2018,4,3,7,45,702.0,82.0,1.5,10.65,345.0,364.39,288.63
2018,4,3,8,0,749.0,86.0,1.5,11.1,400.0,433.72,347.17
2018,4,3,8,15,780.0,89.0,1.45,11.6,452.0,497.62,399.3
2018,4,3,8,30,811.0,92.0,1.4,12.1,504.0,563.19,450.6
2018,4,3,8,45,833.5,94.5,1.4,12.6,553.0,624.26,496.81
2018,4,3,9,0,856.0,97.0,1.4,13.1,602.0,685.28,541.32
2018,4,3,9,15,870.5,100.0,1.4,13.5,645.5,740.73,580.47
2018,4,3,9,30,885.0,103.0,1.4,13.9,689.0,788.24,611.38
2018,4,3,9,45,895.0,106.0,1.4,14.3,726.5,836.04,641.76
2018,4,3,10,0,905.0,109.0,1.4,14.7,764.0,881.44,669.97
2018,4,3,10,15,913.0,110.5,1.4,15.0,794.5,920.93,694.07
2018,4,3,10,30,921.0,112.0,1.4,15.3,825.0,957.42,715.97
2018,4,3,10,45,927.0,113.0,1.4,15.6,848.5,988.35,734.07
2018,4,3,11,0,933.0,114.0,1.4,15.9,872.0,1015.81,749.88
2018,4,3,11,15,937.0,114.0,1.35,16.15,887.5,1036.68,760.72
2018,4,3,11,30,941.0,114.0,1.3,16.4,903.0,1053.74,769.19
2018,4,3,11,45,943.5,113.5,1.3,16.65,910.0,1064.87,774.94
2018,4,3,12,0,946.0,113.0,1.3,16.9,917.0,1072.0,778.35
2018,4,3,12,15,941.0,115.5,1.3,16.95,914.5,1070.7,777.24
2018,4,3,12,30,936.0,118.0,1.3,17.0,912.0,1065.33,773.84
2018,4,3,12,45,919.5,124.5,1.35,17.1,898.0,1048.71,764.31
2018,4,3,13,0,903.0,131.0,1.4,17.2,884.0,1028.37,752.58
2018,4,3,13,15,907.5,125.0,1.45,17.15,869.0,1012.18,743.98
2018,4,3,13,30,912.0,119.0,1.5,17.1,854.0,991.98,732.74
2018,4,3,13,45,904.5,117.5,1.55,17.05,828.0,961.43,714.75
2018,4,3,14,0,897.0,116.0,1.6,17.0,802.0,927.65,694.55
2018,4,3,14,15,885.0,115.5,1.7,16.8,769.0,887.98,671.18
2018,4,3,14,30,873.0,115.0,1.8,16.6,736.0,853.92,651.22
2018,4,3,14,45,856.0,112.5,1.85,16.4,694.5,802.62,618.31
2018,4,3,15,0,839.0,110.0,1.9,16.2,653.0,749.7,583.76
2018,4,3,15,15,821.5,107.5,1.9,16.2,609.0,695.14,544.87
2018,4,3,15,30,804.0,105.0,1.9,16.2,565.0,639.63,503.98
2018,4,3,15,45,783.5,100.5,2.0,15.5,517.5,579.72,460.29
2018,4,3,16,0,763.0,96.0,2.1,14.8,470.0,519.86,414.73
2018,4,3,16,15,725.0,92.0,2.1,14.3,416.0,452.75,361.01
2018,4,3,16,30,687.0,88.0,2.1,13.8,362.0,387.85,307.18
2018,4,3,16,45,641.5,82.0,2.1,13.3,309.5,321.42,250.53
2018,4,3,17,0,596.0,76.0,2.1,12.8,257.0,259.47,196.21
2018,4,3,17,15,532.0,68.5,2.05,12.2,206.5,196.59,141.37
2018,4,3,17,30,468.0,61.0,2.0,11.6,156.0,141.28,94.03
2018,4,3,17,45,362.5,50.0,1.95,10.95,110.5,86.43,52.02
2018,4,3,18,0,257.0,39.0,1.9,10.3,65.0,43.41,23.39
2018,4,3,18,15,144.5,23.5,1.85,10.0,36.5,18.3,0.0
2018,4,3,18,30,32.0,8.0,1.8,9.7,8.0,6.83,0.0
