Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,45,16.0,4.0,1.75,9.35,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,4,5,45,8.5,5.0,1.35,8.1,5.0,0.0,0.0
2018,4,4,6,0,17.0,10.0,1.3,8.3,10.0,8.54,0.0
2018,4,4,6,15,81.5,27.5,1.4,8.7,37.0,22.05,10.6
2018,4,4,6,30,146.0,45.0,1.5,9.1,64.0,49.08,30.53
2018,4,4,6,45,168.0,61.5,1.55,9.5,93.0,78.05,53.89
2018,4,4,7,0,190.0,78.0,1.6,9.9,122.0,109.95,81.34
2018,4,4,7,15,301.5,91.5,1.6,10.25,181.5,170.27,130.55
2018,4,4,7,30,413.0,105.0,1.6,10.6,241.0,241.09,189.61
2018,4,4,7,45,380.5,122.5,1.6,11.0,264.5,272.93,219.13
2018,4,4,8,0,348.0,140.0,1.6,11.4,288.0,300.38,243.63
2018,4,4,8,15,406.0,152.5,1.55,11.75,345.5,364.61,296.09
2018,4,4,8,30,464.0,165.0,1.5,12.1,403.0,434.57,351.54
2018,4,4,8,45,559.0,160.0,1.45,12.5,473.5,515.4,414.14
2018,4,4,9,0,654.0,155.0,1.4,12.9,544.0,610.82,485.4
2018,4,4,9,15,700.0,152.5,1.35,13.15,595.5,674.82,531.29
2018,4,4,9,30,746.0,150.0,1.3,13.4,647.0,740.43,577.2
2018,4,4,9,45,645.5,198.5,1.25,13.7,645.5,741.23,573.43
2018,4,4,10,0,545.0,247.0,1.2,14.0,644.0,725.88,558.83
2018,4,4,10,15,591.0,240.5,1.15,14.1,687.0,780.25,596.48
2018,4,4,10,30,637.0,234.0,1.1,14.2,730.0,840.74,636.44
2018,4,4,10,45,596.5,261.5,1.05,14.35,736.5,843.94,635.14
2018,4,4,11,0,556.0,289.0,1.0,14.5,743.0,848.25,635.16
2018,4,4,11,15,533.0,304.0,0.95,14.55,745.5,852.69,636.07
2018,4,4,11,30,510.0,319.0,0.9,14.6,748.0,853.79,634.79
2018,4,4,11,45,433.5,351.0,0.9,14.7,718.0,815.35,606.64
2018,4,4,12,0,357.0,383.0,0.9,14.8,688.0,758.02,566.33
2018,4,4,12,15,314.5,395.5,0.95,14.95,664.0,729.05,546.44
2018,4,4,12,30,272.0,408.0,1.0,15.1,640.0,698.45,524.87
2018,4,4,12,45,334.0,385.5,1.05,15.25,667.0,733.68,551.75
2018,4,4,13,0,396.0,363.0,1.1,15.4,694.0,766.02,575.72
2018,4,4,13,15,428.5,342.5,1.2,15.45,694.5,784.74,590.21
2018,4,4,13,30,461.0,322.0,1.3,15.5,695.0,784.65,592.4
2018,4,4,13,45,417.0,325.5,1.4,15.55,655.0,734.18,558.09
2018,4,4,14,0,373.0,329.0,1.5,15.6,615.0,669.99,514.14
2018,4,4,14,15,343.0,324.5,1.55,15.4,579.5,626.01,483.98
2018,4,4,14,30,313.0,320.0,1.6,15.2,544.0,582.66,453.52
2018,4,4,14,45,286.5,306.5,1.65,15.05,503.0,534.1,418.77
2018,4,4,15,0,260.0,293.0,1.7,14.9,462.0,486.75,384.28
2018,4,4,15,15,254.5,272.0,1.7,14.9,428.0,448.06,355.76
2018,4,4,15,30,249.0,251.0,1.7,14.9,394.0,409.28,326.58
2018,4,4,15,45,204.0,232.0,1.6,14.35,342.5,339.53,272.66
2018,4,4,16,0,159.0,213.0,1.5,13.8,291.0,284.92,229.73
2018,4,4,16,15,111.5,183.5,1.45,13.4,235.5,224.0,180.96
2018,4,4,16,30,64.0,154.0,1.4,13.0,180.0,162.64,131.13
2018,4,4,16,45,84.5,129.0,1.35,12.6,158.0,148.0,118.72
2018,4,4,17,0,105.0,104.0,1.3,12.2,136.0,125.0,98.38
2018,4,4,17,15,77.0,90.0,1.25,11.75,111.0,98.13,75.78
2018,4,4,17,30,49.0,76.0,1.2,11.3,86.0,72.68,54.61
2018,4,4,17,45,31.5,56.0,1.15,10.85,61.5,49.95,35.52
2018,4,4,18,0,14.0,36.0,1.1,10.4,37.0,29.92,18.48
2018,4,4,18,15,11.5,21.0,1.1,10.25,21.5,16.84,0.0
2018,4,4,18,30,9.0,6.0,1.1,10.1,6.0,5.12,0.0
2018,4,4,18,45,4.5,3.0,1.1,10.0,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.15,8.45,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.1,8.7,2.0,1.71,0.0
2018,4,5,6,15,0.0,4.0,1.1,9.15,4.0,3.28,0.0
2018,4,5,6,30,0.0,6.0,1.1,9.6,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.1,10.0,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,1.1,10.4,9.0,7.39,0.8
2018,4,5,7,15,8.0,47.5,1.0,10.55,50.0,41.4,30.23
2018,4,5,7,30,16.0,86.0,0.9,10.7,91.0,76.94,60.7
2018,4,5,7,45,13.0,108.0,0.8,10.85,112.5,95.59,76.51
2018,4,5,8,0,10.0,130.0,0.7,11.0,134.0,114.06,91.84
2018,4,5,8,15,53.0,175.5,0.7,11.45,202.5,182.72,148.4
2018,4,5,8,30,96.0,221.0,0.7,11.9,271.0,253.06,204.74
2018,4,5,8,45,157.5,242.5,0.7,12.3,333.0,326.65,262.53
2018,4,5,9,0,219.0,264.0,0.7,12.7,395.0,397.61,316.86
2018,4,5,9,15,287.0,272.5,0.7,13.2,457.0,478.17,376.95
2018,4,5,9,30,355.0,281.0,0.7,13.7,519.0,552.83,430.99
2018,4,5,9,45,340.0,301.0,0.7,14.2,539.0,577.38,446.17
2018,4,5,10,0,325.0,321.0,0.7,14.7,559.0,599.66,459.95
2018,4,5,10,15,189.0,296.0,0.65,14.85,435.5,453.59,351.06
2018,4,5,10,30,53.0,271.0,0.6,15.0,312.0,297.21,231.16
2018,4,5,10,45,37.0,260.0,0.6,15.1,289.0,273.38,213.22
2018,4,5,11,0,21.0,249.0,0.6,15.2,266.0,248.65,193.54
2018,4,5,11,15,42.0,315.0,0.75,15.2,350.0,334.51,259.94
2018,4,5,11,30,63.0,381.0,0.9,15.2,434.0,422.62,325.77
2018,4,5,11,45,59.0,375.5,1.05,15.15,425.5,413.82,319.07
2018,4,5,12,0,55.0,370.0,1.2,15.1,417.0,404.64,312.79
2018,4,5,12,15,43.0,354.5,1.25,14.9,391.5,377.01,292.22
2018,4,5,12,30,31.0,339.0,1.3,14.7,366.0,349.23,271.45
2018,4,5,12,45,30.5,334.0,1.4,14.5,360.0,343.32,267.66
2018,4,5,13,0,30.0,329.0,1.5,14.3,354.0,337.23,263.59
2018,4,5,13,15,33.5,330.0,1.45,14.2,357.5,340.82,266.66
2018,4,5,13,30,37.0,331.0,1.4,14.1,361.0,344.1,269.48
2018,4,5,13,45,32.5,312.5,1.4,14.0,338.5,320.27,251.48
2018,4,5,14,0,28.0,294.0,1.4,13.9,316.0,296.68,233.69
2018,4,5,14,15,27.5,277.0,1.35,13.7,297.5,278.28,219.95
2018,4,5,14,30,27.0,260.0,1.3,13.5,279.0,259.96,206.15
2018,4,5,14,45,22.0,241.0,1.25,13.35,256.0,225.24,179.09
2018,4,5,15,0,17.0,222.0,1.2,13.2,233.0,203.42,162.11
2018,4,5,15,15,25.0,223.0,1.2,13.2,238.0,209.16,167.37
2018,4,5,15,30,33.0,224.0,1.2,13.2,243.0,223.2,179.14
2018,4,5,15,45,34.5,204.5,1.1,12.8,223.0,203.58,163.87
2018,4,5,16,0,36.0,185.0,1.0,12.4,203.0,183.91,148.47
2018,4,5,16,15,30.5,160.0,0.95,12.25,174.0,155.77,125.73
2018,4,5,16,30,25.0,135.0,0.9,12.1,145.0,128.53,103.44
2018,4,5,16,45,39.0,123.0,0.85,11.9,136.0,120.9,97.0
2018,4,5,17,0,53.0,111.0,0.8,11.7,127.0,111.52,88.53
2018,4,5,17,15,26.5,81.5,0.75,11.55,89.5,75.73,58.64
2018,4,5,17,30,0.0,52.0,0.7,11.4,52.0,43.03,31.49
2018,4,5,17,45,0.0,38.0,0.65,11.2,38.0,31.41,21.18
2018,4,5,18,0,0.0,24.0,0.6,11.0,24.0,19.82,10.65
2018,4,5,18,15,5.0,14.0,0.6,10.95,14.0,11.83,0.0
2018,4,5,18,30,10.0,4.0,0.6,10.9,4.0,3.41,0.0
2018,4,5,18,45,5.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,6,5,45,6.0,2.0,1.95,10.8,2.0,0.0,0.0
2018,4,6,6,0,12.0,4.0,2.0,10.9,4.0,3.41,0.0
2018,4,6,6,15,6.0,7.5,2.1,11.0,7.5,6.36,0.0
2018,4,6,6,30,0.0,11.0,2.2,11.1,11.0,9.03,1.99
2018,4,6,6,45,0.0,14.0,2.25,11.2,14.0,11.51,4.28
2018,4,6,7,0,0.0,17.0,2.3,11.3,17.0,13.98,6.51
2018,4,6,7,15,0.0,36.0,2.4,11.45,36.0,29.71,20.2
2018,4,6,7,30,0.0,55.0,2.5,11.6,55.0,45.52,33.83
2018,4,6,7,45,7.5,84.5,2.55,11.75,87.5,73.23,57.38
2018,4,6,8,0,15.0,114.0,2.6,11.9,120.0,102.3,81.85
2018,4,6,8,15,8.0,111.5,2.65,12.15,115.0,97.38,77.39
2018,4,6,8,30,1.0,109.0,2.7,12.4,110.0,91.69,72.22
2018,4,6,8,45,0.5,88.5,2.75,12.65,89.0,73.89,56.99
2018,4,6,9,0,0.0,68.0,2.8,12.9,68.0,56.47,42.14
2018,4,6,9,15,1.0,97.0,2.85,13.25,97.5,81.54,62.93
2018,4,6,9,30,2.0,126.0,2.9,13.6,127.0,107.3,84.01
2018,4,6,9,45,3.5,152.5,2.9,13.9,155.0,131.68,103.73
2018,4,6,10,0,5.0,179.0,2.9,14.2,183.0,156.44,123.55
2018,4,6,10,15,6.0,186.0,2.9,14.3,191.0,163.73,129.19
2018,4,6,10,30,7.0,193.0,2.9,14.4,199.0,171.09,134.91
2018,4,6,10,45,9.0,213.5,2.9,14.55,221.0,191.51,151.09
2018,4,6,11,0,11.0,234.0,2.9,14.7,243.0,212.14,167.31
2018,4,6,11,15,11.5,237.0,2.85,14.65,246.5,215.59,169.9
2018,4,6,11,30,12.0,240.0,2.8,14.6,250.0,219.01,172.54
2018,4,6,11,45,13.5,256.0,2.8,14.55,267.5,235.2,185.33
2018,4,6,12,0,15.0,272.0,2.8,14.5,285.0,251.42,198.1
2018,4,6,12,15,13.0,248.0,2.75,14.5,259.0,227.52,179.14
2018,4,6,12,30,11.0,224.0,2.7,14.5,233.0,203.75,160.32
2018,4,6,12,45,10.5,223.5,2.65,14.5,232.0,202.69,159.55
2018,4,6,13,0,10.0,223.0,2.6,14.5,231.0,201.58,158.7
2018,4,6,13,15,14.0,249.5,2.6,14.5,261.0,229.17,180.84
2018,4,6,13,30,18.0,276.0,2.6,14.5,291.0,256.83,202.85
2018,4,6,13,45,17.5,258.0,2.55,14.55,272.0,239.38,189.17
2018,4,6,14,0,17.0,240.0,2.5,14.6,253.0,222.01,175.63
2018,4,6,14,15,13.0,225.0,2.5,14.55,234.5,204.45,161.84
2018,4,6,14,30,9.0,210.0,2.5,14.5,216.0,187.21,148.24
2018,4,6,14,45,8.5,201.0,2.45,14.45,206.5,178.4,141.47
2018,4,6,15,0,8.0,192.0,2.4,14.4,197.0,169.65,134.72
2018,4,6,15,15,14.0,187.0,2.4,14.4,195.5,168.98,134.68
2018,4,6,15,30,20.0,182.0,2.4,14.4,194.0,167.72,134.11
2018,4,6,15,45,51.5,188.5,2.35,14.2,215.0,198.03,159.71
2018,4,6,16,0,83.0,195.0,2.3,14.0,236.0,217.79,176.26
2018,4,6,16,15,62.0,156.5,2.2,13.9,185.5,167.12,134.73
2018,4,6,16,30,41.0,118.0,2.1,13.8,135.0,119.56,95.42
2018,4,6,16,45,61.5,93.0,2.05,13.7,114.5,106.13,83.78
2018,4,6,17,0,82.0,68.0,2.0,13.6,94.0,85.08,64.95
2018,4,6,17,15,107.0,67.5,1.95,13.5,94.5,84.45,62.66
2018,4,6,17,30,132.0,67.0,1.9,13.4,95.0,82.03,58.49
2018,4,6,17,45,82.5,45.0,1.8,13.3,61.0,46.79,30.49
2018,4,6,18,0,33.0,23.0,1.7,13.2,27.0,20.58,10.49
2018,4,6,18,15,25.0,15.5,1.7,13.15,17.5,12.84,0.0
2018,4,6,18,30,17.0,8.0,1.7,13.1,8.0,6.83,0.0
2018,4,6,18,45,8.5,4.0,1.65,13.05,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,1.85,11.95,2.5,0.0,0.0
2018,4,7,6,0,0.0,5.0,1.8,11.9,5.0,4.27,0.0
2018,4,7,6,15,0.0,8.5,1.8,11.95,8.5,6.98,0.04
2018,4,7,6,30,0.0,12.0,1.8,12.0,12.0,9.86,2.69
2018,4,7,6,45,0.0,17.0,1.8,12.1,17.0,13.98,6.39
2018,4,7,7,0,0.0,22.0,1.8,12.2,22.0,18.11,10.06
2018,4,7,7,15,2.0,41.0,1.8,12.35,41.5,34.4,24.12
2018,4,7,7,30,4.0,60.0,1.8,12.5,61.0,51.0,38.33
2018,4,7,7,45,8.0,99.5,1.85,12.7,102.5,86.21,68.16
2018,4,7,8,0,12.0,139.0,1.9,12.9,144.0,122.62,98.49
2018,4,7,8,15,20.0,162.0,1.95,13.1,172.0,147.51,118.81
2018,4,7,8,30,28.0,185.0,2.0,13.3,200.0,180.09,145.27
2018,4,7,8,45,28.5,194.5,2.0,13.55,211.0,191.01,153.63
2018,4,7,9,0,29.0,204.0,2.0,13.8,222.0,201.97,161.99
2018,4,7,9,15,43.5,237.0,2.0,13.95,265.5,245.29,196.56
2018,4,7,9,30,58.0,270.0,2.0,14.1,309.0,290.31,231.86
2018,4,7,9,45,66.5,292.0,2.0,14.3,339.5,321.27,255.49
2018,4,7,10,0,75.0,314.0,2.0,14.5,370.0,352.88,279.43
2018,4,7,10,15,96.5,334.5,2.0,14.6,409.0,394.8,311.51
2018,4,7,10,30,118.0,355.0,2.0,14.7,448.0,454.35,356.27
2018,4,7,10,45,246.5,359.0,2.05,14.8,560.5,598.13,465.45
2018,4,7,11,0,375.0,363.0,2.1,14.9,673.0,730.53,562.12
2018,4,7,11,15,401.0,359.5,2.15,14.95,696.5,759.93,582.25
2018,4,7,11,30,427.0,356.0,2.2,15.0,720.0,804.38,613.35
2018,4,7,11,45,350.0,381.5,2.25,15.05,681.5,743.14,568.3
2018,4,7,12,0,273.0,407.0,2.3,15.1,643.0,695.18,532.61
2018,4,7,12,15,258.0,404.0,2.35,15.05,626.5,677.52,520.43
2018,4,7,12,30,243.0,401.0,2.4,15.0,610.0,658.43,506.93
2018,4,7,12,45,345.5,366.5,2.4,15.0,660.5,721.07,555.25
2018,4,7,13,0,448.0,332.0,2.4,15.0,711.0,797.26,611.3
2018,4,7,13,15,385.0,352.0,2.45,14.9,673.0,732.03,564.02
2018,4,7,13,30,322.0,372.0,2.5,14.8,635.0,684.38,529.42
2018,4,7,13,45,407.0,324.0,2.5,14.7,646.5,718.68,557.51
2018,4,7,14,0,492.0,276.0,2.5,14.6,658.0,732.9,570.65
2018,4,7,14,15,561.5,240.5,2.55,14.4,659.5,738.44,577.54
2018,4,7,14,30,631.0,205.0,2.6,14.2,661.0,743.26,583.66
2018,4,7,14,45,624.0,195.5,2.6,14.05,626.5,701.16,553.65
2018,4,7,15,0,617.0,186.0,2.6,13.9,592.0,657.41,522.21
2018,4,7,15,15,676.0,160.5,2.6,13.9,578.0,642.08,511.91
2018,4,7,15,30,735.0,135.0,2.6,13.9,564.0,618.76,494.65
2018,4,7,15,45,660.5,138.5,2.6,13.5,500.0,538.12,432.5
2018,4,7,16,0,586.0,142.0,2.6,13.1,436.0,463.08,373.41
2018,4,7,16,15,564.0,129.5,2.55,12.8,388.0,404.64,325.75
2018,4,7,16,30,542.0,117.0,2.5,12.5,340.0,347.6,277.68
2018,4,7,16,45,537.0,105.0,2.5,12.25,300.0,298.68,234.51
2018,4,7,17,0,532.0,93.0,2.5,12.0,260.0,249.61,189.91
2018,4,7,17,15,477.5,83.0,2.35,11.6,212.0,188.05,136.17
2018,4,7,17,30,423.0,73.0,2.2,11.2,164.0,136.47,92.09
2018,4,7,17,45,319.5,60.0,2.1,10.8,117.5,84.2,52.63
2018,4,7,18,0,216.0,47.0,2.0,10.4,71.0,45.13,27.35
2018,4,7,18,15,120.5,28.5,1.95,10.15,40.5,22.03,5.14
2018,4,7,18,30,25.0,10.0,1.9,9.9,10.0,8.54,0.0
2018,4,7,18,45,12.5,5.0,1.85,9.65,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,8,5,45,38.0,9.0,2.25,8.2,11.0,7.68,0.0
2018,4,8,6,0,76.0,18.0,2.3,8.5,22.0,14.24,0.0
2018,4,8,6,15,172.0,33.0,2.4,8.85,54.5,26.7,16.76
2018,4,8,6,30,268.0,48.0,2.5,9.2,87.0,61.06,36.59
2018,4,8,6,45,362.5,60.5,2.65,9.55,137.0,105.54,68.87
2018,4,8,7,0,457.0,73.0,2.8,9.9,187.0,164.99,117.3
2018,4,8,7,15,552.5,78.5,2.8,10.15,248.0,227.74,170.9
2018,4,8,7,30,648.0,84.0,2.8,10.4,309.0,301.74,234.93
2018,4,8,7,45,690.0,88.5,2.85,10.7,363.0,364.65,290.66
2018,4,8,8,0,732.0,93.0,2.9,11.0,417.0,431.29,348.09
2018,4,8,8,15,760.0,97.5,2.9,11.3,468.5,494.19,400.88
2018,4,8,8,30,788.0,102.0,2.9,11.6,520.0,557.92,452.59
2018,4,8,8,45,810.0,105.0,2.85,11.9,568.0,617.67,499.42
2018,4,8,9,0,832.0,108.0,2.8,12.2,616.0,677.36,544.67
2018,4,8,9,15,849.5,109.5,2.8,12.5,659.5,731.9,585.0
2018,4,8,9,30,867.0,111.0,2.8,12.8,703.0,785.25,622.4
2018,4,8,9,45,881.5,111.5,2.75,13.05,741.0,826.26,649.3
2018,4,8,10,0,896.0,112.0,2.7,13.3,779.0,871.87,679.17
2018,4,8,10,15,903.0,114.5,2.7,13.5,809.0,910.69,704.34
2018,4,8,10,30,910.0,117.0,2.7,13.7,839.0,946.49,727.25
2018,4,8,10,45,914.0,119.0,2.7,13.9,861.5,975.8,745.59
2018,4,8,11,0,918.0,121.0,2.7,14.1,884.0,1001.6,761.54
2018,4,8,11,15,921.0,122.0,2.7,14.25,899.0,1021.79,773.88
2018,4,8,11,30,924.0,123.0,2.7,14.4,914.0,1038.2,783.79
2018,4,8,11,45,925.0,124.5,2.7,14.55,921.5,1049.29,790.27
2018,4,8,12,0,926.0,126.0,2.7,14.7,929.0,1056.44,794.3
2018,4,8,12,15,927.0,125.5,2.65,14.75,928.5,1057.61,794.29
2018,4,8,12,30,928.0,125.0,2.6,14.8,928.0,1054.8,791.83
2018,4,8,12,45,927.5,123.0,2.6,14.85,918.5,1045.03,785.48
2018,4,8,13,0,927.0,121.0,2.6,14.9,909.0,1031.31,776.71
2018,4,8,13,15,922.0,120.5,2.6,14.9,891.0,1010.93,763.75
2018,4,8,13,30,917.0,120.0,2.6,14.9,873.0,986.9,748.46
2018,4,8,13,45,909.5,119.5,2.6,14.9,847.5,957.09,729.27
2018,4,8,14,0,902.0,119.0,2.6,14.9,822.0,924.03,707.85
2018,4,8,14,15,892.0,117.5,2.6,14.8,789.0,884.8,682.32
2018,4,8,14,30,882.0,116.0,2.6,14.7,756.0,842.9,654.72
2018,4,8,14,45,868.0,114.0,2.65,14.6,716.5,802.0,627.9
2018,4,8,15,0,854.0,112.0,2.7,14.5,677.0,751.35,593.4
2018,4,8,15,15,837.0,109.0,2.7,14.5,632.0,696.04,552.69
2018,4,8,15,30,820.0,106.0,2.7,14.5,587.0,639.74,510.17
2018,4,8,15,45,794.5,103.0,2.75,14.15,537.0,577.83,462.91
2018,4,8,16,0,769.0,100.0,2.8,13.8,487.0,516.45,414.41
2018,4,8,16,15,733.0,96.5,2.8,13.45,434.0,450.66,360.66
2018,4,8,16,30,697.0,93.0,2.8,13.1,381.0,387.0,306.9
2018,4,8,16,45,649.0,87.5,2.8,12.8,327.0,320.1,249.17
2018,4,8,17,0,601.0,82.0,2.8,12.5,273.0,257.95,194.35
2018,4,8,17,15,531.0,74.5,2.75,12.0,220.0,194.17,139.01
2018,4,8,17,30,461.0,67.0,2.7,11.5,167.0,138.75,92.29
2018,4,8,17,45,356.0,55.5,2.65,11.0,120.0,82.97,50.22
2018,4,8,18,0,251.0,44.0,2.6,10.5,73.0,43.13,25.39
2018,4,8,18,15,144.0,26.5,2.55,10.2,41.5,20.55,5.87
2018,4,8,18,30,37.0,9.0,2.5,9.9,10.0,7.68,0.0
2018,4,8,18,45,18.5,4.5,2.45,9.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,5,45,19.0,8.5,1.2,8.65,9.5,7.26,0.0
2018,4,9,6,0,38.0,17.0,1.1,8.9,19.0,13.83,0.0
2018,4,9,6,15,42.0,29.5,1.15,9.5,34.0,24.1,14.84
2018,4,9,6,30,46.0,42.0,1.2,10.1,49.0,38.77,25.78
2018,4,9,6,45,33.0,63.5,1.2,10.65,69.5,57.69,42.67
2018,4,9,7,0,20.0,85.0,1.2,11.2,90.0,75.96,59.18
2018,4,9,7,15,15.0,87.0,1.15,11.7,91.5,76.33,59.78
2018,4,9,7,30,10.0,89.0,1.1,12.2,93.0,77.37,60.73
2018,4,9,7,45,23.0,125.5,1.05,12.65,135.5,117.7,94.39
2018,4,9,8,0,36.0,162.0,1.0,13.1,178.0,158.15,127.46
2018,4,9,8,15,184.5,187.0,0.95,13.65,284.0,266.1,214.61
2018,4,9,8,30,333.0,212.0,0.9,14.2,390.0,393.02,313.63
2018,4,9,8,45,425.5,207.0,0.9,14.7,455.5,475.21,375.54
2018,4,9,9,0,518.0,202.0,0.9,15.2,521.0,556.26,435.35
2018,4,9,9,15,543.0,210.0,0.9,15.75,564.5,608.92,472.07
2018,4,9,9,30,568.0,218.0,0.9,16.3,608.0,662.09,508.4
2018,4,9,9,45,523.0,250.0,0.85,16.8,623.5,683.19,519.59
2018,4,9,10,0,478.0,282.0,0.8,17.3,639.0,698.79,526.9
2018,4,9,10,15,628.5,231.0,0.8,17.75,720.0,803.12,599.26
2018,4,9,10,30,779.0,180.0,0.8,18.2,801.0,908.42,667.09
2018,4,9,10,45,789.5,181.5,0.75,18.6,826.0,933.39,678.8
2018,4,9,11,0,800.0,183.0,0.7,19.0,851.0,962.9,694.39
2018,4,9,11,15,806.0,183.5,0.65,19.3,866.5,984.07,704.77
2018,4,9,11,30,812.0,184.0,0.6,19.6,882.0,1001.86,713.11
2018,4,9,11,45,807.0,188.5,0.55,19.95,886.5,1009.18,714.94
2018,4,9,12,0,802.0,193.0,0.5,20.3,891.0,1012.76,714.73
2018,4,9,12,15,812.0,187.0,0.5,20.5,893.0,1017.47,716.97
2018,4,9,12,30,822.0,181.0,0.5,20.7,895.0,1018.4,717.02
2018,4,9,12,45,861.0,157.0,0.5,20.95,897.5,1025.8,721.04
2018,4,9,13,0,900.0,133.0,0.5,21.2,900.0,1015.06,714.1
2018,4,9,13,15,899.5,129.0,0.55,21.25,883.0,995.89,704.11
2018,4,9,13,30,899.0,125.0,0.6,21.3,866.0,972.97,691.93
2018,4,9,13,45,813.5,160.5,0.6,21.4,815.5,920.28,659.9
2018,4,9,14,0,728.0,196.0,0.6,21.5,765.0,863.07,624.96
2018,4,9,14,15,717.5,189.0,0.7,21.35,731.0,821.71,601.8
2018,4,9,14,30,707.0,182.0,0.8,21.2,697.0,778.29,576.01
2018,4,9,14,45,690.0,175.0,0.85,21.05,656.0,728.06,544.01
2018,4,9,15,0,673.0,168.0,0.9,20.9,615.0,676.81,510.42
2018,4,9,15,15,589.0,181.0,0.9,20.9,553.5,598.29,454.91
2018,4,9,15,30,505.0,194.0,0.9,20.9,492.0,520.59,398.91
2018,4,9,15,45,495.0,178.5,1.05,20.15,450.5,470.96,364.72
2018,4,9,16,0,485.0,163.0,1.2,19.4,409.0,421.23,328.48
2018,4,9,16,15,346.5,159.5,1.3,18.7,326.0,314.7,246.95
2018,4,9,16,30,208.0,156.0,1.4,18.0,243.0,232.58,182.95
2018,4,9,16,45,258.0,126.5,1.45,17.3,219.5,208.22,161.91
2018,4,9,17,0,308.0,97.0,1.5,16.6,196.0,182.55,137.9
2018,4,9,17,15,344.5,81.5,1.5,15.9,173.0,154.32,110.87
2018,4,9,17,30,381.0,66.0,1.5,15.2,150.0,121.29,79.85
2018,4,9,17,45,330.0,52.5,1.45,14.45,111.0,76.99,45.75
2018,4,9,18,0,279.0,39.0,1.4,13.7,72.0,39.22,21.76
2018,4,9,18,15,174.5,25.5,1.35,13.35,42.5,19.83,6.47
2018,4,9,18,30,70.0,12.0,1.3,13.0,13.0,10.24,0.0
2018,4,9,18,45,35.0,6.0,1.2,12.6,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,10,5,45,33.5,10.0,1.4,10.6,12.0,8.54,0.0
2018,4,10,6,0,67.0,20.0,1.4,10.8,24.0,15.79,0.0
2018,4,10,6,15,164.0,36.5,1.4,11.15,59.0,29.33,19.36
2018,4,10,6,30,261.0,53.0,1.4,11.5,94.0,64.51,39.57
2018,4,10,6,45,285.0,69.5,1.45,11.8,130.0,102.26,69.02
2018,4,10,7,0,309.0,86.0,1.5,12.1,166.0,143.13,103.87
2018,4,10,7,15,321.0,103.0,1.5,12.4,202.5,184.21,140.33
2018,4,10,7,30,333.0,120.0,1.5,12.7,239.0,226.62,177.68
2018,4,10,7,45,319.0,147.0,1.5,13.0,275.5,262.73,209.5
2018,4,10,8,0,305.0,174.0,1.5,13.3,312.0,302.42,242.94
2018,4,10,8,15,363.0,184.5,1.55,13.6,367.0,361.16,290.39
2018,4,10,8,30,421.0,195.0,1.6,13.9,422.0,435.12,348.57
2018,4,10,8,45,372.5,213.5,1.6,14.15,427.5,437.64,350.1
2018,4,10,9,0,324.0,232.0,1.6,14.4,433.0,443.88,354.14
2018,4,10,9,15,396.0,235.5,1.65,14.55,497.5,528.07,418.48
2018,4,10,9,30,468.0,239.0,1.7,14.7,562.0,606.09,476.42
2018,4,10,9,45,372.5,294.0,1.7,14.9,559.5,591.6,462.32
2018,4,10,10,0,277.0,349.0,1.7,15.1,557.0,582.48,452.28
2018,4,10,10,15,237.0,369.0,1.7,15.25,552.0,563.95,437.25
2018,4,10,10,30,197.0,389.0,1.7,15.4,547.0,556.55,430.11
2018,4,10,10,45,164.5,396.5,1.7,15.55,531.0,540.53,416.94
2018,4,10,11,0,132.0,404.0,1.7,15.7,515.0,522.19,402.11
2018,4,10,11,15,101.0,400.5,1.7,15.7,486.0,474.2,366.03
2018,4,10,11,30,70.0,397.0,1.7,15.7,457.0,442.18,341.45
2018,4,10,11,45,53.5,379.5,1.7,15.75,425.5,409.16,316.42
2018,4,10,12,0,37.0,362.0,1.7,15.8,394.0,375.68,290.87
2018,4,10,12,15,66.0,386.0,1.7,15.7,443.5,428.47,331.66
2018,4,10,12,30,95.0,410.0,1.7,15.6,493.0,480.98,371.2
2018,4,10,12,45,94.5,412.5,1.75,15.5,494.0,482.07,372.01
2018,4,10,13,0,94.0,415.0,1.8,15.4,495.0,482.68,372.88
2018,4,10,13,15,98.5,405.5,1.85,15.25,488.0,475.34,368.28
2018,4,10,13,30,103.0,396.0,1.9,15.1,481.0,467.41,363.3
2018,4,10,13,45,87.5,376.0,1.95,14.95,447.0,430.27,335.88
2018,4,10,14,0,72.0,356.0,2.0,14.8,413.0,393.76,308.77
2018,4,10,14,15,41.0,251.5,2.05,14.55,283.5,262.87,208.05
2018,4,10,14,30,10.0,147.0,2.1,14.3,154.0,132.01,103.52
2018,4,10,14,45,12.5,168.0,2.15,14.1,176.5,151.81,120.23
2018,4,10,15,0,15.0,189.0,2.2,13.9,199.0,171.55,136.61
2018,4,10,15,15,39.5,220.5,2.2,13.9,244.5,224.1,179.86
2018,4,10,15,30,64.0,252.0,2.2,13.9,290.0,266.91,214.67
2018,4,10,15,45,47.0,219.5,2.3,13.45,246.0,222.7,179.55
2018,4,10,16,0,30.0,187.0,2.4,13.0,202.0,180.68,145.92
2018,4,10,16,15,15.0,141.0,2.45,12.8,148.5,125.59,100.73
2018,4,10,16,30,0.0,95.0,2.5,12.6,95.0,79.13,62.07
2018,4,10,16,45,0.0,56.5,2.5,12.35,56.5,46.77,34.71
2018,4,10,17,0,0.0,18.0,2.5,12.1,18.0,14.82,7.22
2018,4,10,17,15,2.5,17.5,2.45,11.85,18.0,14.95,7.25
2018,4,10,17,30,5.0,17.0,2.4,11.6,18.0,15.14,7.25
2018,4,10,17,45,16.0,29.0,2.35,11.3,31.0,26.01,16.01
2018,4,10,18,0,27.0,41.0,2.3,11.0,44.0,33.7,22.04
2018,4,10,18,15,39.5,26.5,2.3,10.75,28.5,20.95,8.24
2018,4,10,18,30,52.0,12.0,2.3,10.5,13.0,10.24,0.0
2018,4,10,18,45,26.0,6.0,2.25,10.2,6.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,11,5,45,31.5,10.0,1.9,8.5,12.0,8.54,0.0
2018,4,11,6,0,63.0,20.0,1.8,8.6,24.0,15.84,0.81
2018,4,11,6,15,105.5,36.5,1.8,8.85,50.5,29.29,19.73
2018,4,11,6,30,148.0,53.0,1.8,9.1,77.0,55.33,36.37
2018,4,11,6,45,183.0,73.0,1.8,9.35,113.5,88.97,63.01
2018,4,11,7,0,218.0,93.0,1.8,9.6,150.0,127.41,95.38
2018,4,11,7,15,259.5,105.5,1.7,9.85,188.5,165.54,128.1
2018,4,11,7,30,301.0,118.0,1.6,10.1,227.0,208.58,165.28
2018,4,11,7,45,329.0,140.5,1.5,10.35,276.5,260.27,209.47
2018,4,11,8,0,357.0,163.0,1.4,10.6,326.0,315.07,255.08
2018,4,11,8,15,319.0,194.5,1.3,10.85,352.5,347.75,281.8
2018,4,11,8,30,281.0,226.0,1.2,11.1,379.0,375.88,303.61
2018,4,11,8,45,360.5,229.0,1.05,11.35,442.5,444.45,356.73
2018,4,11,9,0,440.0,232.0,0.9,11.6,506.0,531.21,421.29
2018,4,11,9,15,476.5,235.5,1.0,11.95,550.5,584.32,460.36
2018,4,11,9,30,513.0,239.0,1.1,12.3,595.0,639.02,500.22
2018,4,11,9,45,453.0,276.0,1.15,12.6,602.5,650.35,505.91
2018,4,11,10,0,393.0,313.0,1.2,12.9,610.0,642.17,498.06
2018,4,11,10,15,286.5,353.5,1.4,13.0,574.5,605.49,469.92
2018,4,11,10,30,180.0,394.0,1.6,13.1,539.0,545.39,424.12
2018,4,11,10,45,224.5,398.5,1.8,13.2,584.0,596.65,463.78
2018,4,11,11,0,269.0,403.0,2.0,13.3,629.0,666.01,514.97
2018,4,11,11,15,315.5,396.0,2.15,13.15,665.5,709.61,547.82
2018,4,11,11,30,362.0,389.0,2.3,13.0,702.0,752.95,580.56
2018,4,11,11,45,446.0,364.0,2.45,12.9,753.0,829.81,637.46
2018,4,11,12,0,530.0,339.0,2.6,12.8,804.0,891.16,682.96
2018,4,11,12,15,543.0,332.0,2.7,12.7,807.5,897.47,688.2
2018,4,11,12,30,556.0,325.0,2.8,12.6,811.0,900.92,692.05
2018,4,11,12,45,511.0,337.5,2.85,12.55,780.5,863.96,665.76
2018,4,11,13,0,466.0,350.0,2.9,12.5,750.0,825.07,638.22
2018,4,11,13,15,434.5,352.0,2.9,12.45,719.0,787.67,611.68
2018,4,11,13,30,403.0,354.0,2.9,12.4,688.0,734.99,574.17
2018,4,11,13,45,314.5,353.5,2.9,12.35,609.5,643.29,506.11
2018,4,11,14,0,226.0,353.0,2.9,12.3,531.0,539.51,427.85
2018,4,11,14,15,217.0,337.5,2.9,12.2,503.0,507.97,405.03
2018,4,11,14,30,208.0,322.0,2.9,12.1,475.0,476.29,381.44
2018,4,11,14,45,300.5,292.0,2.85,11.95,500.0,520.69,418.21
2018,4,11,15,0,393.0,262.0,2.8,11.8,525.0,542.97,437.22
2018,4,11,15,15,480.5,219.0,2.8,11.8,519.5,552.07,445.53
2018,4,11,15,30,568.0,176.0,2.8,11.8,514.0,539.28,436.59
2018,4,11,15,45,468.0,185.5,2.8,11.55,448.5,458.68,372.56
2018,4,11,16,0,368.0,195.0,2.8,11.3,383.0,378.29,308.05
2018,4,11,16,15,409.0,164.5,2.8,11.2,353.5,353.52,287.07
2018,4,11,16,30,450.0,134.0,2.8,11.1,324.0,315.04,253.37
2018,4,11,16,45,278.5,121.5,2.8,11.0,234.0,208.82,166.17
2018,4,11,17,0,107.0,109.0,2.8,10.9,144.0,126.57,99.96
2018,4,11,17,15,73.0,88.5,2.85,10.7,110.5,93.22,72.06
2018,4,11,17,30,39.0,68.0,2.9,10.5,77.0,62.95,47.06
2018,4,11,17,45,85.0,53.0,2.95,10.35,65.5,52.11,35.63
2018,4,11,18,0,131.0,38.0,3.0,10.2,54.0,33.55,20.47
2018,4,11,18,15,81.5,24.5,3.1,10.0,33.0,19.3,7.89
2018,4,11,18,30,32.0,11.0,3.2,9.8,12.0,9.39,0.0
2018,4,11,18,45,16.0,5.5,3.3,9.65,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,12,5,45,45.5,12.0,2.4,6.85,15.0,10.24,0.0
2018,4,12,6,0,91.0,24.0,2.4,7.2,30.0,18.84,4.58
2018,4,12,6,15,136.0,39.0,2.55,7.55,57.0,31.43,21.86
2018,4,12,6,30,181.0,54.0,2.7,7.9,84.0,58.52,38.11
2018,4,12,6,45,367.5,63.5,2.8,8.25,152.5,108.32,71.61
2018,4,12,7,0,554.0,73.0,2.9,8.6,221.0,184.04,130.15
2018,4,12,7,15,576.0,84.0,2.9,8.8,267.0,238.13,179.59
2018,4,12,7,30,598.0,95.0,2.9,9.0,313.0,294.35,230.93
2018,4,12,7,45,642.0,101.0,2.95,9.25,367.5,356.36,285.76
2018,4,12,8,0,686.0,107.0,3.0,9.5,422.0,422.42,342.71
2018,4,12,8,15,719.5,111.5,3.0,9.7,475.0,485.38,395.75
2018,4,12,8,30,753.0,116.0,3.0,9.9,528.0,550.36,448.8
2018,4,12,8,45,706.5,139.0,3.0,10.1,552.0,586.32,477.24
2018,4,12,9,0,660.0,162.0,3.0,10.3,576.0,615.45,499.34
2018,4,12,9,15,706.0,158.5,2.95,10.45,628.0,678.07,547.15
2018,4,12,9,30,752.0,155.0,2.9,10.6,680.0,742.19,594.69
2018,4,12,9,45,623.0,197.5,2.9,10.8,647.5,714.31,570.7
2018,4,12,10,0,494.0,240.0,2.9,11.0,615.0,668.12,533.39
2018,4,12,10,15,447.0,272.5,2.85,11.15,621.5,678.18,538.84
2018,4,12,10,30,400.0,305.0,2.8,11.3,628.0,683.27,540.07
2018,4,12,10,45,506.0,281.0,2.8,11.45,701.0,769.6,604.84
2018,4,12,11,0,612.0,257.0,2.8,11.6,774.0,862.57,672.09
2018,4,12,11,15,743.5,206.0,2.8,11.7,845.0,950.7,734.22
2018,4,12,11,30,875.0,155.0,2.8,11.8,916.0,1028.97,786.33
2018,4,12,11,45,814.5,185.0,2.85,11.85,897.5,1007.65,771.06
2018,4,12,12,0,754.0,215.0,2.9,11.9,879.0,992.0,760.74
2018,4,12,12,15,709.5,236.5,2.95,11.9,860.0,970.03,746.21
2018,4,12,12,30,665.0,258.0,3.0,11.9,841.0,944.12,728.12
2018,4,12,12,45,762.5,210.5,3.1,11.95,872.5,986.17,759.3
2018,4,12,13,0,860.0,163.0,3.2,12.0,904.0,1013.34,778.69
2018,4,12,13,15,856.0,162.0,3.25,11.9,887.0,993.74,766.17
2018,4,12,13,30,852.0,161.0,3.3,11.8,870.0,970.6,751.65
2018,4,12,13,45,846.0,158.5,3.35,11.75,845.0,940.79,732.31
2018,4,12,14,0,840.0,156.0,3.4,11.7,820.0,907.84,710.69
2018,4,12,14,15,832.0,152.0,3.45,11.6,787.5,868.78,684.68
2018,4,12,14,30,824.0,148.0,3.5,11.5,755.0,827.1,656.53
2018,4,12,14,45,810.5,144.0,3.55,11.4,715.5,778.82,622.94
2018,4,12,15,0,797.0,140.0,3.6,11.3,676.0,728.82,586.32
2018,4,12,15,15,780.5,136.5,3.6,11.3,632.5,678.25,547.88
2018,4,12,15,30,764.0,133.0,3.6,11.3,589.0,623.96,505.71
2018,4,12,15,45,743.5,126.5,3.6,11.0,540.5,563.89,458.48
2018,4,12,16,0,723.0,120.0,3.6,10.7,492.0,504.06,409.98
2018,4,12,16,15,696.0,112.5,3.55,10.5,440.5,440.86,357.02
2018,4,12,16,30,669.0,105.0,3.5,10.3,389.0,379.3,303.86
2018,4,12,16,45,627.5,98.0,3.45,10.1,336.0,315.24,247.54
2018,4,12,17,0,586.0,91.0,3.4,9.9,283.0,255.23,193.78
2018,4,12,17,15,523.5,82.0,3.25,9.55,230.5,193.3,139.41
2018,4,12,17,30,461.0,73.0,3.1,9.2,178.0,138.86,93.23
2018,4,12,17,45,365.0,61.0,2.95,8.9,130.5,84.19,52.06
2018,4,12,18,0,269.0,49.0,2.8,8.6,83.0,44.39,28.0
2018,4,12,18,15,154.5,31.0,2.7,8.35,48.5,23.96,11.99
2018,4,12,18,30,40.0,13.0,2.6,8.1,14.0,11.1,0.0
2018,4,12,18,45,20.0,6.5,2.55,7.85,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.9,5.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.9,5.9,2.0,0.0,0.0
2018,4,13,5,45,82.5,15.5,1.9,6.4,21.0,13.23,0.0
2018,4,13,6,0,160.0,29.0,1.9,6.9,40.0,22.48,8.67
2018,4,13,6,15,277.5,42.5,2.0,7.4,81.5,34.94,25.11
2018,4,13,6,30,395.0,56.0,2.1,7.9,123.0,79.01,47.78
2018,4,13,6,45,476.5,64.5,2.15,8.45,173.5,126.7,82.34
2018,4,13,7,0,558.0,73.0,2.2,9.0,224.0,184.67,130.13
2018,4,13,7,15,611.5,79.5,2.25,9.45,278.0,243.22,181.9
2018,4,13,7,30,665.0,86.0,2.3,9.9,332.0,307.67,238.98
2018,4,13,7,45,702.0,91.0,2.4,10.4,385.5,369.79,293.73
2018,4,13,8,0,739.0,96.0,2.5,10.9,439.0,434.99,349.57
2018,4,13,8,15,765.5,100.0,2.45,11.3,490.0,496.63,400.73
2018,4,13,8,30,792.0,104.0,2.4,11.7,541.0,559.09,450.72
2018,4,13,8,45,811.0,108.0,2.4,12.05,588.5,617.71,496.33
2018,4,13,9,0,830.0,112.0,2.4,12.4,636.0,675.97,540.2
2018,4,13,9,15,848.5,113.0,2.35,12.7,679.5,730.15,579.64
2018,4,13,9,30,867.0,114.0,2.3,13.0,723.0,783.2,616.38
2018,4,13,9,45,882.5,114.0,2.25,13.35,761.0,824.09,642.58
2018,4,13,10,0,898.0,114.0,2.2,13.7,799.0,869.55,671.65
2018,4,13,10,15,905.0,116.0,2.2,13.95,828.5,907.42,695.69
2018,4,13,10,30,912.0,118.0,2.2,14.2,858.0,942.25,717.51
2018,4,13,10,45,916.5,120.0,2.15,14.45,880.5,971.57,734.91
2018,4,13,11,0,921.0,122.0,2.1,14.7,903.0,997.39,749.88
2018,4,13,11,15,923.5,122.5,2.1,14.85,917.0,1016.19,761.07
2018,4,13,11,30,926.0,123.0,2.1,15.0,931.0,1031.2,769.9
2018,4,13,11,45,926.0,124.0,2.1,15.2,937.0,1040.42,774.91
2018,4,13,12,0,926.0,125.0,2.1,15.4,943.0,1045.69,777.52
2018,4,13,12,15,925.0,125.5,2.1,15.5,941.0,1045.53,777.05
2018,4,13,12,30,924.0,126.0,2.1,15.6,939.0,1041.44,774.21
2018,4,13,12,45,902.5,136.0,2.1,15.7,923.0,1022.84,762.03
2018,4,13,13,0,881.0,146.0,2.1,15.8,907.0,1000.66,747.74
2018,4,13,13,15,880.5,142.5,2.1,15.8,890.5,982.21,736.28
2018,4,13,13,30,880.0,139.0,2.1,15.8,874.0,960.11,722.4
2018,4,13,13,45,866.0,140.0,2.1,15.85,845.5,937.84,708.32
2018,4,13,14,0,852.0,141.0,2.1,15.9,817.0,901.01,684.38
2018,4,13,14,15,845.0,137.0,2.1,15.8,785.0,862.45,659.59
2018,4,13,14,30,838.0,133.0,2.1,15.7,753.0,821.17,632.69
2018,4,13,14,45,841.0,125.0,2.1,15.65,719.5,780.96,606.14
2018,4,13,15,0,844.0,117.0,2.1,15.6,686.0,737.62,576.14
2018,4,13,15,15,822.5,114.0,2.1,15.6,639.0,679.91,534.07
2018,4,13,15,30,801.0,111.0,2.1,15.6,592.0,621.69,490.59
2018,4,13,15,45,781.5,106.0,2.05,15.25,543.5,562.51,445.48
2018,4,13,16,0,762.0,101.0,2.0,14.9,495.0,503.34,398.87
2018,4,13,16,15,743.0,95.5,1.95,14.55,447.0,443.94,350.44
2018,4,13,16,30,724.0,90.0,1.9,14.2,399.0,385.11,300.73
2018,4,13,16,45,688.5,83.5,1.85,13.85,346.0,320.63,245.24
2018,4,13,17,0,653.0,77.0,1.8,13.5,293.0,259.39,191.28
2018,4,13,17,15,595.5,70.0,1.8,12.85,240.0,196.54,136.89
2018,4,13,17,30,538.0,63.0,1.8,12.2,187.0,140.37,89.82
2018,4,13,17,45,448.5,53.0,1.8,11.5,138.5,85.83,49.79
2018,4,13,18,0,359.0,43.0,1.8,10.8,90.0,42.84,25.74
2018,4,13,18,15,225.5,29.0,1.8,10.45,54.0,22.58,11.42
2018,4,13,18,30,92.0,15.0,1.8,10.1,18.0,12.8,0.0
2018,4,13,18,45,46.0,7.5,1.85,9.7,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
