Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,14,5,15,5.0,1.0,1.35,8.35,1.0,0.0,0.0
2018,4,14,5,30,10.0,2.0,1.3,8.6,2.0,0.0,0.0
2018,4,14,5,45,110.5,15.5,1.3,8.9,23.5,13.23,0.0
2018,4,14,6,0,211.0,29.0,1.3,9.2,45.0,22.57,10.1
2018,4,14,6,15,328.5,40.5,1.3,9.7,87.5,35.76,25.74
2018,4,14,6,30,446.0,52.0,1.3,10.2,130.0,79.17,45.66
2018,4,14,6,45,521.0,60.0,1.3,10.65,181.0,128.76,81.35
2018,4,14,7,0,596.0,68.0,1.3,11.1,232.0,187.67,129.75
2018,4,14,7,15,645.5,73.5,1.25,11.6,285.5,246.45,181.19
2018,4,14,7,30,695.0,79.0,1.2,12.1,339.0,310.54,237.08
2018,4,14,7,45,729.5,83.5,1.2,12.6,392.0,372.77,290.77
2018,4,14,8,0,764.0,88.0,1.2,13.1,445.0,438.32,345.34
2018,4,14,8,15,789.5,91.5,1.15,13.65,496.5,499.87,394.59
2018,4,14,8,30,815.0,95.0,1.1,14.2,548.0,562.35,442.48
2018,4,14,8,45,834.5,97.5,1.1,14.7,595.0,620.76,485.92
2018,4,14,9,0,854.0,100.0,1.1,15.2,642.0,678.76,527.51
2018,4,14,9,15,870.0,101.5,1.05,15.65,685.0,727.34,560.74
2018,4,14,9,30,886.0,103.0,1.0,16.1,728.0,778.95,593.54
2018,4,14,9,45,899.0,103.0,1.0,16.5,765.0,825.0,622.07
2018,4,14,10,0,912.0,103.0,1.0,16.9,802.0,868.82,648.69
2018,4,14,10,15,920.5,104.0,1.0,17.2,832.0,907.32,671.68
2018,4,14,10,30,929.0,105.0,1.0,17.5,862.0,942.82,692.53
2018,4,14,10,45,934.5,105.5,1.0,17.75,884.0,971.87,709.23
2018,4,14,11,0,940.0,106.0,1.0,18.0,906.0,997.41,723.7
2018,4,14,11,15,943.5,106.5,1.0,18.2,921.0,1017.4,734.83
2018,4,14,11,30,947.0,107.0,1.0,18.4,936.0,1033.56,743.68
2018,4,14,11,45,948.5,107.0,1.05,18.55,942.5,1043.34,749.86
2018,4,14,12,0,950.0,107.0,1.1,18.7,949.0,1049.12,753.77
2018,4,14,12,15,949.5,107.0,1.15,18.75,947.0,1048.9,754.39
2018,4,14,12,30,949.0,107.0,1.2,18.8,945.0,1044.65,752.69
2018,4,14,12,45,946.0,107.5,1.3,18.8,935.0,1034.46,748.46
2018,4,14,13,0,943.0,108.0,1.4,18.8,925.0,1020.34,741.8
2018,4,14,13,15,939.5,106.5,1.45,18.7,907.0,999.87,730.54
2018,4,14,13,30,936.0,105.0,1.5,18.6,889.0,975.66,716.91
2018,4,14,13,45,930.0,104.5,1.6,18.5,864.0,946.61,700.76
2018,4,14,14,0,924.0,104.0,1.7,18.4,839.0,914.21,682.16
2018,4,14,14,15,916.0,102.0,1.8,18.2,806.5,875.44,659.23
2018,4,14,14,30,908.0,100.0,1.9,18.0,774.0,833.82,633.93
2018,4,14,14,45,897.0,98.0,1.95,17.8,735.0,787.29,604.26
2018,4,14,15,0,886.0,96.0,2.0,17.6,696.0,738.61,572.56
2018,4,14,15,15,871.0,93.5,2.0,17.6,651.5,684.86,533.7
2018,4,14,15,30,856.0,91.0,2.0,17.6,607.0,633.32,495.28
2018,4,14,15,45,835.0,88.5,2.15,16.95,558.0,573.23,451.16
2018,4,14,16,0,814.0,86.0,2.3,16.3,509.0,513.16,405.05
2018,4,14,16,15,785.5,82.5,2.3,15.75,456.5,449.02,353.24
2018,4,14,16,30,757.0,79.0,2.3,15.2,404.0,386.44,300.78
2018,4,14,16,45,717.5,74.5,2.35,14.7,350.0,321.1,244.64
2018,4,14,17,0,678.0,70.0,2.4,14.2,296.0,257.99,189.14
2018,4,14,17,15,588.5,67.0,2.35,13.6,238.5,190.76,132.1
2018,4,14,17,30,499.0,64.0,2.3,13.0,181.0,134.08,86.11
2018,4,14,17,45,363.0,55.0,2.25,12.4,128.5,77.13,45.84
2018,4,14,18,0,227.0,46.0,2.2,11.8,76.0,39.8,25.16
2018,4,14,18,15,141.0,30.0,2.15,11.5,46.0,23.13,12.23
2018,4,14,18,30,55.0,14.0,2.1,11.2,16.0,11.95,0.0
2018,4,14,18,45,27.5,7.0,2.05,10.9,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,8.65,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,15,5,45,60.5,15.5,1.25,8.95,20.0,13.23,0.0
2018,4,15,6,0,113.0,29.0,1.3,9.1,38.0,22.64,11.22
2018,4,15,6,15,171.5,45.0,1.35,9.45,70.0,36.25,26.31
2018,4,15,6,30,230.0,61.0,1.4,9.8,102.0,68.21,44.45
2018,4,15,6,45,376.5,70.0,1.5,10.1,163.5,114.64,76.12
2018,4,15,7,0,523.0,79.0,1.6,10.4,225.0,182.46,128.9
2018,4,15,7,15,446.0,101.0,1.6,10.8,244.0,214.32,161.95
2018,4,15,7,30,369.0,123.0,1.6,11.2,263.0,239.33,187.99
2018,4,15,7,45,426.0,135.5,1.6,11.65,319.5,298.23,237.53
2018,4,15,8,0,483.0,148.0,1.6,12.1,376.0,363.24,291.0
2018,4,15,8,15,648.5,123.5,1.6,12.45,465.0,459.21,367.56
2018,4,15,8,30,814.0,99.0,1.6,12.8,554.0,565.05,449.97
2018,4,15,8,45,832.0,102.5,1.6,13.15,601.5,623.44,494.08
2018,4,15,9,0,850.0,106.0,1.6,13.5,649.0,681.3,536.66
2018,4,15,9,15,864.0,108.0,1.7,13.75,691.0,733.95,575.25
2018,4,15,9,30,878.0,110.0,1.8,14.0,733.0,778.79,606.63
2018,4,15,9,45,889.0,112.0,1.85,14.2,769.5,824.85,637.33
2018,4,15,10,0,900.0,114.0,1.9,14.4,806.0,868.59,666.05
2018,4,15,10,15,907.5,115.0,1.95,14.5,835.5,905.76,690.29
2018,4,15,10,30,915.0,116.0,2.0,14.6,865.0,939.9,712.42
2018,4,15,10,45,920.0,116.5,2.0,14.7,886.5,968.06,729.89
2018,4,15,11,0,925.0,117.0,2.0,14.8,908.0,992.74,745.07
2018,4,15,11,15,928.5,117.5,2.05,14.8,922.5,1012.38,757.87
2018,4,15,11,30,932.0,118.0,2.1,14.8,937.0,1028.26,768.33
2018,4,15,11,45,934.0,118.0,2.15,14.85,943.5,1038.32,774.98
2018,4,15,12,0,936.0,118.0,2.2,14.9,950.0,1044.45,779.23
2018,4,15,12,15,935.0,117.5,2.3,14.85,947.0,1043.18,779.69
2018,4,15,12,30,934.0,117.0,2.4,14.8,944.0,1037.94,777.7
2018,4,15,12,45,931.5,116.0,2.5,14.8,933.5,1026.8,771.75
2018,4,15,13,0,929.0,115.0,2.6,14.8,923.0,1011.78,763.29
2018,4,15,13,15,922.5,114.5,2.65,14.65,903.5,989.72,750.05
2018,4,15,13,30,916.0,114.0,2.7,14.5,884.0,964.1,734.43
2018,4,15,13,45,907.0,113.5,2.8,14.35,857.0,932.85,715.31
2018,4,15,14,0,898.0,113.0,2.9,14.2,830.0,898.49,693.84
2018,4,15,14,15,666.5,188.5,3.0,13.95,709.0,765.71,600.89
2018,4,15,14,30,435.0,264.0,3.1,13.7,588.0,622.54,493.12
2018,4,15,14,45,355.0,265.0,3.15,13.5,520.5,530.09,423.94
2018,4,15,15,0,275.0,266.0,3.2,13.3,453.0,456.84,367.3
2018,4,15,15,15,228.0,261.5,3.2,13.3,410.0,406.34,327.64
2018,4,15,15,30,181.0,257.0,3.2,13.3,367.0,350.03,282.93
2018,4,15,15,45,159.0,238.5,3.3,12.6,329.5,309.34,251.26
2018,4,15,16,0,137.0,220.0,3.4,11.9,292.0,270.73,220.63
2018,4,15,16,15,233.0,187.0,3.4,11.55,294.0,281.21,229.06
2018,4,15,16,30,329.0,154.0,3.4,11.2,296.0,273.15,220.4
2018,4,15,16,45,340.5,134.0,3.4,10.8,264.0,236.96,188.1
2018,4,15,17,0,352.0,114.0,3.4,10.4,232.0,203.22,156.93
2018,4,15,17,15,342.0,95.0,3.3,10.15,193.5,159.03,117.23
2018,4,15,17,30,332.0,76.0,3.2,9.9,155.0,116.05,79.46
2018,4,15,17,45,274.5,61.0,3.1,9.6,115.0,73.81,47.19
2018,4,15,18,0,217.0,46.0,3.0,9.3,75.0,39.0,25.23
2018,4,15,18,15,134.0,30.5,2.9,9.15,46.0,23.48,13.04
2018,4,15,18,30,51.0,15.0,2.8,9.0,17.0,12.8,0.0
2018,4,15,18,45,25.5,7.5,2.75,8.85,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,16,5,15,0.5,0.5,1.7,7.65,0.5,0.0,0.0
2018,4,16,5,30,1.0,1.0,1.7,7.8,1.0,0.0,0.0
2018,4,16,5,45,2.0,3.5,1.75,7.95,3.5,2.99,0.0
2018,4,16,6,0,3.0,6.0,1.8,8.1,6.0,5.05,0.0
2018,4,16,6,15,1.5,10.5,1.85,8.15,10.5,8.64,2.04
2018,4,16,6,30,0.0,15.0,1.9,8.2,15.0,12.33,5.09
2018,4,16,6,45,0.0,16.0,2.0,8.3,16.0,13.16,5.91
2018,4,16,7,0,0.0,17.0,2.1,8.4,17.0,13.99,6.67
2018,4,16,7,15,0.0,18.5,2.15,8.45,18.5,15.24,7.76
2018,4,16,7,30,0.0,20.0,2.2,8.5,20.0,16.49,8.82
2018,4,16,7,45,0.0,42.5,2.25,8.55,42.5,35.14,25.05
2018,4,16,8,0,0.0,65.0,2.3,8.6,65.0,53.89,41.15
2018,4,16,8,15,89.5,146.0,2.35,8.65,196.5,178.11,146.74
2018,4,16,8,30,179.0,227.0,2.4,8.7,328.0,308.43,254.17
2018,4,16,8,45,324.5,227.5,2.45,8.75,429.0,417.51,342.8
2018,4,16,9,0,470.0,228.0,2.5,8.8,530.0,543.11,442.29
2018,4,16,9,15,256.5,178.0,2.55,8.85,344.5,356.66,293.69
2018,4,16,9,30,43.0,128.0,2.6,8.9,159.0,144.4,117.05
2018,4,16,9,45,74.5,198.0,2.6,9.0,254.5,246.06,201.43
2018,4,16,10,0,106.0,268.0,2.6,9.1,350.0,342.93,279.0
2018,4,16,10,15,247.5,309.0,2.65,9.1,510.0,522.85,421.92
2018,4,16,10,30,389.0,350.0,2.7,9.1,670.0,697.72,554.42
2018,4,16,10,45,355.5,370.5,2.7,9.15,668.5,699.01,552.47
2018,4,16,11,0,322.0,391.0,2.7,9.2,667.0,697.23,549.59
2018,4,16,11,15,242.5,405.5,2.7,9.2,615.5,643.04,507.2
2018,4,16,11,30,163.0,420.0,2.7,9.2,564.0,568.07,449.28
2018,4,16,11,45,115.5,405.0,2.7,9.2,507.5,508.92,403.66
2018,4,16,12,0,68.0,390.0,2.7,9.2,451.0,430.35,342.47
2018,4,16,12,15,55.0,364.0,2.75,9.15,413.0,391.93,312.98
2018,4,16,12,30,42.0,338.0,2.8,9.1,375.0,353.41,282.9
2018,4,16,12,45,37.0,334.5,2.8,9.1,367.0,344.59,276.03
2018,4,16,13,0,32.0,331.0,2.8,9.1,359.0,335.63,268.95
2018,4,16,13,15,31.5,288.0,2.85,9.1,315.0,292.66,235.36
2018,4,16,13,30,31.0,245.0,2.9,9.1,271.0,250.2,201.88
2018,4,16,13,45,162.0,283.5,2.95,9.05,414.0,416.66,338.74
2018,4,16,14,0,293.0,322.0,3.0,9.0,557.0,575.37,463.52
2018,4,16,14,15,260.5,329.5,3.05,8.95,532.0,544.27,438.44
2018,4,16,14,30,228.0,337.0,3.1,8.9,507.0,501.09,405.19
2018,4,16,14,45,222.5,319.5,3.1,8.85,478.5,469.44,381.27
2018,4,16,15,0,217.0,302.0,3.1,8.8,450.0,437.6,356.84
2018,4,16,15,15,281.5,272.0,3.1,8.8,451.0,450.58,368.58
2018,4,16,15,30,346.0,242.0,3.1,8.8,452.0,445.61,365.49
2018,4,16,15,45,391.5,212.5,3.15,8.6,432.0,423.33,348.09
2018,4,16,16,0,437.0,183.0,3.2,8.4,412.0,403.89,331.88
2018,4,16,16,15,473.5,155.0,3.2,8.25,380.5,366.97,300.22
2018,4,16,16,30,510.0,127.0,3.2,8.1,349.0,325.1,262.9
2018,4,16,16,45,474.5,114.5,3.15,8.0,300.0,268.31,212.84
2018,4,16,17,0,439.0,102.0,3.1,7.9,251.0,215.22,165.42
2018,4,16,17,15,414.5,87.0,3.0,7.7,208.0,166.23,121.3
2018,4,16,17,30,390.0,72.0,2.9,7.5,165.0,120.12,81.03
2018,4,16,17,45,347.0,58.5,2.8,7.3,126.0,76.8,47.54
2018,4,16,18,0,304.0,45.0,2.7,7.1,87.0,38.95,25.03
2018,4,16,18,15,189.0,30.5,2.6,7.0,53.0,23.6,13.62
2018,4,16,18,30,74.0,16.0,2.5,6.9,19.0,13.66,0.0
2018,4,16,18,45,37.0,8.0,2.45,6.8,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.35,6.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,1.6,5.3,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,1.5,5.7,5.0,0.0,0.0
2018,4,17,5,45,144.0,18.5,1.4,6.05,30.0,15.79,0.0
2018,4,17,6,0,261.0,32.0,1.3,6.4,55.0,26.74,16.05
2018,4,17,6,15,378.5,42.5,1.3,6.8,100.5,37.71,28.1
2018,4,17,6,30,496.0,53.0,1.3,7.2,146.0,83.44,48.16
2018,4,17,6,45,566.0,60.0,1.25,7.65,198.5,134.53,85.27
2018,4,17,7,0,636.0,67.0,1.2,8.1,251.0,194.19,134.95
2018,4,17,7,15,683.0,73.0,1.2,8.45,306.0,255.02,188.92
2018,4,17,7,30,730.0,79.0,1.2,8.8,361.0,320.8,247.11
2018,4,17,7,45,763.0,83.0,1.15,9.15,415.0,384.82,302.88
2018,4,17,8,0,796.0,87.0,1.1,9.5,469.0,450.02,357.73
2018,4,17,8,15,820.0,90.5,1.05,9.9,520.5,512.29,408.18
2018,4,17,8,30,844.0,94.0,1.0,10.3,572.0,575.27,457.05
2018,4,17,8,45,862.0,97.0,1.0,10.7,620.0,634.43,501.56
2018,4,17,9,0,880.0,100.0,1.0,11.1,668.0,688.72,541.09
2018,4,17,9,15,894.0,102.0,0.95,11.45,711.0,741.68,577.78
2018,4,17,9,30,908.0,104.0,0.9,11.8,754.0,793.0,610.74
2018,4,17,9,45,919.0,105.0,0.85,12.1,791.0,839.03,638.86
2018,4,17,10,0,930.0,106.0,0.8,12.4,828.0,882.63,664.78
2018,4,17,10,15,927.5,111.5,0.75,12.65,854.0,916.48,683.92
2018,4,17,10,30,925.0,117.0,0.7,12.9,880.0,946.6,700.47
2018,4,17,10,45,861.5,153.5,0.7,13.15,878.5,959.39,706.83
2018,4,17,11,0,798.0,190.0,0.7,13.4,877.0,954.37,702.11
2018,4,17,11,15,781.0,199.5,0.75,13.55,881.0,970.75,712.87
2018,4,17,11,30,764.0,209.0,0.8,13.7,885.0,974.85,715.53
2018,4,17,11,45,697.0,237.0,0.85,13.85,857.0,944.81,696.51
2018,4,17,12,0,630.0,265.0,0.9,14.0,829.0,909.68,673.06
2018,4,17,12,15,427.5,351.0,0.95,14.1,733.5,792.37,590.99
2018,4,17,12,30,225.0,437.0,1.0,14.2,638.0,646.15,487.04
2018,4,17,12,45,172.5,424.0,1.05,14.3,577.0,580.23,441.33
2018,4,17,13,0,120.0,411.0,1.1,14.4,516.0,514.5,393.77
2018,4,17,13,15,160.0,406.5,1.15,14.35,543.5,544.28,417.74
2018,4,17,13,30,200.0,402.0,1.2,14.3,571.0,571.71,439.04
2018,4,17,13,45,282.0,373.0,1.3,14.3,603.5,624.67,479.96
2018,4,17,14,0,364.0,344.0,1.4,14.3,636.0,656.43,505.39
2018,4,17,14,15,479.5,289.0,1.5,14.2,658.0,698.12,538.84
2018,4,17,14,30,595.0,234.0,1.6,14.1,680.0,721.14,558.72
2018,4,17,14,45,712.5,180.0,1.7,13.95,687.0,732.66,570.37
2018,4,17,15,0,830.0,126.0,1.8,13.8,694.0,727.43,569.68
2018,4,17,15,15,833.0,116.5,1.8,13.8,655.5,680.33,535.13
2018,4,17,15,30,836.0,107.0,1.8,13.8,617.0,630.44,497.85
2018,4,17,15,45,811.5,104.0,2.05,13.35,566.5,568.92,452.4
2018,4,17,16,0,787.0,101.0,2.3,12.9,516.0,507.84,405.08
2018,4,17,16,15,751.5,97.0,2.35,12.55,461.0,441.14,350.62
2018,4,17,16,30,716.0,93.0,2.4,12.2,406.0,377.09,296.47
2018,4,17,16,45,667.0,87.0,2.45,11.85,349.0,309.53,238.24
2018,4,17,17,0,618.0,81.0,2.5,11.5,292.0,246.86,183.15
2018,4,17,17,15,540.0,73.5,2.45,11.0,235.0,182.13,127.77
2018,4,17,17,30,462.0,66.0,2.4,10.5,178.0,126.73,82.44
2018,4,17,17,45,391.0,55.5,2.4,10.0,134.0,78.96,47.4
2018,4,17,18,0,320.0,45.0,2.4,9.5,90.0,38.41,24.67
2018,4,17,18,15,212.0,31.5,2.35,9.15,56.0,24.41,14.41
2018,4,17,18,30,104.0,18.0,2.3,8.8,22.0,15.36,0.0
2018,4,17,18,45,52.0,9.0,2.2,8.5,11.0,7.68,0.0
2018,4,17,19,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.25,6.95,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.2,7.1,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,1.1,7.25,3.0,2.56,0.0
2018,4,18,6,0,0.0,5.0,1.0,7.4,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,1.05,7.65,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.9,8.0,6.57,0.09
2018,4,18,6,45,0.0,21.0,1.1,8.15,21.0,17.29,9.58
2018,4,18,7,0,0.0,34.0,1.1,8.4,34.0,28.06,19.07
2018,4,18,7,15,0.0,47.5,1.05,8.55,47.5,39.27,28.85
2018,4,18,7,30,0.0,61.0,1.0,8.7,61.0,50.52,38.52
2018,4,18,7,45,0.0,58.0,1.0,8.85,58.0,48.04,36.19
2018,4,18,8,0,0.0,55.0,1.0,9.0,55.0,45.56,33.9
2018,4,18,8,15,0.0,73.0,0.95,9.25,73.0,60.59,46.62
2018,4,18,8,30,0.0,91.0,0.9,9.5,91.0,75.68,59.19
2018,4,18,8,45,4.0,121.5,0.9,9.75,124.0,104.03,82.79
2018,4,18,9,0,8.0,152.0,0.9,10.0,157.0,133.08,106.59
2018,4,18,9,15,75.0,244.0,0.95,10.3,297.5,270.22,218.5
2018,4,18,9,30,142.0,336.0,1.0,10.6,438.0,422.79,336.47
2018,4,18,9,45,212.5,348.5,1.05,10.9,510.0,497.59,392.41
2018,4,18,10,0,283.0,361.0,1.1,11.2,582.0,590.55,460.75
2018,4,18,10,15,308.5,370.0,1.15,11.4,618.5,632.63,490.28
2018,4,18,10,30,334.0,379.0,1.2,11.6,655.0,674.99,520.17
2018,4,18,10,45,305.5,398.0,1.3,11.8,655.5,678.01,521.1
2018,4,18,11,0,277.0,417.0,1.4,12.0,656.0,678.38,520.53
2018,4,18,11,15,242.5,428.5,1.5,12.1,640.5,663.26,509.13
2018,4,18,11,30,208.0,440.0,1.6,12.2,625.0,629.07,484.34
2018,4,18,11,45,200.5,442.0,1.7,12.3,621.0,626.16,482.67
2018,4,18,12,0,193.0,444.0,1.8,12.4,617.0,622.03,479.84
2018,4,18,12,15,165.0,435.5,1.85,12.45,583.0,586.33,453.51
2018,4,18,12,30,137.0,427.0,1.9,12.5,549.0,549.77,426.53
2018,4,18,12,45,112.0,412.0,2.0,12.5,511.0,509.15,396.69
2018,4,18,13,0,87.0,397.0,2.1,12.5,473.0,451.4,353.7
2018,4,18,13,15,70.5,366.5,2.1,12.5,427.5,404.08,318.05
2018,4,18,13,30,54.0,336.0,2.1,12.5,382.0,357.38,282.34
2018,4,18,13,45,48.0,316.5,2.15,12.5,356.5,331.35,262.64
2018,4,18,14,0,42.0,297.0,2.2,12.5,331.0,305.59,242.88
2018,4,18,14,15,39.5,271.5,2.2,12.4,302.5,277.4,221.22
2018,4,18,14,30,37.0,246.0,2.2,12.3,274.0,249.51,199.59
2018,4,18,14,45,290.0,226.5,2.2,12.2,427.0,440.13,355.88
2018,4,18,15,0,543.0,207.0,2.2,12.1,580.0,597.84,478.41
2018,4,18,15,15,703.5,149.5,2.2,12.1,600.5,626.81,500.72
2018,4,18,15,30,864.0,92.0,2.2,12.1,621.0,627.01,501.4
2018,4,18,15,45,856.0,88.0,2.2,11.75,577.0,575.7,460.98
2018,4,18,16,0,848.0,84.0,2.2,11.4,533.0,519.84,415.97
2018,4,18,16,15,823.0,80.0,2.15,11.1,480.0,455.27,362.29
2018,4,18,16,30,798.0,76.0,2.1,10.8,427.0,391.82,307.7
2018,4,18,16,45,761.5,71.5,2.05,10.5,372.0,325.56,249.46
2018,4,18,17,0,725.0,67.0,2.0,10.2,317.0,262.5,192.82
2018,4,18,17,15,651.5,63.0,1.85,9.65,259.0,194.04,133.43
2018,4,18,17,30,578.0,59.0,1.7,9.1,201.0,135.68,85.14
2018,4,18,17,45,456.0,52.5,1.6,8.5,147.5,80.31,46.57
2018,4,18,18,0,334.0,46.0,1.5,7.9,94.0,40.53,30.57
2018,4,18,18,15,215.0,32.0,1.45,7.55,58.0,24.79,15.09
2018,4,18,18,30,96.0,18.0,1.4,7.2,22.0,14.01,0.0
2018,4,18,18,45,48.0,9.0,1.4,6.85,11.0,7.68,0.0
2018,4,18,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,19,5,15,12.0,2.0,1.35,5.95,2.0,0.0,0.0
2018,4,19,5,30,24.0,4.0,1.4,6.3,4.0,3.41,0.0
2018,4,19,5,45,108.0,19.0,1.45,6.65,28.0,14.79,0.0
2018,4,19,6,0,192.0,34.0,1.5,7.0,52.0,26.23,16.46
2018,4,19,6,15,318.0,44.5,1.6,7.35,97.0,36.86,27.43
2018,4,19,6,30,444.0,55.0,1.7,7.7,142.0,80.98,48.0
2018,4,19,6,45,552.0,59.5,1.8,8.05,201.0,131.73,83.52
2018,4,19,7,0,660.0,64.0,1.9,8.4,260.0,195.78,135.45
2018,4,19,7,15,705.0,68.5,1.95,8.8,314.5,257.59,190.67
2018,4,19,7,30,750.0,73.0,2.0,9.2,369.0,322.13,248.46
2018,4,19,7,45,778.5,77.5,2.1,9.6,422.0,384.51,304.01
2018,4,19,8,0,807.0,82.0,2.2,10.0,475.0,448.81,359.52
2018,4,19,8,15,829.0,85.0,2.25,10.4,526.0,509.91,410.69
2018,4,19,8,30,851.0,88.0,2.3,10.8,577.0,571.47,460.45
2018,4,19,8,45,867.5,91.0,2.35,11.15,624.0,626.68,503.92
2018,4,19,9,0,884.0,94.0,2.4,11.5,671.0,683.44,547.15
2018,4,19,9,15,896.0,96.5,2.4,11.8,713.0,735.42,585.42
2018,4,19,9,30,908.0,99.0,2.4,12.1,755.0,785.59,619.97
2018,4,19,9,45,917.0,101.0,2.4,12.4,791.0,830.82,649.96
2018,4,19,10,0,926.0,103.0,2.4,12.7,827.0,873.48,677.76
2018,4,19,10,15,933.5,103.5,2.4,12.9,856.5,910.56,701.63
2018,4,19,10,30,941.0,104.0,2.4,13.1,886.0,944.53,723.21
2018,4,19,10,45,947.0,105.0,2.4,13.3,909.0,974.36,741.85
2018,4,19,11,0,953.0,106.0,2.4,13.5,932.0,1000.66,758.07
2018,4,19,11,15,957.0,106.5,2.45,13.65,947.0,1020.89,770.94
2018,4,19,11,30,961.0,107.0,2.5,13.8,962.0,1037.27,781.38
2018,4,19,11,45,962.5,107.5,2.5,13.9,968.5,1047.3,787.3
2018,4,19,12,0,964.0,108.0,2.5,14.0,975.0,1053.29,790.74
2018,4,19,12,15,961.5,109.0,2.55,14.05,972.5,1051.83,790.12
2018,4,19,12,30,959.0,110.0,2.6,14.1,970.0,1046.31,787.01
2018,4,19,12,45,953.5,111.5,2.7,14.2,958.5,1034.41,780.18
2018,4,19,13,0,948.0,113.0,2.8,14.3,947.0,1018.63,770.82
2018,4,19,13,15,945.0,111.5,2.85,14.25,929.0,998.42,758.48
2018,4,19,13,30,942.0,110.0,2.9,14.2,911.0,974.46,743.62
2018,4,19,13,45,937.0,108.5,2.95,14.2,885.5,945.08,724.88
2018,4,19,14,0,932.0,107.0,3.0,14.2,860.0,912.3,703.72
2018,4,19,14,15,923.5,105.5,3.0,14.1,827.0,873.39,678.02
2018,4,19,14,30,915.0,104.0,3.0,14.0,794.0,831.67,650.13
2018,4,19,14,45,903.5,102.5,3.0,13.9,755.0,785.1,618.46
2018,4,19,15,0,892.0,101.0,3.0,13.8,716.0,736.42,584.17
2018,4,19,15,15,877.0,98.5,3.0,13.8,671.0,682.6,543.78
2018,4,19,15,30,862.0,96.0,3.0,13.8,626.0,630.81,503.75
2018,4,19,15,45,840.0,93.5,2.95,13.5,576.0,570.14,456.17
2018,4,19,16,0,818.0,91.0,2.9,13.2,526.0,509.59,407.2
2018,4,19,16,15,787.0,88.0,2.8,12.9,472.5,445.01,353.4
2018,4,19,16,30,756.0,85.0,2.7,12.6,419.0,382.26,299.47
2018,4,19,16,45,715.5,80.5,2.65,12.35,364.5,315.83,241.43
2018,4,19,17,0,675.0,76.0,2.6,12.1,310.0,254.25,186.55
2018,4,19,17,15,616.5,70.5,2.5,11.55,256.5,192.19,132.52
2018,4,19,17,30,558.0,65.0,2.4,11.0,203.0,136.84,86.55
2018,4,19,17,45,467.5,56.5,2.3,10.5,153.0,83.55,48.82
2018,4,19,18,0,377.0,48.0,2.2,10.0,103.0,41.88,31.53
2018,4,19,18,15,248.5,34.0,2.15,9.6,64.5,26.38,16.47
2018,4,19,18,30,120.0,20.0,2.1,9.2,26.0,15.58,0.0
2018,4,19,18,45,60.0,10.0,2.0,8.85,13.0,8.54,0.0
2018,4,19,19,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.0,1.5,7.55,4.0,0.0,0.0
2018,4,20,5,30,42.0,8.0,1.4,8.0,8.0,6.83,0.0
2018,4,20,5,45,158.5,22.5,1.3,8.45,36.0,17.56,0.0
2018,4,20,6,0,275.0,37.0,1.2,8.9,64.0,28.72,18.71
2018,4,20,6,15,379.5,47.0,1.25,9.35,109.0,41.29,31.21
2018,4,20,6,30,484.0,57.0,1.3,9.8,154.0,85.56,50.06
2018,4,20,6,45,553.5,64.0,1.3,10.2,206.0,135.68,86.06
2018,4,20,7,0,623.0,71.0,1.3,10.6,258.0,194.28,134.31
2018,4,20,7,15,668.5,76.5,1.25,11.1,312.0,253.27,185.98
2018,4,20,7,30,714.0,82.0,1.2,11.6,366.0,316.98,241.57
2018,4,20,7,45,746.5,85.0,1.2,12.1,418.5,378.76,294.88
2018,4,20,8,0,779.0,88.0,1.2,12.6,471.0,441.52,347.31
2018,4,20,8,15,802.5,92.0,1.25,13.05,522.0,502.77,397.07
2018,4,20,8,30,826.0,96.0,1.3,13.5,573.0,564.71,445.58
2018,4,20,8,45,844.0,98.0,1.3,14.0,619.5,621.63,488.31
2018,4,20,9,0,862.0,100.0,1.3,14.5,666.0,673.86,526.27
2018,4,20,9,15,878.5,100.5,1.35,14.85,708.5,725.95,563.67
2018,4,20,9,30,895.0,101.0,1.4,15.2,751.0,776.65,597.95
2018,4,20,9,45,909.0,100.5,1.45,15.55,788.0,822.69,627.81
2018,4,20,10,0,923.0,100.0,1.5,15.9,825.0,866.55,655.85
2018,4,20,10,15,929.5,101.0,1.55,16.15,853.5,903.08,678.94
2018,4,20,10,30,936.0,102.0,1.6,16.4,882.0,936.46,699.86
2018,4,20,10,45,940.0,103.0,1.65,16.65,903.5,964.25,717.06
2018,4,20,11,0,944.0,104.0,1.7,16.9,925.0,988.45,731.95
2018,4,20,11,15,946.0,105.0,1.75,17.05,938.5,1007.07,743.54
2018,4,20,11,30,948.0,106.0,1.8,17.2,952.0,1021.82,752.77
2018,4,20,11,45,949.5,106.0,1.8,17.35,958.0,1031.16,757.94
2018,4,20,12,0,951.0,106.0,1.8,17.5,964.0,1036.53,760.73
2018,4,20,12,15,951.0,105.5,1.85,17.5,962.0,1035.94,761.0
2018,4,20,12,30,951.0,105.0,1.9,17.5,960.0,1031.34,758.86
2018,4,20,12,45,949.5,104.5,1.95,17.55,950.0,1021.3,753.21
2018,4,20,13,0,948.0,104.0,2.0,17.6,940.0,1007.32,745.13
2018,4,20,13,15,944.0,103.5,2.05,17.55,922.0,987.16,733.34
2018,4,20,13,30,940.0,103.0,2.1,17.5,904.0,963.29,719.15
2018,4,20,13,45,934.0,102.0,2.15,17.4,878.5,933.58,701.16
2018,4,20,14,0,928.0,101.0,2.2,17.3,853.0,900.53,680.82
2018,4,20,14,15,920.0,99.0,2.3,17.1,820.0,861.69,656.99
2018,4,20,14,30,912.0,97.0,2.4,16.9,787.0,820.01,630.8
2018,4,20,14,45,901.0,95.5,2.45,16.7,748.5,773.99,600.73
2018,4,20,15,0,890.0,94.0,2.5,16.5,710.0,725.83,568.04
2018,4,20,15,15,875.5,91.5,2.5,16.5,665.5,672.52,528.65
2018,4,20,15,30,861.0,89.0,2.5,16.5,621.0,617.93,487.22
2018,4,20,15,45,842.5,86.5,2.55,15.9,572.5,562.35,444.9
2018,4,20,16,0,824.0,84.0,2.6,15.3,524.0,503.6,398.52
2018,4,20,16,15,799.0,80.5,2.55,14.8,472.5,441.06,347.05
2018,4,20,16,30,774.0,77.0,2.5,14.3,421.0,379.68,294.75
2018,4,20,16,45,738.5,72.5,2.5,13.85,367.5,315.43,238.83
2018,4,20,17,0,703.0,68.0,2.5,13.4,314.0,254.29,184.48
2018,4,20,17,15,652.0,63.0,2.4,12.8,261.0,191.06,129.34
2018,4,20,17,30,601.0,58.0,2.3,12.2,208.0,135.25,82.91
2018,4,20,17,45,522.5,50.5,2.2,11.55,158.5,81.25,44.91
2018,4,20,18,0,444.0,43.0,2.1,10.9,109.0,37.14,27.28
2018,4,20,18,15,316.0,32.0,2.05,10.4,69.5,26.43,16.63
2018,4,20,18,30,188.0,21.0,2.0,9.9,30.0,17.66,0.0
2018,4,20,18,45,94.0,10.5,1.95,9.45,15.0,8.96,0.0
2018,4,20,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.55,7.3,4.5,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.5,7.8,9.0,7.68,0.0
2018,4,21,5,45,194.5,21.5,1.5,8.3,38.5,18.01,0.0
2018,4,21,6,0,327.0,34.0,1.5,8.8,68.0,28.13,18.46
2018,4,21,6,15,427.0,43.0,1.45,9.25,114.0,38.18,28.51
2018,4,21,6,30,527.0,52.0,1.4,9.7,160.0,84.28,47.44
2018,4,21,6,45,591.0,58.5,1.4,10.15,212.5,135.82,84.55
2018,4,21,7,0,655.0,65.0,1.4,10.6,265.0,195.04,133.66
2018,4,21,7,15,697.5,69.5,1.3,11.1,318.5,255.81,187.1
2018,4,21,7,30,740.0,74.0,1.2,11.6,372.0,318.89,242.4
2018,4,21,7,45,770.5,78.0,1.15,12.05,425.0,380.78,295.91
2018,4,21,8,0,801.0,82.0,1.1,12.5,478.0,444.81,349.23
2018,4,21,8,15,822.5,85.0,1.0,13.05,528.0,505.11,397.23
2018,4,21,8,30,844.0,88.0,0.9,13.6,578.0,565.81,443.29
2018,4,21,8,45,860.5,90.0,0.85,14.1,624.5,619.58,482.81
2018,4,21,9,0,877.0,92.0,0.8,14.6,671.0,674.78,521.71
2018,4,21,9,15,890.5,94.0,0.75,15.25,713.0,726.78,556.48
2018,4,21,9,30,904.0,96.0,0.7,15.9,755.0,777.1,587.48
2018,4,21,9,45,915.0,96.0,0.7,16.55,790.5,821.52,614.03
2018,4,21,10,0,926.0,96.0,0.7,17.2,826.0,863.51,638.55
2018,4,21,10,15,932.0,97.0,0.7,17.75,854.5,899.6,659.1
2018,4,21,10,30,938.0,98.0,0.7,18.3,883.0,932.51,677.42
2018,4,21,10,45,942.5,99.0,0.7,18.85,904.5,960.72,692.62
2018,4,21,11,0,947.0,100.0,0.7,19.4,926.0,985.35,705.53
2018,4,21,11,15,949.5,101.0,0.7,19.7,940.0,1004.41,715.66
2018,4,21,11,30,952.0,102.0,0.7,20.0,954.0,1019.61,723.53
2018,4,21,11,45,953.0,102.5,0.75,20.3,960.0,1028.94,729.07
2018,4,21,12,0,954.0,103.0,0.8,20.6,966.0,1034.28,732.36
2018,4,21,12,15,953.0,103.0,0.85,20.65,963.5,1033.16,732.57
2018,4,21,12,30,952.0,103.0,0.9,20.7,961.0,1028.04,730.5
2018,4,21,12,45,949.5,102.5,1.0,20.8,950.5,1017.01,725.8
2018,4,21,13,0,947.0,102.0,1.1,20.9,940.0,1002.06,718.68
2018,4,21,13,15,941.5,102.5,1.2,20.8,921.5,981.51,708.53
2018,4,21,13,30,936.0,103.0,1.3,20.7,903.0,957.33,695.96
2018,4,21,13,45,928.5,102.5,1.4,20.6,877.0,926.9,679.16
2018,4,21,14,0,921.0,102.0,1.5,20.5,851.0,893.25,659.99
2018,4,21,14,15,911.5,101.0,1.6,20.3,818.0,854.42,637.26
2018,4,21,14,30,902.0,100.0,1.7,20.1,785.0,812.9,612.26
2018,4,21,14,45,889.0,99.5,1.8,19.85,746.0,766.81,583.66
2018,4,21,15,0,876.0,99.0,1.9,19.6,707.0,718.78,552.18
2018,4,21,15,15,861.5,96.5,1.9,19.6,663.0,666.13,514.17
2018,4,21,15,30,847.0,94.0,1.9,19.6,619.0,615.31,476.34
2018,4,21,15,45,826.0,91.5,2.0,18.9,570.0,556.16,432.84
2018,4,21,16,0,805.0,89.0,2.1,18.2,521.0,497.06,387.51
2018,4,21,16,15,776.0,86.0,2.1,17.7,469.0,434.33,336.97
2018,4,21,16,30,747.0,83.0,2.1,17.2,417.0,373.25,285.97
2018,4,21,16,45,709.0,79.0,2.1,16.65,364.0,308.81,231.04
2018,4,21,17,0,671.0,75.0,2.1,16.1,311.0,249.03,178.91
2018,4,21,17,15,618.5,69.0,2.05,15.4,258.5,188.32,126.93
2018,4,21,17,30,566.0,63.0,2.0,14.7,206.0,133.57,82.25
2018,4,21,17,45,486.5,54.5,2.0,14.0,157.0,81.0,45.82
2018,4,21,18,0,407.0,46.0,2.0,13.3,108.0,38.52,28.24
2018,4,21,18,15,286.5,34.0,1.95,12.85,69.5,28.06,17.95
2018,4,21,18,30,166.0,22.0,1.9,12.4,31.0,17.17,0.0
2018,4,21,18,45,83.0,11.0,1.85,11.9,15.5,9.39,0.0
2018,4,21,19,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,22,5,15,25.5,4.5,1.6,8.25,5.0,0.0,0.0
2018,4,22,5,30,51.0,9.0,1.5,8.7,10.0,7.68,0.0
2018,4,22,5,45,180.0,24.0,1.45,9.15,41.0,18.72,0.79
2018,4,22,6,0,309.0,39.0,1.4,9.6,72.0,32.49,22.32
2018,4,22,6,15,413.5,49.0,1.4,10.05,119.5,43.11,32.85
2018,4,22,6,30,518.0,59.0,1.4,10.5,167.0,89.48,52.1
2018,4,22,6,45,584.0,66.0,1.4,10.95,220.5,141.19,89.15
2018,4,22,7,0,650.0,73.0,1.4,11.4,274.0,200.88,138.26
2018,4,22,7,15,654.5,84.0,1.35,11.95,318.0,255.54,187.62
2018,4,22,7,30,659.0,95.0,1.3,12.5,362.0,310.01,236.39
2018,4,22,7,45,693.5,102.0,1.3,13.05,417.0,371.99,289.27
2018,4,22,8,0,728.0,109.0,1.3,13.6,472.0,436.77,342.69
2018,4,22,8,15,787.5,104.5,1.25,14.05,533.5,505.72,397.35
2018,4,22,8,30,847.0,100.0,1.2,14.5,595.0,578.47,452.92
2018,4,22,8,45,822.5,115.5,1.15,15.0,627.5,623.8,485.9
2018,4,22,9,0,798.0,131.0,1.1,15.5,660.0,664.28,514.1
2018,4,22,9,15,777.5,148.5,1.05,16.0,690.5,707.26,542.72
2018,4,22,9,30,757.0,166.0,1.0,16.5,721.0,744.48,566.24
2018,4,22,9,45,843.5,139.0,0.95,16.95,784.5,813.8,612.2
2018,4,22,10,0,930.0,112.0,0.9,17.4,848.0,881.13,653.11
2018,4,22,10,15,936.0,114.0,0.95,17.8,877.5,918.25,675.27
2018,4,22,10,30,942.0,116.0,1.0,18.2,907.0,952.17,695.61
2018,4,22,10,45,906.0,139.0,1.05,18.6,915.0,964.86,702.35
2018,4,22,11,0,870.0,162.0,1.1,19.0,923.0,985.1,714.27
2018,4,22,11,15,751.0,229.5,1.15,19.15,893.5,962.49,699.61
2018,4,22,11,30,632.0,297.0,1.2,19.3,864.0,922.12,671.56
2018,4,22,11,45,583.5,325.5,1.25,19.45,852.0,907.5,661.51
2018,4,22,12,0,535.0,354.0,1.3,19.6,840.0,890.69,649.61
2018,4,22,12,15,539.0,350.5,1.35,19.65,839.0,891.09,650.8
2018,4,22,12,30,543.0,347.0,1.4,19.7,838.0,888.71,650.0
2018,4,22,12,45,582.5,323.0,1.45,19.75,844.5,897.76,657.8
2018,4,22,13,0,622.0,299.0,1.5,19.8,851.0,904.26,663.81
2018,4,22,13,15,738.5,230.5,1.55,19.8,873.0,936.73,688.93
2018,4,22,13,30,855.0,162.0,1.6,19.8,895.0,950.9,699.06
2018,4,22,13,45,895.5,136.5,1.65,19.8,884.5,928.6,685.72
2018,4,22,14,0,936.0,111.0,1.7,19.8,874.0,912.52,676.88
2018,4,22,14,15,928.0,109.5,1.7,19.7,841.0,873.94,652.64
2018,4,22,14,30,920.0,108.0,1.7,19.6,808.0,832.5,626.47
2018,4,22,14,45,905.5,106.0,1.75,19.5,766.5,783.13,595.01
2018,4,22,15,0,891.0,104.0,1.8,19.4,725.0,731.89,560.62
2018,4,22,15,15,879.5,101.0,1.8,19.4,681.5,680.05,523.43
2018,4,22,15,30,868.0,98.0,1.8,19.4,638.0,629.79,486.17
2018,4,22,15,45,848.0,95.5,1.75,19.0,589.0,570.13,441.29
2018,4,22,16,0,828.0,93.0,1.7,18.6,540.0,510.36,394.82
2018,4,22,16,15,801.0,90.0,1.7,18.15,487.5,447.27,344.42
2018,4,22,16,30,774.0,87.0,1.7,17.7,435.0,385.53,293.26
2018,4,22,16,45,736.0,82.5,1.7,17.3,380.0,319.05,236.99
2018,4,22,17,0,698.0,78.0,1.7,16.9,325.0,257.2,183.43
2018,4,22,17,15,643.0,72.0,1.65,16.05,270.5,194.41,130.26
2018,4,22,17,30,588.0,66.0,1.6,15.2,216.0,137.86,84.64
2018,4,22,17,45,500.5,57.5,1.6,14.35,164.5,83.49,47.6
2018,4,22,18,0,413.0,49.0,1.6,13.5,113.0,40.27,29.8
2018,4,22,18,15,286.5,36.5,1.55,13.0,73.0,30.23,19.92
2018,4,22,18,30,160.0,24.0,1.5,12.5,33.0,18.7,0.0
2018,4,22,18,45,80.0,12.0,1.5,12.0,16.5,10.24,0.0
2018,4,22,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,23,5,15,12.0,4.5,0.8,9.25,4.5,0.0,0.0
2018,4,23,5,30,24.0,9.0,0.8,9.5,9.0,7.68,0.0
2018,4,23,5,45,99.0,25.0,0.75,9.8,34.5,19.53,3.71
2018,4,23,6,0,174.0,41.0,0.7,10.1,60.0,31.35,21.5
2018,4,23,6,15,270.0,54.0,0.65,10.5,102.5,43.26,33.02
2018,4,23,6,30,366.0,67.0,0.6,10.9,145.0,82.18,51.48
2018,4,23,6,45,431.0,79.0,0.6,11.3,195.5,128.11,84.71
2018,4,23,7,0,496.0,91.0,0.6,11.7,246.0,182.03,128.26
2018,4,23,7,15,519.0,104.0,0.55,12.3,292.5,233.44,172.7
2018,4,23,7,30,542.0,117.0,0.5,12.9,339.0,287.14,218.64
2018,4,23,7,45,582.5,125.5,0.45,13.55,393.0,349.88,270.03
2018,4,23,8,0,623.0,134.0,0.4,14.2,447.0,412.48,319.55
2018,4,23,8,15,675.5,134.5,0.4,14.75,505.0,477.04,369.3
2018,4,23,8,30,728.0,135.0,0.4,15.3,563.0,545.55,420.24
2018,4,23,8,45,744.0,141.5,0.4,15.9,608.5,601.22,459.97
2018,4,23,9,0,760.0,148.0,0.4,16.5,654.0,656.4,498.01
2018,4,23,9,15,802.0,140.0,0.4,17.1,703.5,712.53,535.94
2018,4,23,9,30,844.0,132.0,0.4,17.7,753.0,771.52,574.54
2018,4,23,9,45,871.5,125.5,0.4,18.25,793.0,820.84,604.28
2018,4,23,10,0,899.0,119.0,0.4,18.8,833.0,861.03,627.28
2018,4,23,10,15,905.5,120.5,0.45,19.15,861.5,897.01,648.86
2018,4,23,10,30,912.0,122.0,0.5,19.5,890.0,929.91,668.43
2018,4,23,10,45,916.0,124.0,0.55,19.8,911.5,957.81,684.95
2018,4,23,11,0,920.0,126.0,0.6,20.1,933.0,982.21,699.37
2018,4,23,11,15,922.5,126.5,0.65,20.25,946.5,1000.15,710.29
2018,4,23,11,30,925.0,127.0,0.7,20.4,960.0,1014.35,719.09
2018,4,23,11,45,925.0,127.5,0.75,20.55,965.0,1022.35,724.24
2018,4,23,12,0,925.0,128.0,0.8,20.7,970.0,1026.47,727.22
2018,4,23,12,15,910.0,136.5,0.85,20.75,963.0,1019.87,724.06
2018,4,23,12,30,895.0,145.0,0.9,20.8,956.0,1009.39,718.74
2018,4,23,12,45,904.0,137.5,0.95,20.8,949.0,1003.19,716.31
2018,4,23,13,0,913.0,130.0,1.0,20.8,942.0,992.93,711.37
2018,4,23,13,15,908.5,129.0,1.1,20.7,923.5,972.38,701.22
2018,4,23,13,30,904.0,128.0,1.2,20.6,905.0,948.29,688.77
2018,4,23,13,45,860.5,145.0,1.25,20.45,867.5,914.48,669.22
2018,4,23,14,0,817.0,162.0,1.3,20.3,830.0,868.47,641.49
2018,4,23,14,15,752.0,183.0,1.35,20.05,779.0,813.07,606.82
2018,4,23,14,30,687.0,204.0,1.4,19.8,728.0,753.32,566.93
2018,4,23,14,45,680.5,192.0,1.45,19.55,689.5,707.52,537.08
2018,4,23,15,0,674.0,180.0,1.5,19.3,651.0,659.96,504.94
2018,4,23,15,15,653.0,171.5,1.5,19.3,604.5,604.71,465.35
2018,4,23,15,30,632.0,163.0,1.5,19.3,558.0,549.51,424.81
2018,4,23,15,45,638.0,148.5,1.6,18.55,520.5,503.92,391.91
2018,4,23,16,0,644.0,134.0,1.7,17.8,483.0,456.15,355.64
2018,4,23,16,15,643.0,119.5,1.7,17.25,439.0,403.27,313.19
2018,4,23,16,30,642.0,105.0,1.7,16.7,395.0,349.29,268.15
2018,4,23,16,45,641.0,95.5,1.7,16.1,354.5,298.99,224.33
2018,4,23,17,0,640.0,86.0,1.7,15.5,314.0,247.89,178.67
2018,4,23,17,15,575.5,77.0,1.65,14.85,257.0,184.22,125.18
2018,4,23,17,30,511.0,68.0,1.6,14.2,200.0,128.17,80.34
2018,4,23,17,45,431.0,59.0,1.6,13.55,152.5,78.98,46.65
2018,4,23,18,0,351.0,50.0,1.6,12.9,105.0,38.43,28.3
2018,4,23,18,15,243.5,37.0,1.55,12.45,68.5,28.59,18.71
2018,4,23,18,30,136.0,24.0,1.5,12.0,32.0,18.65,0.93
2018,4,23,18,45,68.0,12.0,1.45,11.5,16.0,10.24,0.0
2018,4,23,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
