Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,21,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.0,1.15,8.1,6.5,0.0,0.0
2018,4,24,5,30,72.0,12.0,1.1,8.5,13.0,10.24,0.0
2018,4,24,5,45,197.5,26.0,1.1,8.9,45.0,20.27,6.09
2018,4,24,6,0,323.0,40.0,1.1,9.3,77.0,33.12,23.24
2018,4,24,6,15,408.5,49.5,1.1,9.65,121.5,43.15,33.07
2018,4,24,6,30,494.0,59.0,1.1,10.0,166.0,87.25,51.28
2018,4,24,6,45,480.0,76.0,1.05,10.4,203.0,134.84,88.61
2018,4,24,7,0,466.0,93.0,1.0,10.8,240.0,177.31,126.25
2018,4,24,7,15,546.5,97.0,1.0,11.2,300.0,237.63,176.58
2018,4,24,7,30,627.0,101.0,1.0,11.6,360.0,303.93,232.31
2018,4,24,7,45,708.5,96.0,1.0,12.0,425.0,370.84,288.16
2018,4,24,8,0,790.0,91.0,1.0,12.4,490.0,446.45,349.69
2018,4,24,8,15,811.5,94.5,1.0,12.8,540.0,506.44,397.92
2018,4,24,8,30,833.0,98.0,1.0,13.2,590.0,566.83,444.71
2018,4,24,8,45,848.5,101.5,1.0,13.6,636.5,623.69,487.17
2018,4,24,9,0,864.0,105.0,1.0,14.0,683.0,679.7,527.52
2018,4,24,9,15,877.0,107.0,1.05,14.35,724.5,726.4,560.85
2018,4,24,9,30,890.0,109.0,1.1,14.7,766.0,775.5,594.29
2018,4,24,9,45,899.5,110.0,1.1,15.05,801.0,818.95,621.54
2018,4,24,10,0,909.0,111.0,1.1,15.4,836.0,859.9,646.76
2018,4,24,10,15,915.5,113.0,1.15,15.6,865.0,896.57,669.97
2018,4,24,10,30,922.0,115.0,1.2,15.8,894.0,930.15,691.06
2018,4,24,10,45,927.0,115.5,1.3,16.05,915.0,957.65,708.81
2018,4,24,11,0,932.0,116.0,1.4,16.3,936.0,981.67,724.37
2018,4,24,11,15,935.5,116.0,1.45,16.4,950.0,1000.18,736.06
2018,4,24,11,30,939.0,116.0,1.5,16.5,964.0,1014.94,745.48
2018,4,24,11,45,941.0,115.5,1.55,16.6,969.5,1023.93,751.34
2018,4,24,12,0,943.0,115.0,1.6,16.7,975.0,1029.02,754.88
2018,4,24,12,15,944.5,113.5,1.65,16.8,973.5,1028.7,755.11
2018,4,24,12,30,946.0,112.0,1.7,16.9,972.0,1024.42,752.96
2018,4,24,12,45,908.5,132.5,1.75,16.95,951.0,1000.45,738.34
2018,4,24,13,0,871.0,153.0,1.8,17.0,930.0,986.12,730.21
2018,4,24,13,15,886.0,140.5,1.85,16.95,917.0,960.24,714.66
2018,4,24,13,30,901.0,128.0,1.9,16.9,904.0,943.28,705.09
2018,4,24,13,45,913.0,117.0,1.95,16.9,884.0,920.64,691.48
2018,4,24,14,0,925.0,106.0,2.0,16.9,864.0,893.63,674.93
2018,4,24,14,15,900.5,112.0,2.0,16.7,826.5,849.42,646.52
2018,4,24,14,30,876.0,118.0,2.0,16.5,789.0,803.46,616.69
2018,4,24,14,45,875.0,111.5,2.0,16.35,753.5,761.51,589.18
2018,4,24,15,0,874.0,105.0,2.0,16.2,718.0,716.68,557.79
2018,4,24,15,15,852.0,103.0,2.0,16.2,669.5,663.81,518.82
2018,4,24,15,30,830.0,101.0,2.0,16.2,621.0,605.77,475.12
2018,4,24,15,45,809.0,97.5,2.0,15.65,572.0,546.66,430.25
2018,4,24,16,0,788.0,94.0,2.0,15.1,523.0,487.68,383.8
2018,4,24,16,15,739.5,92.5,2.0,14.7,464.0,419.09,328.2
2018,4,24,16,30,691.0,91.0,2.0,14.3,405.0,353.11,273.13
2018,4,24,16,45,671.0,85.5,1.95,13.85,359.5,297.79,224.65
2018,4,24,17,0,651.0,80.0,1.9,13.4,314.0,243.82,176.38
2018,4,24,17,15,609.0,73.0,1.9,12.8,264.0,185.86,126.13
2018,4,24,17,30,567.0,66.0,1.9,12.2,214.0,132.59,82.28
2018,4,24,17,45,489.0,58.0,1.85,11.6,165.0,81.02,47.01
2018,4,24,18,0,411.0,50.0,1.8,11.0,116.0,40.67,30.55
2018,4,24,18,15,292.5,37.0,1.75,10.55,75.5,30.49,20.62
2018,4,24,18,30,174.0,24.0,1.7,10.1,35.0,18.7,2.79
2018,4,24,18,45,87.0,12.0,1.65,9.65,17.5,10.24,0.0
2018,4,24,19,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,25,5,15,32.0,6.0,1.3,6.5,6.5,0.0,0.0
2018,4,25,5,30,64.0,12.0,1.3,6.9,13.0,10.24,0.0
2018,4,25,5,45,134.0,25.0,1.35,7.3,37.5,19.36,7.03
2018,4,25,6,0,204.0,38.0,1.4,7.7,62.0,29.14,20.02
2018,4,25,6,15,275.5,50.0,1.35,8.0,100.0,40.21,30.7
2018,4,25,6,30,347.0,62.0,1.3,8.3,138.0,76.48,47.91
2018,4,25,6,45,242.5,93.5,1.25,8.6,153.5,111.78,80.38
2018,4,25,7,0,138.0,125.0,1.2,8.9,169.0,132.68,103.26
2018,4,25,7,15,219.5,141.0,1.2,9.3,225.5,181.25,142.15
2018,4,25,7,30,301.0,157.0,1.2,9.7,282.0,237.72,188.2
2018,4,25,7,45,310.5,155.5,1.15,10.1,299.5,260.62,208.35
2018,4,25,8,0,320.0,154.0,1.1,10.5,317.0,290.36,233.66
2018,4,25,8,15,359.5,177.0,1.05,10.95,377.0,351.69,282.88
2018,4,25,8,30,399.0,200.0,1.0,11.4,437.0,416.69,333.35
2018,4,25,8,45,621.5,155.0,0.95,11.9,557.5,537.96,426.32
2018,4,25,9,0,844.0,110.0,0.9,12.4,678.0,670.44,523.58
2018,4,25,9,15,856.0,112.5,0.95,12.85,718.5,720.88,558.42
2018,4,25,9,30,868.0,115.0,1.0,13.3,759.0,763.62,587.77
2018,4,25,9,45,877.5,116.5,1.0,13.7,793.5,806.61,614.85
2018,4,25,10,0,887.0,118.0,1.0,14.1,828.0,847.18,639.85
2018,4,25,10,15,892.5,120.0,1.05,14.45,855.5,882.21,661.76
2018,4,25,10,30,898.0,122.0,1.1,14.8,883.0,914.16,681.56
2018,4,25,10,45,902.0,123.5,1.1,15.15,904.0,941.06,697.14
2018,4,25,11,0,906.0,125.0,1.1,15.5,925.0,964.52,710.48
2018,4,25,11,15,908.0,125.5,1.2,15.7,937.5,981.62,721.94
2018,4,25,11,30,910.0,126.0,1.3,15.9,950.0,995.02,731.17
2018,4,25,11,45,910.0,127.0,1.4,16.1,955.0,1003.26,737.18
2018,4,25,12,0,910.0,128.0,1.5,16.3,960.0,1007.69,740.88
2018,4,25,12,15,910.5,127.0,1.55,16.3,958.0,1006.89,741.1
2018,4,25,12,30,911.0,126.0,1.6,16.3,956.0,1002.28,739.03
2018,4,25,12,45,909.5,124.5,1.7,16.35,945.5,991.5,733.65
2018,4,25,13,0,908.0,123.0,1.8,16.4,935.0,976.97,725.88
2018,4,25,13,15,902.5,123.0,1.85,16.35,916.5,956.53,713.84
2018,4,25,13,30,897.0,123.0,1.9,16.3,898.0,932.63,699.53
2018,4,25,13,45,889.0,122.5,1.95,16.3,872.0,902.75,681.02
2018,4,25,14,0,881.0,122.0,2.0,16.3,846.0,869.83,660.34
2018,4,25,14,15,870.5,121.5,2.05,16.1,813.5,832.03,636.59
2018,4,25,14,30,860.0,121.0,2.1,15.9,781.0,791.74,610.79
2018,4,25,14,45,845.5,120.0,2.15,15.75,742.0,751.93,584.47
2018,4,25,15,0,831.0,119.0,2.2,15.6,703.0,703.48,550.05
2018,4,25,15,15,815.0,115.5,2.2,15.6,659.0,650.22,510.67
2018,4,25,15,30,799.0,112.0,2.2,15.6,615.0,596.02,469.53
2018,4,25,15,45,775.0,110.0,2.25,15.0,566.5,538.28,425.59
2018,4,25,16,0,751.0,108.0,2.3,14.4,518.0,480.54,380.03
2018,4,25,16,15,719.0,104.5,2.3,13.9,466.5,418.87,329.54
2018,4,25,16,30,687.0,101.0,2.3,13.4,415.0,359.29,279.16
2018,4,25,16,45,646.0,96.0,2.3,12.9,362.5,297.95,226.28
2018,4,25,17,0,605.0,91.0,2.3,12.4,310.0,240.51,175.97
2018,4,25,17,15,550.5,83.0,2.25,11.8,258.0,182.11,125.97
2018,4,25,17,30,496.0,75.0,2.2,11.2,206.0,130.06,83.73
2018,4,25,17,45,417.5,65.0,2.15,10.6,158.0,79.04,48.23
2018,4,25,18,0,339.0,55.0,2.1,10.0,110.0,42.02,31.91
2018,4,25,18,15,232.0,40.0,2.05,9.65,71.5,30.78,21.04
2018,4,25,18,30,125.0,25.0,2.0,9.3,33.0,19.37,4.61
2018,4,25,18,45,62.5,12.5,1.9,8.95,16.5,10.67,0.0
2018,4,25,19,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,26,5,15,1.0,2.5,1.45,6.3,2.5,0.0,0.0
2018,4,26,5,30,2.0,5.0,1.5,6.6,5.0,4.27,0.0
2018,4,26,5,45,24.5,16.5,1.6,6.95,19.5,13.75,4.1
2018,4,26,6,0,47.0,28.0,1.7,7.3,34.0,22.99,14.71
2018,4,26,6,15,39.5,41.5,1.7,7.6,48.0,33.8,25.0
2018,4,26,6,30,32.0,55.0,1.7,7.9,62.0,47.76,34.97
2018,4,26,6,45,61.0,78.5,1.7,8.25,96.5,73.99,56.28
2018,4,26,7,0,90.0,102.0,1.7,8.6,131.0,104.45,81.43
2018,4,26,7,15,119.5,133.0,1.7,8.95,179.0,145.26,115.6
2018,4,26,7,30,149.0,164.0,1.7,9.3,227.0,190.21,153.16
2018,4,26,7,45,367.5,152.0,1.7,9.65,333.5,284.53,228.16
2018,4,26,8,0,586.0,140.0,1.7,10.0,440.0,399.24,319.9
2018,4,26,8,15,688.5,124.5,1.7,10.4,511.0,471.57,378.11
2018,4,26,8,30,791.0,109.0,1.7,10.8,582.0,552.32,441.83
2018,4,26,8,45,809.0,111.5,1.7,11.15,627.5,607.48,484.27
2018,4,26,9,0,827.0,114.0,1.7,11.5,673.0,662.1,525.13
2018,4,26,9,15,845.5,114.0,1.7,11.85,715.0,713.75,562.67
2018,4,26,9,30,864.0,114.0,1.7,12.2,757.0,758.34,594.02
2018,4,26,9,45,880.5,112.5,1.7,12.55,794.0,803.63,623.71
2018,4,26,10,0,897.0,111.0,1.7,12.9,831.0,846.99,651.58
2018,4,26,10,15,904.5,112.0,1.75,13.15,859.5,882.96,674.85
2018,4,26,10,30,912.0,113.0,1.8,13.4,888.0,915.94,696.01
2018,4,26,10,45,917.5,113.5,1.85,13.65,909.5,943.48,713.44
2018,4,26,11,0,923.0,114.0,1.9,13.9,931.0,967.59,728.62
2018,4,26,11,15,926.0,114.5,1.95,14.0,944.5,985.83,740.35
2018,4,26,11,30,929.0,115.0,2.0,14.1,958.0,1000.34,749.75
2018,4,26,11,45,931.0,115.0,2.1,14.25,964.0,1009.62,756.32
2018,4,26,12,0,933.0,115.0,2.2,14.4,970.0,1015.05,760.49
2018,4,26,12,15,933.5,114.5,2.25,14.35,968.5,1014.66,760.92
2018,4,26,12,30,934.0,114.0,2.3,14.3,967.0,1010.38,758.94
2018,4,26,12,45,932.0,113.5,2.3,14.3,956.5,999.85,752.23
2018,4,26,13,0,930.0,113.0,2.3,14.3,946.0,985.5,743.13
2018,4,26,13,15,927.0,112.5,2.35,14.25,929.0,966.48,731.68
2018,4,26,13,30,924.0,112.0,2.4,14.2,912.0,943.83,717.8
2018,4,26,13,45,919.0,110.5,2.45,14.15,887.0,914.93,699.63
2018,4,26,14,0,914.0,109.0,2.5,14.1,862.0,882.73,679.09
2018,4,26,14,15,906.5,107.5,2.5,13.9,830.0,845.37,654.75
2018,4,26,14,30,899.0,106.0,2.5,13.7,798.0,805.22,628.24
2018,4,26,14,45,888.5,104.5,2.55,13.55,760.0,760.28,598.19
2018,4,26,15,0,878.0,103.0,2.6,13.4,722.0,713.23,564.57
2018,4,26,15,15,864.0,100.0,2.6,13.4,677.5,660.61,524.97
2018,4,26,15,30,850.0,97.0,2.6,13.4,633.0,609.56,485.38
2018,4,26,15,45,831.0,94.5,2.6,12.9,585.0,551.7,440.28
2018,4,26,16,0,812.0,92.0,2.6,12.4,537.0,493.7,393.46
2018,4,26,16,15,786.5,88.5,2.6,12.1,485.5,432.1,341.92
2018,4,26,16,30,761.0,85.0,2.6,11.8,434.0,371.75,289.73
2018,4,26,16,45,726.0,80.5,2.6,11.45,381.0,309.06,234.53
2018,4,26,17,0,691.0,76.0,2.6,11.1,328.0,247.41,179.5
2018,4,26,17,15,641.0,70.5,2.5,10.75,275.0,187.12,126.78
2018,4,26,17,30,591.0,65.0,2.4,10.4,222.0,132.41,81.79
2018,4,26,17,45,514.5,57.0,2.35,10.0,172.0,79.78,45.97
2018,4,26,18,0,438.0,49.0,2.3,9.6,122.0,39.73,29.96
2018,4,26,18,15,320.5,37.5,2.25,9.3,81.0,30.83,21.22
2018,4,26,18,30,203.0,26.0,2.2,9.0,40.0,20.28,6.35
2018,4,26,18,45,106.0,14.0,2.1,8.75,21.0,11.95,0.0
2018,4,26,19,0,9.0,2.0,2.0,8.5,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.05,8.4,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,27,5,15,13.5,4.0,1.0,9.0,4.5,0.0,0.0
2018,4,27,5,30,27.0,8.0,1.0,9.4,9.0,6.83,0.0
2018,4,27,5,45,52.5,19.5,1.0,9.75,25.0,15.58,5.91
2018,4,27,6,0,78.0,31.0,1.0,10.1,41.0,24.44,15.88
2018,4,27,6,15,60.5,48.5,1.05,10.45,58.5,39.09,29.49
2018,4,27,6,30,43.0,66.0,1.1,10.8,76.0,56.93,42.06
2018,4,27,6,45,38.0,86.5,1.1,11.1,97.0,76.18,58.57
2018,4,27,7,0,33.0,107.0,1.1,11.4,118.0,95.19,75.01
2018,4,27,7,15,21.0,114.0,1.1,11.75,121.5,100.99,80.28
2018,4,27,7,30,9.0,121.0,1.1,12.1,125.0,103.18,82.23
2018,4,27,7,45,70.5,171.0,1.1,12.45,207.0,172.4,138.51
2018,4,27,8,0,132.0,221.0,1.1,12.8,289.0,253.21,203.15
2018,4,27,8,15,131.0,242.0,1.1,13.1,315.0,280.78,224.62
2018,4,27,8,30,130.0,263.0,1.1,13.4,341.0,308.12,245.68
2018,4,27,8,45,121.5,281.5,1.1,13.7,359.0,328.44,260.79
2018,4,27,9,0,113.0,300.0,1.1,14.0,377.0,347.71,274.79
2018,4,27,9,15,128.5,314.0,1.1,14.25,406.5,378.48,297.82
2018,4,27,9,30,144.0,328.0,1.1,14.5,436.0,410.22,321.24
2018,4,27,9,45,126.5,337.5,1.15,14.7,435.5,412.97,322.26
2018,4,27,10,0,109.0,347.0,1.2,14.9,435.0,413.94,322.09
2018,4,27,10,15,142.0,369.5,1.25,15.05,488.0,468.16,362.71
2018,4,27,10,30,175.0,392.0,1.3,15.2,541.0,523.89,403.42
2018,4,27,10,45,216.5,380.0,1.35,15.4,569.0,555.2,426.59
2018,4,27,11,0,258.0,368.0,1.4,15.6,597.0,601.79,460.52
2018,4,27,11,15,199.0,400.5,1.45,15.65,578.5,568.84,434.78
2018,4,27,11,30,140.0,433.0,1.5,15.7,560.0,547.95,417.98
2018,4,27,11,45,115.5,436.0,1.5,15.75,541.5,529.27,403.72
2018,4,27,12,0,91.0,439.0,1.5,15.8,523.0,493.11,376.85
2018,4,27,12,15,117.0,438.0,1.55,15.8,545.5,533.28,407.2
2018,4,27,12,30,143.0,437.0,1.6,15.8,568.0,556.09,424.45
2018,4,27,12,45,417.0,327.5,1.65,15.8,703.5,736.37,560.45
2018,4,27,13,0,691.0,218.0,1.7,15.8,839.0,883.15,666.54
2018,4,27,13,15,719.0,212.0,1.75,15.75,846.5,889.85,670.55
2018,4,27,13,30,747.0,206.0,1.8,15.7,854.0,892.38,673.46
2018,4,27,13,45,741.5,200.5,1.85,15.65,828.5,862.0,654.18
2018,4,27,14,0,736.0,195.0,1.9,15.6,803.0,828.91,632.8
2018,4,27,14,15,803.0,159.0,1.95,15.45,799.0,817.57,627.43
2018,4,27,14,30,870.0,123.0,2.0,15.3,795.0,796.96,614.98
2018,4,27,14,45,858.5,121.0,2.05,15.15,756.5,758.02,589.01
2018,4,27,15,0,847.0,119.0,2.1,15.0,718.0,710.19,555.12
2018,4,27,15,15,831.5,116.0,2.1,15.0,674.0,657.14,515.9
2018,4,27,15,30,816.0,113.0,2.1,15.0,630.0,603.06,474.83
2018,4,27,15,45,795.0,110.5,2.2,14.55,582.0,545.76,431.2
2018,4,27,16,0,774.0,108.0,2.3,14.1,534.0,488.58,385.94
2018,4,27,16,15,745.5,103.5,2.3,13.85,482.0,425.84,334.21
2018,4,27,16,30,717.0,99.0,2.3,13.6,430.0,365.35,282.7
2018,4,27,16,45,678.5,94.0,2.35,13.3,377.0,303.3,228.98
2018,4,27,17,0,640.0,89.0,2.4,13.0,324.0,244.8,177.55
2018,4,27,17,15,586.5,82.0,2.35,12.6,271.0,185.62,126.81
2018,4,27,17,30,533.0,75.0,2.3,12.2,218.0,132.59,84.0
2018,4,27,17,45,454.0,65.5,2.25,11.8,168.5,82.33,50.08
2018,4,27,18,0,375.0,56.0,2.2,11.4,119.0,42.89,32.57
2018,4,27,18,15,262.5,43.0,2.1,11.0,79.5,33.1,23.1
2018,4,27,18,30,150.0,30.0,2.0,10.6,40.0,23.22,9.16
2018,4,27,18,45,77.0,16.0,1.95,10.2,21.0,13.66,0.0
2018,4,27,19,0,4.0,2.0,1.9,9.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.9,9.7,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,28,5,15,4.0,5.5,1.5,9.5,5.5,0.0,0.0
2018,4,28,5,30,8.0,11.0,1.6,9.8,11.0,9.39,0.0
2018,4,28,5,45,29.0,27.0,1.7,10.1,30.5,21.53,10.92
2018,4,28,6,0,50.0,43.0,1.8,10.4,50.0,33.76,24.07
2018,4,28,6,15,82.5,63.0,1.85,10.7,80.0,49.28,38.54
2018,4,28,6,30,115.0,83.0,1.9,11.0,110.0,74.74,54.62
2018,4,28,6,45,233.5,96.0,2.0,11.3,167.5,111.92,80.17
2018,4,28,7,0,352.0,109.0,2.1,11.6,225.0,166.16,121.61
2018,4,28,7,15,418.0,117.0,2.05,11.85,278.5,215.66,162.89
2018,4,28,7,30,484.0,125.0,2.0,12.1,332.0,272.59,211.03
2018,4,28,7,45,374.0,165.5,2.0,12.35,337.5,297.51,235.96
2018,4,28,8,0,264.0,206.0,2.0,12.6,343.0,303.34,243.19
2018,4,28,8,15,227.5,229.5,1.95,12.75,355.5,323.52,259.98
2018,4,28,8,30,191.0,253.0,1.9,12.9,368.0,332.2,266.77
2018,4,28,8,45,124.0,242.5,1.85,13.1,319.5,294.28,236.11
2018,4,28,9,0,57.0,232.0,1.8,13.3,271.0,240.2,191.99
2018,4,28,9,15,29.0,188.5,1.85,13.45,208.5,184.99,147.18
2018,4,28,9,30,1.0,145.0,1.9,13.6,146.0,122.47,95.68
2018,4,28,9,45,3.0,156.0,1.9,13.75,158.5,133.59,104.66
2018,4,28,10,0,5.0,167.0,1.9,13.9,171.0,144.91,113.62
2018,4,28,10,15,4.5,165.0,1.9,13.95,168.5,143.05,111.9
2018,4,28,10,30,4.0,163.0,1.9,14.0,166.0,141.14,110.2
2018,4,28,10,45,22.0,251.0,1.95,14.1,270.5,244.57,192.89
2018,4,28,11,0,40.0,339.0,2.0,14.2,375.0,344.43,270.11
2018,4,28,11,15,37.5,334.0,2.0,14.2,368.0,338.52,264.89
2018,4,28,11,30,35.0,329.0,2.0,14.2,361.0,332.26,259.94
2018,4,28,11,45,44.0,358.5,2.05,14.15,399.0,369.46,288.63
2018,4,28,12,0,53.0,388.0,2.1,14.1,437.0,406.67,316.9
2018,4,28,12,15,34.5,332.0,2.15,14.05,364.0,335.39,262.27
2018,4,28,12,30,16.0,276.0,2.2,14.0,291.0,252.49,197.99
2018,4,28,12,45,32.0,328.0,2.25,13.95,357.0,328.32,257.77
2018,4,28,13,0,48.0,380.0,2.3,13.9,423.0,391.86,306.64
2018,4,28,13,15,44.0,370.5,2.35,13.8,409.5,377.71,295.84
2018,4,28,13,30,40.0,361.0,2.4,13.7,396.0,363.49,285.33
2018,4,28,13,45,60.5,362.5,2.45,13.6,413.5,380.82,299.82
2018,4,28,14,0,81.0,364.0,2.5,13.5,431.0,396.73,313.04
2018,4,28,14,15,105.5,364.5,2.5,13.5,448.5,413.24,326.6
2018,4,28,14,30,130.0,365.0,2.5,13.5,466.0,438.99,347.02
2018,4,28,14,45,86.0,326.0,2.55,13.5,391.5,353.06,280.5
2018,4,28,15,0,42.0,287.0,2.6,13.5,317.0,282.43,225.05
2018,4,28,15,15,63.0,280.0,2.6,13.5,321.5,286.49,229.29
2018,4,28,15,30,84.0,273.0,2.6,13.5,326.0,288.32,231.35
2018,4,28,15,45,95.0,253.5,2.6,13.2,309.5,271.26,218.32
2018,4,28,16,0,106.0,234.0,2.6,12.9,293.0,252.95,203.99
2018,4,28,16,15,186.0,208.5,2.6,12.7,299.5,262.74,211.46
2018,4,28,16,30,266.0,183.0,2.6,12.5,306.0,261.63,208.51
2018,4,28,16,45,283.0,158.5,2.6,12.3,275.5,227.15,178.19
2018,4,28,17,0,300.0,134.0,2.6,12.1,245.0,190.6,145.39
2018,4,28,17,15,310.0,112.0,2.55,11.8,211.0,152.75,111.54
2018,4,28,17,30,320.0,90.0,2.5,11.5,177.0,114.7,78.64
2018,4,28,17,45,277.0,74.0,2.45,11.2,137.5,75.02,49.96
2018,4,28,18,0,234.0,58.0,2.4,10.9,98.0,43.63,33.33
2018,4,28,18,15,179.0,42.5,2.3,10.6,67.0,32.41,22.62
2018,4,28,18,30,124.0,27.0,2.2,10.3,36.0,20.86,8.52
2018,4,28,18,45,67.0,14.5,2.15,10.05,19.0,12.38,0.0
2018,4,28,19,0,10.0,2.0,2.1,9.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,2.1,9.65,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,5,15,33.0,8.0,2.0,9.25,9.0,0.0,0.0
2018,4,29,5,30,66.0,16.0,2.1,9.5,18.0,13.66,0.0
2018,4,29,5,45,112.0,22.5,2.2,9.75,34.0,17.34,8.11
2018,4,29,6,0,158.0,29.0,2.3,10.0,50.0,22.16,13.95
2018,4,29,6,15,79.0,22.0,2.35,10.2,32.5,17.08,9.76
2018,4,29,6,30,0.0,15.0,2.4,10.4,15.0,12.33,5.1
2018,4,29,6,45,0.0,19.0,2.5,10.6,19.0,15.64,8.01
2018,4,29,7,0,0.0,23.0,2.6,10.8,23.0,18.95,10.88
2018,4,29,7,15,0.0,30.0,2.6,10.95,30.0,24.76,15.88
2018,4,29,7,30,0.0,37.0,2.6,11.1,37.0,30.58,20.82
2018,4,29,7,45,3.5,67.0,2.65,11.25,69.0,56.89,43.23
2018,4,29,8,0,7.0,97.0,2.7,11.4,101.0,83.72,65.79
2018,4,29,8,15,23.0,161.0,2.7,11.6,175.0,149.61,120.64
2018,4,29,8,30,39.0,225.0,2.7,11.8,249.0,216.45,175.08
2018,4,29,8,45,28.5,217.0,2.75,12.0,235.0,205.94,165.83
2018,4,29,9,0,18.0,209.0,2.8,12.2,221.0,188.0,150.69
2018,4,29,9,15,11.0,180.5,2.8,12.4,188.0,159.62,127.1
2018,4,29,9,30,4.0,152.0,2.8,12.6,155.0,130.64,102.98
2018,4,29,9,45,4.0,155.0,2.85,12.85,158.0,133.48,105.06
2018,4,29,10,0,4.0,158.0,2.9,13.1,161.0,136.32,107.11
2018,4,29,10,15,2.5,140.5,2.9,13.15,142.5,120.3,93.84
2018,4,29,10,30,1.0,123.0,2.9,13.2,124.0,104.21,80.54
2018,4,29,10,45,5.5,170.0,2.9,13.3,175.0,148.72,116.78
2018,4,29,11,0,10.0,217.0,2.9,13.4,226.0,193.94,153.03
2018,4,29,11,15,12.5,243.5,2.95,13.4,255.0,219.84,173.54
2018,4,29,11,30,15.0,270.0,3.0,13.4,284.0,245.91,194.1
2018,4,29,11,45,10.0,218.5,3.0,13.4,228.0,195.93,154.21
2018,4,29,12,0,5.0,167.0,3.0,13.4,172.0,146.35,114.39
2018,4,29,12,15,15.0,231.5,3.0,13.4,245.5,212.16,167.55
2018,4,29,12,30,25.0,296.0,3.0,13.4,319.0,291.69,230.39
2018,4,29,12,45,29.5,312.0,2.95,13.4,339.0,310.47,244.94
2018,4,29,13,0,34.0,328.0,2.9,13.4,359.0,328.93,259.4
2018,4,29,13,15,61.5,358.5,2.9,13.4,413.0,381.63,301.04
2018,4,29,13,30,89.0,389.0,2.9,13.4,467.0,433.03,341.04
2018,4,29,13,45,119.5,380.5,2.9,13.4,481.5,461.81,363.84
2018,4,29,14,0,150.0,372.0,2.9,13.4,496.0,474.02,374.17
2018,4,29,14,15,262.5,320.5,2.9,13.35,528.0,520.7,412.98
2018,4,29,14,30,375.0,269.0,2.9,13.3,560.0,558.57,444.25
2018,4,29,14,45,386.0,265.5,2.9,13.25,552.0,545.41,434.39
2018,4,29,15,0,397.0,262.0,2.9,13.2,544.0,529.88,422.8
2018,4,29,15,15,472.0,221.5,2.9,13.2,537.0,519.45,415.94
2018,4,29,15,30,547.0,181.0,2.9,13.2,530.0,500.45,401.58
2018,4,29,15,45,668.5,139.5,2.95,12.95,533.5,501.57,402.0
2018,4,29,16,0,790.0,98.0,3.0,12.7,537.0,483.33,385.47
2018,4,29,16,15,766.5,94.0,3.0,12.45,486.5,423.58,334.9
2018,4,29,16,30,743.0,90.0,3.0,12.2,436.0,364.89,283.86
2018,4,29,16,45,710.0,84.5,3.05,12.0,383.5,301.42,227.94
2018,4,29,17,0,677.0,79.0,3.1,11.8,331.0,242.36,175.04
2018,4,29,17,15,629.5,73.0,3.0,11.5,278.5,183.34,123.58
2018,4,29,17,30,582.0,67.0,2.9,11.2,226.0,129.61,79.79
2018,4,29,17,45,511.0,59.5,2.85,10.9,177.0,78.79,45.95
2018,4,29,18,0,440.0,52.0,2.8,10.6,128.0,42.06,32.0
2018,4,29,18,15,326.0,40.5,2.75,10.3,86.5,33.25,23.45
2018,4,29,18,30,212.0,29.0,2.7,10.0,45.0,22.57,10.43
2018,4,29,18,45,109.5,15.5,2.6,9.7,23.5,13.23,0.0
2018,4,29,19,0,7.0,2.0,2.5,9.4,2.0,0.0,0.0
2018,4,29,19,15,3.5,1.0,2.45,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,2.0,8.95,1.5,1.28,0.0
2018,4,30,5,30,0.0,3.0,2.0,9.1,3.0,2.56,0.0
2018,4,30,5,45,0.0,4.5,2.05,9.25,4.5,3.69,0.0
2018,4,30,6,0,0.0,6.0,2.1,9.4,6.0,4.92,0.0
2018,4,30,6,15,0.5,14.0,2.1,9.6,14.0,11.51,4.77
2018,4,30,6,30,1.0,22.0,2.1,9.8,22.0,18.19,10.21
2018,4,30,6,45,11.5,52.5,2.1,10.0,56.0,45.63,33.66
2018,4,30,7,0,22.0,83.0,2.1,10.2,90.0,73.61,57.36
2018,4,30,7,15,11.5,88.0,2.1,10.45,91.5,75.84,59.58
2018,4,30,7,30,1.0,93.0,2.1,10.7,93.0,77.45,61.05
2018,4,30,7,45,7.0,125.5,2.1,10.95,129.0,106.9,85.64
2018,4,30,8,0,13.0,158.0,2.1,11.2,165.0,137.38,110.73
2018,4,30,8,15,28.0,199.5,2.1,11.45,216.0,185.35,149.89
2018,4,30,8,30,43.0,241.0,2.1,11.7,267.0,232.49,187.73
2018,4,30,8,45,55.5,270.5,2.05,11.9,307.0,269.54,216.9
2018,4,30,9,0,68.0,300.0,2.0,12.1,347.0,308.05,246.86
2018,4,30,9,15,65.0,309.0,2.05,12.3,356.0,318.38,254.26
2018,4,30,9,30,62.0,318.0,2.1,12.5,365.0,328.22,261.34
2018,4,30,9,45,65.0,340.0,2.15,12.7,391.0,354.32,281.08
2018,4,30,10,0,68.0,362.0,2.2,12.9,417.0,380.59,300.71
2018,4,30,10,15,51.0,353.0,2.3,12.95,395.0,360.96,284.82
2018,4,30,10,30,34.0,344.0,2.4,13.0,373.0,340.02,268.04
2018,4,30,10,45,30.5,336.5,2.5,13.05,363.0,331.37,261.19
2018,4,30,11,0,27.0,329.0,2.6,13.1,353.0,322.34,254.0
2018,4,30,11,15,26.5,333.5,2.65,13.05,357.5,327.06,257.61
2018,4,30,11,30,26.0,338.0,2.7,13.0,362.0,331.57,261.04
2018,4,30,11,45,31.5,350.0,2.8,12.95,379.0,348.64,274.47
2018,4,30,12,0,37.0,362.0,2.9,12.9,396.0,365.54,287.72
2018,4,30,12,15,35.5,365.0,2.95,12.8,397.5,366.93,288.82
2018,4,30,12,30,34.0,368.0,3.0,12.7,399.0,368.02,289.8
2018,4,30,12,45,45.5,384.5,3.05,12.65,426.0,393.89,310.24
2018,4,30,13,0,57.0,401.0,3.1,12.6,453.0,419.19,330.1
2018,4,30,13,15,48.0,376.5,3.15,12.6,419.5,386.0,304.61
2018,4,30,13,30,39.0,352.0,3.2,12.6,386.0,353.1,279.37
2018,4,30,13,45,65.5,363.5,3.25,12.6,419.0,384.94,305.32
2018,4,30,14,0,92.0,375.0,3.3,12.6,452.0,414.98,329.48
2018,4,30,14,15,190.0,352.5,3.35,12.5,503.0,480.05,382.57
2018,4,30,14,30,288.0,330.0,3.4,12.4,554.0,536.0,427.64
2018,4,30,14,45,296.0,310.5,3.4,12.3,531.0,509.73,407.98
2018,4,30,15,0,304.0,291.0,3.4,12.2,508.0,481.93,387.25
2018,4,30,15,15,316.0,269.5,3.4,12.2,483.0,453.31,365.41
2018,4,30,15,30,328.0,248.0,3.4,12.2,458.0,422.82,341.59
2018,4,30,15,45,272.0,243.5,3.45,11.8,408.5,369.35,299.03
2018,4,30,16,0,216.0,239.0,3.5,11.4,359.0,314.87,255.29
2018,4,30,16,15,225.5,215.0,3.5,11.15,330.0,283.69,229.57
2018,4,30,16,30,235.0,191.0,3.5,10.9,301.0,255.4,205.35
2018,4,30,16,45,299.5,160.0,3.5,10.65,283.0,231.87,182.92
2018,4,30,17,0,364.0,129.0,3.5,10.4,265.0,203.59,154.95
2018,4,30,17,15,350.5,110.5,3.45,10.15,225.0,159.45,116.17
2018,4,30,17,30,337.0,92.0,3.4,9.9,185.0,116.91,80.39
2018,4,30,17,45,282.0,76.0,3.35,9.65,142.5,75.66,51.0
2018,4,30,18,0,227.0,60.0,3.3,9.4,100.0,44.99,34.82
2018,4,30,18,15,156.5,44.0,3.2,9.2,67.5,34.02,24.3
2018,4,30,18,30,86.0,28.0,3.1,9.0,35.0,21.87,10.59
2018,4,30,18,45,44.5,15.0,3.05,8.85,18.5,12.8,0.0
2018,4,30,19,0,3.0,2.0,3.0,8.7,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.9,8.6,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,1,5,15,0.0,2.5,2.05,8.05,2.5,2.13,0.0
2018,5,1,5,30,0.0,5.0,2.1,8.2,5.0,4.1,0.0
2018,5,1,5,45,0.0,11.5,2.15,8.35,11.5,9.45,2.19
2018,5,1,6,0,0.0,18.0,2.2,8.5,18.0,14.81,7.58
2018,5,1,6,15,16.5,33.0,2.15,8.65,37.0,27.99,19.77
2018,5,1,6,30,33.0,48.0,2.1,8.8,56.0,42.47,30.28
2018,5,1,6,45,182.5,83.0,2.1,8.9,143.5,94.04,67.93
2018,5,1,7,0,332.0,118.0,2.1,9.0,231.0,168.34,125.41
2018,5,1,7,15,339.0,137.5,2.0,9.3,269.5,207.54,160.06
2018,5,1,7,30,346.0,157.0,1.9,9.6,308.0,249.5,196.93
2018,5,1,7,45,312.0,181.5,1.85,9.85,330.5,280.69,224.99
2018,5,1,8,0,278.0,206.0,1.8,10.1,353.0,307.72,248.4
2018,5,1,8,15,283.5,224.0,1.8,10.5,386.0,344.42,278.29
2018,5,1,8,30,289.0,242.0,1.8,10.9,419.0,381.22,307.44
2018,5,1,8,45,528.0,193.5,1.75,11.3,546.5,506.1,405.87
2018,5,1,9,0,767.0,145.0,1.7,11.7,674.0,647.92,513.4
2018,5,1,9,15,798.5,140.0,1.75,12.15,719.0,699.47,550.48
2018,5,1,9,30,830.0,135.0,1.8,12.6,764.0,752.51,588.52
2018,5,1,9,45,854.5,129.0,1.8,13.0,802.0,798.65,619.72
2018,5,1,10,0,879.0,123.0,1.8,13.4,840.0,835.72,643.21
2018,5,1,10,15,886.5,124.0,1.85,13.7,868.0,870.7,665.85
2018,5,1,10,30,894.0,125.0,1.9,14.0,896.0,902.75,686.36
2018,5,1,10,45,899.5,126.5,1.95,14.3,917.5,930.4,703.82
2018,5,1,11,0,905.0,128.0,2.0,14.6,939.0,954.71,719.05
2018,5,1,11,15,908.5,128.0,2.0,14.75,952.5,972.3,729.65
2018,5,1,11,30,912.0,128.0,2.0,14.9,966.0,986.28,737.98
2018,5,1,11,45,913.0,128.5,2.05,15.1,971.5,994.69,743.22
2018,5,1,12,0,914.0,129.0,2.1,15.3,977.0,999.34,746.14
2018,5,1,12,15,915.0,128.0,2.15,15.35,975.0,998.81,746.21
2018,5,1,12,30,916.0,127.0,2.2,15.4,973.0,994.49,743.94
2018,5,1,12,45,915.5,125.5,2.25,15.5,963.0,984.52,737.91
2018,5,1,13,0,915.0,124.0,2.3,15.6,953.0,970.79,729.5
2018,5,1,13,15,911.5,123.0,2.35,15.55,935.0,951.11,717.58
2018,5,1,13,30,908.0,122.0,2.4,15.5,917.0,927.9,703.31
2018,5,1,13,45,903.5,119.5,2.45,15.5,892.0,898.98,684.98
2018,5,1,14,0,899.0,117.0,2.5,15.5,867.0,866.82,664.32
2018,5,1,14,15,885.0,118.5,2.55,15.4,833.0,827.77,638.93
2018,5,1,14,30,871.0,120.0,2.6,15.3,799.0,786.44,611.64
2018,5,1,14,45,865.0,115.5,2.65,15.15,762.5,743.25,582.23
2018,5,1,15,0,859.0,111.0,2.7,15.0,726.0,697.66,549.31
2018,5,1,15,15,795.5,124.5,2.7,15.0,667.0,634.54,501.23
2018,5,1,15,30,732.0,138.0,2.7,15.0,608.0,570.52,451.67
2018,5,1,15,45,692.5,135.0,2.75,14.45,552.5,506.81,402.56
2018,5,1,16,0,653.0,132.0,2.8,13.9,497.0,445.41,353.7
2018,5,1,16,15,620.0,126.5,2.85,13.5,447.0,387.24,305.72
2018,5,1,16,30,587.0,121.0,2.9,13.1,397.0,331.51,258.42
2018,5,1,16,45,589.0,105.5,2.9,12.7,354.5,280.46,213.04
2018,5,1,17,0,591.0,90.0,2.9,12.3,312.0,228.44,165.9
2018,5,1,17,15,558.5,81.5,2.9,11.85,266.0,175.4,119.65
2018,5,1,17,30,526.0,73.0,2.9,11.4,220.0,125.93,79.21
2018,5,1,17,45,456.0,64.5,2.9,10.9,172.5,78.14,47.65
2018,5,1,18,0,386.0,56.0,2.9,10.4,125.0,45.06,34.76
2018,5,1,18,15,283.5,44.0,2.8,10.05,86.0,33.86,24.13
2018,5,1,18,30,181.0,32.0,2.7,9.7,47.0,24.76,13.24
2018,5,1,18,45,95.5,18.0,2.6,9.4,25.5,15.36,0.0
2018,5,1,19,0,10.0,4.0,2.5,9.1,4.0,0.0,0.0
2018,5,1,19,15,5.0,2.0,2.45,9.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.5,1.3,8.3,2.5,2.13,0.0
2018,5,2,5,30,0.0,5.0,1.3,8.4,5.0,4.1,0.0
2018,5,2,5,45,0.0,11.0,1.3,8.5,11.0,9.04,1.95
2018,5,2,6,0,0.0,17.0,1.3,8.6,17.0,13.99,6.88
2018,5,2,6,15,0.0,28.0,1.3,8.85,28.0,23.09,15.35
2018,5,2,6,30,0.0,39.0,1.3,9.1,39.0,32.21,22.57
2018,5,2,6,45,6.5,73.0,1.3,9.4,75.0,60.93,47.28
2018,5,2,7,0,13.0,107.0,1.3,9.7,111.0,90.18,72.04
2018,5,2,7,15,183.5,129.5,1.25,10.1,209.0,159.88,124.94
2018,5,2,7,30,354.0,152.0,1.2,10.5,307.0,251.39,197.07
2018,5,2,7,45,565.0,125.0,1.2,10.95,408.0,336.51,263.99
2018,5,2,8,0,776.0,98.0,1.2,11.4,509.0,440.1,345.9
2018,5,2,8,15,799.0,100.5,1.15,11.85,558.5,498.32,392.63
2018,5,2,8,30,822.0,103.0,1.1,12.3,608.0,557.09,438.24
2018,5,2,8,45,840.5,104.5,1.1,12.75,654.0,612.42,479.97
2018,5,2,9,0,859.0,106.0,1.1,13.2,700.0,663.44,517.27
2018,5,2,9,15,873.0,107.0,1.1,13.6,741.0,712.94,552.33
2018,5,2,9,30,887.0,108.0,1.1,14.0,782.0,760.83,585.02
2018,5,2,9,45,898.0,108.0,1.1,14.45,816.5,803.57,611.83
2018,5,2,10,0,909.0,108.0,1.1,14.9,851.0,843.94,636.67
2018,5,2,10,15,915.5,109.0,1.1,15.25,879.0,878.93,657.82
2018,5,2,10,30,922.0,110.0,1.1,15.6,907.0,910.83,676.78
2018,5,2,10,45,926.5,110.5,1.15,15.95,927.5,937.24,692.88
2018,5,2,11,0,931.0,111.0,1.2,16.3,948.0,960.18,706.77
2018,5,2,11,15,934.0,112.0,1.25,16.45,961.5,978.62,718.35
2018,5,2,11,30,937.0,113.0,1.3,16.6,975.0,993.34,727.66
2018,5,2,11,45,938.5,112.5,1.4,16.8,980.5,1001.42,733.55
2018,5,2,12,0,940.0,112.0,1.5,17.0,986.0,1005.65,737.11
2018,5,2,12,15,940.0,111.5,1.55,17.0,983.5,1004.59,737.17
2018,5,2,12,30,940.0,111.0,1.6,17.0,981.0,999.65,734.89
2018,5,2,12,45,938.0,110.5,1.65,17.05,970.5,988.97,728.88
2018,5,2,13,0,936.0,110.0,1.7,17.1,960.0,974.5,720.53
2018,5,2,13,15,932.0,109.5,1.75,17.0,942.0,954.49,709.0
2018,5,2,13,30,928.0,109.0,1.8,16.9,924.0,930.89,695.12
2018,5,2,13,45,922.5,108.0,1.85,16.85,898.5,902.06,677.55
2018,5,2,14,0,917.0,107.0,1.9,16.8,873.0,869.98,657.68
2018,5,2,14,15,909.5,105.5,1.9,16.6,841.0,832.73,633.96
2018,5,2,14,30,902.0,104.0,1.9,16.4,809.0,792.71,608.11
2018,5,2,14,45,891.5,102.5,1.9,16.25,771.0,747.97,578.39
2018,5,2,15,0,881.0,101.0,1.9,16.1,733.0,701.13,544.92
2018,5,2,15,15,867.5,98.0,1.9,16.1,689.0,649.11,506.5
2018,5,2,15,30,854.0,95.0,1.9,16.1,645.0,595.8,466.02
2018,5,2,15,45,836.0,93.0,1.85,15.6,597.5,541.64,424.13
2018,5,2,16,0,818.0,91.0,1.8,15.1,550.0,484.88,378.83
2018,5,2,16,15,795.0,87.0,1.8,14.75,499.0,424.16,328.91
2018,5,2,16,30,772.0,83.0,1.8,14.4,448.0,364.42,278.07
2018,5,2,16,45,740.0,79.0,1.75,14.05,395.5,303.22,224.82
2018,5,2,17,0,708.0,75.0,1.7,13.7,343.0,242.41,171.32
2018,5,2,17,15,661.5,69.5,1.65,13.2,290.0,182.59,120.09
2018,5,2,17,30,615.0,64.0,1.6,12.7,237.0,127.86,76.42
2018,5,2,17,45,545.5,57.5,1.55,12.2,187.0,76.39,43.4
2018,5,2,18,0,476.0,51.0,1.5,11.7,137.0,41.13,31.12
2018,5,2,18,15,367.0,41.0,1.45,11.2,94.5,33.56,23.83
2018,5,2,18,30,258.0,31.0,1.4,10.7,52.0,25.94,14.56
2018,5,2,18,45,142.5,18.0,1.3,10.2,28.0,15.36,0.0
2018,5,2,19,0,27.0,5.0,1.2,9.7,4.0,0.0,0.0
2018,5,2,19,15,13.5,2.5,1.2,9.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,3,5,15,4.5,3.5,1.45,8.95,3.5,2.99,0.0
2018,5,3,5,30,9.0,7.0,1.5,9.0,7.0,6.05,0.0
2018,5,3,5,45,4.5,12.5,1.5,9.05,12.5,10.56,3.3
2018,5,3,6,0,0.0,18.0,1.5,9.1,18.0,14.81,7.61
2018,5,3,6,15,0.0,29.5,1.45,9.2,29.5,24.33,16.46
2018,5,3,6,30,0.0,41.0,1.4,9.3,41.0,33.87,24.01
2018,5,3,6,45,0.5,66.0,1.35,9.4,66.0,54.59,42.05
2018,5,3,7,0,1.0,91.0,1.3,9.5,91.0,75.07,59.63
2018,5,3,7,15,0.5,100.0,1.3,9.7,100.0,82.71,65.96
2018,5,3,7,30,0.0,109.0,1.3,9.9,109.0,90.26,72.12
2018,5,3,7,45,0.0,115.5,1.3,10.1,115.5,95.88,76.54
2018,5,3,8,0,0.0,122.0,1.3,10.3,122.0,101.48,80.91
2018,5,3,8,15,0.5,136.5,1.35,10.7,137.0,114.03,90.99
2018,5,3,8,30,1.0,151.0,1.4,11.1,152.0,126.73,101.07
2018,5,3,8,45,4.5,175.5,1.45,11.5,179.0,149.83,119.65
2018,5,3,9,0,8.0,200.0,1.5,11.9,206.0,173.46,138.41
2018,5,3,9,15,22.0,245.5,1.5,12.25,262.0,222.97,177.9
2018,5,3,9,30,36.0,291.0,1.5,12.6,318.0,283.33,225.07
2018,5,3,9,45,134.0,317.5,1.55,12.95,426.0,396.17,313.8
2018,5,3,10,0,232.0,344.0,1.6,13.3,534.0,517.19,405.36
2018,5,3,10,15,481.0,273.5,1.65,13.55,684.5,680.83,528.87
2018,5,3,10,30,730.0,203.0,1.7,13.8,835.0,848.3,649.24
2018,5,3,10,45,828.0,160.5,1.7,14.05,893.5,906.55,685.91
2018,5,3,11,0,926.0,118.0,1.7,14.3,952.0,960.34,720.0
2018,5,3,11,15,915.0,127.0,1.75,14.45,961.0,973.27,727.71
2018,5,3,11,30,904.0,136.0,1.8,14.6,970.0,982.03,733.27
2018,5,3,11,45,869.0,158.5,1.8,14.8,964.0,990.49,737.97
2018,5,3,12,0,834.0,181.0,1.8,15.0,958.0,982.16,731.73
2018,5,3,12,15,866.5,161.0,1.85,15.1,966.0,993.13,739.46
2018,5,3,12,30,899.0,141.0,1.9,15.2,974.0,987.01,735.82
2018,5,3,12,45,923.5,124.0,1.95,15.35,971.5,986.09,735.76
2018,5,3,13,0,948.0,107.0,2.0,15.5,969.0,980.37,732.58
2018,5,3,13,15,945.0,105.5,2.05,15.6,951.0,960.09,719.99
2018,5,3,13,30,942.0,104.0,2.1,15.7,933.0,936.15,705.09
2018,5,3,13,45,936.5,103.0,2.1,15.75,907.5,906.99,686.25
2018,5,3,14,0,931.0,102.0,2.1,15.8,882.0,874.54,665.15
2018,5,3,14,15,923.5,100.5,2.15,15.75,849.5,836.88,641.04
2018,5,3,14,30,916.0,99.0,2.2,15.7,817.0,796.41,614.7
2018,5,3,14,45,901.5,99.0,2.2,15.65,777.0,749.78,583.18
2018,5,3,15,0,887.0,99.0,2.2,15.6,737.0,701.33,547.97
2018,5,3,15,15,867.0,97.5,2.2,15.6,690.0,646.47,507.06
2018,5,3,15,30,847.0,96.0,2.2,15.6,643.0,590.91,464.52
2018,5,3,15,45,830.0,91.5,2.15,15.35,594.0,535.25,420.84
2018,5,3,16,0,813.0,87.0,2.1,15.1,545.0,476.99,373.76
2018,5,3,16,15,794.0,85.5,2.1,14.8,498.5,420.76,326.83
2018,5,3,16,30,775.0,84.0,2.1,14.5,452.0,364.98,278.68
2018,5,3,16,45,739.5,80.5,2.1,14.25,398.5,303.1,224.79
2018,5,3,17,0,704.0,77.0,2.1,14.0,345.0,241.97,171.04
2018,5,3,17,15,656.0,72.0,2.1,13.5,292.0,182.65,120.34
2018,5,3,17,30,608.0,67.0,2.1,13.0,239.0,128.6,77.4
2018,5,3,17,45,537.0,60.0,2.05,12.5,189.0,77.18,44.57
2018,5,3,18,0,466.0,53.0,2.0,12.0,139.0,42.7,32.5
2018,5,3,18,15,359.0,42.0,2.05,11.5,96.0,34.33,24.51
2018,5,3,18,30,252.0,31.0,2.1,11.0,53.0,25.82,14.83
2018,5,3,18,45,139.5,18.0,2.1,10.5,29.0,15.36,0.0
2018,5,3,19,0,27.0,5.0,2.1,10.0,5.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,2.1,9.75,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
