Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,22,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,4,5,15,53.0,10.0,1.0,7.85,13.0,8.54,0.0
2018,5,4,5,30,106.0,20.0,1.1,8.2,26.0,15.54,0.0
2018,5,4,5,45,164.5,34.0,1.15,8.5,54.0,26.11,16.7
2018,5,4,6,0,223.0,48.0,1.2,8.8,82.0,36.42,26.97
2018,5,4,6,15,197.0,70.5,1.3,9.3,109.0,54.39,43.59
2018,5,4,6,30,171.0,93.0,1.4,9.8,136.0,85.34,62.1
2018,5,4,6,45,266.0,103.5,1.55,10.25,188.0,120.84,86.58
2018,5,4,7,0,361.0,114.0,1.7,10.7,240.0,169.63,124.2
2018,5,4,7,15,364.0,136.0,1.6,11.25,280.5,214.43,163.33
2018,5,4,7,30,367.0,158.0,1.5,11.8,321.0,259.42,202.21
2018,5,4,7,45,433.5,164.5,1.45,12.3,380.0,315.42,248.04
2018,5,4,8,0,500.0,171.0,1.4,12.8,439.0,378.17,298.59
2018,5,4,8,15,448.5,203.5,1.2,13.4,460.5,412.07,325.36
2018,5,4,8,30,397.0,236.0,1.0,14.0,482.0,439.58,345.52
2018,5,4,8,45,370.5,264.5,0.8,14.6,507.5,464.7,362.67
2018,5,4,9,0,344.0,293.0,0.6,15.2,533.0,493.77,381.4
2018,5,4,9,15,294.5,323.0,0.55,15.9,536.5,505.24,387.14
2018,5,4,9,30,245.0,353.0,0.5,16.6,540.0,511.76,389.0
2018,5,4,9,45,252.5,370.0,0.4,17.3,570.5,545.35,410.42
2018,5,4,10,0,260.0,387.0,0.3,18.0,601.0,578.6,430.65
2018,5,4,10,15,261.5,403.0,0.45,18.55,624.0,605.45,449.01
2018,5,4,10,30,263.0,419.0,0.6,19.1,647.0,631.33,466.67
2018,5,4,10,45,290.0,421.5,0.7,19.6,678.5,665.93,490.38
2018,5,4,11,0,317.0,424.0,0.8,20.1,710.0,700.27,513.61
2018,5,4,11,15,387.5,405.5,0.95,20.2,760.0,753.9,552.18
2018,5,4,11,30,458.0,387.0,1.1,20.3,810.0,819.8,597.99
2018,5,4,11,45,431.0,399.0,1.25,20.45,799.0,809.79,591.36
2018,5,4,12,0,404.0,411.0,1.4,20.6,788.0,785.75,576.36
2018,5,4,12,15,543.5,343.5,1.4,20.65,849.0,866.27,633.28
2018,5,4,12,30,683.0,276.0,1.4,20.7,910.0,932.23,678.66
2018,5,4,12,45,806.0,194.5,1.45,20.7,935.0,953.95,694.26
2018,5,4,13,0,929.0,113.0,1.5,20.7,960.0,966.54,703.16
2018,5,4,13,15,926.0,112.0,1.55,20.65,942.5,947.09,691.8
2018,5,4,13,30,923.0,111.0,1.6,20.6,925.0,924.06,678.46
2018,5,4,13,45,918.0,110.0,1.6,20.6,900.0,895.84,660.93
2018,5,4,14,0,913.0,109.0,1.6,20.6,875.0,864.36,641.22
2018,5,4,14,15,893.0,113.0,1.7,20.4,839.0,822.69,616.09
2018,5,4,14,30,873.0,117.0,1.8,20.2,803.0,779.1,589.18
2018,5,4,14,45,845.5,121.0,1.85,20.05,759.0,734.12,559.05
2018,5,4,15,0,818.0,125.0,1.9,19.9,715.0,682.32,522.66
2018,5,4,15,15,798.5,121.0,1.9,19.9,668.5,627.61,482.86
2018,5,4,15,30,779.0,117.0,1.9,19.9,622.0,572.38,441.57
2018,5,4,15,45,753.5,114.5,2.05,19.2,573.0,515.18,399.2
2018,5,4,16,0,728.0,112.0,2.2,18.5,524.0,457.88,354.95
2018,5,4,16,15,742.5,99.5,2.25,17.95,486.0,410.83,316.03
2018,5,4,16,30,757.0,87.0,2.3,17.4,448.0,359.85,272.12
2018,5,4,16,45,724.5,82.5,2.3,16.85,395.5,299.11,219.86
2018,5,4,17,0,692.0,78.0,2.3,16.3,343.0,238.75,167.36
2018,5,4,17,15,646.0,72.5,2.25,15.6,291.0,180.21,117.77
2018,5,4,17,30,600.0,67.0,2.2,14.9,239.0,126.7,75.67
2018,5,4,17,45,532.0,59.5,2.2,14.2,189.0,75.67,43.41
2018,5,4,18,0,464.0,52.0,2.2,13.5,139.0,41.75,31.48
2018,5,4,18,15,357.0,42.5,2.1,12.9,97.0,34.67,24.7
2018,5,4,18,30,250.0,33.0,2.0,12.3,55.0,25.66,14.93
2018,5,4,18,45,138.0,19.0,1.9,11.75,30.0,16.22,0.0
2018,5,4,19,0,26.0,5.0,1.8,11.2,5.0,4.27,0.0
2018,5,4,19,15,13.0,2.5,1.8,11.0,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,5,5,15,1.0,5.5,1.8,9.05,5.5,4.69,0.0
2018,5,5,5,30,2.0,11.0,1.8,9.3,11.0,9.06,0.0
2018,5,5,5,45,1.0,20.5,1.8,9.55,20.5,16.91,8.86
2018,5,5,6,0,0.0,30.0,1.8,9.8,30.0,24.77,16.51
2018,5,5,6,15,0.0,39.5,1.75,10.0,39.5,32.65,23.93
2018,5,5,6,30,0.0,49.0,1.7,10.2,49.0,40.54,29.7
2018,5,5,6,45,2.0,77.5,1.7,10.4,78.0,63.89,49.83
2018,5,5,7,0,4.0,106.0,1.7,10.6,107.0,87.56,69.92
2018,5,5,7,15,16.5,136.5,1.7,10.7,143.5,116.2,93.57
2018,5,5,7,30,29.0,167.0,1.7,10.8,180.0,148.62,120.23
2018,5,5,7,45,50.0,196.5,1.7,10.95,222.0,184.29,149.16
2018,5,5,8,0,71.0,226.0,1.7,11.1,264.0,222.77,180.19
2018,5,5,8,15,101.5,254.0,1.65,11.4,314.0,267.25,215.58
2018,5,5,8,30,132.0,282.0,1.6,11.7,364.0,321.63,258.29
2018,5,5,8,45,165.0,300.5,1.6,11.95,410.5,366.59,293.13
2018,5,5,9,0,198.0,319.0,1.6,12.2,457.0,414.4,329.74
2018,5,5,9,15,245.0,334.5,1.5,12.8,515.5,480.84,379.07
2018,5,5,9,30,292.0,350.0,1.4,13.4,574.0,542.13,423.16
2018,5,5,9,45,288.5,368.5,1.35,13.95,598.0,570.41,441.63
2018,5,5,10,0,285.0,387.0,1.3,14.5,622.0,597.45,459.06
2018,5,5,10,15,265.0,404.5,1.25,15.1,628.5,608.6,464.45
2018,5,5,10,30,245.0,422.0,1.2,15.7,635.0,617.5,468.26
2018,5,5,10,45,197.5,436.0,1.15,16.3,610.5,583.79,441.57
2018,5,5,11,0,150.0,450.0,1.1,16.9,586.0,559.66,421.85
2018,5,5,11,15,236.0,442.5,1.15,17.15,659.5,634.95,477.05
2018,5,5,11,30,322.0,435.0,1.2,17.4,733.0,725.45,540.28
2018,5,5,11,45,274.0,444.0,1.3,17.6,698.5,692.36,515.94
2018,5,5,12,0,226.0,453.0,1.4,17.8,664.0,642.83,481.37
2018,5,5,12,15,173.5,455.5,1.55,17.6,617.5,595.73,448.76
2018,5,5,12,30,121.0,458.0,1.7,17.4,571.0,547.84,414.73
2018,5,5,12,45,174.0,455.5,1.85,17.15,615.5,592.59,449.89
2018,5,5,13,0,227.0,453.0,2.0,16.9,660.0,635.15,482.62
2018,5,5,13,15,194.5,442.5,2.15,16.45,617.5,590.9,451.69
2018,5,5,13,30,162.0,432.0,2.3,16.0,575.0,546.93,420.95
2018,5,5,13,45,105.5,371.0,2.45,15.6,463.0,436.1,339.45
2018,5,5,14,0,49.0,310.0,2.6,15.2,351.0,316.38,248.42
2018,5,5,14,15,32.0,258.0,2.7,14.65,284.5,253.13,199.94
2018,5,5,14,30,15.0,206.0,2.8,14.1,218.0,185.24,146.37
2018,5,5,14,45,13.0,209.5,2.9,13.6,219.5,186.02,147.61
2018,5,5,15,0,11.0,213.0,3.0,13.1,221.0,186.88,148.83
2018,5,5,15,15,16.5,224.5,3.0,13.1,235.5,199.36,159.34
2018,5,5,15,30,22.0,236.0,3.0,13.1,250.0,211.14,169.25
2018,5,5,15,45,34.5,228.5,3.05,12.5,249.0,214.49,172.8
2018,5,5,16,0,47.0,221.0,3.1,11.9,248.0,210.78,170.48
2018,5,5,16,15,84.5,204.0,3.0,11.75,246.5,207.86,168.04
2018,5,5,16,30,122.0,187.0,2.9,11.6,245.0,204.22,164.28
2018,5,5,16,45,136.0,162.0,2.8,11.45,220.0,178.13,141.7
2018,5,5,17,0,150.0,137.0,2.7,11.3,195.0,150.57,117.39
2018,5,5,17,15,175.5,103.5,2.65,11.1,161.5,117.63,87.79
2018,5,5,17,30,201.0,70.0,2.6,10.9,128.0,80.55,55.17
2018,5,5,17,45,219.0,64.5,2.5,10.65,116.0,61.07,40.88
2018,5,5,18,0,237.0,59.0,2.4,10.4,104.0,44.16,34.08
2018,5,5,18,15,190.0,45.5,2.35,10.1,74.5,34.53,24.92
2018,5,5,18,30,143.0,32.0,2.3,9.8,45.0,24.6,14.53
2018,5,5,18,45,78.5,18.5,2.25,9.5,25.0,15.79,0.0
2018,5,5,19,0,14.0,5.0,2.2,9.2,5.0,4.27,0.0
2018,5,5,19,15,7.0,2.5,2.2,9.15,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,6,5,15,80.0,12.0,1.9,8.3,17.0,10.24,0.0
2018,5,6,5,30,160.0,24.0,2.0,8.5,34.0,18.68,2.24
2018,5,6,5,45,260.5,35.5,2.05,8.7,69.0,27.51,18.14
2018,5,6,6,0,361.0,47.0,2.1,8.9,104.0,37.92,28.36
2018,5,6,6,15,416.5,58.0,2.15,9.15,147.0,47.57,37.51
2018,5,6,6,30,472.0,69.0,2.2,9.4,190.0,90.42,55.69
2018,5,6,6,45,578.0,72.0,2.2,9.7,254.0,140.16,89.17
2018,5,6,7,0,684.0,75.0,2.2,10.0,318.0,202.58,138.58
2018,5,6,7,15,720.5,79.0,2.2,10.35,371.0,260.11,189.58
2018,5,6,7,30,757.0,83.0,2.2,10.7,424.0,323.03,245.48
2018,5,6,7,45,783.5,86.5,2.15,11.1,476.0,382.47,297.84
2018,5,6,8,0,810.0,90.0,2.1,11.5,528.0,443.46,349.94
2018,5,6,8,15,800.5,102.0,2.1,11.85,568.0,496.15,394.17
2018,5,6,8,30,791.0,114.0,2.1,12.2,608.0,545.97,434.44
2018,5,6,8,45,816.0,114.5,2.1,12.6,656.5,602.36,478.28
2018,5,6,9,0,841.0,115.0,2.1,13.0,705.0,658.83,520.76
2018,5,6,9,15,873.5,108.5,2.15,13.35,752.0,708.94,558.14
2018,5,6,9,30,906.0,102.0,2.2,13.7,799.0,762.76,597.05
2018,5,6,9,45,816.5,152.5,2.25,14.0,801.5,783.89,609.77
2018,5,6,10,0,727.0,203.0,2.3,14.3,804.0,794.19,614.42
2018,5,6,10,15,652.0,253.0,2.35,14.5,805.0,802.56,617.99
2018,5,6,10,30,577.0,303.0,2.4,14.7,806.0,801.68,614.93
2018,5,6,10,45,591.5,304.0,2.5,14.9,830.0,831.11,635.73
2018,5,6,11,0,606.0,305.0,2.6,15.1,854.0,858.94,655.02
2018,5,6,11,15,613.5,308.0,2.65,15.15,870.5,879.45,669.05
2018,5,6,11,30,621.0,311.0,2.7,15.2,887.0,897.3,681.28
2018,5,6,11,45,571.5,341.5,2.75,15.25,874.0,885.15,671.42
2018,5,6,12,0,522.0,372.0,2.8,15.3,861.0,869.24,659.24
2018,5,6,12,15,521.0,369.5,2.8,15.15,856.5,865.55,657.26
2018,5,6,12,30,520.0,367.0,2.8,15.0,852.0,859.21,653.37
2018,5,6,12,45,499.0,370.0,2.8,14.9,831.0,836.81,637.81
2018,5,6,13,0,478.0,373.0,2.8,14.8,810.0,812.35,620.88
2018,5,6,13,15,493.5,352.5,2.75,14.6,796.0,797.48,611.71
2018,5,6,13,30,509.0,332.0,2.7,14.4,782.0,779.71,600.35
2018,5,6,13,45,387.0,361.0,2.65,14.2,697.5,676.34,524.47
2018,5,6,14,0,265.0,390.0,2.6,14.0,613.0,590.29,459.88
2018,5,6,14,15,251.0,379.0,2.55,13.75,584.0,557.92,436.87
2018,5,6,14,30,237.0,368.0,2.5,13.5,555.0,515.2,405.62
2018,5,6,14,45,159.0,340.5,2.45,13.3,463.5,423.31,335.33
2018,5,6,15,0,81.0,313.0,2.4,13.1,372.0,328.65,261.62
2018,5,6,15,15,101.5,299.5,2.4,13.1,368.5,324.3,259.27
2018,5,6,15,30,122.0,286.0,2.4,13.1,365.0,324.81,260.13
2018,5,6,15,45,135.0,257.0,2.4,12.7,338.5,297.67,239.23
2018,5,6,16,0,148.0,228.0,2.4,12.3,312.0,269.22,216.79
2018,5,6,16,15,152.0,205.5,2.35,12.05,285.0,241.17,193.91
2018,5,6,16,30,156.0,183.0,2.3,11.8,258.0,212.65,170.08
2018,5,6,16,45,138.5,150.0,2.3,11.6,211.0,168.75,133.55
2018,5,6,17,0,121.0,117.0,2.3,11.4,164.0,127.38,98.83
2018,5,6,17,15,231.0,96.0,2.25,11.2,169.0,121.05,88.19
2018,5,6,17,30,341.0,75.0,2.2,11.0,174.0,100.13,65.75
2018,5,6,17,45,362.0,68.0,2.2,10.85,154.5,70.65,45.08
2018,5,6,18,0,383.0,61.0,2.2,10.7,135.0,46.4,36.06
2018,5,6,18,15,289.0,48.5,2.1,10.5,94.5,37.14,27.23
2018,5,6,18,30,195.0,36.0,2.0,10.3,54.0,27.76,17.33
2018,5,6,18,45,107.5,20.5,1.9,10.1,29.5,15.95,0.0
2018,5,6,19,0,20.0,5.0,1.8,9.9,5.0,4.27,0.0
2018,5,6,19,15,10.0,2.5,1.75,9.8,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,7,4,45,3.0,0.5,1.8,8.25,0.5,0.0,0.0
2018,5,7,5,0,6.0,1.0,1.8,8.3,1.0,0.0,0.0
2018,5,7,5,15,100.0,13.5,1.85,8.75,19.5,11.52,0.0
2018,5,7,5,30,194.0,26.0,1.9,9.2,38.0,20.27,4.73
2018,5,7,5,45,316.0,37.0,1.9,9.7,78.0,30.53,20.78
2018,5,7,6,0,438.0,48.0,1.9,10.2,118.0,39.04,29.24
2018,5,7,6,15,516.0,55.5,1.9,10.6,167.5,46.07,35.96
2018,5,7,6,30,594.0,63.0,1.9,11.0,217.0,93.79,53.9
2018,5,7,6,45,644.5,68.5,1.9,11.4,270.0,145.64,90.19
2018,5,7,7,0,695.0,74.0,1.9,11.8,323.0,203.23,137.54
2018,5,7,7,15,731.0,78.5,1.85,12.25,376.5,263.97,190.65
2018,5,7,7,30,767.0,83.0,1.8,12.7,430.0,325.38,244.61
2018,5,7,7,45,792.5,87.0,1.8,13.15,482.5,385.39,296.87
2018,5,7,8,0,818.0,91.0,1.8,13.6,535.0,446.82,348.72
2018,5,7,8,15,837.0,94.0,1.8,14.05,584.5,505.24,396.58
2018,5,7,8,30,856.0,97.0,1.8,14.5,634.0,563.7,442.74
2018,5,7,8,45,871.0,99.5,1.85,14.9,679.5,616.58,483.59
2018,5,7,9,0,886.0,102.0,1.9,15.3,725.0,670.16,523.65
2018,5,7,9,15,899.5,102.5,1.9,15.65,766.0,719.54,559.31
2018,5,7,9,30,913.0,103.0,1.9,16.0,807.0,767.19,592.65
2018,5,7,9,45,924.5,103.0,1.9,16.3,842.5,810.85,620.94
2018,5,7,10,0,936.0,103.0,1.9,16.6,878.0,852.09,647.22
2018,5,7,10,15,941.5,104.0,1.9,16.9,905.5,886.69,668.69
2018,5,7,10,30,947.0,105.0,1.9,17.2,933.0,918.09,687.88
2018,5,7,10,45,950.5,107.0,1.9,17.45,954.0,945.31,704.32
2018,5,7,11,0,954.0,109.0,1.9,17.7,975.0,968.95,718.37
2018,5,7,11,15,920.0,131.5,1.95,17.9,976.5,973.79,720.89
2018,5,7,11,30,886.0,154.0,2.0,18.1,978.0,973.16,720.16
2018,5,7,11,45,891.5,151.5,2.05,18.3,984.5,982.66,726.22
2018,5,7,12,0,897.0,149.0,2.1,18.5,991.0,988.57,729.92
2018,5,7,12,15,771.5,227.0,2.1,18.6,949.5,967.01,715.46
2018,5,7,12,30,646.0,305.0,2.1,18.7,908.0,917.31,679.92
2018,5,7,12,45,660.5,291.5,2.15,18.8,902.5,912.19,677.9
2018,5,7,13,0,675.0,278.0,2.2,18.9,897.0,903.59,673.11
2018,5,7,13,15,694.5,259.5,2.2,18.9,885.5,891.38,665.89
2018,5,7,13,30,714.0,241.0,2.2,18.9,874.0,875.23,656.02
2018,5,7,13,45,803.0,185.0,2.25,18.9,878.0,872.15,656.45
2018,5,7,14,0,892.0,129.0,2.3,18.9,882.0,859.73,649.25
2018,5,7,14,15,871.5,132.0,2.3,18.75,845.0,817.42,621.56
2018,5,7,14,30,851.0,135.0,2.3,18.6,808.0,780.33,597.2
2018,5,7,14,45,840.5,130.0,2.3,18.5,768.0,733.56,564.4
2018,5,7,15,0,830.0,125.0,2.3,18.4,728.0,684.87,529.5
2018,5,7,15,15,838.0,112.0,2.3,18.4,690.0,638.36,495.3
2018,5,7,15,30,846.0,99.0,2.3,18.4,652.0,588.64,457.59
2018,5,7,15,45,838.0,96.0,2.4,17.9,610.0,537.2,418.23
2018,5,7,16,0,830.0,93.0,2.5,17.4,568.0,484.48,376.22
2018,5,7,16,15,807.5,89.5,2.5,16.95,517.0,424.27,326.58
2018,5,7,16,30,785.0,86.0,2.5,16.5,466.0,364.93,276.04
2018,5,7,16,45,754.5,81.5,2.5,16.05,413.0,303.49,222.75
2018,5,7,17,0,724.0,77.0,2.5,15.6,360.0,244.53,170.97
2018,5,7,17,15,680.0,72.0,2.45,15.0,306.5,182.74,118.5
2018,5,7,17,30,636.0,67.0,2.4,14.4,253.0,128.14,75.68
2018,5,7,17,45,569.0,60.0,2.4,13.75,202.0,75.73,43.27
2018,5,7,18,0,502.0,53.0,2.4,13.1,151.0,42.57,32.32
2018,5,7,18,15,396.5,44.0,2.3,12.55,107.0,35.89,25.93
2018,5,7,18,30,291.0,35.0,2.2,12.0,63.0,29.21,18.6
2018,5,7,18,45,167.5,21.5,2.15,11.45,35.5,16.8,0.0
2018,5,7,19,0,44.0,8.0,2.1,10.9,8.0,6.83,0.0
2018,5,7,19,15,22.0,4.0,2.05,10.7,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.85,9.0,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.9,9.2,2.0,0.0,0.0
2018,5,8,5,15,121.0,14.0,1.95,9.5,21.5,11.95,0.0
2018,5,8,5,30,231.0,26.0,2.0,9.8,41.0,21.85,7.05
2018,5,8,5,45,349.0,35.0,2.1,10.1,81.0,28.75,19.3
2018,5,8,6,0,467.0,44.0,2.2,10.4,121.0,35.65,26.23
2018,5,8,6,15,495.5,53.5,2.2,10.65,161.0,43.88,34.01
2018,5,8,6,30,524.0,63.0,2.2,10.9,201.0,88.31,51.85
2018,5,8,6,45,496.0,80.5,2.25,11.15,234.0,135.32,88.28
2018,5,8,7,0,468.0,98.0,2.3,11.4,267.0,175.83,124.51
2018,5,8,7,15,491.5,112.0,2.3,11.7,314.0,225.26,167.7
2018,5,8,7,30,515.0,126.0,2.3,12.0,361.0,277.06,213.06
2018,5,8,7,45,631.0,114.0,2.25,12.3,435.5,346.7,270.59
2018,5,8,8,0,747.0,102.0,2.2,12.6,510.0,425.33,335.0
2018,5,8,8,15,793.5,97.0,2.15,12.65,565.5,485.76,385.07
2018,5,8,8,30,840.0,92.0,2.1,12.7,621.0,547.51,434.92
2018,5,8,8,45,851.0,96.0,2.0,12.75,664.5,600.23,476.11
2018,5,8,9,0,862.0,100.0,1.9,12.8,708.0,651.63,514.9
2018,5,8,9,15,872.0,101.5,1.85,12.8,746.5,698.4,549.54
2018,5,8,9,30,882.0,103.0,1.8,12.8,785.0,743.25,581.85
2018,5,8,9,45,748.0,177.5,1.75,12.85,773.5,755.58,586.86
2018,5,8,10,0,614.0,252.0,1.7,12.9,762.0,745.53,576.0
2018,5,8,10,15,687.5,224.5,1.65,13.1,812.5,802.73,616.71
2018,5,8,10,30,761.0,197.0,1.6,13.3,863.0,859.97,655.78
2018,5,8,10,45,833.5,158.0,1.55,13.5,903.0,899.46,680.17
2018,5,8,11,0,906.0,119.0,1.5,13.7,943.0,933.4,700.69
2018,5,8,11,15,883.0,134.0,1.5,14.1,946.5,940.33,703.39
2018,5,8,11,30,860.0,149.0,1.5,14.5,950.0,942.7,703.51
2018,5,8,11,45,661.5,267.0,1.5,14.9,885.0,897.68,670.81
2018,5,8,12,0,463.0,385.0,1.5,15.3,820.0,822.43,614.06
2018,5,8,12,15,452.0,391.5,1.55,15.8,815.5,817.59,610.71
2018,5,8,12,30,441.0,398.0,1.6,16.3,811.0,810.36,605.0
2018,5,8,12,45,565.0,329.5,1.65,16.75,852.5,856.77,639.54
2018,5,8,13,0,689.0,261.0,1.7,17.2,894.0,899.03,670.21
2018,5,8,13,15,805.5,182.0,1.85,17.3,908.0,908.25,679.25
2018,5,8,13,30,922.0,103.0,2.0,17.4,922.0,907.16,680.37
2018,5,8,13,45,852.5,135.0,2.15,17.5,876.0,855.55,647.32
2018,5,8,14,0,783.0,167.0,2.3,17.6,830.0,813.38,620.55
2018,5,8,14,15,840.5,131.5,2.4,17.35,819.0,798.36,612.66
2018,5,8,14,30,898.0,96.0,2.5,17.1,808.0,770.3,595.25
2018,5,8,14,45,888.5,94.0,2.6,16.9,770.5,726.33,565.77
2018,5,8,15,0,879.0,92.0,2.7,16.7,733.0,680.22,532.67
2018,5,8,15,15,866.0,90.5,2.7,16.7,690.5,630.53,495.06
2018,5,8,15,30,853.0,89.0,2.7,16.7,648.0,579.5,455.4
2018,5,8,15,45,834.5,87.0,2.65,16.1,600.5,524.09,412.02
2018,5,8,16,0,816.0,85.0,2.6,15.5,553.0,468.84,367.27
2018,5,8,16,15,790.5,82.5,2.55,15.25,502.5,409.31,317.3
2018,5,8,16,30,765.0,80.0,2.5,15.0,452.0,351.01,266.92
2018,5,8,16,45,732.5,76.5,2.4,14.7,400.0,291.26,214.49
2018,5,8,17,0,700.0,73.0,2.3,14.4,348.0,234.23,164.01
2018,5,8,17,15,654.5,69.0,2.2,14.1,296.5,174.76,113.29
2018,5,8,17,30,609.0,65.0,2.1,13.8,245.0,122.6,72.4
2018,5,8,17,45,542.5,58.5,2.0,13.5,195.5,72.48,41.52
2018,5,8,18,0,476.0,52.0,1.9,13.2,146.0,41.51,31.4
2018,5,8,18,15,376.0,43.0,1.8,12.85,103.5,34.84,25.03
2018,5,8,18,30,276.0,34.0,1.7,12.5,61.0,28.15,17.87
2018,5,8,18,45,159.5,21.0,1.6,12.15,34.5,16.4,0.0
2018,5,8,19,0,43.0,8.0,1.5,11.8,8.0,6.83,0.0
2018,5,8,19,15,21.5,4.0,1.45,11.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.45,9.55,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.5,9.5,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,1.6,9.85,22.5,11.95,0.0
2018,5,9,5,30,241.0,26.0,1.7,10.2,43.0,21.77,8.17
2018,5,9,5,45,363.0,35.0,1.8,10.55,84.0,28.71,19.32
2018,5,9,6,0,485.0,44.0,1.9,10.9,125.0,35.67,26.23
2018,5,9,6,15,461.5,56.0,1.9,11.2,154.5,45.29,35.22
2018,5,9,6,30,438.0,68.0,1.9,11.5,184.0,85.92,52.84
2018,5,9,6,45,364.0,92.5,1.95,11.75,203.0,124.52,84.83
2018,5,9,7,0,290.0,117.0,2.0,12.0,222.0,154.31,113.63
2018,5,9,7,15,282.5,138.5,2.05,12.35,254.0,190.3,145.47
2018,5,9,7,30,275.0,160.0,2.1,12.7,286.0,225.39,176.3
2018,5,9,7,45,378.5,164.5,2.15,13.05,359.5,291.23,229.45
2018,5,9,8,0,482.0,169.0,2.2,13.4,433.0,364.47,288.5
2018,5,9,8,15,596.0,155.0,2.25,13.7,511.0,441.07,349.79
2018,5,9,8,30,710.0,141.0,2.3,14.0,589.0,523.57,414.82
2018,5,9,8,45,737.0,141.5,2.4,14.25,636.0,577.59,457.14
2018,5,9,9,0,764.0,142.0,2.5,14.5,683.0,630.98,498.18
2018,5,9,9,15,825.0,126.0,2.55,14.7,739.5,692.68,544.8
2018,5,9,9,30,886.0,110.0,2.6,14.9,796.0,751.14,588.23
2018,5,9,9,45,915.0,101.5,2.65,15.15,837.0,798.86,620.92
2018,5,9,10,0,944.0,93.0,2.7,15.4,878.0,845.27,652.04
2018,5,9,10,15,949.0,94.5,2.75,15.5,905.5,880.05,675.13
2018,5,9,10,30,954.0,96.0,2.8,15.6,933.0,911.58,695.96
2018,5,9,10,45,957.5,96.5,2.8,15.75,953.0,937.43,712.32
2018,5,9,11,0,961.0,97.0,2.8,15.9,973.0,959.67,726.24
2018,5,9,11,15,962.0,98.5,2.8,15.95,985.5,976.91,737.1
2018,5,9,11,30,963.0,100.0,2.8,16.0,998.0,990.29,745.47
2018,5,9,11,45,963.0,100.0,2.8,16.1,1002.5,997.41,749.62
2018,5,9,12,0,963.0,100.0,2.8,16.2,1007.0,1000.61,751.31
2018,5,9,12,15,961.0,101.0,2.8,16.2,1004.0,998.98,750.21
2018,5,9,12,30,959.0,102.0,2.8,16.2,1001.0,993.45,746.66
2018,5,9,12,45,955.0,103.0,2.8,16.25,990.0,982.22,739.29
2018,5,9,13,0,951.0,104.0,2.8,16.3,979.0,967.21,729.51
2018,5,9,13,15,947.5,103.5,2.8,16.3,961.0,947.51,716.8
2018,5,9,13,30,944.0,103.0,2.8,16.3,943.0,924.19,701.69
2018,5,9,13,45,939.0,102.0,2.85,16.3,918.0,895.61,683.38
2018,5,9,14,0,934.0,101.0,2.9,16.3,893.0,863.73,662.69
2018,5,9,14,15,926.5,99.5,2.95,16.15,860.5,826.28,638.3
2018,5,9,14,30,919.0,98.0,3.0,16.0,828.0,786.03,611.66
2018,5,9,14,45,909.0,96.0,3.05,15.9,789.5,740.94,580.58
2018,5,9,15,0,899.0,94.0,3.1,15.8,751.0,693.7,545.89
2018,5,9,15,15,886.0,92.0,3.1,15.8,707.5,642.69,507.03
2018,5,9,15,30,873.0,90.0,3.1,15.8,664.0,590.31,466.06
2018,5,9,15,45,854.5,88.0,3.15,15.3,616.0,533.96,421.76
2018,5,9,16,0,836.0,86.0,3.2,14.8,568.0,477.71,375.94
2018,5,9,16,15,811.0,84.0,3.25,14.45,516.5,417.85,325.52
2018,5,9,16,30,786.0,82.0,3.3,14.1,465.0,359.1,274.48
2018,5,9,16,45,753.0,78.5,3.3,13.75,412.0,298.05,220.62
2018,5,9,17,0,720.0,75.0,3.3,13.4,359.0,239.75,168.72
2018,5,9,17,15,674.0,70.5,3.25,12.95,306.0,178.55,116.27
2018,5,9,17,30,628.0,66.0,3.2,12.5,253.0,124.78,73.95
2018,5,9,17,45,559.5,60.0,3.1,12.1,202.5,73.91,42.76
2018,5,9,18,0,491.0,54.0,3.0,11.7,152.0,43.19,33.11
2018,5,9,18,15,387.0,44.5,2.85,11.35,108.0,36.11,26.34
2018,5,9,18,30,283.0,35.0,2.7,11.0,64.0,28.98,18.84
2018,5,9,18,45,162.5,22.0,2.55,10.7,36.5,17.17,0.0
2018,5,9,19,0,42.0,9.0,2.4,10.4,9.0,7.68,0.0
2018,5,9,19,15,21.0,4.5,2.35,10.35,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.5,9.7,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.5,9.7,2.0,0.0,0.0
2018,5,10,5,15,6.0,11.0,2.5,9.85,11.0,9.39,0.0
2018,5,10,5,30,6.0,20.0,2.5,10.0,20.0,16.56,5.57
2018,5,10,5,45,21.0,35.5,2.5,10.15,38.5,28.74,19.45
2018,5,10,6,0,36.0,51.0,2.5,10.3,57.0,40.81,30.9
2018,5,10,6,15,59.5,70.5,2.5,10.5,84.5,54.41,43.52
2018,5,10,6,30,83.0,90.0,2.5,10.7,112.0,76.78,57.92
2018,5,10,6,45,159.0,108.5,2.5,10.9,162.5,108.75,81.0
2018,5,10,7,0,235.0,127.0,2.5,11.1,213.0,151.11,113.74
2018,5,10,7,15,277.5,145.5,2.5,11.4,262.0,194.26,149.53
2018,5,10,7,30,320.0,164.0,2.5,11.7,311.0,242.4,189.87
2018,5,10,7,45,325.0,185.5,2.5,12.05,350.0,283.77,225.22
2018,5,10,8,0,330.0,207.0,2.5,12.4,389.0,325.4,259.98
2018,5,10,8,15,466.0,191.5,2.55,12.8,473.0,404.88,323.52
2018,5,10,8,30,602.0,176.0,2.6,13.2,557.0,495.86,395.27
2018,5,10,8,45,727.0,144.5,2.6,13.55,637.5,573.22,455.71
2018,5,10,9,0,852.0,113.0,2.6,13.9,718.0,658.12,520.7
2018,5,10,9,15,726.5,164.0,2.65,14.15,700.0,661.89,521.94
2018,5,10,9,30,601.0,215.0,2.7,14.4,682.0,650.78,511.92
2018,5,10,9,45,543.5,254.0,2.75,14.7,690.0,664.1,520.25
2018,5,10,10,0,486.0,293.0,2.8,15.0,698.0,675.63,526.62
2018,5,10,10,15,361.0,361.5,2.85,15.1,667.5,641.99,498.8
2018,5,10,10,30,236.0,430.0,2.9,15.2,637.0,599.65,464.35
2018,5,10,10,45,296.5,421.5,2.9,15.35,688.0,664.09,512.31
2018,5,10,11,0,357.0,413.0,2.9,15.5,739.0,717.71,551.3
2018,5,10,11,15,394.5,405.0,2.9,15.55,770.0,751.22,575.37
2018,5,10,11,30,432.0,397.0,2.9,15.6,801.0,795.02,606.4
2018,5,10,11,45,508.0,358.5,2.9,15.7,836.0,834.8,635.71
2018,5,10,12,0,584.0,320.0,2.9,15.8,871.0,871.84,662.91
2018,5,10,12,15,605.0,314.5,2.9,15.8,884.0,885.21,672.28
2018,5,10,12,30,626.0,309.0,2.9,15.8,897.0,896.44,680.37
2018,5,10,12,45,659.0,284.0,2.9,15.85,897.0,898.35,682.62
2018,5,10,13,0,692.0,259.0,2.9,15.9,897.0,896.01,682.07
2018,5,10,13,15,687.5,253.0,3.0,15.75,876.5,873.44,667.82
2018,5,10,13,30,683.0,247.0,3.1,15.6,856.0,848.08,651.6
2018,5,10,13,45,731.0,214.5,3.2,15.4,850.0,839.7,648.54
2018,5,10,14,0,779.0,182.0,3.3,15.2,844.0,820.09,637.33
2018,5,10,14,15,702.5,209.0,3.35,15.0,789.0,764.09,596.45
2018,5,10,14,30,626.0,236.0,3.4,14.8,734.0,704.05,552.32
2018,5,10,14,45,742.5,175.0,3.45,14.55,738.5,703.77,555.25
2018,5,10,15,0,859.0,114.0,3.5,14.3,743.0,684.25,542.96
2018,5,10,15,15,847.0,111.0,3.5,14.3,700.5,637.99,507.01
2018,5,10,15,30,835.0,108.0,3.5,14.3,658.0,586.26,466.19
2018,5,10,15,45,815.5,105.0,3.55,13.9,610.0,529.57,421.15
2018,5,10,16,0,796.0,102.0,3.6,13.5,562.0,472.84,374.57
2018,5,10,16,15,764.0,99.5,3.6,13.2,509.0,411.74,322.96
2018,5,10,16,30,732.0,97.0,3.6,12.9,456.0,350.69,270.09
2018,5,10,16,45,699.5,92.0,3.55,12.6,404.0,291.16,217.47
2018,5,10,17,0,667.0,87.0,3.5,12.3,352.0,234.41,166.94
2018,5,10,17,15,615.0,81.5,3.5,11.9,298.5,176.94,117.97
2018,5,10,17,30,563.0,76.0,3.5,11.5,245.0,125.27,77.55
2018,5,10,17,45,446.0,70.5,3.45,11.15,188.0,76.61,48.52
2018,5,10,18,0,329.0,65.0,3.4,10.8,131.0,48.89,38.36
2018,5,10,18,15,270.5,52.5,3.3,10.55,96.5,39.94,29.85
2018,5,10,18,30,212.0,40.0,3.2,10.3,62.0,30.77,20.56
2018,5,10,18,45,118.0,24.0,3.15,10.05,35.0,18.62,0.0
2018,5,10,19,0,24.0,8.0,3.1,9.8,8.0,6.83,0.0
2018,5,10,19,15,12.0,4.0,3.1,9.8,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.4,8.7,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.4,8.7,2.0,0.0,0.0
2018,5,11,5,15,57.0,14.5,1.45,9.05,18.5,12.38,0.0
2018,5,11,5,30,104.0,27.0,1.5,9.4,35.0,21.16,9.45
2018,5,11,5,45,168.5,42.5,1.6,9.75,66.5,32.36,22.73
2018,5,11,6,0,233.0,58.0,1.7,10.1,98.0,43.62,33.48
2018,5,11,6,15,272.5,73.5,1.75,10.55,135.5,54.77,43.86
2018,5,11,6,30,312.0,89.0,1.8,11.0,173.0,90.62,61.59
2018,5,11,6,45,343.0,105.5,1.85,11.4,216.5,131.07,91.42
2018,5,11,7,0,374.0,122.0,1.9,11.8,260.0,175.3,127.58
2018,5,11,7,15,483.0,120.5,1.9,12.25,326.5,228.27,169.61
2018,5,11,7,30,592.0,119.0,1.9,12.7,393.0,296.58,225.53
2018,5,11,7,45,592.5,134.0,1.9,13.1,434.5,347.26,269.69
2018,5,11,8,0,593.0,149.0,1.9,13.5,476.0,397.01,311.8
2018,5,11,8,15,562.5,174.5,1.9,13.9,507.0,435.74,344.03
2018,5,11,8,30,532.0,200.0,1.9,14.3,538.0,474.23,374.56
2018,5,11,8,45,562.0,207.0,1.9,14.75,586.5,527.45,415.3
2018,5,11,9,0,592.0,214.0,1.9,15.2,635.0,585.87,458.63
2018,5,11,9,15,593.0,230.0,1.95,15.6,671.5,629.58,490.14
2018,5,11,9,30,594.0,246.0,2.0,16.0,708.0,671.44,519.68
2018,5,11,9,45,574.5,271.0,2.05,16.4,734.0,701.6,539.9
2018,5,11,10,0,555.0,296.0,2.1,16.8,760.0,731.38,559.45
2018,5,11,10,15,703.5,227.5,2.1,17.1,834.5,813.5,618.98
2018,5,11,10,30,852.0,159.0,2.1,17.4,909.0,890.19,671.2
2018,5,11,10,45,900.5,135.5,2.15,17.7,944.5,920.34,689.79
2018,5,11,11,0,949.0,112.0,2.2,18.0,980.0,959.3,714.64
2018,5,11,11,15,953.5,111.0,2.25,18.2,993.5,977.04,725.52
2018,5,11,11,30,958.0,110.0,2.3,18.4,1007.0,991.08,734.24
2018,5,11,11,45,961.5,110.0,2.3,18.55,1014.0,1001.34,740.2
2018,5,11,12,0,965.0,110.0,2.3,18.7,1021.0,1007.75,743.76
2018,5,11,12,15,965.0,110.0,2.35,18.75,1019.0,1007.01,743.64
2018,5,11,12,30,965.0,110.0,2.4,18.8,1017.0,1002.36,741.14
2018,5,11,12,45,963.5,109.0,2.4,18.9,1006.5,991.5,734.02
2018,5,11,13,0,962.0,108.0,2.4,19.0,996.0,976.77,724.52
2018,5,11,13,15,960.0,107.0,2.45,19.0,978.5,957.8,713.07
2018,5,11,13,30,958.0,106.0,2.5,19.0,961.0,935.1,699.17
2018,5,11,13,45,953.5,104.0,2.5,19.0,935.5,905.74,680.32
2018,5,11,14,0,949.0,102.0,2.5,19.0,910.0,872.99,659.16
2018,5,11,14,15,941.5,100.5,2.55,18.95,877.0,835.17,634.89
2018,5,11,14,30,934.0,99.0,2.6,18.9,844.0,794.5,608.38
2018,5,11,14,45,923.5,97.5,2.65,18.9,805.0,749.1,577.4
2018,5,11,15,0,913.0,96.0,2.7,18.9,766.0,701.53,542.97
2018,5,11,15,15,900.5,93.5,2.7,18.9,722.0,649.87,504.39
2018,5,11,15,30,888.0,91.0,2.7,18.9,678.0,596.76,463.63
2018,5,11,15,45,870.5,88.5,2.75,18.6,629.5,539.88,419.43
2018,5,11,16,0,853.0,86.0,2.8,18.3,581.0,482.6,373.34
2018,5,11,16,15,830.0,83.5,2.8,17.95,529.5,422.61,323.56
2018,5,11,16,30,807.0,81.0,2.8,17.6,478.0,363.23,272.74
2018,5,11,16,45,777.5,77.0,2.75,17.25,425.0,301.76,219.22
2018,5,11,17,0,748.0,73.0,2.7,16.9,372.0,242.59,167.23
2018,5,11,17,15,705.5,68.5,2.6,16.25,318.5,183.35,117.15
2018,5,11,17,30,663.0,64.0,2.5,15.6,265.0,125.48,72.21
2018,5,11,17,45,600.5,58.0,2.4,15.0,213.5,72.98,40.81
2018,5,11,18,0,538.0,52.0,2.3,14.4,162.0,41.67,31.43
2018,5,11,18,15,439.5,44.0,2.2,13.9,117.0,35.76,25.82
2018,5,11,18,30,341.0,36.0,2.1,13.4,72.0,29.88,19.66
2018,5,11,18,45,204.0,23.0,2.0,12.9,41.5,19.26,1.47
2018,5,11,19,0,67.0,10.0,1.9,12.4,11.0,8.54,0.0
2018,5,11,19,15,33.5,5.0,1.8,12.3,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,12,4,45,8.0,1.0,1.05,10.75,1.0,0.0,0.0
2018,5,12,5,0,16.0,2.0,1.1,10.9,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.5,1.1,11.45,25.5,13.23,0.0
2018,5,12,5,30,258.0,29.0,1.1,12.0,49.0,24.3,12.19
2018,5,12,5,45,372.5,38.0,1.15,12.6,90.5,31.14,21.46
2018,5,12,6,0,487.0,47.0,1.2,13.2,132.0,38.0,28.13
2018,5,12,6,15,465.5,60.5,1.2,13.7,163.5,47.9,37.23
2018,5,12,6,30,444.0,74.0,1.2,14.2,195.0,90.05,55.8
2018,5,12,6,45,514.0,82.5,1.2,14.7,251.0,137.28,87.77
2018,5,12,7,0,584.0,91.0,1.2,15.2,307.0,192.84,131.22
2018,5,12,7,15,670.5,88.0,1.2,15.7,372.0,250.58,178.28
2018,5,12,7,30,757.0,85.0,1.2,16.2,437.0,319.62,235.39
2018,5,12,7,45,772.0,91.5,1.15,16.75,485.5,376.94,284.22
2018,5,12,8,0,787.0,98.0,1.1,17.3,534.0,434.56,331.62
2018,5,12,8,15,823.5,96.5,1.1,17.65,588.5,495.08,379.79
2018,5,12,8,30,860.0,95.0,1.1,18.0,643.0,556.03,426.69
2018,5,12,8,45,881.5,94.5,1.05,18.35,690.5,611.34,467.54
2018,5,12,9,0,903.0,94.0,1.0,18.7,738.0,666.19,506.56
2018,5,12,9,15,911.0,96.5,1.05,18.9,777.0,714.02,540.62
2018,5,12,9,30,919.0,99.0,1.1,19.1,816.0,759.65,572.37
2018,5,12,9,45,923.0,102.5,1.15,19.3,849.0,800.8,598.94
2018,5,12,10,0,927.0,106.0,1.2,19.5,882.0,839.02,623.26
2018,5,12,10,15,932.5,108.0,1.25,19.55,910.0,873.96,645.62
2018,5,12,10,30,938.0,110.0,1.3,19.6,938.0,905.74,665.84
2018,5,12,10,45,941.0,111.0,1.4,19.6,957.5,931.08,682.72
2018,5,12,11,0,944.0,112.0,1.5,19.6,977.0,952.88,697.41
2018,5,12,11,15,945.5,113.0,1.55,19.6,989.5,969.67,708.27
2018,5,12,11,30,947.0,114.0,1.6,19.6,1002.0,982.71,716.84
2018,5,12,11,45,947.0,114.5,1.7,19.55,1006.5,990.11,722.77
2018,5,12,12,0,947.0,115.0,1.8,19.5,1011.0,993.68,726.38
2018,5,12,12,15,941.5,117.5,1.85,19.4,1006.0,990.18,725.04
2018,5,12,12,30,936.0,120.0,1.9,19.3,1001.0,982.91,721.41
2018,5,12,12,45,928.0,123.0,1.95,19.25,988.5,970.11,714.16
2018,5,12,13,0,920.0,126.0,2.0,19.2,976.0,953.73,704.66
2018,5,12,13,15,915.0,125.0,2.0,19.05,957.0,932.9,691.96
2018,5,12,13,30,910.0,124.0,2.0,18.9,938.0,908.63,677.03
2018,5,12,13,45,903.0,123.0,2.05,18.7,912.0,879.38,659.36
2018,5,12,14,0,896.0,122.0,2.1,18.5,886.0,847.05,639.48
2018,5,12,14,15,887.5,120.5,2.1,18.3,854.0,810.21,615.85
2018,5,12,14,30,879.0,119.0,2.1,18.1,822.0,770.77,590.2
2018,5,12,14,45,867.5,117.5,2.05,17.9,784.0,726.82,559.22
2018,5,12,15,0,856.0,116.0,2.0,17.7,746.0,685.06,528.85
2018,5,12,15,15,842.0,113.5,2.0,17.7,703.0,634.21,491.16
2018,5,12,15,30,828.0,111.0,2.0,17.7,660.0,582.2,451.59
2018,5,12,15,45,808.5,108.0,1.9,17.25,612.0,526.02,408.01
2018,5,12,16,0,789.0,105.0,1.8,16.8,564.0,469.82,363.05
2018,5,12,16,15,764.0,101.5,1.75,16.5,513.5,411.22,314.85
2018,5,12,16,30,739.0,98.0,1.7,16.2,463.0,351.84,264.69
2018,5,12,16,45,706.5,93.0,1.65,15.9,410.5,292.1,213.34
2018,5,12,17,0,674.0,88.0,1.6,15.6,358.0,235.12,163.93
2018,5,12,17,15,629.0,82.0,1.5,15.1,306.0,178.22,116.33
2018,5,12,17,30,584.0,76.0,1.4,14.6,254.0,126.24,76.4
2018,5,12,17,45,518.5,68.0,1.3,14.15,204.0,76.85,46.54
2018,5,12,18,0,453.0,60.0,1.2,13.7,154.0,47.78,36.97
2018,5,12,18,15,356.5,50.0,1.15,13.1,111.0,40.52,30.15
2018,5,12,18,30,260.0,40.0,1.1,12.5,68.0,30.89,20.74
2018,5,12,18,45,151.0,24.5,1.0,11.9,39.0,19.04,3.05
2018,5,12,19,0,42.0,9.0,0.9,11.3,10.0,7.68,0.0
2018,5,12,19,15,21.0,4.5,0.9,11.15,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,1.4,10.5,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,1.4,10.5,2.0,0.0,0.0
2018,5,13,5,15,1.5,4.5,1.45,10.6,4.5,3.84,0.0
2018,5,13,5,30,0.0,7.0,1.5,10.7,7.0,5.74,0.0
2018,5,13,5,45,0.0,12.0,1.55,10.75,12.0,9.86,3.02
2018,5,13,6,0,0.0,17.0,1.6,10.8,17.0,13.98,6.93
2018,5,13,6,15,0.0,24.0,1.55,11.0,24.0,19.77,12.29
2018,5,13,6,30,0.0,31.0,1.5,11.2,31.0,25.57,16.63
2018,5,13,6,45,0.0,49.0,1.5,11.4,49.0,40.52,29.58
2018,5,13,7,0,0.0,67.0,1.5,11.6,67.0,55.53,42.39
2018,5,13,7,15,0.0,92.0,1.45,11.9,92.0,76.08,59.71
2018,5,13,7,30,0.0,117.0,1.4,12.2,117.0,96.68,76.77
2018,5,13,7,45,1.5,139.0,1.4,12.5,140.0,115.6,92.13
2018,5,13,8,0,3.0,161.0,1.4,12.8,163.0,134.88,107.59
2018,5,13,8,15,10.0,190.5,1.4,13.15,197.0,163.38,130.36
2018,5,13,8,30,17.0,220.0,1.4,13.5,231.0,192.87,153.63
2018,5,13,8,45,24.0,249.0,1.4,13.85,265.5,222.88,177.0
2018,5,13,9,0,31.0,278.0,1.4,14.2,300.0,260.25,205.84
2018,5,13,9,15,35.5,298.0,1.4,14.55,324.5,283.52,223.24
2018,5,13,9,30,40.0,318.0,1.4,14.9,349.0,307.22,240.84
2018,5,13,9,45,44.0,335.5,1.45,15.2,371.0,328.65,256.67
2018,5,13,10,0,48.0,353.0,1.5,15.5,393.0,350.31,272.57
2018,5,13,10,15,47.5,365.0,1.55,15.75,406.0,363.43,281.86
2018,5,13,10,30,47.0,377.0,1.6,16.0,419.0,376.34,291.01
2018,5,13,10,45,64.5,405.0,1.6,16.25,463.5,419.5,323.02
2018,5,13,11,0,82.0,433.0,1.6,16.5,508.0,463.32,354.88
2018,5,13,11,15,163.5,440.0,1.65,16.6,592.5,558.94,426.04
2018,5,13,11,30,245.0,447.0,1.7,16.7,677.0,655.62,495.75
2018,5,13,11,45,387.5,387.0,1.75,16.85,753.0,744.7,560.87
2018,5,13,12,0,530.0,327.0,1.8,17.0,829.0,823.29,617.63
2018,5,13,12,15,586.5,298.0,1.8,17.0,852.0,848.48,635.4
2018,5,13,12,30,643.0,269.0,1.8,17.0,875.0,871.37,652.06
2018,5,13,12,45,662.5,257.5,1.85,17.0,876.0,872.21,653.54
2018,5,13,13,0,682.0,246.0,1.9,17.0,877.0,869.57,652.92
2018,5,13,13,15,723.0,221.0,1.9,16.95,878.5,869.63,654.38
2018,5,13,13,30,764.0,196.0,1.9,16.9,880.0,857.91,647.46
2018,5,13,13,45,815.0,164.5,1.9,16.8,876.5,852.05,644.5
2018,5,13,14,0,866.0,133.0,1.9,16.7,873.0,831.09,631.23
2018,5,13,14,15,857.5,131.5,1.9,16.6,841.5,795.27,607.79
2018,5,13,14,30,849.0,130.0,1.9,16.5,810.0,763.31,586.47
2018,5,13,14,45,838.5,127.0,1.9,16.35,772.5,718.98,555.23
2018,5,13,15,0,828.0,124.0,1.9,16.2,735.0,672.74,521.95
2018,5,13,15,15,813.0,121.5,1.9,16.2,692.0,622.56,484.58
2018,5,13,15,30,798.0,119.0,1.9,16.2,649.0,571.38,445.45
2018,5,13,15,45,780.0,115.0,1.9,15.75,602.5,516.58,403.12
2018,5,13,16,0,762.0,111.0,1.9,15.3,556.0,461.68,359.25
2018,5,13,16,15,739.5,106.0,1.85,15.0,506.5,402.64,310.43
2018,5,13,16,30,717.0,101.0,1.8,14.7,457.0,345.83,261.96
2018,5,13,16,45,686.0,95.5,1.75,14.4,405.5,287.42,211.41
2018,5,13,17,0,655.0,90.0,1.7,14.1,354.0,231.65,162.74
2018,5,13,17,15,611.5,84.0,1.65,13.7,303.0,176.24,116.11
2018,5,13,17,30,568.0,78.0,1.6,13.3,252.0,125.57,77.0
2018,5,13,17,45,505.5,69.5,1.55,12.9,203.0,76.99,47.43
2018,5,13,18,0,443.0,61.0,1.5,12.5,154.0,48.47,37.79
2018,5,13,18,15,349.5,50.5,1.45,12.1,111.5,38.77,28.76
2018,5,13,18,30,256.0,40.0,1.4,11.7,69.0,30.86,20.88
2018,5,13,18,45,151.5,25.5,1.3,11.3,40.5,19.8,4.78
2018,5,13,19,0,47.0,11.0,1.2,10.9,12.0,9.39,0.0
2018,5,13,19,15,23.5,5.5,1.25,10.7,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
