Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,1.15,9.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,1.1,9.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,5.0,1.1,9.15,5.0,4.27,0.0
2018,5,14,5,30,0.0,8.0,1.1,9.3,8.0,6.57,0.0
2018,5,14,5,45,0.0,14.0,1.05,9.5,14.0,11.51,4.55
2018,5,14,6,0,0.0,20.0,1.0,9.7,20.0,16.46,9.24
2018,5,14,6,15,0.0,31.0,0.95,10.0,31.0,25.57,17.65
2018,5,14,6,30,0.0,42.0,0.9,10.3,42.0,34.7,24.69
2018,5,14,6,45,0.0,64.0,0.85,10.6,64.0,53.03,40.53
2018,5,14,7,0,0.0,86.0,0.8,10.9,86.0,70.93,55.72
2018,5,14,7,15,0.0,97.5,0.8,11.3,97.5,80.52,63.57
2018,5,14,7,30,0.0,109.0,0.8,11.7,109.0,90.17,71.35
2018,5,14,7,45,3.5,137.0,0.8,12.1,139.0,114.68,91.36
2018,5,14,8,0,7.0,165.0,0.8,12.5,169.0,139.84,111.56
2018,5,14,8,15,27.0,208.0,0.85,12.85,225.0,189.43,151.27
2018,5,14,8,30,47.0,251.0,0.9,13.2,281.0,239.4,190.51
2018,5,14,8,45,140.0,285.0,0.95,13.6,383.5,333.25,263.83
2018,5,14,9,0,233.0,319.0,1.0,14.0,486.0,430.16,337.38
2018,5,14,9,15,503.5,235.5,1.1,14.3,622.0,567.0,441.97
2018,5,14,9,30,774.0,152.0,1.2,14.6,758.0,707.97,546.22
2018,5,14,9,45,822.0,138.0,1.25,14.9,806.5,761.22,582.86
2018,5,14,10,0,870.0,124.0,1.3,15.2,855.0,807.48,613.59
2018,5,14,10,15,877.0,125.0,1.4,15.45,882.0,840.85,635.59
2018,5,14,10,30,884.0,126.0,1.5,15.7,909.0,871.34,655.69
2018,5,14,10,45,888.5,127.0,1.55,15.9,929.0,896.62,671.79
2018,5,14,11,0,893.0,128.0,1.6,16.1,949.0,918.62,685.75
2018,5,14,11,15,896.0,129.0,1.65,16.2,962.0,935.87,696.89
2018,5,14,11,30,899.0,130.0,1.7,16.3,975.0,949.62,705.83
2018,5,14,11,45,900.5,129.5,1.75,16.4,980.0,957.09,710.77
2018,5,14,12,0,902.0,129.0,1.8,16.5,985.0,960.95,713.51
2018,5,14,12,15,902.0,128.5,1.85,16.5,982.5,959.81,713.36
2018,5,14,12,30,902.0,128.0,1.9,16.5,980.0,955.04,710.97
2018,5,14,12,45,900.5,127.5,1.95,16.5,970.0,945.29,705.4
2018,5,14,13,0,899.0,127.0,2.0,16.5,960.0,931.96,697.55
2018,5,14,13,15,896.0,125.5,2.05,16.4,942.5,912.86,686.15
2018,5,14,13,30,893.0,124.0,2.1,16.3,925.0,890.34,672.46
2018,5,14,13,45,888.0,122.5,2.15,16.2,900.5,862.81,655.32
2018,5,14,14,0,883.0,121.0,2.2,16.1,876.0,832.18,635.93
2018,5,14,14,15,875.0,119.0,2.25,15.9,844.5,795.81,612.59
2018,5,14,14,30,867.0,117.0,2.3,15.7,813.0,756.85,587.15
2018,5,14,14,45,857.0,115.0,2.3,15.5,776.0,714.11,556.7
2018,5,14,15,0,847.0,113.0,2.3,15.3,739.0,669.36,524.01
2018,5,14,15,15,833.0,110.0,2.3,15.3,696.0,622.49,488.43
2018,5,14,15,30,819.0,107.0,2.3,15.3,653.0,570.64,448.24
2018,5,14,15,45,802.5,104.0,2.3,14.8,607.0,516.67,406.02
2018,5,14,16,0,786.0,101.0,2.3,14.3,561.0,462.39,362.07
2018,5,14,16,15,764.0,97.0,2.3,13.95,512.0,404.96,314.01
2018,5,14,16,30,742.0,93.0,2.3,13.6,463.0,348.42,265.24
2018,5,14,16,45,711.0,88.5,2.3,13.3,411.5,287.62,212.18
2018,5,14,17,0,680.0,84.0,2.3,13.0,360.0,231.43,162.59
2018,5,14,17,15,637.5,78.5,2.3,12.55,308.5,175.3,114.87
2018,5,14,17,30,595.0,73.0,2.3,12.1,257.0,123.72,74.79
2018,5,14,17,45,533.5,66.0,2.25,11.7,208.0,74.89,45.33
2018,5,14,18,0,472.0,59.0,2.2,11.3,159.0,46.88,36.56
2018,5,14,18,15,379.0,49.0,2.15,10.95,115.5,39.56,29.62
2018,5,14,18,30,286.0,39.0,2.1,10.6,72.0,30.2,20.49
2018,5,14,18,45,173.0,25.5,2.05,10.25,42.5,19.84,5.95
2018,5,14,19,0,60.0,12.0,2.0,9.9,13.0,10.24,0.0
2018,5,14,19,15,30.0,6.0,1.95,9.8,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,8.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,9.0,1.0,0.85,0.0
2018,5,15,5,15,0.0,3.5,1.2,9.3,3.5,2.99,0.0
2018,5,15,5,30,0.0,6.0,1.2,9.6,6.0,4.92,0.0
2018,5,15,5,45,0.0,10.0,1.2,9.9,10.0,8.21,1.62
2018,5,15,6,0,0.0,14.0,1.2,10.2,14.0,11.51,4.75
2018,5,15,6,15,0.0,20.5,1.15,10.5,20.5,16.87,9.72
2018,5,15,6,30,0.0,27.0,1.1,10.8,27.0,22.25,13.8
2018,5,15,6,45,0.0,47.5,1.05,11.1,47.5,39.27,28.55
2018,5,15,7,0,0.0,68.0,1.0,11.4,68.0,56.37,43.15
2018,5,15,7,15,0.0,88.0,0.95,11.7,88.0,72.85,56.98
2018,5,15,7,30,0.0,108.0,0.9,12.0,108.0,89.35,70.6
2018,5,15,7,45,1.5,135.0,0.85,12.35,136.0,112.28,89.31
2018,5,15,8,0,3.0,162.0,0.8,12.7,164.0,135.62,108.03
2018,5,15,8,15,4.5,172.0,0.8,13.05,175.0,145.23,115.31
2018,5,15,8,30,6.0,182.0,0.8,13.4,186.0,155.0,122.72
2018,5,15,8,45,6.0,186.0,0.8,13.7,190.0,158.99,125.46
2018,5,15,9,0,6.0,190.0,0.8,14.0,194.0,162.95,128.18
2018,5,15,9,15,10.0,219.0,0.85,14.3,226.5,190.83,150.04
2018,5,15,9,30,14.0,248.0,0.9,14.6,259.0,219.24,171.95
2018,5,15,9,45,21.0,285.0,1.0,14.95,302.5,257.31,201.2
2018,5,15,10,0,28.0,322.0,1.1,15.3,346.0,305.82,237.97
2018,5,15,10,15,69.5,369.0,1.15,15.55,430.0,384.16,297.43
2018,5,15,10,30,111.0,416.0,1.2,15.8,514.0,477.03,365.76
2018,5,15,10,45,341.0,351.5,1.3,16.0,663.0,631.58,482.2
2018,5,15,11,0,571.0,287.0,1.4,16.2,812.0,796.97,600.56
2018,5,15,11,15,721.0,215.5,1.5,16.35,888.0,876.65,656.62
2018,5,15,11,30,871.0,144.0,1.6,16.5,964.0,934.71,694.84
2018,5,15,11,45,741.0,218.5,1.7,16.65,918.5,912.62,680.21
2018,5,15,12,0,611.0,293.0,1.8,16.8,873.0,863.78,645.56
2018,5,15,12,15,706.5,238.5,1.9,16.85,907.5,901.8,675.15
2018,5,15,12,30,802.0,184.0,2.0,16.9,942.0,925.97,692.35
2018,5,15,12,45,857.0,151.0,2.1,16.9,953.5,924.86,692.65
2018,5,15,13,0,912.0,118.0,2.2,16.9,965.0,933.48,699.82
2018,5,15,13,15,908.5,117.5,2.25,16.8,947.5,914.66,688.29
2018,5,15,13,30,905.0,117.0,2.3,16.7,930.0,892.39,674.68
2018,5,15,13,45,900.5,115.0,2.4,16.6,905.5,864.57,657.65
2018,5,15,14,0,896.0,113.0,2.5,16.5,881.0,833.56,638.26
2018,5,15,14,15,889.0,111.5,2.5,16.3,850.0,798.07,615.02
2018,5,15,14,30,882.0,110.0,2.5,16.1,819.0,759.88,589.68
2018,5,15,14,45,873.0,107.5,2.55,15.9,782.0,716.88,559.45
2018,5,15,15,0,864.0,105.0,2.6,15.7,745.0,671.76,526.61
2018,5,15,15,15,849.5,103.0,2.6,15.7,702.0,621.84,488.66
2018,5,15,15,30,835.0,101.0,2.6,15.7,659.0,572.64,450.16
2018,5,15,15,45,820.5,97.5,2.6,15.1,613.0,518.56,407.8
2018,5,15,16,0,806.0,94.0,2.6,14.5,567.0,463.94,363.49
2018,5,15,16,15,785.0,90.5,2.6,14.15,518.0,406.45,315.1
2018,5,15,16,30,764.0,87.0,2.6,13.8,469.0,349.69,265.86
2018,5,15,16,45,735.5,82.5,2.55,13.45,417.5,290.91,214.08
2018,5,15,17,0,707.0,78.0,2.5,13.1,366.0,234.37,163.91
2018,5,15,17,15,568.5,85.5,2.5,12.75,296.5,168.97,112.56
2018,5,15,17,30,430.0,93.0,2.5,12.4,227.0,119.53,78.28
2018,5,15,17,45,414.0,77.5,2.45,12.05,187.0,76.37,49.7
2018,5,15,18,0,398.0,62.0,2.4,11.7,147.0,47.03,36.65
2018,5,15,18,15,325.5,50.5,2.3,11.45,107.5,38.63,28.76
2018,5,15,18,30,253.0,39.0,2.2,11.2,68.0,30.08,20.4
2018,5,15,18,45,152.0,25.0,2.1,10.95,40.0,19.4,6.56
2018,5,15,19,0,51.0,11.0,2.0,10.7,12.0,9.39,0.0
2018,5,15,19,15,25.5,5.5,1.95,10.55,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,16,4,45,15.5,2.5,1.35,8.2,2.5,0.0,0.0
2018,5,16,5,0,31.0,5.0,1.3,8.3,5.0,4.27,0.0
2018,5,16,5,15,139.0,18.0,1.4,8.85,29.0,15.36,0.0
2018,5,16,5,30,247.0,31.0,1.5,9.4,53.0,25.75,15.12
2018,5,16,5,45,281.5,44.0,1.55,9.9,84.0,33.81,24.26
2018,5,16,6,0,316.0,57.0,1.6,10.4,115.0,43.19,33.2
2018,5,16,6,15,468.5,60.0,1.6,10.7,176.5,46.96,36.89
2018,5,16,6,30,621.0,63.0,1.6,11.0,238.0,90.94,51.63
2018,5,16,6,45,667.5,68.0,1.6,11.35,290.5,142.61,86.66
2018,5,16,7,0,714.0,73.0,1.6,11.7,343.0,202.27,135.18
2018,5,16,7,15,499.0,121.5,1.55,12.0,323.5,229.76,169.6
2018,5,16,7,30,284.0,170.0,1.5,12.3,304.0,232.87,181.28
2018,5,16,7,45,254.5,198.0,1.5,12.6,328.0,264.57,209.0
2018,5,16,8,0,225.0,226.0,1.5,12.9,352.0,292.89,232.77
2018,5,16,8,15,277.5,212.0,1.5,13.2,381.5,321.16,255.57
2018,5,16,8,30,330.0,198.0,1.5,13.5,411.0,360.48,287.02
2018,5,16,8,45,227.0,252.0,1.5,13.75,403.0,360.07,285.92
2018,5,16,9,0,124.0,306.0,1.5,14.0,395.0,349.39,276.0
2018,5,16,9,15,127.0,314.0,1.5,14.25,409.5,366.13,288.49
2018,5,16,9,30,130.0,322.0,1.5,14.5,424.0,382.63,300.52
2018,5,16,9,45,104.0,326.0,1.55,14.75,410.0,373.63,292.63
2018,5,16,10,0,78.0,330.0,1.6,15.0,396.0,351.76,275.04
2018,5,16,10,15,49.5,309.0,1.65,15.1,351.5,312.99,244.61
2018,5,16,10,30,21.0,288.0,1.7,15.2,307.0,272.21,212.33
2018,5,16,10,45,17.5,274.5,1.75,15.35,290.5,248.83,194.06
2018,5,16,11,0,14.0,261.0,1.8,15.5,274.0,234.57,182.75
2018,5,16,11,15,15.0,268.0,1.85,15.6,282.0,241.99,188.47
2018,5,16,11,30,16.0,275.0,1.9,15.7,290.0,249.35,194.08
2018,5,16,11,45,16.0,271.5,1.9,15.75,286.5,246.52,191.78
2018,5,16,12,0,16.0,268.0,1.9,15.8,283.0,243.57,189.45
2018,5,16,12,15,16.0,269.5,1.95,15.85,284.5,244.85,190.46
2018,5,16,12,30,16.0,271.0,2.0,15.9,286.0,246.01,191.38
2018,5,16,12,45,20.5,286.0,2.0,15.9,305.0,273.27,212.67
2018,5,16,13,0,25.0,301.0,2.0,15.9,324.0,290.28,225.88
2018,5,16,13,15,52.0,341.5,2.05,15.85,388.5,349.93,272.44
2018,5,16,13,30,79.0,382.0,2.1,15.8,453.0,408.29,317.17
2018,5,16,13,45,135.0,396.5,2.15,15.75,514.0,476.58,369.64
2018,5,16,14,0,191.0,411.0,2.2,15.7,575.0,528.8,409.46
2018,5,16,14,15,139.5,382.5,2.2,15.6,500.0,455.23,354.09
2018,5,16,14,30,88.0,354.0,2.2,15.5,425.0,375.33,293.65
2018,5,16,14,45,76.5,333.0,2.25,15.4,392.5,343.8,270.21
2018,5,16,15,0,65.0,312.0,2.3,15.3,360.0,313.1,246.93
2018,5,16,15,15,267.5,256.0,2.3,15.3,437.5,396.44,314.7
2018,5,16,15,30,470.0,200.0,2.3,15.3,515.0,452.73,358.46
2018,5,16,15,45,639.0,149.5,2.35,14.9,545.0,471.9,372.2
2018,5,16,16,0,808.0,99.0,2.4,14.5,575.0,468.44,366.46
2018,5,16,16,15,792.0,93.5,2.45,14.2,526.5,411.05,318.04
2018,5,16,16,30,776.0,88.0,2.5,13.9,478.0,353.87,268.5
2018,5,16,16,45,746.5,84.0,2.5,13.6,426.0,294.64,216.43
2018,5,16,17,0,717.0,80.0,2.5,13.3,374.0,234.98,163.8
2018,5,16,17,15,677.0,74.5,2.5,12.95,321.5,177.3,114.59
2018,5,16,17,30,637.0,69.0,2.5,12.6,269.0,123.82,73.04
2018,5,16,17,45,513.5,66.5,2.5,12.3,208.5,73.57,44.89
2018,5,16,18,0,390.0,64.0,2.5,12.0,148.0,48.39,37.84
2018,5,16,18,15,323.5,50.5,2.4,11.6,108.0,38.6,28.74
2018,5,16,18,30,257.0,37.0,2.3,11.2,68.0,28.58,19.17
2018,5,16,18,45,171.0,25.0,2.2,10.85,41.5,19.43,7.33
2018,5,16,19,0,85.0,13.0,2.1,10.5,15.0,11.1,0.0
2018,5,16,19,15,42.5,6.5,2.05,10.3,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,1.5,9.45,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,1.5,9.6,1.0,0.85,0.0
2018,5,17,5,15,0.0,4.5,1.6,9.85,4.5,3.84,0.0
2018,5,17,5,30,0.0,8.0,1.7,10.1,8.0,6.57,0.0
2018,5,17,5,45,0.0,13.5,1.8,10.4,13.5,11.1,4.18
2018,5,17,6,0,0.0,19.0,1.9,10.7,19.0,15.63,8.45
2018,5,17,6,15,0.0,26.0,1.9,11.0,26.0,21.42,13.8
2018,5,17,6,30,0.0,33.0,1.9,11.3,33.0,27.23,18.06
2018,5,17,6,45,0.0,51.5,1.9,11.55,51.5,42.6,31.34
2018,5,17,7,0,0.0,70.0,1.9,11.8,70.0,58.04,44.48
2018,5,17,7,15,0.0,85.0,1.9,12.15,85.0,70.42,54.8
2018,5,17,7,30,0.0,100.0,1.9,12.5,100.0,82.82,64.99
2018,5,17,7,45,0.0,107.0,1.85,12.85,107.0,88.75,69.62
2018,5,17,8,0,0.0,114.0,1.8,13.2,114.0,94.69,74.22
2018,5,17,8,15,0.0,121.0,1.8,13.5,121.0,100.65,78.82
2018,5,17,8,30,0.0,128.0,1.8,13.8,128.0,106.63,83.4
2018,5,17,8,45,1.0,143.5,1.8,14.1,144.0,120.33,94.29
2018,5,17,9,0,2.0,159.0,1.8,14.4,160.0,134.21,105.22
2018,5,17,9,15,5.0,178.5,1.8,14.65,182.0,152.97,120.08
2018,5,17,9,30,8.0,198.0,1.8,14.9,204.0,172.09,135.08
2018,5,17,9,45,15.0,239.5,1.8,15.15,252.0,213.38,167.58
2018,5,17,10,0,22.0,281.0,1.8,15.4,300.0,263.74,206.58
2018,5,17,10,15,156.0,303.5,1.85,15.6,442.0,404.74,317.75
2018,5,17,10,30,290.0,326.0,1.9,15.8,584.0,553.44,429.77
2018,5,17,10,45,400.0,305.5,1.95,16.0,670.0,649.9,500.38
2018,5,17,11,0,510.0,285.0,2.0,16.2,756.0,737.04,563.27
2018,5,17,11,15,634.5,240.5,2.05,16.3,834.0,819.09,622.24
2018,5,17,11,30,759.0,196.0,2.1,16.4,912.0,889.95,671.35
2018,5,17,11,45,672.5,235.5,2.15,16.5,872.5,862.4,651.22
2018,5,17,12,0,586.0,275.0,2.2,16.6,833.0,821.61,621.61
2018,5,17,12,15,570.0,287.0,2.3,16.6,828.5,817.07,619.14
2018,5,17,12,30,554.0,299.0,2.4,16.6,824.0,809.34,614.13
2018,5,17,12,45,606.5,270.5,2.45,16.6,839.5,826.42,627.87
2018,5,17,13,0,659.0,242.0,2.5,16.6,855.0,838.53,637.95
2018,5,17,13,15,609.0,261.5,2.6,16.5,820.0,800.17,611.13
2018,5,17,13,30,559.0,281.0,2.7,16.4,785.0,760.36,583.34
2018,5,17,13,45,634.0,239.0,2.75,16.3,796.0,769.72,592.81
2018,5,17,14,0,709.0,197.0,2.8,16.2,807.0,771.32,596.26
2018,5,17,14,15,792.5,152.5,2.85,16.0,811.0,765.94,595.01
2018,5,17,14,30,876.0,108.0,2.9,15.8,815.0,750.68,586.23
2018,5,17,14,45,866.0,106.5,2.95,15.6,778.5,708.29,555.72
2018,5,17,15,0,856.0,105.0,3.0,15.4,742.0,663.88,522.97
2018,5,17,15,15,843.0,102.5,3.0,15.4,699.5,614.94,485.38
2018,5,17,15,30,830.0,100.0,3.0,15.4,657.0,566.46,447.09
2018,5,17,15,45,813.0,97.5,3.05,14.85,611.0,512.48,404.49
2018,5,17,16,0,796.0,95.0,3.1,14.3,565.0,458.23,360.16
2018,5,17,16,15,774.0,91.5,3.1,13.95,516.0,401.05,311.74
2018,5,17,16,30,752.0,88.0,3.1,13.6,467.0,344.75,262.65
2018,5,17,16,45,722.0,84.5,3.1,13.25,416.5,287.31,211.89
2018,5,17,17,0,692.0,81.0,3.1,12.9,366.0,229.48,160.68
2018,5,17,17,15,620.0,80.0,3.1,12.5,309.0,171.85,112.86
2018,5,17,17,30,548.0,79.0,3.1,12.1,252.0,122.22,75.72
2018,5,17,17,45,412.5,74.0,3.05,11.7,191.0,73.13,47.26
2018,5,17,18,0,277.0,69.0,3.0,11.3,130.0,51.24,40.51
2018,5,17,18,15,222.0,55.0,2.95,11.1,95.5,41.38,31.3
2018,5,17,18,30,167.0,41.0,2.9,10.9,61.0,31.24,21.57
2018,5,17,18,45,95.5,25.5,2.8,10.7,36.0,20.05,8.37
2018,5,17,19,0,24.0,10.0,2.7,10.5,11.0,8.54,0.0
2018,5,17,19,15,12.0,5.0,2.65,10.45,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,1.9,9.7,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,1.9,9.7,1.0,0.85,0.0
2018,5,18,5,15,0.0,7.5,1.95,9.8,7.5,6.16,0.0
2018,5,18,5,30,0.0,14.0,2.0,9.9,14.0,11.52,3.84
2018,5,18,5,45,0.0,24.0,2.05,10.0,24.0,19.79,11.92
2018,5,18,6,0,0.0,34.0,2.1,10.1,34.0,28.08,19.7
2018,5,18,6,15,1.0,51.5,2.1,10.3,52.0,42.61,33.04
2018,5,18,6,30,2.0,69.0,2.1,10.5,70.0,56.71,43.63
2018,5,18,6,45,11.0,101.5,2.1,10.65,106.0,83.65,66.29
2018,5,18,7,0,20.0,134.0,2.1,10.8,142.0,112.14,89.94
2018,5,18,7,15,26.5,157.0,2.1,11.05,169.0,134.69,108.42
2018,5,18,7,30,33.0,180.0,2.1,11.3,196.0,158.38,127.72
2018,5,18,7,45,31.0,196.5,2.05,11.55,212.5,174.72,140.93
2018,5,18,8,0,29.0,213.0,2.0,11.8,229.0,190.86,153.75
2018,5,18,8,15,28.0,228.0,1.95,12.15,244.5,206.02,165.52
2018,5,18,8,30,27.0,243.0,1.9,12.5,260.0,221.07,177.02
2018,5,18,8,45,48.5,266.5,1.85,12.85,300.5,256.26,204.68
2018,5,18,9,0,70.0,290.0,1.8,13.2,341.0,293.62,233.67
2018,5,18,9,15,83.0,317.0,1.8,13.55,380.5,330.38,261.7
2018,5,18,9,30,96.0,344.0,1.8,13.9,420.0,368.25,290.2
2018,5,18,9,45,199.0,344.0,1.8,14.2,509.5,459.3,360.58
2018,5,18,10,0,302.0,344.0,1.8,14.5,599.0,557.65,434.19
2018,5,18,10,15,319.0,352.0,1.8,14.75,629.0,590.13,456.76
2018,5,18,10,30,336.0,360.0,1.8,15.0,659.0,622.29,479.32
2018,5,18,10,45,302.5,385.0,1.85,15.25,659.0,626.27,480.48
2018,5,18,11,0,269.0,410.0,1.9,15.5,659.0,627.56,479.9
2018,5,18,11,15,459.0,339.0,1.95,15.65,770.0,749.11,570.5
2018,5,18,11,30,649.0,268.0,2.0,15.8,881.0,863.59,652.64
2018,5,18,11,45,614.5,293.5,2.05,15.9,876.5,860.05,648.12
2018,5,18,12,0,580.0,319.0,2.1,16.0,872.0,853.89,643.04
2018,5,18,12,15,628.5,288.0,2.2,16.05,886.0,869.85,656.19
2018,5,18,12,30,677.0,257.0,2.3,16.1,900.0,882.89,667.13
2018,5,18,12,45,454.0,338.5,2.35,16.1,767.5,748.49,569.48
2018,5,18,13,0,231.0,420.0,2.4,16.1,635.0,606.81,464.37
2018,5,18,13,15,147.5,412.5,2.45,16.0,549.0,510.15,393.48
2018,5,18,13,30,64.0,405.0,2.5,15.9,463.0,415.81,322.01
2018,5,18,13,45,108.0,390.0,2.6,15.8,484.5,447.08,347.84
2018,5,18,14,0,152.0,375.0,2.7,15.7,506.0,463.64,361.97
2018,5,18,14,15,100.5,359.0,2.7,15.5,444.5,403.03,315.45
2018,5,18,14,30,49.0,343.0,2.7,15.3,383.0,336.2,263.87
2018,5,18,14,45,165.5,311.0,2.75,15.1,436.0,393.65,311.6
2018,5,18,15,0,282.0,279.0,2.8,14.9,489.0,439.38,348.75
2018,5,18,15,15,409.5,235.0,2.8,14.9,520.5,470.49,373.54
2018,5,18,15,30,537.0,191.0,2.8,14.9,552.0,480.39,380.99
2018,5,18,15,45,659.5,146.5,2.85,14.35,559.0,477.66,378.14
2018,5,18,16,0,782.0,102.0,2.9,13.8,566.0,457.37,359.82
2018,5,18,16,15,759.0,99.0,2.95,13.4,517.0,401.03,312.13
2018,5,18,16,30,736.0,96.0,3.0,13.0,468.0,345.67,264.03
2018,5,18,16,45,705.0,91.5,3.05,12.6,417.0,285.45,211.22
2018,5,18,17,0,674.0,87.0,3.1,12.2,366.0,229.95,162.08
2018,5,18,17,15,632.5,81.5,3.05,11.85,315.0,174.68,114.91
2018,5,18,17,30,591.0,76.0,3.0,11.5,264.0,123.84,75.46
2018,5,18,17,45,532.0,69.0,3.0,11.1,215.0,75.71,46.74
2018,5,18,18,0,473.0,62.0,3.0,10.7,166.0,49.07,38.67
2018,5,18,18,15,383.5,52.5,2.95,10.5,122.5,42.28,32.2
2018,5,18,18,30,294.0,43.0,2.9,10.3,79.0,33.18,23.37
2018,5,18,18,45,180.5,28.5,2.8,10.1,47.5,22.11,10.42
2018,5,18,19,0,67.0,14.0,2.7,9.9,16.0,11.95,0.0
2018,5,18,19,15,33.5,7.0,2.7,9.85,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,2.7,9.35,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,2.7,9.3,3.0,2.56,0.0
2018,5,19,5,15,1.0,7.5,2.7,9.35,7.5,6.16,0.0
2018,5,19,5,30,0.0,12.0,2.7,9.4,12.0,9.86,2.55
2018,5,19,5,45,0.0,21.0,2.7,9.4,21.0,17.3,9.75
2018,5,19,6,0,0.0,30.0,2.7,9.4,30.0,24.75,16.76
2018,5,19,6,15,0.0,35.0,2.7,9.5,35.0,28.89,20.69
2018,5,19,6,30,0.0,40.0,2.7,9.6,40.0,33.04,23.26
2018,5,19,6,45,0.0,60.5,2.7,9.65,60.5,50.11,38.09
2018,5,19,7,0,0.0,81.0,2.7,9.7,81.0,66.97,52.53
2018,5,19,7,15,0.5,98.5,2.7,9.95,98.5,81.45,64.69
2018,5,19,7,30,1.0,116.0,2.7,10.2,116.0,96.12,76.84
2018,5,19,7,45,4.0,132.0,2.7,10.4,134.0,110.66,88.72
2018,5,19,8,0,7.0,148.0,2.7,10.6,152.0,125.64,100.88
2018,5,19,8,15,11.0,173.5,2.7,10.95,180.5,149.38,120.15
2018,5,19,8,30,15.0,199.0,2.7,11.3,209.0,173.72,139.69
2018,5,19,8,45,15.5,210.0,2.75,11.6,221.0,184.42,147.94
2018,5,19,9,0,16.0,221.0,2.8,11.9,233.0,195.16,156.18
2018,5,19,9,15,16.0,230.5,2.8,12.2,243.0,204.31,163.08
2018,5,19,9,30,16.0,240.0,2.8,12.5,253.0,213.44,169.93
2018,5,19,9,45,17.5,256.0,2.8,12.85,270.5,229.23,182.06
2018,5,19,10,0,19.0,272.0,2.8,13.2,288.0,245.14,194.18
2018,5,19,10,15,28.5,309.0,2.8,13.4,334.0,295.17,233.32
2018,5,19,10,30,38.0,346.0,2.8,13.6,380.0,338.22,266.38
2018,5,19,10,45,40.0,354.5,2.8,13.85,391.0,349.42,274.43
2018,5,19,11,0,42.0,363.0,2.8,14.1,402.0,360.49,282.5
2018,5,19,11,15,69.5,362.5,2.85,14.15,428.0,385.83,302.68
2018,5,19,11,30,97.0,362.0,2.9,14.2,454.0,424.58,332.82
2018,5,19,11,45,189.5,366.0,2.95,14.3,546.5,525.57,411.09
2018,5,19,12,0,282.0,370.0,3.0,14.4,639.0,614.71,478.62
2018,5,19,12,15,294.0,376.5,3.05,14.35,656.5,631.49,490.76
2018,5,19,12,30,306.0,383.0,3.1,14.3,674.0,646.61,502.15
2018,5,19,12,45,301.0,372.0,3.15,14.25,655.5,628.32,489.12
2018,5,19,13,0,296.0,361.0,3.2,14.2,637.0,608.65,475.23
2018,5,19,13,15,344.5,355.5,3.25,14.05,671.0,639.33,499.59
2018,5,19,13,30,393.0,350.0,3.3,13.9,705.0,677.62,528.85
2018,5,19,13,45,548.0,283.5,3.35,13.8,764.0,733.56,573.7
2018,5,19,14,0,703.0,217.0,3.4,13.7,823.0,782.1,612.26
2018,5,19,14,15,775.5,178.0,3.45,13.5,824.5,773.17,607.79
2018,5,19,14,30,848.0,139.0,3.5,13.3,826.0,761.96,601.53
2018,5,19,14,45,835.0,137.5,3.5,13.15,788.0,717.74,568.73
2018,5,19,15,0,822.0,136.0,3.5,13.0,750.0,671.81,534.15
2018,5,19,15,15,782.0,139.5,3.5,13.0,697.0,612.65,488.29
2018,5,19,15,30,742.0,143.0,3.5,13.0,644.0,554.84,442.51
2018,5,19,15,45,684.0,148.5,3.5,12.6,585.0,490.92,391.59
2018,5,19,16,0,626.0,154.0,3.5,12.2,526.0,430.85,342.64
2018,5,19,16,15,476.0,173.0,3.45,11.95,441.5,346.11,274.09
2018,5,19,16,30,326.0,192.0,3.4,11.7,357.0,276.19,217.97
2018,5,19,16,45,427.0,157.5,3.4,11.45,349.5,257.6,197.88
2018,5,19,17,0,528.0,123.0,3.4,11.2,342.0,223.59,163.12
2018,5,19,17,15,392.0,112.0,3.35,10.85,262.5,156.7,110.94
2018,5,19,17,30,256.0,101.0,3.3,10.5,183.0,106.38,75.25
2018,5,19,17,45,203.5,83.5,3.25,10.2,141.5,72.08,51.94
2018,5,19,18,0,151.0,66.0,3.2,9.9,100.0,50.08,39.72
2018,5,19,18,15,113.5,51.0,3.15,9.7,73.0,39.19,29.57
2018,5,19,18,30,76.0,36.0,3.1,9.5,46.0,28.06,19.03
2018,5,19,18,45,42.5,23.0,3.0,9.3,28.0,18.68,8.37
2018,5,19,19,0,9.0,10.0,2.9,9.1,10.0,8.54,0.0
2018,5,19,19,15,4.5,5.0,2.85,9.05,5.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.6,9.05,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,2.6,9.1,2.0,1.71,0.0
2018,5,20,5,15,0.5,4.5,2.65,9.2,4.5,3.69,0.0
2018,5,20,5,30,0.0,7.0,2.7,9.3,7.0,5.74,0.0
2018,5,20,5,45,0.0,7.0,2.7,9.4,7.0,5.74,0.0
2018,5,20,6,0,0.0,7.0,2.7,9.5,7.0,5.74,0.0
2018,5,20,6,15,0.0,13.0,2.7,9.65,13.0,10.69,4.1
2018,5,20,6,30,0.0,19.0,2.7,9.8,19.0,15.64,8.05
2018,5,20,6,45,0.0,29.0,2.7,10.0,29.0,23.92,15.26
2018,5,20,7,0,0.0,39.0,2.7,10.2,39.0,32.22,22.41
2018,5,20,7,15,0.0,40.5,2.7,10.4,40.5,33.48,23.39
2018,5,20,7,30,0.0,42.0,2.7,10.6,42.0,34.75,24.36
2018,5,20,7,45,0.0,45.0,2.7,10.8,45.0,37.26,26.39
2018,5,20,8,0,0.0,48.0,2.7,11.0,48.0,39.78,28.41
2018,5,20,8,15,0.0,61.5,2.7,11.0,61.5,51.06,37.88
2018,5,20,8,30,0.0,75.0,2.7,11.0,75.0,62.37,47.29
2018,5,20,8,45,0.5,100.5,2.7,11.05,101.0,84.03,65.3
2018,5,20,9,0,1.0,126.0,2.7,11.1,127.0,105.8,83.21
2018,5,20,9,15,1.0,133.0,2.7,11.2,134.0,111.84,87.96
2018,5,20,9,30,1.0,140.0,2.7,11.3,141.0,117.91,92.74
2018,5,20,9,45,3.0,151.5,2.7,11.4,154.0,129.29,101.92
2018,5,20,10,0,5.0,163.0,2.7,11.5,167.0,140.84,111.21
2018,5,20,10,15,9.0,203.5,2.75,11.75,211.5,178.96,141.95
2018,5,20,10,30,13.0,244.0,2.8,12.0,256.0,217.59,172.67
2018,5,20,10,45,15.0,270.0,2.8,12.2,284.0,242.38,192.03
2018,5,20,11,0,17.0,296.0,2.8,12.4,312.0,267.33,211.39
2018,5,20,11,15,19.5,305.5,2.85,12.65,324.0,278.37,219.78
2018,5,20,11,30,22.0,315.0,2.9,12.9,336.0,300.44,236.79
2018,5,20,11,45,33.5,365.0,2.95,13.15,397.0,357.24,280.71
2018,5,20,12,0,45.0,415.0,3.0,13.4,458.0,414.29,324.03
2018,5,20,12,15,58.0,432.5,3.05,13.45,488.0,442.34,345.41
2018,5,20,12,30,71.0,450.0,3.1,13.5,518.0,469.88,366.43
2018,5,20,12,45,64.5,434.0,3.15,13.6,495.0,447.99,349.75
2018,5,20,13,0,58.0,418.0,3.2,13.7,472.0,425.87,333.08
2018,5,20,13,15,58.5,396.0,3.25,13.55,449.5,404.21,317.25
2018,5,20,13,30,59.0,374.0,3.3,13.4,427.0,382.35,301.15
2018,5,20,13,45,66.5,384.5,3.35,13.25,443.0,395.64,312.08
2018,5,20,14,0,74.0,395.0,3.4,13.1,459.0,408.09,322.24
2018,5,20,14,15,56.5,361.0,3.4,12.85,409.0,360.4,285.61
2018,5,20,14,30,39.0,327.0,3.4,12.6,359.0,314.03,249.76
2018,5,20,14,45,25.5,261.5,3.45,12.3,282.0,244.25,195.01
2018,5,20,15,0,12.0,196.0,3.5,12.0,205.0,172.03,137.15
2018,5,20,15,15,26.5,223.5,3.5,12.0,242.0,207.69,166.77
2018,5,20,15,30,41.0,251.0,3.5,12.0,279.0,236.98,190.81
2018,5,20,15,45,24.5,195.0,3.45,11.5,211.5,177.84,143.11
2018,5,20,16,0,8.0,139.0,3.4,11.0,144.0,119.09,95.04
2018,5,20,16,15,4.0,106.5,3.35,10.8,109.0,90.03,71.03
2018,5,20,16,30,0.0,74.0,3.3,10.6,74.0,61.42,47.08
2018,5,20,16,45,0.0,56.5,3.3,10.4,56.5,46.8,34.77
2018,5,20,17,0,0.0,39.0,3.3,10.2,39.0,32.23,22.34
2018,5,20,17,15,117.5,68.5,3.25,10.1,106.5,76.2,55.13
2018,5,20,17,30,235.0,98.0,3.2,10.0,174.0,101.8,72.46
2018,5,20,17,45,244.5,87.5,3.2,9.85,154.0,76.54,54.9
2018,5,20,18,0,254.0,77.0,3.2,9.7,134.0,58.23,47.11
2018,5,20,18,15,201.5,60.5,3.15,9.65,98.5,46.24,35.91
2018,5,20,18,30,149.0,44.0,3.1,9.6,63.0,34.02,24.29
2018,5,20,18,45,85.5,28.5,3.05,9.55,38.5,22.27,11.46
2018,5,20,19,0,22.0,13.0,3.0,9.5,14.0,11.1,0.0
2018,5,20,19,15,11.0,6.5,3.0,9.5,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,1.75,9.4,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,1.7,9.4,3.0,2.56,0.0
2018,5,21,5,15,0.5,8.0,1.65,9.5,8.0,6.57,0.0
2018,5,21,5,30,0.0,13.0,1.6,9.6,13.0,10.69,3.36
2018,5,21,5,45,0.0,22.5,1.55,9.7,22.5,18.54,10.89
2018,5,21,6,0,0.0,32.0,1.5,9.8,32.0,26.41,18.27
2018,5,21,6,15,0.0,47.0,1.45,10.0,47.0,38.88,29.74
2018,5,21,6,30,0.0,62.0,1.4,10.2,62.0,51.26,39.04
2018,5,21,6,45,3.5,90.0,1.35,10.4,91.5,73.94,58.35
2018,5,21,7,0,7.0,118.0,1.3,10.6,121.0,97.34,77.94
2018,5,21,7,15,26.5,153.0,1.2,10.95,165.5,131.28,105.42
2018,5,21,7,30,46.0,188.0,1.1,11.3,210.0,168.19,135.08
2018,5,21,7,45,60.0,214.0,1.05,11.65,246.0,198.79,159.41
2018,5,21,8,0,74.0,240.0,1.0,12.0,282.0,231.22,184.96
2018,5,21,8,15,56.5,249.0,0.95,12.5,282.5,236.38,188.49
2018,5,21,8,30,39.0,258.0,0.9,13.0,283.0,239.42,190.15
2018,5,21,8,45,35.5,270.0,0.9,13.55,294.0,251.08,198.55
2018,5,21,9,0,32.0,282.0,0.9,14.1,305.0,262.31,206.43
2018,5,21,9,15,89.0,325.0,0.95,14.55,394.5,340.26,266.63
2018,5,21,9,30,146.0,368.0,1.0,15.0,484.0,431.73,334.96
2018,5,21,9,45,422.5,289.5,1.05,15.5,644.0,591.89,455.67
2018,5,21,10,0,699.0,211.0,1.1,16.0,804.0,755.14,572.62
2018,5,21,10,15,752.5,192.0,1.2,16.3,848.5,803.6,605.28
2018,5,21,10,30,806.0,173.0,1.3,16.6,893.0,846.82,634.68
2018,5,21,10,45,843.0,157.0,1.4,16.9,925.0,882.95,658.27
2018,5,21,11,0,880.0,141.0,1.5,17.2,957.0,906.2,673.31
2018,5,21,11,15,883.0,142.0,1.6,17.35,970.0,923.08,684.68
2018,5,21,11,30,886.0,143.0,1.7,17.5,983.0,936.53,693.94
2018,5,21,11,45,887.0,143.0,1.85,17.65,988.0,943.84,699.85
2018,5,21,12,0,888.0,143.0,2.0,17.8,993.0,947.65,703.55
2018,5,21,12,15,884.0,145.0,2.1,17.75,989.0,945.15,703.11
2018,5,21,12,30,880.0,147.0,2.2,17.7,985.0,939.18,700.48
2018,5,21,12,45,872.5,150.0,2.3,17.65,973.5,927.5,694.1
2018,5,21,13,0,865.0,153.0,2.4,17.6,962.0,912.52,685.54
2018,5,21,13,15,771.5,193.5,2.5,17.45,905.0,865.73,655.52
2018,5,21,13,30,678.0,234.0,2.6,17.3,848.0,813.99,620.03
2018,5,21,13,45,659.0,228.5,2.65,17.1,812.5,775.24,594.15
2018,5,21,14,0,640.0,223.0,2.7,16.9,777.0,734.85,566.54
2018,5,21,14,15,737.0,180.5,2.75,16.65,796.5,747.42,578.47
2018,5,21,14,30,834.0,138.0,2.8,16.4,816.0,748.2,581.24
2018,5,21,14,45,823.5,135.5,2.85,16.2,779.0,705.47,550.43
2018,5,21,15,0,813.0,133.0,2.9,16.0,742.0,660.89,517.79
2018,5,21,15,15,798.5,130.0,2.9,16.0,700.0,611.82,480.37
2018,5,21,15,30,784.0,127.0,2.9,16.0,658.0,561.75,441.23
2018,5,21,15,45,767.5,121.5,2.95,15.3,611.5,507.7,399.17
2018,5,21,16,0,751.0,116.0,3.0,14.6,565.0,453.45,355.43
2018,5,21,16,15,730.0,110.0,3.0,14.1,516.0,395.21,306.77
2018,5,21,16,30,709.0,104.0,3.0,13.6,467.0,339.23,258.5
2018,5,21,16,45,680.0,99.0,3.0,13.15,417.0,283.01,209.22
2018,5,21,17,0,651.0,94.0,3.0,12.7,367.0,229.15,161.74
2018,5,21,17,15,608.5,87.5,3.0,12.2,316.0,174.42,115.51
2018,5,21,17,30,566.0,81.0,3.0,11.7,265.0,124.28,76.92
2018,5,21,17,45,506.5,73.5,3.0,11.15,216.5,77.46,49.12
2018,5,21,18,0,447.0,66.0,3.0,10.6,168.0,51.99,41.36
2018,5,21,18,15,360.5,56.0,2.95,10.3,125.0,42.74,32.71
2018,5,21,18,30,274.0,46.0,2.9,10.0,82.0,35.31,25.43
2018,5,21,18,45,170.5,31.0,2.85,9.65,50.5,23.96,13.12
2018,5,21,19,0,67.0,16.0,2.8,9.3,19.0,13.66,0.0
2018,5,21,19,15,33.5,8.0,2.75,9.25,9.5,6.83,0.0
2018,5,21,19,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.0,9.25,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.0,9.3,1.0,0.85,0.0
2018,5,22,5,15,0.0,4.0,2.0,9.45,4.0,3.28,0.0
2018,5,22,5,30,0.0,7.0,2.0,9.6,7.0,5.74,0.0
2018,5,22,5,45,0.0,11.5,2.05,9.7,11.5,9.45,2.78
2018,5,22,6,0,0.0,16.0,2.1,9.8,16.0,13.16,6.28
2018,5,22,6,15,0.0,23.5,2.1,10.0,23.5,19.35,12.0
2018,5,22,6,30,0.0,31.0,2.1,10.2,31.0,25.57,16.71
2018,5,22,6,45,0.0,51.5,2.05,10.35,51.5,42.6,31.48
2018,5,22,7,0,0.0,72.0,2.0,10.5,72.0,59.71,46.13
2018,5,22,7,15,0.0,83.0,2.0,10.8,83.0,68.82,53.69
2018,5,22,7,30,0.0,94.0,2.0,11.1,94.0,77.93,61.16
2018,5,22,7,45,0.0,102.5,1.95,11.35,102.5,85.05,66.87
2018,5,22,8,0,0.0,111.0,1.9,11.6,111.0,92.19,72.56
2018,5,22,8,15,0.5,132.5,1.9,11.95,133.0,110.38,87.35
2018,5,22,8,30,1.0,154.0,1.9,12.3,155.0,128.76,102.11
2018,5,22,8,45,2.5,165.0,1.9,12.7,167.0,139.1,110.13
2018,5,22,9,0,4.0,176.0,1.9,13.1,179.0,149.62,118.26
2018,5,22,9,15,6.0,188.5,1.9,13.35,193.0,161.91,127.85
2018,5,22,9,30,8.0,201.0,1.9,13.6,207.0,174.41,137.56
2018,5,22,9,45,10.5,225.5,1.95,13.9,234.0,197.69,155.81
2018,5,22,10,0,13.0,250.0,2.0,14.2,261.0,221.28,174.09
2018,5,22,10,15,22.0,300.0,2.05,14.4,319.5,272.4,213.96
2018,5,22,10,30,31.0,350.0,2.1,14.6,378.0,335.13,261.98
2018,5,22,10,45,35.5,372.0,2.15,14.8,404.5,360.59,280.84
2018,5,22,11,0,40.0,394.0,2.2,15.0,431.0,386.17,299.84
2018,5,22,11,15,41.5,403.5,2.25,15.05,442.5,397.61,308.22
2018,5,22,11,30,43.0,413.0,2.3,15.1,454.0,408.8,316.5
2018,5,22,11,45,42.0,413.5,2.35,15.15,453.5,409.09,316.58
2018,5,22,12,0,41.0,414.0,2.4,15.2,453.0,408.98,316.46
2018,5,22,12,15,125.0,399.5,2.4,15.15,518.5,484.86,376.01
2018,5,22,12,30,209.0,385.0,2.4,15.1,584.0,557.93,431.97
2018,5,22,12,45,255.0,382.0,2.45,15.05,622.5,593.62,459.07
2018,5,22,13,0,301.0,379.0,2.5,15.0,661.0,626.99,484.54
2018,5,22,13,15,333.5,369.0,2.5,14.9,676.0,639.39,494.44
2018,5,22,13,30,366.0,359.0,2.5,14.8,691.0,649.09,502.49
2018,5,22,13,45,467.5,307.0,2.55,14.7,719.5,685.21,531.57
2018,5,22,14,0,569.0,255.0,2.6,14.6,748.0,705.76,549.05
2018,5,22,14,15,709.0,191.5,2.6,14.45,783.5,735.14,573.2
2018,5,22,14,30,849.0,128.0,2.6,14.3,819.0,742.6,581.17
2018,5,22,14,45,839.0,125.5,2.6,14.15,782.5,705.6,553.75
2018,5,22,15,0,829.0,123.0,2.6,14.0,746.0,660.84,520.48
2018,5,22,15,15,815.0,120.5,2.6,14.0,704.0,611.97,483.04
2018,5,22,15,30,801.0,118.0,2.6,14.0,662.0,562.02,443.79
2018,5,22,15,45,784.5,114.5,2.55,13.6,616.5,509.09,401.61
2018,5,22,16,0,768.0,111.0,2.5,13.2,571.0,455.88,357.89
2018,5,22,16,15,746.5,106.5,2.5,12.9,522.5,399.81,310.6
2018,5,22,16,30,725.0,102.0,2.5,12.6,474.0,342.33,260.9
2018,5,22,16,45,695.5,96.5,2.5,12.35,423.0,284.73,210.29
2018,5,22,17,0,666.0,91.0,2.5,12.1,372.0,229.53,161.55
2018,5,22,17,15,597.5,88.5,2.5,11.75,315.5,173.09,114.93
2018,5,22,17,30,529.0,86.0,2.5,11.4,259.0,124.28,78.55
2018,5,22,17,45,463.5,78.0,2.5,11.05,210.0,79.13,51.65
2018,5,22,18,0,398.0,70.0,2.5,10.7,161.0,52.61,41.91
2018,5,22,18,15,314.0,56.5,2.45,10.45,117.5,42.84,32.82
2018,5,22,18,30,230.0,43.0,2.4,10.2,74.0,32.88,23.34
2018,5,22,18,45,153.5,30.0,2.3,9.95,47.0,23.14,12.77
2018,5,22,19,0,77.0,17.0,2.2,9.7,20.0,14.51,0.0
2018,5,22,19,15,38.5,8.5,2.2,9.7,10.0,7.26,0.0
2018,5,22,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.6,9.3,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.6,9.3,2.0,1.71,0.0
2018,5,23,5,15,58.0,14.0,1.6,9.45,20.0,11.31,0.0
2018,5,23,5,30,116.0,26.0,1.6,9.6,38.0,19.93,11.31
2018,5,23,5,45,157.0,35.5,1.65,9.7,61.0,26.9,18.36
2018,5,23,6,0,198.0,45.0,1.7,9.8,84.0,33.69,24.85
2018,5,23,6,15,117.0,55.0,1.7,9.95,80.0,42.19,32.75
2018,5,23,6,30,36.0,65.0,1.7,10.1,76.0,55.5,41.55
2018,5,23,6,45,22.5,97.5,1.65,10.3,105.0,81.65,64.13
2018,5,23,7,0,9.0,130.0,1.6,10.5,134.0,106.89,85.98
2018,5,23,7,15,9.0,144.5,1.65,10.75,148.5,119.93,96.63
2018,5,23,7,30,9.0,159.0,1.7,11.0,163.0,132.97,107.18
2018,5,23,7,45,7.0,163.0,1.7,11.25,166.5,136.82,110.0
2018,5,23,8,0,5.0,167.0,1.7,11.5,170.0,140.27,112.44
2018,5,23,8,15,4.0,166.5,1.75,11.75,169.0,140.13,111.91
2018,5,23,8,30,3.0,166.0,1.8,12.0,168.0,139.76,111.2
2018,5,23,8,45,5.0,180.0,1.85,12.3,183.5,153.05,121.67
2018,5,23,9,0,7.0,194.0,1.9,12.6,199.0,166.58,132.25
2018,5,23,9,15,7.5,195.0,1.9,12.9,200.5,168.35,133.25
2018,5,23,9,30,8.0,196.0,1.9,13.2,202.0,170.12,134.29
2018,5,23,9,45,9.0,205.5,1.95,13.55,213.0,179.48,141.44
2018,5,23,10,0,10.0,215.0,2.0,13.9,224.0,188.91,148.6
2018,5,23,10,15,12.0,237.0,2.0,14.1,248.0,209.93,165.0
2018,5,23,10,30,14.0,259.0,2.0,14.3,272.0,231.14,181.38
2018,5,23,10,45,14.5,269.0,2.05,14.55,282.5,240.82,188.6
2018,5,23,11,0,15.0,279.0,2.1,14.8,293.0,250.48,195.83
2018,5,23,11,15,15.5,284.5,2.1,14.9,299.0,256.18,200.05
2018,5,23,11,30,16.0,290.0,2.1,15.0,305.0,261.79,204.24
2018,5,23,11,45,15.0,276.5,2.1,15.15,290.5,249.37,194.4
2018,5,23,12,0,14.0,263.0,2.1,15.3,276.0,236.82,184.54
2018,5,23,12,15,14.0,264.0,2.1,15.35,277.0,237.67,185.21
2018,5,23,12,30,14.0,265.0,2.1,15.4,278.0,238.39,185.76
2018,5,23,12,45,14.0,267.5,2.1,15.4,280.5,240.3,187.3
2018,5,23,13,0,14.0,270.0,2.1,15.4,283.0,242.11,188.78
2018,5,23,13,15,14.0,264.0,2.1,15.4,277.0,236.43,184.47
2018,5,23,13,30,14.0,258.0,2.1,15.4,271.0,230.69,180.15
2018,5,23,13,45,80.0,255.5,2.15,15.4,325.5,299.46,236.05
2018,5,23,14,0,146.0,253.0,2.2,15.4,380.0,354.33,280.04
2018,5,23,14,15,497.0,181.5,2.2,15.3,590.5,563.85,445.36
2018,5,23,14,30,848.0,110.0,2.2,15.2,801.0,724.58,565.75
2018,5,23,14,45,871.5,101.5,2.25,15.1,784.0,700.24,546.88
2018,5,23,15,0,895.0,93.0,2.3,15.0,767.0,671.15,525.52
2018,5,23,15,15,761.0,111.0,2.3,15.0,661.5,569.76,448.62
2018,5,23,15,30,627.0,129.0,2.3,15.0,556.0,474.64,375.21
2018,5,23,15,45,554.0,127.0,2.35,14.65,485.0,402.8,319.02
2018,5,23,16,0,481.0,125.0,2.4,14.3,414.0,336.92,266.18
2018,5,23,16,15,585.0,109.0,2.4,14.0,431.0,335.42,261.33
2018,5,23,16,30,689.0,93.0,2.4,13.7,448.0,321.51,244.18
2018,5,23,16,45,718.0,82.5,2.4,13.4,418.0,280.94,205.68
2018,5,23,17,0,747.0,72.0,2.4,13.1,388.0,233.74,161.18
2018,5,23,17,15,709.5,68.0,2.45,12.7,336.5,177.02,112.8
2018,5,23,17,30,672.0,64.0,2.5,12.3,285.0,124.11,72.11
2018,5,23,17,45,618.0,58.5,2.5,11.9,234.5,69.67,39.74
2018,5,23,18,0,564.0,53.0,2.5,11.5,184.0,42.0,32.27
2018,5,23,18,15,401.0,44.5,2.45,11.1,126.0,35.23,25.96
2018,5,23,18,30,238.0,36.0,2.4,10.7,68.0,27.69,18.76
2018,5,23,18,45,129.5,22.0,2.4,10.3,38.5,17.0,8.05
2018,5,23,19,0,21.0,8.0,2.4,9.9,9.0,6.83,0.0
2018,5,23,19,15,10.5,4.0,2.4,9.75,4.5,3.41,0.0
2018,5,23,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
