Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.3,8.6,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.3,8.7,1.0,0.85,0.0
2018,5,24,5,15,37.5,8.0,1.25,8.95,12.0,6.19,0.0
2018,5,24,5,30,75.0,15.0,1.2,9.2,23.0,11.51,4.21
2018,5,24,5,45,205.0,30.0,1.15,9.4,67.5,23.03,14.98
2018,5,24,6,0,335.0,45.0,1.1,9.6,112.0,34.89,25.99
2018,5,24,6,15,195.5,32.5,1.05,9.95,74.5,24.39,16.61
2018,5,24,6,30,56.0,20.0,1.0,10.3,37.0,19.5,9.61
2018,5,24,6,45,28.0,32.0,0.95,10.65,40.5,30.53,19.75
2018,5,24,7,0,0.0,44.0,0.9,11.0,44.0,36.37,25.96
2018,5,24,7,15,0.0,41.0,0.9,11.35,41.0,33.9,23.69
2018,5,24,7,30,0.0,38.0,0.9,11.7,38.0,31.43,21.43
2018,5,24,7,45,0.0,62.5,0.85,12.05,62.5,51.83,38.69
2018,5,24,8,0,0.0,87.0,0.8,12.4,87.0,72.33,55.71
2018,5,24,8,15,0.0,99.0,0.85,12.75,99.0,82.37,63.77
2018,5,24,8,30,0.0,111.0,0.9,13.1,111.0,92.42,71.79
2018,5,24,8,45,0.5,130.0,0.95,13.45,130.5,108.66,84.81
2018,5,24,9,0,1.0,149.0,1.0,13.8,150.0,125.05,97.8
2018,5,24,9,15,1.0,147.5,1.05,14.1,148.5,124.0,96.59
2018,5,24,9,30,1.0,146.0,1.1,14.4,147.0,122.92,95.44
2018,5,24,9,45,2.0,145.5,1.15,14.7,147.5,123.41,95.6
2018,5,24,10,0,3.0,145.0,1.2,15.0,148.0,123.96,95.83
2018,5,24,10,15,3.5,147.0,1.25,15.25,150.5,126.28,97.49
2018,5,24,10,30,4.0,149.0,1.3,15.5,153.0,128.61,99.19
2018,5,24,10,45,2.0,116.5,1.35,15.7,118.5,99.54,75.65
2018,5,24,11,0,0.0,84.0,1.4,15.9,84.0,70.44,52.01
2018,5,24,11,15,0.0,89.5,1.5,16.0,89.5,75.14,55.8
2018,5,24,11,30,0.0,95.0,1.6,16.1,95.0,79.84,59.54
2018,5,24,11,45,2.5,127.5,1.65,16.2,130.0,109.72,83.64
2018,5,24,12,0,5.0,160.0,1.7,16.3,165.0,139.76,107.6
2018,5,24,12,15,12.5,226.0,1.85,16.1,238.0,203.3,158.03
2018,5,24,12,30,20.0,292.0,2.0,15.9,311.0,277.2,215.65
2018,5,24,12,45,22.5,301.5,2.1,15.75,322.5,287.55,223.69
2018,5,24,13,0,25.0,311.0,2.2,15.6,334.0,297.61,231.77
2018,5,24,13,15,30.0,337.5,2.25,15.2,365.0,324.92,253.33
2018,5,24,13,30,35.0,364.0,2.3,14.8,396.0,351.75,274.43
2018,5,24,13,45,33.0,354.0,2.4,14.45,383.5,339.26,265.44
2018,5,24,14,0,31.0,344.0,2.5,14.1,371.0,326.74,256.53
2018,5,24,14,15,37.5,339.5,2.5,13.8,371.0,325.54,256.43
2018,5,24,14,30,44.0,335.0,2.5,13.5,371.0,323.7,255.78
2018,5,24,14,45,38.0,306.5,2.5,13.15,336.5,291.52,231.23
2018,5,24,15,0,32.0,278.0,2.5,12.8,302.0,259.99,207.01
2018,5,24,15,15,40.0,264.5,2.5,12.8,293.0,250.46,200.0
2018,5,24,15,30,48.0,251.0,2.5,12.8,284.0,240.13,192.17
2018,5,24,15,45,47.5,225.5,2.4,12.45,256.0,214.61,172.1
2018,5,24,16,0,47.0,200.0,2.3,12.1,228.0,189.33,151.99
2018,5,24,16,15,37.5,183.0,2.25,11.95,204.0,167.71,134.61
2018,5,24,16,30,28.0,166.0,2.2,11.8,180.0,147.22,118.07
2018,5,24,16,45,54.0,161.0,2.15,11.7,185.0,147.4,117.66
2018,5,24,17,0,80.0,156.0,2.1,11.6,190.0,144.11,113.87
2018,5,24,17,15,149.5,134.5,2.05,11.45,187.5,132.39,100.89
2018,5,24,17,30,219.0,113.0,2.0,11.3,185.0,110.63,80.18
2018,5,24,17,45,240.5,96.0,1.95,11.1,162.5,81.97,59.46
2018,5,24,18,0,262.0,79.0,1.9,10.9,140.0,58.06,46.79
2018,5,24,18,15,217.5,63.5,1.85,10.75,106.0,48.47,37.85
2018,5,24,18,30,173.0,48.0,1.8,10.6,72.0,37.01,27.02
2018,5,24,18,45,103.5,31.5,1.75,10.45,44.5,24.57,14.37
2018,5,24,19,0,34.0,15.0,1.7,10.3,17.0,12.26,0.0
2018,5,24,19,15,17.0,7.5,1.7,10.25,8.5,6.4,0.0
2018,5,24,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,1.2,9.55,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,1.2,9.6,2.0,1.71,0.0
2018,5,25,5,15,0.0,6.0,1.25,9.8,6.0,4.92,0.0
2018,5,25,5,30,0.0,10.0,1.3,10.0,10.0,8.21,1.38
2018,5,25,5,45,0.0,16.5,1.3,10.15,16.5,13.57,6.48
2018,5,25,6,0,0.0,23.0,1.3,10.3,23.0,18.94,11.52
2018,5,25,6,15,4.0,37.5,1.3,10.55,38.5,30.99,22.56
2018,5,25,6,30,8.0,52.0,1.3,10.8,54.0,43.5,32.0
2018,5,25,6,45,8.5,56.5,1.3,11.05,59.5,47.8,35.5
2018,5,25,7,0,9.0,61.0,1.3,11.3,65.0,52.16,39.09
2018,5,25,7,15,4.5,80.5,1.35,11.6,82.5,67.89,52.55
2018,5,25,7,30,0.0,100.0,1.4,11.9,100.0,82.81,65.06
2018,5,25,7,45,0.0,94.5,1.4,12.25,94.5,78.48,61.07
2018,5,25,8,0,0.0,89.0,1.4,12.6,89.0,74.01,57.03
2018,5,25,8,15,2.5,113.5,1.45,12.85,115.0,95.55,74.73
2018,5,25,8,30,5.0,138.0,1.5,13.1,141.0,117.46,92.49
2018,5,25,8,45,9.0,168.5,1.5,13.35,174.5,145.62,115.16
2018,5,25,9,0,13.0,199.0,1.5,13.6,208.0,174.36,137.98
2018,5,25,9,15,9.0,181.5,1.55,13.8,188.0,157.86,124.24
2018,5,25,9,30,5.0,164.0,1.6,14.0,168.0,140.88,110.23
2018,5,25,9,45,5.0,168.0,1.65,14.15,172.0,144.63,113.06
2018,5,25,10,0,5.0,172.0,1.7,14.3,176.0,148.37,115.84
2018,5,25,10,15,10.0,220.5,1.7,14.35,229.0,194.07,152.2
2018,5,25,10,30,15.0,269.0,1.7,14.4,282.0,240.44,188.43
2018,5,25,10,45,17.5,295.0,1.75,14.5,311.0,265.74,207.79
2018,5,25,11,0,20.0,321.0,1.8,14.6,340.0,291.2,227.21
2018,5,25,11,15,19.5,317.0,1.85,14.55,335.5,287.87,224.51
2018,5,25,11,30,19.0,313.0,1.9,14.5,331.0,284.37,221.83
2018,5,25,11,45,22.5,338.0,1.95,14.5,359.5,309.73,241.42
2018,5,25,12,0,26.0,363.0,2.0,14.5,388.0,347.49,270.2
2018,5,25,12,15,26.0,361.0,2.0,14.5,386.0,345.61,268.61
2018,5,25,12,30,26.0,359.0,2.0,14.5,384.0,343.43,267.01
2018,5,25,12,45,21.5,325.0,2.05,14.5,345.5,296.98,231.57
2018,5,25,13,0,17.0,291.0,2.1,14.5,307.0,262.84,205.42
2018,5,25,13,15,17.5,293.0,2.05,14.5,309.0,264.46,206.89
2018,5,25,13,30,18.0,295.0,2.0,14.5,311.0,265.95,208.16
2018,5,25,13,45,26.0,316.5,2.0,14.45,339.5,299.58,234.64
2018,5,25,14,0,34.0,338.0,2.0,14.4,368.0,323.49,253.38
2018,5,25,14,15,32.0,319.5,2.0,14.4,347.0,303.34,238.01
2018,5,25,14,30,30.0,301.0,2.0,14.4,326.0,283.33,222.85
2018,5,25,14,45,51.0,312.5,2.0,14.35,352.0,305.46,240.93
2018,5,25,15,0,72.0,324.0,2.0,14.3,378.0,325.44,257.02
2018,5,25,15,15,53.0,284.5,2.0,14.3,323.0,275.24,217.9
2018,5,25,15,30,34.0,245.0,2.0,14.3,268.0,227.16,180.23
2018,5,25,15,45,143.0,237.0,1.95,14.1,324.5,276.89,220.64
2018,5,25,16,0,252.0,229.0,1.9,13.9,381.0,313.22,248.37
2018,5,25,16,15,223.5,213.0,1.85,13.8,339.5,271.92,214.73
2018,5,25,16,30,195.0,197.0,1.8,13.7,298.0,231.18,181.63
2018,5,25,16,45,128.0,161.5,1.75,13.55,225.0,170.3,133.14
2018,5,25,17,0,61.0,126.0,1.7,13.4,152.0,116.81,90.97
2018,5,25,17,15,130.5,118.5,1.65,13.2,164.5,117.34,88.44
2018,5,25,17,30,200.0,111.0,1.6,13.0,177.0,107.13,77.48
2018,5,25,17,45,206.0,91.0,1.6,12.8,149.0,77.03,55.67
2018,5,25,18,0,212.0,71.0,1.6,12.6,121.0,53.97,42.84
2018,5,25,18,15,148.5,57.0,1.55,12.2,88.0,43.65,33.37
2018,5,25,18,30,85.0,43.0,1.5,11.8,55.0,34.11,24.39
2018,5,25,18,45,72.5,29.0,1.45,11.4,36.5,22.72,13.0
2018,5,25,19,0,60.0,15.0,1.4,11.0,18.0,12.01,0.0
2018,5,25,19,15,30.0,7.5,1.45,10.8,9.0,6.4,0.0
2018,5,25,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,2.05,9.85,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,2.1,9.9,1.0,0.85,0.0
2018,5,26,5,15,0.0,3.0,2.15,10.0,3.0,2.46,0.0
2018,5,26,5,30,0.0,5.0,2.2,10.1,5.0,4.1,0.0
2018,5,26,5,45,0.0,7.5,2.25,10.2,7.5,6.15,0.0
2018,5,26,6,0,0.0,10.0,2.3,10.3,10.0,8.21,1.79
2018,5,26,6,15,0.0,13.5,2.3,10.4,13.5,11.1,4.46
2018,5,26,6,30,0.0,17.0,2.3,10.5,17.0,13.99,6.58
2018,5,26,6,45,0.0,29.5,2.25,10.6,29.5,24.33,15.58
2018,5,26,7,0,0.0,42.0,2.2,10.7,42.0,34.71,24.51
2018,5,26,7,15,0.0,46.0,2.2,10.85,46.0,38.05,27.28
2018,5,26,7,30,0.0,50.0,2.2,11.0,50.0,41.4,30.02
2018,5,26,7,45,0.0,55.0,2.15,11.2,55.0,45.58,33.44
2018,5,26,8,0,0.0,60.0,2.1,11.4,60.0,49.78,36.85
2018,5,26,8,15,0.0,68.5,2.05,11.6,68.5,56.9,42.7
2018,5,26,8,30,0.0,77.0,2.0,11.8,77.0,64.05,48.53
2018,5,26,8,45,0.0,87.0,2.0,11.95,87.0,72.46,55.38
2018,5,26,9,0,0.0,97.0,2.0,12.1,97.0,80.88,62.2
2018,5,26,9,15,0.5,111.0,1.95,12.3,111.5,93.0,72.02
2018,5,26,9,30,1.0,125.0,1.9,12.5,126.0,105.22,81.85
2018,5,26,9,45,2.5,141.0,1.9,12.65,143.0,119.95,93.71
2018,5,26,10,0,4.0,157.0,1.9,12.8,160.0,134.86,105.64
2018,5,26,10,15,6.5,177.0,1.9,13.1,182.5,154.12,120.97
2018,5,26,10,30,9.0,197.0,1.9,13.4,205.0,173.59,136.33
2018,5,26,10,45,10.0,209.0,1.9,13.75,218.0,185.11,145.17
2018,5,26,11,0,11.0,221.0,1.9,14.1,231.0,196.67,154.03
2018,5,26,11,15,11.5,225.5,1.9,14.3,236.0,201.33,157.48
2018,5,26,11,30,12.0,230.0,1.9,14.5,241.0,205.94,160.93
2018,5,26,11,45,13.0,241.5,1.95,14.7,253.5,216.97,169.46
2018,5,26,12,0,14.0,253.0,2.0,14.9,266.0,227.94,177.91
2018,5,26,12,15,15.0,265.0,2.1,15.0,279.0,239.24,186.72
2018,5,26,12,30,16.0,277.0,2.2,15.1,292.0,250.41,195.42
2018,5,26,12,45,17.5,291.5,2.25,15.2,308.0,264.07,206.04
2018,5,26,13,0,19.0,306.0,2.3,15.3,324.0,277.57,216.53
2018,5,26,13,15,22.5,319.5,2.4,15.35,340.5,301.75,235.4
2018,5,26,13,30,26.0,333.0,2.5,15.4,357.0,315.68,246.33
2018,5,26,13,45,192.5,313.0,2.55,15.4,481.5,451.61,354.88
2018,5,26,14,0,359.0,293.0,2.6,15.4,606.0,568.0,444.72
2018,5,26,14,15,619.5,205.0,2.65,15.35,722.0,675.43,528.08
2018,5,26,14,30,880.0,117.0,2.7,15.3,838.0,750.89,586.12
2018,5,26,14,45,870.5,115.5,2.8,15.2,801.5,709.33,555.4
2018,5,26,15,0,861.0,114.0,2.9,15.1,765.0,665.69,523.24
2018,5,26,15,15,848.0,111.5,2.9,15.1,723.0,619.79,487.83
2018,5,26,15,30,835.0,109.0,2.9,15.1,681.0,569.23,448.03
2018,5,26,15,45,817.0,107.0,2.9,14.8,635.0,515.64,405.25
2018,5,26,16,0,799.0,105.0,2.9,14.5,589.0,461.83,360.95
2018,5,26,16,15,645.5,109.0,2.9,14.25,479.0,357.92,277.84
2018,5,26,16,30,492.0,113.0,2.9,14.0,369.0,270.76,207.66
2018,5,26,16,45,341.0,102.0,2.9,13.75,270.5,185.13,139.11
2018,5,26,17,0,190.0,91.0,2.9,13.5,172.0,118.67,87.57
2018,5,26,17,15,289.5,93.5,2.9,13.15,199.0,123.64,86.78
2018,5,26,17,30,389.0,96.0,2.9,12.8,226.0,114.78,76.12
2018,5,26,17,45,329.5,89.0,2.9,12.45,186.0,79.15,54.67
2018,5,26,18,0,270.0,82.0,2.9,12.1,146.0,60.18,48.48
2018,5,26,18,15,222.0,66.0,2.85,11.75,110.5,50.24,39.3
2018,5,26,18,30,174.0,50.0,2.8,11.4,75.0,38.46,28.25
2018,5,26,18,45,98.0,33.5,2.75,11.05,46.5,26.03,15.88
2018,5,26,19,0,22.0,17.0,2.7,10.7,18.0,13.77,0.0
2018,5,26,19,15,11.0,8.5,2.65,10.6,9.0,7.26,0.0
2018,5,26,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,27,4,45,16.5,4.5,1.1,9.45,5.0,0.0,0.0
2018,5,27,5,0,33.0,9.0,1.1,9.6,10.0,7.68,0.0
2018,5,27,5,15,131.0,24.0,1.1,10.0,37.0,18.63,2.68
2018,5,27,5,30,229.0,39.0,1.1,10.4,64.0,30.05,20.16
2018,5,27,5,45,325.5,50.0,1.1,10.8,105.5,38.33,28.48
2018,5,27,6,0,422.0,61.0,1.1,11.2,147.0,48.59,38.1
2018,5,27,6,15,490.0,69.0,1.05,11.65,195.5,53.84,43.0
2018,5,27,6,30,558.0,77.0,1.0,12.1,244.0,91.34,55.8
2018,5,27,6,45,607.0,82.0,0.95,12.55,295.0,138.55,85.73
2018,5,27,7,0,656.0,87.0,0.9,13.0,346.0,191.23,126.74
2018,5,27,7,15,667.5,94.0,0.9,13.55,389.0,241.81,170.54
2018,5,27,7,30,679.0,101.0,0.9,14.1,432.0,292.91,215.28
2018,5,27,7,45,573.5,142.0,0.9,14.6,442.5,332.22,252.35
2018,5,27,8,0,468.0,183.0,0.9,15.1,453.0,354.86,273.9
2018,5,27,8,15,565.0,172.5,1.0,15.55,525.0,422.66,327.11
2018,5,27,8,30,662.0,162.0,1.1,16.0,597.0,495.2,382.94
2018,5,27,8,45,760.5,133.5,1.15,16.4,665.5,559.85,432.12
2018,5,27,9,0,859.0,105.0,1.2,16.8,734.0,627.53,482.7
2018,5,27,9,15,870.5,106.0,1.25,17.1,772.5,673.52,516.09
2018,5,27,9,30,882.0,107.0,1.3,17.4,811.0,717.75,547.6
2018,5,27,9,45,820.5,144.5,1.35,17.75,820.5,745.9,565.67
2018,5,27,10,0,759.0,182.0,1.4,18.1,830.0,761.57,574.89
2018,5,27,10,15,812.5,159.5,1.5,18.35,872.5,807.94,607.72
2018,5,27,10,30,866.0,137.0,1.6,18.6,915.0,844.64,631.83
2018,5,27,10,45,837.5,158.5,1.65,18.85,924.5,870.03,647.78
2018,5,27,11,0,809.0,180.0,1.7,19.1,934.0,881.73,654.75
2018,5,27,11,15,851.0,156.5,1.7,19.25,959.0,897.65,664.4
2018,5,27,11,30,893.0,133.0,1.7,19.4,984.0,924.37,681.14
2018,5,27,11,45,910.5,122.0,1.75,19.55,994.0,936.88,689.05
2018,5,27,12,0,928.0,111.0,1.8,19.7,1004.0,945.85,694.89
2018,5,27,12,15,927.0,111.5,1.85,19.8,1001.5,944.92,694.53
2018,5,27,12,30,926.0,112.0,1.9,19.9,999.0,940.36,692.0
2018,5,27,12,45,923.5,111.5,1.95,20.0,988.5,929.94,685.74
2018,5,27,13,0,921.0,111.0,2.0,20.1,978.0,915.93,677.22
2018,5,27,13,15,917.0,110.5,2.05,20.1,960.5,897.1,665.81
2018,5,27,13,30,913.0,110.0,2.1,20.1,943.0,874.85,652.15
2018,5,27,13,45,908.0,109.0,2.15,20.1,919.0,848.02,635.36
2018,5,27,14,0,903.0,108.0,2.2,20.1,895.0,818.06,616.34
2018,5,27,14,15,896.0,106.5,2.2,20.0,864.5,783.14,593.62
2018,5,27,14,30,889.0,105.0,2.2,19.9,834.0,745.54,568.63
2018,5,27,14,45,880.0,103.0,2.2,19.85,797.5,703.62,538.75
2018,5,27,15,0,871.0,101.0,2.2,19.8,761.0,659.58,506.64
2018,5,27,15,15,859.0,99.0,2.2,19.8,719.5,611.84,470.9
2018,5,27,15,30,847.0,97.0,2.2,19.8,678.0,562.71,433.14
2018,5,27,15,45,832.0,94.5,2.2,19.5,633.0,510.48,392.39
2018,5,27,16,0,817.0,92.0,2.2,19.2,588.0,457.48,349.68
2018,5,27,16,15,797.5,88.5,2.15,18.9,539.5,401.05,302.89
2018,5,27,16,30,778.0,85.0,2.1,18.6,491.0,345.15,255.21
2018,5,27,16,45,752.0,81.0,2.05,18.35,440.5,287.78,205.57
2018,5,27,17,0,726.0,77.0,2.0,18.1,390.0,232.29,157.33
2018,5,27,17,15,689.5,73.0,1.9,17.6,339.0,177.22,111.48
2018,5,27,17,30,653.0,69.0,1.8,17.1,288.0,122.26,69.94
2018,5,27,17,45,600.5,63.5,1.75,16.6,238.5,72.52,41.84
2018,5,27,18,0,548.0,58.0,1.7,16.1,189.0,45.69,34.94
2018,5,27,18,15,468.5,50.0,1.55,15.4,143.5,39.95,29.71
2018,5,27,18,30,389.0,42.0,1.4,14.7,98.0,34.15,24.18
2018,5,27,18,45,269.0,31.0,1.3,13.95,63.0,25.49,15.4
2018,5,27,19,0,149.0,20.0,1.2,13.2,28.0,15.61,0.0
2018,5,27,19,15,74.5,10.0,1.15,12.95,14.0,8.54,0.0
2018,5,27,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,28,4,45,38.5,5.5,0.8,10.6,6.0,0.0,0.0
2018,5,28,5,0,77.0,11.0,0.8,10.7,12.0,9.39,0.0
2018,5,28,5,15,203.0,22.5,0.8,11.15,41.0,18.68,3.41
2018,5,28,5,30,329.0,34.0,0.8,11.6,70.0,27.97,18.34
2018,5,28,5,45,422.5,41.5,0.75,12.05,112.5,33.51,24.12
2018,5,28,6,0,516.0,49.0,0.7,12.5,155.0,39.08,29.45
2018,5,28,6,15,577.0,55.0,0.7,13.1,204.0,43.22,33.29
2018,5,28,6,30,638.0,61.0,0.7,13.7,253.0,82.38,45.64
2018,5,28,6,45,680.0,65.5,0.7,14.3,304.5,136.19,80.02
2018,5,28,7,0,722.0,70.0,0.7,14.9,356.0,190.91,122.53
2018,5,28,7,15,752.5,72.5,0.7,15.65,407.0,245.38,168.56
2018,5,28,7,30,783.0,75.0,0.7,16.4,458.0,302.4,217.35
2018,5,28,7,45,805.5,78.0,0.7,17.2,508.0,359.28,265.48
2018,5,28,8,0,828.0,81.0,0.7,18.0,558.0,418.19,313.63
2018,5,28,8,15,845.0,83.0,0.7,18.55,605.5,472.75,357.18
2018,5,28,8,30,862.0,85.0,0.7,19.1,653.0,527.1,398.93
2018,5,28,8,45,875.5,86.5,0.75,19.7,696.5,578.53,437.39
2018,5,28,9,0,889.0,88.0,0.8,20.3,740.0,628.84,473.78
2018,5,28,9,15,896.0,91.5,0.85,20.85,778.0,675.41,506.47
2018,5,28,9,30,903.0,95.0,0.9,21.4,816.0,719.8,536.74
2018,5,28,9,45,907.5,98.0,0.95,21.9,848.0,759.52,562.84
2018,5,28,10,0,912.0,101.0,1.0,22.4,880.0,796.47,585.63
2018,5,28,10,15,917.5,102.5,1.1,22.65,907.0,829.89,607.16
2018,5,28,10,30,923.0,104.0,1.2,22.9,934.0,860.26,626.65
2018,5,28,10,45,927.5,104.5,1.25,23.15,954.0,885.68,642.22
2018,5,28,11,0,932.0,105.0,1.3,23.4,974.0,907.74,655.67
2018,5,28,11,15,934.5,105.0,1.35,23.5,986.5,924.12,665.94
2018,5,28,11,30,937.0,105.0,1.4,23.6,999.0,936.91,674.04
2018,5,28,11,45,938.0,105.5,1.45,23.7,1004.5,945.17,679.38
2018,5,28,12,0,939.0,106.0,1.5,23.8,1010.0,949.75,682.54
2018,5,28,12,15,938.0,106.5,1.55,23.85,1007.5,948.85,682.48
2018,5,28,12,30,937.0,107.0,1.6,23.9,1005.0,944.28,680.22
2018,5,28,12,45,934.5,107.0,1.7,23.9,995.0,934.26,675.34
2018,5,28,13,0,932.0,107.0,1.8,23.9,985.0,920.61,668.17
2018,5,28,13,15,929.0,106.0,1.85,23.85,968.0,902.04,657.36
2018,5,28,13,30,926.0,105.0,1.9,23.8,951.0,879.98,644.29
2018,5,28,13,45,921.0,104.0,1.95,23.75,927.0,852.89,627.86
2018,5,28,14,0,916.0,103.0,2.0,23.7,903.0,822.63,609.21
2018,5,28,14,15,909.0,101.5,2.0,23.6,872.0,787.37,586.74
2018,5,28,14,30,902.0,100.0,2.0,23.5,841.0,749.39,562.15
2018,5,28,14,45,892.5,99.0,2.05,23.4,804.5,707.64,533.35
2018,5,28,15,0,883.0,98.0,2.1,23.3,768.0,663.76,502.27
2018,5,28,15,15,871.0,96.0,2.1,23.3,726.5,615.58,466.78
2018,5,28,15,30,859.0,94.0,2.1,23.3,685.0,565.99,429.25
2018,5,28,15,45,843.5,91.5,2.05,23.0,639.0,513.02,388.39
2018,5,28,16,0,828.0,89.0,2.0,22.7,593.0,459.16,345.56
2018,5,28,16,15,808.5,86.0,2.0,22.4,544.5,402.71,299.56
2018,5,28,16,30,789.0,83.0,2.0,22.1,496.0,346.75,252.57
2018,5,28,16,45,762.0,79.5,1.95,21.75,445.0,289.01,203.39
2018,5,28,17,0,735.0,76.0,1.9,21.4,394.0,233.23,155.64
2018,5,28,17,15,698.5,72.0,1.8,20.8,343.0,177.7,110.04
2018,5,28,17,30,662.0,68.0,1.7,20.2,292.0,122.31,68.72
2018,5,28,17,45,610.5,62.5,1.65,19.55,242.0,72.13,40.75
2018,5,28,18,0,559.0,57.0,1.6,18.9,192.0,44.92,33.86
2018,5,28,18,15,481.0,49.5,1.45,18.05,146.5,39.55,29.04
2018,5,28,18,30,403.0,42.0,1.3,17.2,101.0,34.15,23.94
2018,5,28,18,45,283.0,31.5,1.2,16.4,65.5,25.92,15.69
2018,5,28,19,0,163.0,21.0,1.1,15.6,30.0,16.4,0.0
2018,5,28,19,15,81.5,10.5,1.1,15.25,15.0,8.96,0.0
2018,5,28,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,29,4,45,32.0,6.0,1.15,11.25,6.5,0.0,0.0
2018,5,29,5,0,64.0,12.0,1.2,11.4,13.0,10.24,0.0
2018,5,29,5,15,181.0,24.5,1.25,11.8,41.5,19.09,4.21
2018,5,29,5,30,298.0,37.0,1.3,12.2,70.0,30.53,20.5
2018,5,29,5,45,391.0,45.5,1.35,12.65,112.0,36.76,26.9
2018,5,29,6,0,484.0,54.0,1.4,13.1,154.0,42.97,32.82
2018,5,29,6,15,546.5,60.5,1.4,13.6,202.5,47.31,36.84
2018,5,29,6,30,609.0,67.0,1.4,14.1,251.0,84.8,48.74
2018,5,29,6,45,652.5,71.0,1.4,14.65,301.5,133.36,78.94
2018,5,29,7,0,696.0,75.0,1.4,15.2,352.0,189.76,122.95
2018,5,29,7,15,726.5,79.0,1.4,15.7,403.0,244.0,169.09
2018,5,29,7,30,757.0,83.0,1.4,16.2,454.0,300.85,218.26
2018,5,29,7,45,780.5,86.5,1.4,16.7,504.0,357.09,266.65
2018,5,29,8,0,804.0,90.0,1.4,17.2,554.0,414.53,314.73
2018,5,29,8,15,821.5,92.5,1.4,17.7,601.0,469.18,359.24
2018,5,29,8,30,839.0,95.0,1.4,18.2,648.0,523.17,401.7
2018,5,29,8,45,852.0,97.0,1.45,18.7,691.0,573.68,440.44
2018,5,29,9,0,865.0,99.0,1.5,19.2,734.0,623.08,477.15
2018,5,29,9,15,879.0,99.0,1.55,19.6,773.5,669.93,511.19
2018,5,29,9,30,893.0,99.0,1.6,20.0,813.0,715.21,543.24
2018,5,29,9,45,905.5,97.5,1.65,20.4,847.0,756.18,571.28
2018,5,29,10,0,918.0,96.0,1.7,20.8,881.0,794.94,596.08
2018,5,29,10,15,923.0,97.5,1.75,21.1,907.5,828.14,617.13
2018,5,29,10,30,928.0,99.0,1.8,21.4,934.0,858.25,636.04
2018,5,29,10,45,931.0,100.0,1.9,21.65,953.5,883.0,651.97
2018,5,29,11,0,934.0,101.0,2.0,21.9,973.0,904.31,665.68
2018,5,29,11,15,936.0,102.0,2.05,22.05,986.0,921.22,676.3
2018,5,29,11,30,938.0,103.0,2.1,22.2,999.0,934.51,684.66
2018,5,29,11,45,938.0,103.5,2.2,22.35,1003.5,941.91,689.79
2018,5,29,12,0,938.0,104.0,2.3,22.5,1008.0,945.62,692.64
2018,5,29,12,15,936.0,105.5,2.35,22.5,1005.5,944.78,692.54
2018,5,29,12,30,934.0,107.0,2.4,22.5,1003.0,940.27,690.19
2018,5,29,12,45,929.0,109.0,2.5,22.45,992.5,929.93,684.67
2018,5,29,13,0,924.0,111.0,2.6,22.4,982.0,916.05,676.88
2018,5,29,13,15,919.5,111.0,2.7,22.2,965.0,897.31,666.23
2018,5,29,13,30,915.0,111.0,2.8,22.0,948.0,875.17,653.26
2018,5,29,13,45,909.5,110.5,2.9,21.85,924.0,848.47,636.97
2018,5,29,14,0,904.0,110.0,3.0,21.7,900.0,818.66,618.39
2018,5,29,14,15,896.5,109.0,3.05,21.4,869.5,783.93,596.27
2018,5,29,14,30,889.0,108.0,3.1,21.1,839.0,746.55,571.63
2018,5,29,14,45,879.0,107.0,3.15,20.75,803.0,705.0,542.43
2018,5,29,15,0,869.0,106.0,3.2,20.4,767.0,661.39,510.95
2018,5,29,15,15,856.5,103.5,3.2,20.4,725.0,613.13,474.34
2018,5,29,15,30,844.0,101.0,3.2,20.4,683.0,563.51,435.75
2018,5,29,15,45,829.0,98.5,3.2,19.6,638.0,512.14,395.94
2018,5,29,16,0,814.0,96.0,3.2,18.8,593.0,458.92,353.25
2018,5,29,16,15,793.0,93.5,3.2,18.2,544.5,403.08,306.85
2018,5,29,16,30,772.0,91.0,3.2,17.6,496.0,347.9,259.61
2018,5,29,16,45,744.0,87.5,3.15,17.05,445.5,290.83,210.01
2018,5,29,17,0,716.0,84.0,3.1,16.5,395.0,232.8,159.56
2018,5,29,17,15,678.0,79.5,3.15,15.8,343.5,177.33,113.13
2018,5,29,17,30,640.0,75.0,3.2,15.1,292.0,125.69,74.04
2018,5,29,17,45,585.5,69.5,3.2,14.4,242.5,76.67,46.08
2018,5,29,18,0,531.0,64.0,3.2,13.7,193.0,50.32,39.42
2018,5,29,18,15,450.5,55.5,3.2,13.15,147.5,44.35,33.92
2018,5,29,18,30,370.0,47.0,3.2,12.6,102.0,38.33,28.1
2018,5,29,18,45,252.5,35.5,3.2,12.05,66.5,27.51,17.45
2018,5,29,19,0,135.0,24.0,3.2,11.5,31.0,18.66,0.0
2018,5,29,19,15,67.5,12.0,3.15,11.3,15.5,10.24,0.0
2018,5,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.0,3.15,9.35,2.0,0.0,0.0
2018,5,30,5,0,1.0,4.0,3.2,9.4,4.0,3.41,0.0
2018,5,30,5,15,0.5,7.0,3.25,9.5,7.0,5.75,0.0
2018,5,30,5,30,0.0,10.0,3.3,9.6,10.0,8.21,1.46
2018,5,30,5,45,0.0,15.5,3.35,9.75,15.5,12.74,5.76
2018,5,30,6,0,0.0,21.0,3.4,9.9,21.0,17.29,10.03
2018,5,30,6,15,0.0,16.5,3.4,10.1,16.5,13.57,6.72
2018,5,30,6,30,0.0,12.0,3.4,10.3,12.0,9.87,2.97
2018,5,30,6,45,0.0,33.5,3.35,10.45,33.5,27.65,18.46
2018,5,30,7,0,0.0,55.0,3.3,10.6,55.0,45.53,33.85
2018,5,30,7,15,3.0,99.5,3.3,10.85,101.0,82.81,65.49
2018,5,30,7,30,6.0,144.0,3.3,11.1,147.0,119.91,96.44
2018,5,30,7,45,5.0,141.0,3.3,11.3,143.5,118.11,94.55
2018,5,30,8,0,4.0,138.0,3.3,11.5,140.0,115.94,92.4
2018,5,30,8,15,7.0,160.5,3.3,11.7,165.0,136.36,109.02
2018,5,30,8,30,10.0,183.0,3.3,11.9,190.0,157.24,125.84
2018,5,30,8,45,16.5,217.5,3.3,12.15,229.5,190.51,152.62
2018,5,30,9,0,23.0,252.0,3.3,12.4,269.0,224.64,179.76
2018,5,30,9,15,14.0,209.5,3.3,12.6,220.0,184.5,146.79
2018,5,30,9,30,5.0,167.0,3.3,12.8,171.0,143.3,112.93
2018,5,30,9,45,14.0,221.5,3.3,13.0,233.5,196.39,155.84
2018,5,30,10,0,23.0,276.0,3.3,13.2,296.0,257.61,204.37
2018,5,30,10,15,33.5,320.0,3.3,13.45,350.0,306.47,242.4
2018,5,30,10,30,44.0,364.0,3.3,13.7,404.0,356.27,280.63
2018,5,30,10,45,51.5,377.5,3.3,14.0,425.0,376.72,295.85
2018,5,30,11,0,59.0,391.0,3.3,14.3,446.0,397.28,311.16
2018,5,30,11,15,249.5,363.5,3.3,14.4,601.0,562.54,440.86
2018,5,30,11,30,440.0,336.0,3.3,14.5,756.0,721.55,560.35
2018,5,30,11,45,523.0,312.0,3.3,14.65,814.0,778.0,601.25
2018,5,30,12,0,606.0,288.0,3.3,14.8,872.0,832.96,641.2
2018,5,30,12,15,596.0,296.0,3.35,14.85,869.5,830.6,638.94
2018,5,30,12,30,586.0,304.0,3.4,14.9,867.0,825.5,635.21
2018,5,30,12,45,665.5,261.5,3.45,14.9,894.5,853.25,657.22
2018,5,30,13,0,745.0,219.0,3.5,14.9,922.0,874.93,674.64
2018,5,30,13,15,819.0,177.0,3.55,14.8,937.0,880.17,679.32
2018,5,30,13,30,893.0,135.0,3.6,14.7,952.0,877.12,678.2
2018,5,30,13,45,889.0,133.0,3.65,14.6,928.5,850.93,660.84
2018,5,30,14,0,885.0,131.0,3.7,14.5,905.0,821.61,641.33
2018,5,30,14,15,878.5,128.5,3.7,14.35,874.5,786.97,617.73
2018,5,30,14,30,872.0,126.0,3.7,14.2,844.0,749.64,590.98
2018,5,30,14,45,863.0,124.0,3.7,14.0,808.0,708.55,560.61
2018,5,30,15,0,854.0,122.0,3.7,13.8,772.0,669.08,530.64
2018,5,30,15,15,840.5,119.5,3.7,13.8,730.0,620.04,492.41
2018,5,30,15,30,827.0,117.0,3.7,13.8,688.0,569.8,452.31
2018,5,30,15,45,810.5,114.0,3.75,13.4,642.5,516.67,409.59
2018,5,30,16,0,794.0,111.0,3.8,13.0,597.0,463.2,365.21
2018,5,30,16,15,758.0,111.0,3.8,12.7,544.0,404.63,315.47
2018,5,30,16,30,722.0,111.0,3.8,12.4,491.0,345.91,264.6
2018,5,30,16,45,690.5,106.5,3.8,12.1,440.0,289.24,214.59
2018,5,30,17,0,659.0,102.0,3.8,11.8,389.0,235.14,166.76
2018,5,30,17,15,623.0,96.5,3.8,11.45,340.0,182.35,121.77
2018,5,30,17,30,587.0,91.0,3.8,11.1,291.0,133.28,83.92
2018,5,30,17,45,521.5,84.0,3.8,10.75,240.0,85.77,56.08
2018,5,30,18,0,456.0,77.0,3.8,10.4,189.0,57.82,46.72
2018,5,30,18,15,354.0,66.0,3.7,10.1,141.0,49.81,39.26
2018,5,30,18,30,252.0,55.0,3.6,9.8,93.0,41.74,31.49
2018,5,30,18,45,150.5,38.0,3.55,9.5,58.5,29.46,19.42
2018,5,30,19,0,49.0,21.0,3.5,9.2,24.0,16.51,0.0
2018,5,30,19,15,24.5,10.5,3.5,9.2,12.0,8.96,0.0
2018,5,30,19,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.7,9.5,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.7,9.5,4.0,3.41,0.0
2018,5,31,5,15,0.5,9.5,2.7,9.6,9.5,7.81,0.0
2018,5,31,5,30,0.0,15.0,2.7,9.7,15.0,12.34,5.05
2018,5,31,5,45,0.0,23.5,2.7,9.8,23.5,19.36,11.7
2018,5,31,6,0,0.0,32.0,2.7,9.9,32.0,26.4,18.29
2018,5,31,6,15,0.0,31.0,2.75,10.1,31.0,25.57,17.65
2018,5,31,6,30,0.0,30.0,2.8,10.3,30.0,24.74,15.97
2018,5,31,6,45,1.0,49.5,2.85,10.5,50.0,41.05,30.05
2018,5,31,7,0,2.0,69.0,2.9,10.7,70.0,57.55,44.1
2018,5,31,7,15,1.0,77.5,2.9,10.95,78.0,64.55,49.93
2018,5,31,7,30,0.0,86.0,2.9,11.2,86.0,71.42,55.57
2018,5,31,7,45,0.0,85.0,2.9,11.5,85.0,70.63,54.63
2018,5,31,8,0,0.0,84.0,2.9,11.8,84.0,69.82,53.69
2018,5,31,8,15,2.5,118.0,2.95,12.05,119.5,99.23,78.07
2018,5,31,8,30,5.0,152.0,3.0,12.3,155.0,128.97,102.39
2018,5,31,8,45,16.5,187.0,3.0,12.55,199.0,165.02,131.66
2018,5,31,9,0,28.0,222.0,3.0,12.8,243.0,206.48,164.96
2018,5,31,9,15,26.0,234.0,3.05,13.0,254.0,217.61,173.4
2018,5,31,9,30,24.0,246.0,3.1,13.2,265.0,228.54,181.69
2018,5,31,9,45,29.5,275.5,3.1,13.35,300.0,260.05,206.42
2018,5,31,10,0,35.0,305.0,3.1,13.5,335.0,292.12,231.3
2018,5,31,10,15,53.0,345.0,3.2,13.6,392.0,343.89,271.68
2018,5,31,10,30,71.0,385.0,3.3,13.7,449.0,396.88,312.45
2018,5,31,10,45,56.0,382.0,3.35,13.8,433.0,384.29,301.88
2018,5,31,11,0,41.0,379.0,3.4,13.9,417.0,370.68,290.78
2018,5,31,11,15,46.5,399.0,3.45,13.9,443.0,395.05,309.5
2018,5,31,11,30,52.0,419.0,3.5,13.9,469.0,419.35,327.96
2018,5,31,11,45,56.5,426.0,3.5,13.95,480.5,430.64,336.41
2018,5,31,12,0,61.0,433.0,3.5,14.0,492.0,441.53,344.62
2018,5,31,12,15,64.5,435.5,3.5,14.0,497.5,446.91,348.75
2018,5,31,12,30,68.0,438.0,3.5,14.0,503.0,451.76,352.54
2018,5,31,12,45,74.0,440.5,3.5,14.0,511.0,458.25,357.68
2018,5,31,13,0,80.0,443.0,3.5,14.0,519.0,464.09,362.36
2018,5,31,13,15,95.0,438.0,3.5,13.95,526.5,470.09,367.59
2018,5,31,13,30,110.0,433.0,3.5,13.9,534.0,485.61,379.93
2018,5,31,13,45,222.5,374.5,3.45,13.9,571.5,529.19,416.15
2018,5,31,14,0,335.0,316.0,3.4,13.9,609.0,556.29,439.42
2018,5,31,14,15,460.0,264.5,3.35,13.8,652.0,601.58,475.85
2018,5,31,14,30,585.0,213.0,3.3,13.7,695.0,630.36,499.23
2018,5,31,14,45,559.5,221.0,3.25,13.65,665.5,595.57,472.11
2018,5,31,15,0,534.0,229.0,3.2,13.6,636.0,557.49,442.59
2018,5,31,15,15,544.0,214.0,3.2,13.6,609.0,524.1,416.77
2018,5,31,15,30,554.0,199.0,3.2,13.6,582.0,491.89,391.05
2018,5,31,15,45,410.5,222.5,3.2,13.3,496.0,406.43,323.51
2018,5,31,16,0,267.0,246.0,3.2,13.0,410.0,332.31,264.81
2018,5,31,16,15,339.0,212.5,3.2,12.75,403.0,315.61,249.89
2018,5,31,16,30,411.0,179.0,3.2,12.5,396.0,293.88,229.1
2018,5,31,16,45,449.0,155.0,3.2,12.3,370.0,258.07,196.19
2018,5,31,17,0,487.0,131.0,3.2,12.1,344.0,217.57,158.62
2018,5,31,17,15,538.5,109.5,3.15,11.8,317.0,179.2,122.64
2018,5,31,17,30,590.0,88.0,3.1,11.5,290.0,131.14,81.78
2018,5,31,17,45,479.0,82.5,3.05,11.2,229.0,82.75,54.34
2018,5,31,18,0,368.0,77.0,3.0,10.9,168.0,57.16,46.05
2018,5,31,18,15,291.5,63.5,2.9,10.6,125.5,47.62,37.24
2018,5,31,18,30,215.0,50.0,2.8,10.3,83.0,37.86,28.02
2018,5,31,18,45,141.0,35.5,2.7,10.0,54.0,27.7,18.0
2018,5,31,19,0,67.0,21.0,2.6,9.7,25.0,16.56,0.23
2018,5,31,19,15,33.5,10.5,2.55,9.6,12.5,8.96,0.0
2018,5,31,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,1,4,45,27.0,6.5,1.8,9.25,7.0,0.0,0.0
2018,6,1,5,0,54.0,13.0,1.8,9.3,14.0,11.1,0.0
2018,6,1,5,15,164.5,27.0,1.8,9.5,43.0,20.97,6.81
2018,6,1,5,30,275.0,41.0,1.8,9.7,72.0,31.67,21.83
2018,6,1,5,45,370.0,50.5,1.8,9.9,114.5,40.92,30.95
2018,6,1,6,0,465.0,60.0,1.8,10.1,157.0,47.8,37.58
2018,6,1,6,15,529.5,66.5,1.75,10.45,205.5,51.92,41.47
2018,6,1,6,30,594.0,73.0,1.7,10.8,254.0,86.66,52.18
2018,6,1,6,45,639.5,77.5,1.6,11.15,305.0,134.77,81.99
2018,6,1,7,0,685.0,82.0,1.5,11.5,356.0,187.86,123.45
2018,6,1,7,15,718.0,86.0,1.45,12.0,407.5,242.27,170.04
2018,6,1,7,30,751.0,90.0,1.4,12.5,459.0,302.25,222.11
2018,6,1,7,45,776.5,92.5,1.35,13.0,509.5,357.84,270.37
2018,6,1,8,0,802.0,95.0,1.3,13.5,560.0,414.84,318.5
2018,6,1,8,15,820.5,97.5,1.3,14.2,607.5,469.73,363.44
2018,6,1,8,30,839.0,100.0,1.3,14.9,655.0,524.66,406.75
2018,6,1,8,45,854.0,101.5,1.3,15.55,698.5,575.08,445.28
2018,6,1,9,0,869.0,103.0,1.3,16.2,742.0,625.24,482.24
2018,6,1,9,15,884.0,102.5,1.3,16.7,782.0,672.39,516.13
2018,6,1,9,30,899.0,102.0,1.3,17.2,822.0,718.03,547.94
2018,6,1,9,45,913.0,100.5,1.3,17.75,857.5,760.25,576.36
2018,6,1,10,0,927.0,99.0,1.3,18.3,893.0,800.37,601.16
2018,6,1,10,15,932.5,100.0,1.35,18.65,920.0,833.74,622.18
2018,6,1,10,30,938.0,101.0,1.4,19.0,947.0,864.04,641.07
2018,6,1,10,45,942.5,101.5,1.45,19.4,967.5,889.82,656.8
2018,6,1,11,0,947.0,102.0,1.5,19.8,988.0,912.2,670.31
2018,6,1,11,15,949.5,102.0,1.55,20.05,1000.5,928.87,680.51
2018,6,1,11,30,952.0,102.0,1.6,20.3,1013.0,941.9,688.48
2018,6,1,11,45,953.0,102.5,1.65,20.55,1018.5,950.37,693.61
2018,6,1,12,0,954.0,103.0,1.7,20.8,1024.0,955.13,696.47
2018,6,1,12,15,952.0,104.0,1.8,20.95,1021.5,953.94,696.52
2018,6,1,12,30,950.0,105.0,1.9,21.1,1019.0,949.04,694.26
2018,6,1,12,45,947.0,105.0,1.95,21.2,1008.5,938.65,688.08
2018,6,1,13,0,944.0,105.0,2.0,21.3,998.0,924.63,679.61
2018,6,1,13,15,940.5,105.0,2.1,21.3,981.0,906.58,669.32
2018,6,1,13,30,937.0,105.0,2.2,21.3,964.0,885.03,656.65
2018,6,1,13,45,932.0,104.0,2.25,21.3,940.0,857.94,639.74
2018,6,1,14,0,927.0,103.0,2.3,21.3,916.0,827.64,620.59
2018,6,1,14,15,920.5,101.5,2.35,21.25,885.0,792.7,598.21
2018,6,1,14,30,914.0,100.0,2.4,21.2,854.0,754.96,573.49
2018,6,1,14,45,904.5,98.5,2.5,21.1,817.5,712.59,543.99
2018,6,1,15,0,895.0,97.0,2.6,21.0,781.0,668.05,512.08
2018,6,1,15,15,883.5,95.0,2.6,21.0,739.0,619.95,475.99
2018,6,1,15,30,872.0,93.0,2.6,21.0,697.0,570.34,437.79
2018,6,1,15,45,857.0,91.0,2.7,20.55,651.5,517.73,397.18
2018,6,1,16,0,842.0,89.0,2.8,20.1,606.0,464.49,354.54
2018,6,1,16,15,822.5,86.0,2.85,19.7,557.0,407.13,307.13
2018,6,1,16,30,803.0,83.0,2.9,19.3,508.0,350.67,258.98
2018,6,1,16,45,777.5,79.5,2.9,18.95,457.0,292.83,208.8
2018,6,1,17,0,752.0,76.0,2.9,18.6,406.0,236.73,159.92
2018,6,1,17,15,717.0,72.0,2.85,17.95,354.5,180.66,113.12
2018,6,1,17,30,682.0,68.0,2.8,17.3,303.0,124.5,70.57
2018,6,1,17,45,631.5,62.5,2.75,16.7,252.5,73.32,41.56
2018,6,1,18,0,581.0,57.0,2.7,16.1,202.0,44.9,34.27
2018,6,1,18,15,506.0,50.5,2.55,15.45,156.0,40.33,30.09
2018,6,1,18,30,431.0,44.0,2.4,14.8,110.0,35.78,25.7
2018,6,1,18,45,311.0,34.0,2.3,14.1,72.5,27.99,17.99
2018,6,1,19,0,191.0,24.0,2.2,13.4,35.0,18.74,2.12
2018,6,1,19,15,95.5,12.0,2.05,13.05,17.5,10.24,0.0
2018,6,1,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,4,45,44.0,6.0,0.75,10.7,7.0,0.0,0.0
2018,6,2,5,0,88.0,12.0,0.7,10.9,14.0,10.24,0.0
2018,6,2,5,15,217.5,24.0,0.7,11.35,45.0,19.92,6.47
2018,6,2,5,30,347.0,36.0,0.7,11.8,76.0,29.65,19.96
2018,6,2,5,45,438.5,43.5,0.7,12.25,119.0,35.16,25.61
2018,6,2,6,0,530.0,51.0,0.7,12.7,162.0,40.68,30.89
2018,6,2,6,15,589.5,57.0,0.65,13.3,211.5,44.78,34.67
2018,6,2,6,30,649.0,63.0,0.6,13.9,261.0,80.86,45.32
2018,6,2,6,45,690.0,66.5,0.6,14.5,312.0,134.15,78.13
2018,6,2,7,0,731.0,70.0,0.6,15.1,363.0,188.01,119.32
2018,6,2,7,15,760.5,73.5,0.6,15.9,414.5,243.3,165.67
2018,6,2,7,30,790.0,77.0,0.6,16.7,466.0,301.03,214.78
2018,6,2,7,45,812.0,79.5,0.65,17.55,516.0,357.39,262.52
2018,6,2,8,0,834.0,82.0,0.7,18.4,566.0,415.86,310.51
2018,6,2,8,15,850.5,85.0,0.8,19.2,613.5,471.16,354.94
2018,6,2,8,30,867.0,88.0,0.9,20.0,661.0,526.22,397.66
2018,6,2,8,45,880.0,89.5,1.0,20.75,704.5,577.43,436.28
2018,6,2,9,0,893.0,91.0,1.1,21.5,748.0,627.48,472.83
2018,6,2,9,15,900.0,94.0,1.15,22.05,786.0,673.63,505.44
2018,6,2,9,30,907.0,97.0,1.2,22.6,824.0,717.61,535.62
2018,6,2,9,45,911.5,100.5,1.25,23.1,856.5,757.85,562.58
2018,6,2,10,0,916.0,104.0,1.3,23.6,889.0,795.33,585.79
2018,6,2,10,15,921.0,105.5,1.35,23.95,915.5,828.43,606.25
2018,6,2,10,30,926.0,107.0,1.4,24.3,942.0,858.47,624.6
2018,6,2,10,45,929.5,108.0,1.45,24.65,962.0,883.59,639.72
2018,6,2,11,0,933.0,109.0,1.5,25.0,982.0,905.32,652.66
2018,6,2,11,15,935.5,109.5,1.5,25.25,995.0,922.23,662.19
2018,6,2,11,30,938.0,110.0,1.5,25.5,1008.0,935.56,669.52
2018,6,2,11,45,938.5,110.5,1.55,25.7,1013.0,943.49,674.33
2018,6,2,12,0,939.0,111.0,1.6,25.9,1018.0,947.76,676.97
2018,6,2,12,15,940.5,109.5,1.65,26.05,1016.5,947.48,677.0
2018,6,2,12,30,942.0,108.0,1.7,26.2,1015.0,943.53,674.83
2018,6,2,12,45,942.0,107.0,1.75,26.3,1006.0,935.0,670.01
2018,6,2,13,0,942.0,106.0,1.8,26.4,997.0,922.79,662.93
2018,6,2,13,15,938.5,105.5,1.85,26.35,980.0,904.38,652.33
2018,6,2,13,30,935.0,105.0,1.9,26.3,963.0,882.48,639.5
2018,6,2,13,45,930.0,104.0,1.95,26.3,939.0,855.5,623.18
2018,6,2,14,0,925.0,103.0,2.0,26.3,915.0,825.32,604.67
2018,6,2,14,15,918.0,102.0,2.05,26.1,884.5,790.6,583.42
2018,6,2,14,30,911.0,101.0,2.1,25.9,854.0,753.11,559.81
2018,6,2,14,45,901.5,100.0,2.1,25.75,817.5,711.38,531.01
2018,6,2,15,0,892.0,99.0,2.1,25.6,781.0,667.49,499.99
2018,6,2,15,15,880.5,97.0,2.1,25.6,739.5,619.58,465.02
2018,6,2,15,30,869.0,95.0,2.1,25.6,698.0,570.17,427.97
2018,6,2,15,45,854.0,92.0,2.2,25.05,652.0,516.87,388.16
2018,6,2,16,0,839.0,89.0,2.3,24.5,606.0,462.95,346.28
2018,6,2,16,15,819.5,87.0,2.25,24.05,557.5,406.71,300.66
2018,6,2,16,30,800.0,85.0,2.2,23.6,509.0,351.36,254.39
2018,6,2,16,45,773.5,81.5,2.2,23.15,458.0,293.44,205.42
2018,6,2,17,0,747.0,78.0,2.2,22.7,407.0,237.38,157.72
2018,6,2,17,15,711.5,74.0,2.1,21.9,355.5,181.55,112.13
2018,6,2,17,30,676.0,70.0,2.0,21.1,304.0,125.6,70.53
2018,6,2,17,45,626.0,64.0,1.9,20.35,253.5,74.41,41.85
2018,6,2,18,0,576.0,58.0,1.8,19.6,203.0,45.62,34.39
2018,6,2,18,15,501.0,51.5,1.65,18.7,157.0,41.08,30.35
2018,6,2,18,30,426.0,45.0,1.5,17.8,111.0,36.56,26.08
2018,6,2,18,45,311.0,35.0,1.4,16.85,74.0,28.83,18.54
2018,6,2,19,0,196.0,25.0,1.3,15.9,37.0,19.51,3.44
2018,6,2,19,15,102.0,13.5,1.25,15.55,19.5,11.52,0.0
2018,6,2,19,30,8.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.2,14.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
