Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,2.0,10.1,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,2.0,10.3,17.0,11.95,0.0
2018,6,13,5,15,237.5,25.5,2.0,10.75,49.0,21.2,8.71
2018,6,13,5,30,374.0,37.0,2.0,11.2,81.0,30.5,20.82
2018,6,13,5,45,465.5,44.5,2.0,11.65,125.5,36.04,26.45
2018,6,13,6,0,557.0,52.0,2.0,12.1,170.0,41.59,31.75
2018,6,13,6,15,616.0,56.5,2.0,12.5,219.5,44.53,34.52
2018,6,13,6,30,675.0,61.0,2.0,12.9,269.0,75.96,44.25
2018,6,13,6,45,716.0,65.0,2.0,13.35,321.0,126.67,72.38
2018,6,13,7,0,757.0,69.0,2.0,13.8,373.0,181.78,113.92
2018,6,13,7,15,786.0,71.5,2.0,14.3,424.5,237.02,160.84
2018,6,13,7,30,815.0,74.0,2.0,14.8,476.0,294.6,211.33
2018,6,13,7,45,837.0,76.5,2.0,15.25,527.0,353.96,263.32
2018,6,13,8,0,859.0,79.0,2.0,15.7,578.0,411.64,312.9
2018,6,13,8,15,875.0,81.0,2.05,16.2,625.5,466.82,359.27
2018,6,13,8,30,891.0,83.0,2.1,16.7,673.0,521.67,403.86
2018,6,13,8,45,903.5,84.5,2.15,17.2,717.0,573.56,444.8
2018,6,13,9,0,916.0,86.0,2.2,17.7,761.0,624.24,483.5
2018,6,13,9,15,923.5,88.5,2.25,18.05,799.5,671.2,518.6
2018,6,13,9,30,931.0,91.0,2.3,18.4,838.0,716.02,551.21
2018,6,13,9,45,935.5,93.5,2.35,18.8,870.5,756.33,579.72
2018,6,13,10,0,940.0,96.0,2.4,19.2,903.0,793.85,604.49
2018,6,13,10,15,945.5,97.0,2.45,19.5,930.5,827.8,626.5
2018,6,13,10,30,951.0,98.0,2.5,19.8,958.0,858.67,646.28
2018,6,13,10,45,955.0,98.0,2.55,20.1,978.0,884.16,662.34
2018,6,13,11,0,959.0,98.0,2.6,20.4,998.0,906.22,676.1
2018,6,13,11,15,961.0,99.0,2.6,20.6,1011.5,923.95,686.84
2018,6,13,11,30,963.0,100.0,2.6,20.8,1025.0,938.02,695.2
2018,6,13,11,45,964.0,100.0,2.65,21.0,1030.5,946.59,700.44
2018,6,13,12,0,965.0,100.0,2.7,21.2,1036.0,951.44,703.36
2018,6,13,12,15,961.5,101.5,2.75,21.3,1033.0,949.96,702.47
2018,6,13,12,30,958.0,103.0,2.8,21.4,1030.0,944.77,699.28
2018,6,13,12,45,953.5,104.5,2.85,21.5,1020.0,935.04,693.19
2018,6,13,13,0,949.0,106.0,2.9,21.6,1010.0,921.71,684.78
2018,6,13,13,15,945.5,106.0,2.95,21.5,993.5,904.32,674.25
2018,6,13,13,30,942.0,106.0,3.0,21.4,977.0,883.42,661.36
2018,6,13,13,45,937.0,105.5,3.05,21.35,953.5,857.45,644.87
2018,6,13,14,0,932.0,105.0,3.1,21.3,930.0,828.25,626.1
2018,6,13,14,15,925.5,103.5,3.1,21.05,900.0,793.94,603.86
2018,6,13,14,30,919.0,102.0,3.1,20.8,870.0,756.82,579.07
2018,6,13,14,45,910.0,101.0,3.15,20.55,834.0,715.83,550.08
2018,6,13,15,0,901.0,100.0,3.2,20.3,798.0,672.6,518.7
2018,6,13,15,15,889.5,97.5,3.2,20.3,756.5,624.53,482.27
2018,6,13,15,30,878.0,95.0,3.2,20.3,715.0,574.92,443.72
2018,6,13,15,45,862.5,93.5,3.2,19.6,669.5,522.91,403.32
2018,6,13,16,0,847.0,92.0,3.2,18.9,624.0,470.24,360.98
2018,6,13,16,15,827.0,89.5,3.2,18.45,575.0,413.43,313.73
2018,6,13,16,30,807.0,87.0,3.2,18.0,526.0,357.55,265.85
2018,6,13,16,45,782.5,83.5,3.2,17.5,475.5,300.24,216.01
2018,6,13,17,0,758.0,80.0,3.2,17.0,425.0,244.5,167.22
2018,6,13,17,15,725.5,76.0,3.15,16.4,374.0,188.83,120.2
2018,6,13,17,30,693.0,72.0,3.1,15.8,323.0,132.53,76.68
2018,6,13,17,45,646.5,66.5,3.05,15.2,272.0,80.98,46.08
2018,6,13,18,0,600.0,61.0,3.0,14.6,221.0,47.78,37.08
2018,6,13,18,15,532.0,54.0,2.95,14.05,174.0,42.89,32.66
2018,6,13,18,30,464.0,47.0,2.9,13.5,127.0,37.97,27.99
2018,6,13,18,45,359.0,38.0,2.8,12.9,88.0,31.13,21.35
2018,6,13,19,0,254.0,29.0,2.7,12.3,49.0,24.24,12.34
2018,6,13,19,15,141.0,16.5,2.65,12.0,26.5,14.08,0.0
2018,6,13,19,30,28.0,4.0,2.6,11.7,4.0,0.0,0.0
2018,6,13,19,45,14.0,2.0,2.55,11.4,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,7.0,2.65,9.95,8.0,0.0,0.0
2018,6,14,5,0,78.0,14.0,2.7,10.0,16.0,11.95,0.0
2018,6,14,5,15,201.0,27.5,2.75,10.2,47.5,21.41,8.84
2018,6,14,5,30,324.0,41.0,2.8,10.4,79.0,33.94,23.87
2018,6,14,5,45,417.5,49.0,2.8,10.6,122.5,39.68,29.79
2018,6,14,6,0,511.0,57.0,2.8,10.8,166.0,45.43,35.36
2018,6,14,6,15,549.5,66.0,2.75,11.05,211.0,51.55,41.04
2018,6,14,6,30,588.0,75.0,2.7,11.3,256.0,78.88,49.34
2018,6,14,6,45,652.0,76.5,2.65,11.55,311.0,125.2,74.46
2018,6,14,7,0,716.0,78.0,2.6,11.8,366.0,182.1,117.01
2018,6,14,7,15,747.5,82.0,2.55,12.2,418.0,236.84,163.65
2018,6,14,7,30,779.0,86.0,2.5,12.6,470.0,294.31,214.25
2018,6,14,7,45,803.5,88.0,2.4,13.0,520.5,350.09,263.62
2018,6,14,8,0,828.0,90.0,2.3,13.4,571.0,407.14,313.0
2018,6,14,8,15,845.5,92.0,2.25,13.85,618.5,462.64,359.84
2018,6,14,8,30,863.0,94.0,2.2,14.3,666.0,516.83,404.09
2018,6,14,8,45,877.0,96.0,2.15,14.7,710.0,568.72,445.15
2018,6,14,9,0,891.0,98.0,2.1,15.1,754.0,619.58,484.02
2018,6,14,9,15,903.0,98.5,2.1,15.5,793.5,666.52,519.06
2018,6,14,9,30,915.0,99.0,2.1,15.9,833.0,711.74,551.83
2018,6,14,9,45,925.5,99.0,2.05,16.25,867.5,753.44,581.0
2018,6,14,10,0,936.0,99.0,2.0,16.6,902.0,792.8,606.71
2018,6,14,10,15,939.5,101.0,2.05,16.9,928.5,826.02,628.27
2018,6,14,10,30,943.0,103.0,2.1,17.2,955.0,856.07,647.57
2018,6,14,10,45,944.5,105.0,2.1,17.5,974.5,881.17,662.97
2018,6,14,11,0,946.0,107.0,2.1,17.8,994.0,902.75,675.99
2018,6,14,11,15,946.0,109.0,2.15,17.9,1006.5,919.47,686.79
2018,6,14,11,30,946.0,111.0,2.2,18.0,1019.0,932.51,695.25
2018,6,14,11,45,944.0,113.0,2.3,18.15,1024.0,940.11,700.57
2018,6,14,12,0,942.0,115.0,2.4,18.3,1029.0,944.04,703.57
2018,6,14,12,15,940.5,115.5,2.45,18.3,1027.0,943.45,703.6
2018,6,14,12,30,939.0,116.0,2.5,18.3,1025.0,939.25,701.36
2018,6,14,12,45,936.0,116.5,2.55,18.3,1015.5,930.15,695.94
2018,6,14,13,0,933.0,117.0,2.6,18.3,1006.0,917.48,688.23
2018,6,14,13,15,928.0,117.0,2.65,18.15,988.5,899.15,677.13
2018,6,14,13,30,923.0,117.0,2.7,18.0,971.0,877.42,663.74
2018,6,14,13,45,915.5,117.5,2.75,17.9,947.0,850.84,646.85
2018,6,14,14,0,908.0,118.0,2.8,17.8,923.0,821.22,627.77
2018,6,14,14,15,902.0,116.0,2.8,17.65,893.0,787.64,605.58
2018,6,14,14,30,896.0,114.0,2.8,17.5,863.0,751.28,580.45
2018,6,14,14,45,888.0,111.5,2.8,17.3,827.5,710.51,551.1
2018,6,14,15,0,880.0,109.0,2.8,17.1,792.0,667.48,519.41
2018,6,14,15,15,868.5,107.0,2.8,17.1,751.0,620.78,483.76
2018,6,14,15,30,857.0,105.0,2.8,17.1,710.0,572.57,446.04
2018,6,14,15,45,845.0,101.0,2.75,16.7,665.5,521.56,405.59
2018,6,14,16,0,833.0,97.0,2.7,16.3,621.0,468.4,362.2
2018,6,14,16,15,817.5,92.5,2.7,16.05,573.0,412.77,315.45
2018,6,14,16,30,802.0,88.0,2.7,15.8,525.0,357.17,267.35
2018,6,14,16,45,779.5,84.0,2.65,15.55,475.0,300.29,217.36
2018,6,14,17,0,757.0,80.0,2.6,15.3,425.0,244.76,168.31
2018,6,14,17,15,724.5,75.5,2.55,14.95,373.5,188.72,120.68
2018,6,14,17,30,692.0,71.0,2.5,14.6,322.0,132.12,76.62
2018,6,14,17,45,646.0,65.5,2.45,14.25,271.5,80.67,45.78
2018,6,14,18,0,600.0,60.0,2.4,13.9,221.0,46.97,36.47
2018,6,14,18,15,529.5,54.0,2.35,13.45,174.0,42.85,32.72
2018,6,14,18,30,459.0,48.0,2.3,13.0,127.0,38.76,28.77
2018,6,14,18,45,352.0,38.5,2.2,12.6,88.0,31.5,21.74
2018,6,14,19,0,245.0,29.0,2.1,12.2,49.0,24.18,12.53
2018,6,14,19,15,135.5,16.5,2.1,11.9,26.5,14.08,0.0
2018,6,14,19,30,26.0,4.0,2.1,11.6,4.0,0.0,0.0
2018,6,14,19,45,13.0,2.0,2.05,11.35,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,1.95,10.3,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.0,10.4,3.0,2.56,0.0
2018,6,15,5,15,0.0,9.0,2.05,10.6,9.0,7.39,0.0
2018,6,15,5,30,0.0,15.0,2.1,10.8,15.0,12.34,5.09
2018,6,15,5,45,0.0,24.0,2.15,11.0,24.0,19.78,12.04
2018,6,15,6,0,0.0,33.0,2.2,11.2,33.0,27.23,18.96
2018,6,15,6,15,0.0,39.0,2.2,11.45,39.0,32.21,23.56
2018,6,15,6,30,0.0,45.0,2.2,11.7,45.0,37.19,26.65
2018,6,15,6,45,0.0,53.5,2.25,11.95,53.5,44.27,32.68
2018,6,15,7,0,0.0,62.0,2.3,12.2,62.0,51.36,38.62
2018,6,15,7,15,0.0,88.5,2.3,12.55,88.5,73.26,57.05
2018,6,15,7,30,0.0,115.0,2.3,12.9,115.0,94.82,74.88
2018,6,15,7,45,1.5,135.0,2.3,13.3,136.0,111.82,88.61
2018,6,15,8,0,3.0,155.0,2.3,13.7,157.0,129.14,102.44
2018,6,15,8,15,12.5,189.0,2.3,14.0,197.5,161.69,128.55
2018,6,15,8,30,22.0,223.0,2.3,14.3,238.0,195.5,155.36
2018,6,15,8,45,103.0,264.0,2.35,14.6,339.0,283.29,225.17
2018,6,15,9,0,184.0,305.0,2.4,14.9,440.0,372.25,294.5
2018,6,15,9,15,355.5,273.5,2.45,15.15,552.5,476.14,375.42
2018,6,15,9,30,527.0,242.0,2.5,15.4,665.0,581.15,455.69
2018,6,15,9,45,675.0,193.5,2.5,15.6,758.0,668.2,521.07
2018,6,15,10,0,823.0,145.0,2.5,15.8,851.0,755.82,585.73
2018,6,15,10,15,866.0,129.5,2.55,15.95,893.5,793.93,612.23
2018,6,15,10,30,909.0,114.0,2.6,16.1,936.0,838.12,642.17
2018,6,15,10,45,912.0,115.5,2.6,16.2,955.5,863.2,658.32
2018,6,15,11,0,915.0,117.0,2.6,16.3,975.0,884.96,672.32
2018,6,15,11,15,917.0,117.5,2.65,16.35,988.0,901.56,683.35
2018,6,15,11,30,919.0,118.0,2.7,16.4,1001.0,914.67,692.1
2018,6,15,11,45,919.5,119.0,2.7,16.4,1007.0,923.39,697.7
2018,6,15,12,0,920.0,120.0,2.7,16.4,1013.0,928.57,701.02
2018,6,15,12,15,917.5,121.5,2.75,16.4,1011.0,928.01,701.0
2018,6,15,12,30,915.0,123.0,2.8,16.4,1009.0,923.94,698.74
2018,6,15,12,45,910.5,124.5,2.85,16.35,999.0,914.65,693.15
2018,6,15,13,0,906.0,126.0,2.9,16.3,989.0,901.92,685.31
2018,6,15,13,15,904.0,124.0,2.95,16.2,973.0,884.86,674.68
2018,6,15,13,30,902.0,122.0,3.0,16.1,957.0,864.39,661.71
2018,6,15,13,45,898.5,119.5,3.05,16.0,934.0,838.91,645.23
2018,6,15,14,0,895.0,117.0,3.1,15.9,911.0,810.26,626.44
2018,6,15,14,15,889.0,115.0,3.15,15.7,881.5,777.12,604.55
2018,6,15,14,30,883.0,113.0,3.2,15.5,852.0,741.25,579.67
2018,6,15,14,45,875.5,110.5,3.25,15.3,817.0,701.35,550.67
2018,6,15,15,0,868.0,108.0,3.3,15.1,782.0,659.19,519.26
2018,6,15,15,15,856.5,105.5,3.3,15.1,741.5,612.61,483.14
2018,6,15,15,30,845.0,103.0,3.3,15.1,701.0,564.56,444.95
2018,6,15,15,45,833.0,99.5,3.35,14.55,657.0,514.55,405.14
2018,6,15,16,0,821.0,96.0,3.4,14.0,613.0,462.5,362.33
2018,6,15,16,15,806.5,91.5,3.35,13.75,566.0,407.94,315.61
2018,6,15,16,30,792.0,87.0,3.3,13.5,519.0,353.32,267.56
2018,6,15,16,45,770.5,82.5,3.3,13.2,469.5,296.88,217.37
2018,6,15,17,0,749.0,78.0,3.3,12.9,420.0,241.69,168.02
2018,6,15,17,15,716.0,74.5,3.25,12.6,369.5,186.93,120.84
2018,6,15,17,30,683.0,71.0,3.2,12.3,319.0,131.64,77.3
2018,6,15,17,45,637.0,65.5,3.2,11.95,269.0,80.72,46.3
2018,6,15,18,0,591.0,60.0,3.2,11.6,219.0,46.87,36.73
2018,6,15,18,15,518.0,54.5,3.1,11.3,172.5,43.15,33.29
2018,6,15,18,30,445.0,49.0,3.0,11.0,126.0,39.51,29.69
2018,6,15,18,45,334.0,40.0,2.95,10.7,87.5,32.73,23.02
2018,6,15,19,0,223.0,31.0,2.9,10.4,49.0,24.1,12.77
2018,6,15,19,15,122.0,18.0,2.85,10.3,27.0,15.36,0.0
2018,6,15,19,30,21.0,5.0,2.8,10.2,5.0,4.27,0.0
2018,6,15,19,45,10.5,2.5,2.75,10.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,16,4,45,27.5,6.5,1.75,10.35,7.5,0.0,0.0
2018,6,16,5,0,55.0,13.0,1.7,10.4,15.0,11.1,0.0
2018,6,16,5,15,163.5,28.5,1.65,10.6,45.5,22.09,9.16
2018,6,16,5,30,272.0,44.0,1.6,10.8,76.0,33.89,23.79
2018,6,16,5,45,328.5,49.5,1.55,10.95,106.5,37.91,28.2
2018,6,16,6,0,385.0,55.0,1.5,11.1,137.0,43.01,33.16
2018,6,16,6,15,192.5,51.5,1.5,11.4,92.5,37.68,28.51
2018,6,16,6,30,0.0,48.0,1.5,11.7,48.0,39.69,28.82
2018,6,16,6,45,0.0,59.5,1.5,12.0,59.5,49.27,36.99
2018,6,16,7,0,0.0,71.0,1.5,12.3,71.0,58.88,45.04
2018,6,16,7,15,0.5,101.5,1.45,12.65,101.5,83.74,65.85
2018,6,16,7,30,1.0,132.0,1.4,13.0,132.0,108.64,86.31
2018,6,16,7,45,1.0,140.5,1.4,13.35,141.0,116.07,92.0
2018,6,16,8,0,1.0,149.0,1.4,13.7,150.0,123.48,97.66
2018,6,16,8,15,2.5,160.5,1.4,14.1,162.5,134.0,105.79
2018,6,16,8,30,4.0,172.0,1.4,14.5,175.0,144.72,114.0
2018,6,16,8,45,6.5,188.0,1.4,14.9,193.0,159.88,125.75
2018,6,16,9,0,9.0,204.0,1.4,15.3,211.0,175.34,137.63
2018,6,16,9,15,12.0,227.0,1.4,15.65,236.5,197.27,154.55
2018,6,16,9,30,15.0,250.0,1.4,16.0,262.0,219.56,171.55
2018,6,16,9,45,17.0,268.5,1.45,16.35,282.5,237.65,185.15
2018,6,16,10,0,19.0,287.0,1.5,16.7,303.0,255.91,198.79
2018,6,16,10,15,19.0,294.5,1.55,16.9,311.0,263.37,204.12
2018,6,16,10,30,19.0,302.0,1.6,17.1,319.0,270.75,209.44
2018,6,16,10,45,18.0,301.0,1.65,17.35,317.5,269.91,208.43
2018,6,16,11,0,17.0,300.0,1.7,17.6,316.0,268.91,207.35
2018,6,16,11,15,19.5,318.0,1.75,17.75,336.5,287.2,221.16
2018,6,16,11,30,22.0,336.0,1.8,17.9,357.0,305.5,234.85
2018,6,16,11,45,25.5,351.5,1.85,18.0,376.0,333.0,255.48
2018,6,16,12,0,29.0,367.0,1.9,18.1,395.0,350.41,268.42
2018,6,16,12,15,36.0,386.0,1.95,18.1,421.0,373.81,286.06
2018,6,16,12,30,43.0,405.0,2.0,18.1,447.0,396.84,303.33
2018,6,16,12,45,36.5,380.0,2.1,18.05,415.5,367.82,281.83
2018,6,16,13,0,30.0,355.0,2.2,18.0,384.0,338.73,260.33
2018,6,16,13,15,22.5,314.0,2.25,17.85,335.5,294.61,227.21
2018,6,16,13,30,15.0,273.0,2.3,17.7,287.0,243.52,188.28
2018,6,16,13,45,46.5,264.5,2.35,17.6,306.0,267.76,208.48
2018,6,16,14,0,78.0,256.0,2.4,17.5,325.0,291.38,227.82
2018,6,16,14,15,107.5,237.5,2.45,17.25,329.5,293.52,230.63
2018,6,16,14,30,137.0,219.0,2.5,17.0,334.0,299.33,236.21
2018,6,16,14,45,227.5,201.5,2.55,16.75,382.5,338.4,268.48
2018,6,16,15,0,318.0,184.0,2.6,16.5,431.0,377.64,299.91
2018,6,16,15,15,359.5,177.0,2.6,16.5,442.5,380.28,301.56
2018,6,16,15,30,401.0,170.0,2.6,16.5,454.0,378.21,299.21
2018,6,16,15,45,249.5,179.5,2.7,15.9,352.5,283.32,224.37
2018,6,16,16,0,98.0,189.0,2.8,15.3,251.0,205.83,162.99
2018,6,16,16,15,60.5,190.0,2.85,14.95,227.5,181.88,144.16
2018,6,16,16,30,23.0,191.0,2.9,14.6,204.0,164.13,130.61
2018,6,16,16,45,40.0,182.5,2.9,14.25,202.0,159.9,127.07
2018,6,16,17,0,57.0,174.0,2.9,13.9,200.0,152.65,120.71
2018,6,16,17,15,100.5,157.5,2.9,13.55,197.0,141.62,109.86
2018,6,16,17,30,144.0,141.0,2.9,13.2,194.0,124.87,94.53
2018,6,16,17,45,203.0,116.5,2.95,12.85,178.5,96.63,71.55
2018,6,16,18,0,262.0,92.0,3.0,12.5,163.0,68.59,56.02
2018,6,16,18,15,228.5,76.0,2.95,12.2,128.5,57.36,45.86
2018,6,16,18,30,195.0,60.0,2.9,11.9,94.0,45.84,35.2
2018,6,16,18,45,133.5,44.5,2.9,11.6,64.5,34.3,24.31
2018,6,16,19,0,72.0,29.0,2.9,11.3,35.0,22.61,11.74
2018,6,16,19,15,38.0,16.5,2.85,11.2,19.5,14.08,0.0
2018,6,16,19,30,4.0,4.0,2.8,11.1,4.0,3.41,0.0
2018,6,16,19,45,2.0,2.0,2.75,11.0,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.7,10.65,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.7,10.7,3.0,2.56,0.0
2018,6,17,5,15,0.0,8.0,1.7,10.85,8.0,6.57,0.0
2018,6,17,5,30,0.0,13.0,1.7,11.0,13.0,10.69,3.64
2018,6,17,5,45,0.0,20.5,1.75,11.15,20.5,16.88,9.44
2018,6,17,6,0,0.0,28.0,1.8,11.3,28.0,23.08,15.22
2018,6,17,6,15,0.0,37.0,1.75,11.45,37.0,30.55,22.07
2018,6,17,6,30,0.0,46.0,1.7,11.6,46.0,38.03,27.4
2018,6,17,6,45,0.5,67.5,1.7,11.8,67.5,56.0,42.78
2018,6,17,7,0,1.0,89.0,1.7,12.0,89.0,73.47,57.49
2018,6,17,7,15,14.5,129.5,1.7,12.2,136.5,108.74,86.47
2018,6,17,7,30,28.0,170.0,1.7,12.4,184.0,145.95,116.68
2018,6,17,7,45,20.5,170.5,1.65,12.55,181.5,146.48,116.97
2018,6,17,8,0,13.0,171.0,1.6,12.7,179.0,145.91,116.31
2018,6,17,8,15,7.0,158.0,1.6,12.9,162.5,133.92,106.18
2018,6,17,8,30,1.0,145.0,1.6,13.1,146.0,120.97,95.24
2018,6,17,8,45,1.0,137.0,1.55,13.3,138.0,114.6,89.72
2018,6,17,9,0,1.0,129.0,1.5,13.5,130.0,108.14,84.16
2018,6,17,9,15,1.0,128.0,1.5,13.75,129.0,107.47,83.36
2018,6,17,9,30,1.0,127.0,1.5,14.0,128.0,106.79,82.57
2018,6,17,9,45,2.5,141.5,1.45,14.2,143.5,120.18,93.24
2018,6,17,10,0,4.0,156.0,1.4,14.4,159.0,133.73,103.95
2018,6,17,10,15,6.0,170.0,1.4,14.8,175.0,147.39,114.61
2018,6,17,10,30,8.0,184.0,1.4,15.2,191.0,161.2,125.31
2018,6,17,10,45,8.0,184.0,1.4,15.6,191.5,161.56,125.27
2018,6,17,11,0,8.0,184.0,1.4,16.0,192.0,161.89,125.24
2018,6,17,11,15,8.5,189.5,1.4,16.3,198.0,167.29,129.29
2018,6,17,11,30,9.0,195.0,1.4,16.6,204.0,172.66,133.3
2018,6,17,11,45,17.0,242.0,1.4,16.9,258.5,227.46,175.98
2018,6,17,12,0,25.0,289.0,1.4,17.2,313.0,276.71,213.47
2018,6,17,12,15,39.0,336.0,1.45,17.4,373.5,331.3,254.74
2018,6,17,12,30,53.0,383.0,1.5,17.6,434.0,385.69,295.18
2018,6,17,12,45,56.5,384.5,1.55,17.8,438.5,389.29,297.6
2018,6,17,13,0,60.0,386.0,1.6,18.0,443.0,392.41,299.99
2018,6,17,13,15,45.5,365.5,1.6,18.1,408.5,360.08,275.63
2018,6,17,13,30,31.0,345.0,1.6,18.2,374.0,328.09,251.55
2018,6,17,13,45,222.0,302.0,1.65,18.3,500.0,459.43,354.9
2018,6,17,14,0,413.0,259.0,1.7,18.4,626.0,571.95,439.91
2018,6,17,14,15,647.5,186.5,1.7,18.35,739.5,670.88,513.63
2018,6,17,14,30,882.0,114.0,1.7,18.3,853.0,741.85,565.64
2018,6,17,14,45,873.0,112.0,1.7,18.3,817.5,701.51,535.88
2018,6,17,15,0,864.0,110.0,1.7,18.3,782.0,659.03,505.0
2018,6,17,15,15,852.5,108.0,1.7,18.3,742.0,613.14,470.85
2018,6,17,15,30,841.0,106.0,1.7,18.3,702.0,565.77,434.66
2018,6,17,15,45,827.0,103.0,1.7,18.0,657.5,515.61,395.76
2018,6,17,16,0,813.0,100.0,1.7,17.7,613.0,463.45,354.07
2018,6,17,16,15,795.0,97.0,1.7,17.5,566.0,409.28,309.37
2018,6,17,16,30,777.0,94.0,1.7,17.3,519.0,355.4,263.59
2018,6,17,16,45,752.5,90.0,1.7,17.05,469.5,299.34,215.33
2018,6,17,17,0,728.0,86.0,1.7,16.8,420.0,244.88,168.08
2018,6,17,17,15,694.5,81.0,1.65,16.45,369.0,186.4,119.11
2018,6,17,17,30,661.0,76.0,1.6,16.1,318.0,134.27,78.96
2018,6,17,17,45,614.5,70.5,1.6,15.7,268.5,84.53,48.95
2018,6,17,18,0,568.0,65.0,1.6,15.3,219.0,50.56,39.45
2018,6,17,18,15,499.5,58.0,1.5,14.8,173.0,45.84,35.21
2018,6,17,18,30,431.0,51.0,1.4,14.3,127.0,41.09,30.71
2018,6,17,18,45,330.5,41.0,1.35,13.8,88.5,33.54,23.47
2018,6,17,19,0,230.0,31.0,1.3,13.3,50.0,24.11,12.92
2018,6,17,19,15,127.5,18.0,1.3,12.95,27.5,15.36,0.0
2018,6,17,19,30,25.0,5.0,1.3,12.6,5.0,4.27,0.0
2018,6,17,19,45,12.5,2.5,1.25,12.25,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.5,0.85,10.6,2.5,0.0,0.0
2018,6,18,5,0,0.0,5.0,0.8,10.8,5.0,4.27,0.0
2018,6,18,5,15,63.5,17.5,0.8,11.2,25.0,14.06,3.63
2018,6,18,5,30,127.0,30.0,0.8,11.6,45.0,22.89,14.21
2018,6,18,5,45,222.5,42.0,0.85,11.95,83.0,31.89,22.77
2018,6,18,6,0,318.0,54.0,0.9,12.3,121.0,40.79,31.04
2018,6,18,6,15,163.0,75.0,0.85,12.7,109.5,56.42,45.15
2018,6,18,6,30,8.0,96.0,0.8,13.1,98.0,76.78,60.17
2018,6,18,6,45,173.0,114.0,0.75,13.55,182.5,104.23,76.11
2018,6,18,7,0,338.0,132.0,0.7,14.0,267.0,156.93,111.37
2018,6,18,7,15,542.0,110.0,0.7,14.45,361.0,209.57,146.78
2018,6,18,7,30,746.0,88.0,0.7,14.9,455.0,283.79,202.47
2018,6,18,7,45,769.0,91.0,0.75,15.35,504.0,338.07,249.08
2018,6,18,8,0,792.0,94.0,0.8,15.8,553.0,393.53,295.82
2018,6,18,8,15,809.5,96.5,0.8,16.25,599.5,447.04,339.58
2018,6,18,8,30,827.0,99.0,0.8,16.7,646.0,500.57,381.82
2018,6,18,8,45,841.0,101.0,0.85,17.15,689.0,550.56,420.41
2018,6,18,9,0,855.0,103.0,0.9,17.6,732.0,599.84,457.26
2018,6,18,9,15,861.5,107.5,1.0,17.95,769.5,645.46,491.02
2018,6,18,9,30,868.0,112.0,1.1,18.3,807.0,689.0,522.52
2018,6,18,9,45,871.5,116.5,1.15,18.65,839.0,728.16,549.74
2018,6,18,10,0,875.0,121.0,1.2,19.0,871.0,764.65,574.54
2018,6,18,10,15,809.0,165.0,1.3,19.25,875.5,787.5,588.84
2018,6,18,10,30,743.0,209.0,1.4,19.5,880.0,802.21,597.45
2018,6,18,10,45,619.0,288.0,1.45,19.75,855.5,788.64,585.07
2018,6,18,11,0,495.0,367.0,1.5,20.0,831.0,767.79,567.77
2018,6,18,11,15,566.5,331.5,1.55,20.15,870.0,807.72,596.62
2018,6,18,11,30,638.0,296.0,1.6,20.3,909.0,845.77,623.38
2018,6,18,11,45,595.5,321.0,1.7,20.4,896.0,835.4,615.77
2018,6,18,12,0,553.0,346.0,1.8,20.5,883.0,825.61,608.87
2018,6,18,12,15,708.5,248.5,1.85,20.55,935.5,876.3,647.34
2018,6,18,12,30,864.0,151.0,1.9,20.6,988.0,902.31,665.58
2018,6,18,12,45,848.5,156.0,1.95,20.6,971.5,886.83,655.77
2018,6,18,13,0,833.0,161.0,2.0,20.6,955.0,880.61,652.57
2018,6,18,13,15,876.0,135.0,2.05,20.55,958.0,870.63,646.95
2018,6,18,13,30,919.0,109.0,2.1,20.5,961.0,866.97,645.67
2018,6,18,13,45,914.5,108.0,2.1,20.45,938.0,841.77,629.42
2018,6,18,14,0,910.0,107.0,2.1,20.4,915.0,813.38,611.16
2018,6,18,14,15,904.5,105.5,2.1,20.2,886.5,780.76,590.25
2018,6,18,14,30,899.0,104.0,2.1,20.0,858.0,745.32,566.78
2018,6,18,14,45,891.0,102.5,2.15,19.85,823.0,705.54,538.97
2018,6,18,15,0,883.0,101.0,2.2,19.7,788.0,663.5,508.79
2018,6,18,15,15,872.0,98.5,2.2,19.7,747.5,616.72,473.8
2018,6,18,15,30,861.0,96.0,2.2,19.7,707.0,568.38,436.7
2018,6,18,15,45,848.0,93.5,2.2,19.3,663.0,517.73,397.37
2018,6,18,16,0,835.0,91.0,2.2,18.9,619.0,466.22,356.03
2018,6,18,16,15,818.0,88.0,2.2,18.6,571.5,410.9,310.3
2018,6,18,16,30,801.0,85.0,2.2,18.3,524.0,356.23,263.72
2018,6,18,16,45,777.5,82.0,2.2,18.0,474.5,300.1,215.12
2018,6,18,17,0,754.0,79.0,2.2,17.7,425.0,245.4,167.39
2018,6,18,17,15,721.5,74.5,2.15,17.25,374.0,189.55,120.38
2018,6,18,17,30,689.0,70.0,2.1,16.8,323.0,136.78,79.66
2018,6,18,17,45,643.5,65.0,2.05,16.35,273.0,82.3,45.93
2018,6,18,18,0,598.0,60.0,2.0,15.9,223.0,46.86,36.08
2018,6,18,18,15,530.5,54.0,1.9,15.3,176.5,42.75,32.41
2018,6,18,18,30,463.0,48.0,1.8,14.7,130.0,38.67,28.53
2018,6,18,18,45,352.0,39.0,1.7,14.15,90.0,31.82,21.96
2018,6,18,19,0,241.0,30.0,1.6,13.6,50.0,24.95,13.68
2018,6,18,19,15,131.0,17.0,1.6,13.25,27.0,14.51,0.0
2018,6,18,19,30,21.0,4.0,1.6,12.9,4.0,3.41,0.0
2018,6,18,19,45,10.5,2.0,1.55,12.6,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,19,4,45,52.0,6.5,1.4,10.7,8.0,0.0,0.0
2018,6,19,5,0,104.0,13.0,1.4,10.8,16.0,11.1,0.0
2018,6,19,5,15,235.0,24.0,1.45,11.05,47.0,19.88,7.3
2018,6,19,5,30,366.0,35.0,1.5,11.3,78.0,28.76,19.27
2018,6,19,5,45,444.0,42.5,1.5,11.55,119.0,34.29,24.9
2018,6,19,6,0,522.0,50.0,1.5,11.8,160.0,39.79,30.18
2018,6,19,6,15,570.0,57.5,1.45,12.05,207.0,45.01,35.03
2018,6,19,6,30,618.0,65.0,1.4,12.3,254.0,68.93,41.59
2018,6,19,6,45,674.0,67.0,1.4,12.55,307.5,119.86,69.23
2018,6,19,7,0,730.0,69.0,1.4,12.8,361.0,172.84,107.87
2018,6,19,7,15,759.5,72.0,1.4,13.25,412.0,226.87,153.4
2018,6,19,7,30,789.0,75.0,1.4,13.7,463.0,283.37,202.73
2018,6,19,7,45,811.0,77.5,1.4,14.1,512.5,339.13,251.73
2018,6,19,8,0,833.0,80.0,1.4,14.5,562.0,397.47,301.72
2018,6,19,8,15,850.0,81.5,1.4,15.0,609.0,451.27,346.73
2018,6,19,8,30,867.0,83.0,1.4,15.5,656.0,504.91,390.08
2018,6,19,8,45,880.0,85.0,1.45,16.0,699.5,556.43,430.59
2018,6,19,9,0,893.0,87.0,1.5,16.5,743.0,606.86,468.98
2018,6,19,9,15,902.5,89.0,1.55,16.9,782.0,653.75,503.81
2018,6,19,9,30,912.0,91.0,1.6,17.3,821.0,698.74,536.33
2018,6,19,9,45,919.0,92.0,1.6,17.75,854.0,738.9,564.14
2018,6,19,10,0,926.0,93.0,1.6,18.2,887.0,776.53,588.49
2018,6,19,10,15,931.5,94.5,1.65,18.5,914.5,810.72,610.53
2018,6,19,10,30,937.0,96.0,1.7,18.8,942.0,841.91,630.4
2018,6,19,10,45,941.5,96.5,1.75,19.1,963.0,868.2,646.92
2018,6,19,11,0,946.0,97.0,1.8,19.4,984.0,891.15,661.21
2018,6,19,11,15,949.0,97.5,1.85,19.55,998.0,909.36,672.78
2018,6,19,11,30,952.0,98.0,1.9,19.7,1012.0,923.99,682.09
2018,6,19,11,45,953.0,98.0,2.0,19.85,1018.0,932.78,688.21
2018,6,19,12,0,954.0,98.0,2.1,20.0,1024.0,937.9,692.05
2018,6,19,12,15,951.0,100.0,2.15,20.05,1022.0,937.63,692.19
2018,6,19,12,30,948.0,102.0,2.2,20.1,1020.0,933.71,690.07
2018,6,19,12,45,943.0,103.5,2.25,20.15,1010.0,923.96,684.21
2018,6,19,13,0,938.0,105.0,2.3,20.2,1000.0,910.66,676.09
2018,6,19,13,15,935.0,105.0,2.4,20.2,984.5,894.21,666.49
2018,6,19,13,30,932.0,105.0,2.5,20.2,969.0,874.27,654.52
2018,6,19,13,45,927.5,104.0,2.55,20.15,946.0,848.81,638.48
2018,6,19,14,0,923.0,103.0,2.6,20.1,923.0,820.13,620.18
2018,6,19,14,15,916.5,102.0,2.65,19.9,893.5,786.87,598.91
2018,6,19,14,30,910.0,101.0,2.7,19.7,864.0,750.82,575.16
2018,6,19,14,45,901.0,99.5,2.75,19.55,828.5,710.0,546.18
2018,6,19,15,0,892.0,98.0,2.8,19.4,793.0,666.97,514.87
2018,6,19,15,15,881.0,96.0,2.8,19.4,752.5,620.3,479.54
2018,6,19,15,30,870.0,94.0,2.8,19.4,712.0,572.05,442.09
2018,6,19,15,45,856.0,91.5,2.8,18.9,667.0,520.51,401.86
2018,6,19,16,0,842.0,89.0,2.8,18.4,622.0,468.19,359.64
2018,6,19,16,15,823.5,86.5,2.8,18.0,574.0,412.33,313.21
2018,6,19,16,30,805.0,84.0,2.8,17.6,526.0,357.33,266.07
2018,6,19,16,45,781.0,81.0,2.8,17.2,476.0,300.85,216.89
2018,6,19,17,0,757.0,78.0,2.8,16.8,426.0,245.84,168.62
2018,6,19,17,15,725.0,73.5,2.75,16.25,375.0,189.91,121.2
2018,6,19,17,30,693.0,69.0,2.7,15.7,324.0,136.99,80.02
2018,6,19,17,45,648.5,64.5,2.65,15.1,274.5,82.77,46.21
2018,6,19,18,0,604.0,60.0,2.6,14.5,225.0,46.89,36.32
2018,6,19,18,15,538.5,53.5,2.55,13.95,178.0,42.38,32.26
2018,6,19,18,30,473.0,47.0,2.5,13.4,131.0,37.85,27.96
2018,6,19,18,45,372.0,38.5,2.45,12.85,92.0,31.43,21.75
2018,6,19,19,0,271.0,30.0,2.4,12.3,53.0,24.99,13.91
2018,6,19,19,15,152.0,17.5,2.35,12.0,29.0,14.94,0.0
2018,6,19,19,30,33.0,5.0,2.3,11.7,5.0,4.27,0.0
2018,6,19,19,45,16.5,2.5,2.3,11.35,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,20,4,45,60.0,6.5,1.95,9.4,8.0,0.0,0.0
2018,6,20,5,0,120.0,13.0,2.0,9.6,16.0,11.1,0.0
2018,6,20,5,15,262.5,23.5,2.05,10.0,48.5,19.5,6.93
2018,6,20,5,30,405.0,34.0,2.1,10.4,81.0,28.03,18.68
2018,6,20,5,45,482.5,41.0,2.1,10.75,123.0,33.23,24.02
2018,6,20,6,0,560.0,48.0,2.1,11.1,165.0,38.42,29.02
2018,6,20,6,15,543.5,58.5,2.1,11.45,197.5,45.61,35.64
2018,6,20,6,30,527.0,69.0,2.1,11.8,230.0,68.29,43.2
2018,6,20,6,45,528.0,79.0,2.1,12.1,265.0,111.32,68.23
2018,6,20,7,0,529.0,89.0,2.1,12.4,300.0,154.2,101.66
2018,6,20,7,15,523.5,103.0,2.05,12.85,335.5,198.73,140.36
2018,6,20,7,30,518.0,117.0,2.0,13.3,371.0,242.16,179.12
2018,6,20,7,45,565.5,127.5,2.0,13.7,431.5,298.76,226.84
2018,6,20,8,0,613.0,138.0,2.0,14.1,492.0,359.75,277.53
2018,6,20,8,15,757.0,108.0,2.05,14.5,582.5,433.1,336.31
2018,6,20,8,30,901.0,78.0,2.1,14.9,673.0,516.21,402.14
2018,6,20,8,45,913.0,80.0,2.1,15.3,717.0,568.84,443.87
2018,6,20,9,0,925.0,82.0,2.1,15.7,761.0,620.21,483.44
2018,6,20,9,15,928.5,86.5,2.15,16.05,799.0,667.08,518.75
2018,6,20,9,30,932.0,91.0,2.2,16.4,837.0,711.47,551.3
2018,6,20,9,45,931.5,96.5,2.2,16.7,868.5,751.29,579.5
2018,6,20,10,0,931.0,102.0,2.2,17.0,900.0,787.96,604.06
2018,6,20,10,15,937.5,103.0,2.25,17.25,928.0,822.65,626.86
2018,6,20,10,30,944.0,104.0,2.3,17.5,956.0,854.38,647.48
2018,6,20,10,45,949.0,104.0,2.35,17.7,977.0,880.83,664.54
2018,6,20,11,0,954.0,104.0,2.4,17.9,998.0,903.93,679.35
2018,6,20,11,15,957.0,104.0,2.5,17.95,1012.0,921.85,691.55
2018,6,20,11,30,960.0,104.0,2.6,18.0,1026.0,936.16,701.43
2018,6,20,11,45,962.0,104.0,2.7,18.1,1033.0,945.94,708.23
2018,6,20,12,0,964.0,104.0,2.8,18.2,1040.0,952.03,712.69
2018,6,20,12,15,963.5,104.0,2.85,18.1,1038.5,952.22,713.43
2018,6,20,12,30,963.0,104.0,2.9,18.0,1037.0,948.71,711.82
2018,6,20,12,45,961.5,103.5,3.0,17.95,1028.0,940.16,707.19
2018,6,20,13,0,960.0,103.0,3.1,17.9,1019.0,927.91,700.12
2018,6,20,13,15,957.5,102.0,3.1,17.75,1003.0,910.69,689.26
2018,6,20,13,30,955.0,101.0,3.1,17.6,987.0,889.88,675.99
2018,6,20,13,45,951.0,99.5,3.15,17.5,963.5,863.88,659.35
2018,6,20,14,0,947.0,98.0,3.2,17.4,940.0,834.56,640.32
2018,6,20,14,15,941.0,97.0,3.2,17.2,910.5,801.0,618.14
2018,6,20,14,30,935.0,96.0,3.2,17.0,881.0,764.54,593.65
2018,6,20,14,45,928.0,94.0,3.2,16.85,845.5,723.76,563.99
2018,6,20,15,0,921.0,92.0,3.2,16.7,810.0,680.53,531.83
2018,6,20,15,15,910.5,90.5,3.2,16.7,769.0,633.43,495.66
2018,6,20,15,30,900.0,89.0,3.2,16.7,728.0,584.63,457.23
2018,6,20,15,45,887.0,86.5,3.15,16.3,683.0,532.21,415.46
2018,6,20,16,0,874.0,84.0,3.1,15.9,638.0,478.85,371.59
2018,6,20,16,15,857.5,81.5,3.05,15.6,589.5,423.4,324.59
2018,6,20,16,30,841.0,79.0,3.0,15.3,541.0,367.89,276.21
2018,6,20,16,45,819.0,75.5,2.95,15.0,490.0,307.67,223.21
2018,6,20,17,0,797.0,72.0,2.9,14.7,439.0,250.59,172.43
2018,6,20,17,15,767.0,68.5,2.85,14.25,387.5,193.59,123.38
2018,6,20,17,30,737.0,65.0,2.8,13.8,336.0,139.28,80.58
2018,6,20,17,45,694.5,60.5,2.75,13.4,285.0,86.43,48.08
2018,6,20,18,0,652.0,56.0,2.7,13.0,234.0,48.07,37.6
2018,6,20,18,15,588.0,50.5,2.65,12.55,186.0,40.29,30.58
2018,6,20,18,30,524.0,45.0,2.6,12.1,138.0,36.42,26.86
2018,6,20,18,45,422.0,37.0,2.5,11.7,97.0,30.29,20.89
2018,6,20,19,0,320.0,29.0,2.4,11.3,56.0,24.18,13.43
2018,6,20,19,15,182.5,17.5,2.4,11.05,31.0,14.94,0.0
2018,6,20,19,30,45.0,6.0,2.4,10.8,6.0,5.12,0.0
2018,6,20,19,45,22.5,3.0,2.35,10.6,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,21,4,45,61.0,6.5,2.1,9.75,8.0,0.0,0.0
2018,6,21,5,0,122.0,13.0,2.1,9.9,16.0,11.1,0.0
2018,6,21,5,15,265.0,23.5,2.15,10.15,48.5,19.52,6.73
2018,6,21,5,30,408.0,34.0,2.2,10.4,81.0,28.05,18.68
2018,6,21,5,45,485.0,40.5,2.25,10.6,123.0,32.84,23.68
2018,6,21,6,0,562.0,47.0,2.3,10.8,165.0,37.64,28.35
2018,6,21,6,15,492.5,61.0,2.3,11.15,184.5,47.23,37.13
2018,6,21,6,30,423.0,75.0,2.3,11.5,204.0,69.01,46.1
2018,6,21,6,45,425.5,89.0,2.3,11.85,239.0,107.7,69.5
2018,6,21,7,0,428.0,103.0,2.3,12.2,274.0,147.58,100.75
2018,6,21,7,15,524.0,109.0,2.25,12.65,346.5,203.32,144.26
2018,6,21,7,30,620.0,115.0,2.2,13.1,419.0,267.6,196.59
2018,6,21,7,45,743.5,96.0,2.2,13.5,498.5,332.06,249.39
2018,6,21,8,0,867.0,77.0,2.2,13.9,578.0,406.4,310.49
2018,6,21,8,15,882.0,79.5,2.2,14.3,625.5,462.03,357.78
2018,6,21,8,30,897.0,82.0,2.2,14.7,673.0,517.25,403.26
2018,6,21,8,45,908.5,84.0,2.2,15.15,717.0,569.46,444.87
2018,6,21,9,0,920.0,86.0,2.2,15.6,761.0,620.38,484.1
2018,6,21,9,15,931.0,86.0,2.15,15.95,800.5,667.6,519.31
2018,6,21,9,30,942.0,86.0,2.1,16.3,840.0,712.95,552.06
2018,6,21,9,45,950.5,86.5,2.1,16.7,874.5,754.9,581.66
2018,6,21,10,0,959.0,87.0,2.1,17.1,909.0,794.32,607.48
2018,6,21,10,15,964.5,87.5,2.1,17.45,936.5,828.71,629.29
2018,6,21,10,30,970.0,88.0,2.1,17.8,964.0,859.99,648.79
2018,6,21,10,45,973.5,89.0,2.1,18.15,985.0,886.82,665.16
2018,6,21,11,0,977.0,90.0,2.1,18.5,1006.0,910.16,679.13
2018,6,21,11,15,979.5,90.5,2.15,18.65,1020.0,928.57,690.85
2018,6,21,11,30,982.0,91.0,2.2,18.8,1034.0,943.28,700.21
2018,6,21,11,45,982.5,91.5,2.25,19.0,1040.0,952.47,705.89
2018,6,21,12,0,983.0,92.0,2.3,19.2,1046.0,957.87,709.21
2018,6,21,12,15,979.5,94.5,2.35,19.25,1044.0,957.76,709.43
2018,6,21,12,30,976.0,97.0,2.4,19.3,1042.0,953.88,707.31
2018,6,21,12,45,970.5,99.5,2.5,19.4,1032.5,944.51,701.99
2018,6,21,13,0,965.0,102.0,2.6,19.5,1023.0,931.49,694.3
2018,6,21,13,15,963.5,101.0,2.65,19.45,1007.5,915.09,684.36
2018,6,21,13,30,962.0,100.0,2.7,19.4,992.0,895.04,671.98
2018,6,21,13,45,958.5,98.5,2.75,19.4,969.0,869.34,655.63
2018,6,21,14,0,955.0,97.0,2.8,19.4,946.0,840.25,636.9
2018,6,21,14,15,949.5,95.5,2.8,19.3,916.5,806.42,614.68
2018,6,21,14,30,944.0,94.0,2.8,19.2,887.0,769.62,590.23
2018,6,21,14,45,937.0,92.5,2.8,19.1,851.5,729.01,561.11
2018,6,21,15,0,930.0,91.0,2.8,19.0,816.0,685.92,529.46
2018,6,21,15,15,919.5,89.5,2.8,19.0,775.0,638.48,493.61
2018,6,21,15,30,909.0,88.0,2.8,19.0,734.0,589.3,455.49
2018,6,21,15,45,897.0,85.5,2.75,18.65,689.0,536.99,414.3
2018,6,21,16,0,885.0,83.0,2.7,18.3,644.0,483.61,370.93
2018,6,21,16,15,870.0,80.0,2.65,18.1,596.0,427.76,324.1
2018,6,21,16,30,855.0,77.0,2.6,17.9,548.0,371.7,275.75
2018,6,21,16,45,832.5,74.5,2.55,17.65,497.0,311.42,223.28
2018,6,21,17,0,810.0,72.0,2.5,17.4,446.0,254.33,173.04
2018,6,21,17,15,779.0,68.5,2.45,16.95,393.5,196.38,123.78
2018,6,21,17,30,748.0,65.0,2.4,16.5,341.0,141.23,80.76
2018,6,21,17,45,704.0,60.5,2.35,16.05,289.0,87.6,48.01
2018,6,21,18,0,660.0,56.0,2.3,15.6,237.0,48.12,37.24
2018,6,21,18,15,594.0,51.0,2.15,14.9,188.5,40.71,30.66
2018,6,21,18,30,528.0,46.0,2.0,14.2,140.0,37.26,27.37
2018,6,21,18,45,422.5,38.0,1.9,13.55,98.5,31.15,21.48
2018,6,21,19,0,317.0,30.0,1.8,12.9,57.0,25.06,14.11
2018,6,21,19,15,179.5,18.0,1.75,12.5,31.5,15.36,0.0
2018,6,21,19,30,42.0,6.0,1.7,12.1,6.0,5.12,0.0
2018,6,21,19,45,21.0,3.0,1.65,11.75,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,22,4,45,49.0,7.0,1.35,10.0,8.0,0.0,0.0
2018,6,22,5,0,98.0,14.0,1.3,10.3,16.0,11.95,0.0
2018,6,22,5,15,234.0,25.5,1.25,10.8,47.5,21.31,7.6
2018,6,22,5,30,370.0,37.0,1.2,11.3,79.0,30.62,20.82
2018,6,22,5,45,462.0,44.5,1.2,11.8,123.0,36.13,26.49
2018,6,22,6,0,554.0,52.0,1.2,12.3,167.0,41.67,31.79
2018,6,22,6,15,612.5,57.0,1.15,12.85,216.5,44.99,34.89
2018,6,22,6,30,671.0,62.0,1.1,13.4,266.0,66.56,39.37
2018,6,22,6,45,711.0,66.5,1.05,14.0,318.0,121.0,68.61
2018,6,22,7,0,751.0,71.0,1.0,14.6,370.0,175.76,108.42
2018,6,22,7,15,780.0,74.5,1.0,15.3,422.0,231.35,154.44
2018,6,22,7,30,809.0,78.0,1.0,16.0,474.0,289.34,204.14
2018,6,22,7,45,830.5,81.0,0.95,16.7,525.0,346.55,253.15
2018,6,22,8,0,852.0,84.0,0.9,17.4,576.0,406.19,302.68
2018,6,22,8,15,868.5,86.5,0.9,18.05,624.0,461.76,347.8
2018,6,22,8,30,885.0,89.0,0.9,18.7,672.0,517.1,391.04
2018,6,22,8,45,897.5,91.5,0.9,19.35,716.5,569.79,430.71
2018,6,22,9,0,910.0,94.0,0.9,20.0,761.0,621.31,468.03
2018,6,22,9,15,919.0,96.0,0.95,20.6,800.5,668.75,501.77
2018,6,22,9,30,928.0,98.0,1.0,21.2,840.0,714.19,533.13
2018,6,22,9,45,934.0,100.5,1.05,21.8,874.0,755.75,560.99
2018,6,22,10,0,940.0,103.0,1.1,22.4,908.0,794.65,585.71
2018,6,22,10,15,945.0,104.5,1.2,22.85,935.5,829.02,607.39
2018,6,22,10,30,950.0,106.0,1.3,23.3,963.0,860.31,626.95
2018,6,22,10,45,954.5,106.0,1.35,23.8,984.0,886.59,642.43
2018,6,22,11,0,959.0,106.0,1.4,24.3,1005.0,909.48,655.73
2018,6,22,11,15,961.0,107.0,1.45,24.6,1018.5,927.63,666.53
2018,6,22,11,30,963.0,108.0,1.5,24.9,1032.0,942.13,675.09
2018,6,22,11,45,964.0,107.5,1.55,25.2,1038.0,950.71,680.02
2018,6,22,12,0,965.0,107.0,1.6,25.5,1044.0,955.59,682.75
2018,6,22,12,15,964.0,107.5,1.7,25.55,1042.5,955.89,684.02
2018,6,22,12,30,963.0,108.0,1.8,25.6,1041.0,952.49,683.04
2018,6,22,12,45,960.0,109.0,1.9,25.7,1032.0,944.09,678.81
2018,6,22,13,0,957.0,110.0,2.0,25.8,1023.0,932.04,672.28
2018,6,22,13,15,954.0,109.5,2.05,25.7,1007.0,915.02,662.58
2018,6,22,13,30,951.0,109.0,2.1,25.6,991.0,894.43,650.59
2018,6,22,13,45,945.5,108.0,2.2,25.55,967.0,867.9,634.98
2018,6,22,14,0,940.0,107.0,2.3,25.5,943.0,838.12,617.07
2018,6,22,14,15,933.5,106.0,2.35,25.3,913.5,804.49,596.36
2018,6,22,14,30,927.0,105.0,2.4,25.1,884.0,768.0,573.17
2018,6,22,14,45,918.5,103.5,2.45,24.9,848.0,727.02,545.16
2018,6,22,15,0,910.0,102.0,2.5,24.7,812.0,683.72,514.76
2018,6,22,15,15,899.0,100.0,2.5,24.7,771.0,636.37,479.99
2018,6,22,15,30,888.0,98.0,2.5,24.7,730.0,587.37,443.07
2018,6,22,15,45,873.5,95.5,2.55,24.15,684.0,534.76,403.45
2018,6,22,16,0,859.0,93.0,2.6,23.6,638.0,481.37,361.77
2018,6,22,16,15,840.0,91.0,2.55,23.2,589.5,425.03,316.02
