Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,30,821.0,89.0,2.5,22.8,541.0,369.38,269.45
2018,6,22,16,45,796.5,85.0,2.45,22.4,489.5,310.92,219.85
2018,6,22,17,0,772.0,81.0,2.4,22.0,438.0,253.98,171.1
2018,6,22,17,15,739.0,77.0,2.35,21.35,386.0,197.35,124.14
2018,6,22,17,30,706.0,73.0,2.3,20.7,334.0,140.13,80.21
2018,6,22,17,45,660.0,68.0,2.2,20.0,283.0,88.0,48.58
2018,6,22,18,0,614.0,63.0,2.1,19.3,232.0,49.26,37.65
2018,6,22,18,15,545.0,56.5,1.95,18.35,183.5,44.81,33.79
2018,6,22,18,30,476.0,50.0,1.8,17.4,135.0,40.35,29.68
2018,6,22,18,45,369.5,40.5,1.65,16.45,94.5,33.12,22.9
2018,6,22,19,0,263.0,31.0,1.5,15.5,54.0,25.83,14.6
2018,6,22,19,15,146.5,18.0,1.5,15.1,29.5,15.36,0.0
2018,6,22,19,30,30.0,5.0,1.5,14.7,5.0,4.27,0.0
2018,6,22,19,45,15.0,2.5,1.45,14.25,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,23,4,45,39.5,6.0,1.15,11.5,7.0,0.0,0.0
2018,6,23,5,0,79.0,12.0,1.1,11.7,14.0,10.24,0.0
2018,6,23,5,15,206.5,24.5,1.1,12.15,44.5,20.36,6.66
2018,6,23,5,30,334.0,37.0,1.1,12.6,75.0,30.52,20.59
2018,6,23,5,45,429.5,44.5,1.1,13.05,118.0,36.0,26.23
2018,6,23,6,0,525.0,52.0,1.1,13.5,161.0,41.52,31.49
2018,6,23,6,15,587.0,58.0,1.05,14.15,210.5,45.6,35.24
2018,6,23,6,30,649.0,64.0,1.0,14.8,260.0,66.8,40.06
2018,6,23,6,45,693.5,67.0,1.0,15.45,311.5,119.19,67.51
2018,6,23,7,0,738.0,70.0,1.0,16.1,363.0,172.29,105.53
2018,6,23,7,15,769.0,73.0,1.05,16.95,415.0,227.08,150.5
2018,6,23,7,30,800.0,76.0,1.1,17.8,467.0,284.51,199.39
2018,6,23,7,45,823.5,78.0,1.2,18.65,517.5,340.96,247.77
2018,6,23,8,0,847.0,80.0,1.3,19.5,568.0,400.16,297.26
2018,6,23,8,15,864.0,82.0,1.35,20.2,616.0,455.21,342.29
2018,6,23,8,30,881.0,84.0,1.4,20.9,664.0,510.1,385.63
2018,6,23,8,45,894.5,85.5,1.45,21.6,708.0,562.22,425.45
2018,6,23,9,0,908.0,87.0,1.5,22.3,752.0,613.26,463.11
2018,6,23,9,15,918.0,87.5,1.55,22.9,791.0,659.87,496.62
2018,6,23,9,30,928.0,88.0,1.6,23.5,830.0,704.57,527.82
2018,6,23,9,45,937.0,88.5,1.65,24.05,864.5,746.44,556.32
2018,6,23,10,0,946.0,89.0,1.7,24.6,899.0,785.86,581.39
2018,6,23,10,15,950.5,90.5,1.7,25.1,926.0,820.1,601.91
2018,6,23,10,30,955.0,92.0,1.7,25.6,953.0,851.23,620.17
2018,6,23,10,45,958.5,92.5,1.75,26.1,973.5,877.34,635.56
2018,6,23,11,0,962.0,93.0,1.8,26.6,994.0,900.0,648.7
2018,6,23,11,15,964.0,94.0,1.85,26.85,1008.0,918.31,659.7
2018,6,23,11,30,966.0,95.0,1.9,27.1,1022.0,932.94,668.44
2018,6,23,11,45,966.5,95.5,1.9,27.35,1028.0,942.1,673.23
2018,6,23,12,0,967.0,96.0,1.9,27.6,1034.0,947.52,675.79
2018,6,23,12,15,966.0,96.5,1.95,27.6,1033.0,947.88,676.5
2018,6,23,12,30,965.0,97.0,2.0,27.6,1032.0,944.53,674.99
2018,6,23,12,45,962.0,98.0,2.05,27.65,1023.0,936.17,670.27
2018,6,23,13,0,959.0,99.0,2.1,27.7,1014.0,924.14,663.31
2018,6,23,13,15,956.0,98.5,2.15,27.55,998.0,907.11,653.72
2018,6,23,13,30,953.0,98.0,2.2,27.4,982.0,886.51,641.83
2018,6,23,13,45,948.0,97.5,2.2,27.3,959.0,860.81,626.04
2018,6,23,14,0,943.0,97.0,2.2,27.2,936.0,831.84,608.07
2018,6,23,14,15,936.5,96.0,2.2,27.05,906.5,798.16,586.98
2018,6,23,14,30,930.0,95.0,2.2,26.9,877.0,761.61,563.81
2018,6,23,14,45,922.0,93.5,2.2,26.7,841.5,720.91,535.99
2018,6,23,15,0,914.0,92.0,2.2,26.5,806.0,677.84,505.82
2018,6,23,15,15,903.5,90.0,2.2,26.5,765.0,630.67,471.55
2018,6,23,15,30,893.0,88.0,2.2,26.5,724.0,581.82,435.12
2018,6,23,15,45,880.0,86.5,2.15,25.95,680.0,530.71,396.62
2018,6,23,16,0,867.0,85.0,2.1,25.4,636.0,478.64,356.06
2018,6,23,16,15,850.0,83.0,2.0,25.0,588.0,423.83,311.78
2018,6,23,16,30,833.0,81.0,1.9,24.6,540.0,367.15,264.83
2018,6,23,16,45,810.0,77.5,1.85,24.2,489.0,308.99,215.9
2018,6,23,17,0,787.0,74.0,1.8,23.8,438.0,252.14,167.59
2018,6,23,17,15,755.5,70.5,1.7,23.05,386.5,195.39,120.83
2018,6,23,17,30,724.0,67.0,1.6,22.3,335.0,141.52,79.88
2018,6,23,17,45,680.5,62.5,1.55,21.55,284.0,89.27,48.45
2018,6,23,18,0,637.0,58.0,1.5,20.8,233.0,45.55,34.19
2018,6,23,18,15,571.0,52.0,1.4,19.8,185.0,41.34,30.57
2018,6,23,18,30,505.0,46.0,1.3,18.8,137.0,37.11,26.71
2018,6,23,18,45,401.0,38.0,1.2,17.85,96.5,31.04,20.99
2018,6,23,19,0,297.0,30.0,1.1,16.9,56.0,24.98,13.9
2018,6,23,19,15,168.0,18.0,1.1,16.4,31.0,15.36,0.0
2018,6,23,19,30,39.0,6.0,1.1,15.9,6.0,5.12,0.0
2018,6,23,19,45,19.5,3.0,1.1,15.45,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,24,4,45,36.0,5.5,1.65,11.8,6.5,0.0,0.0
2018,6,24,5,0,72.0,11.0,1.7,12.0,13.0,9.39,0.0
2018,6,24,5,15,175.0,24.5,1.75,12.35,41.0,19.07,5.56
2018,6,24,5,30,278.0,38.0,1.8,12.7,69.0,29.43,19.59
2018,6,24,5,45,350.0,49.0,1.85,13.0,108.0,39.56,29.33
2018,6,24,6,0,422.0,60.0,1.9,13.3,147.0,47.6,36.9
2018,6,24,6,15,367.5,76.0,1.9,13.7,166.5,56.36,44.87
2018,6,24,6,30,313.0,92.0,1.9,14.1,186.0,75.53,53.67
2018,6,24,6,45,333.0,108.5,1.95,14.45,225.5,112.46,76.67
2018,6,24,7,0,353.0,125.0,2.0,14.8,265.0,151.83,106.55
2018,6,24,7,15,436.0,130.0,2.0,15.25,326.5,197.79,141.65
2018,6,24,7,30,519.0,135.0,2.0,15.7,388.0,252.74,185.72
2018,6,24,7,45,597.0,132.5,2.05,16.1,453.5,311.35,233.75
2018,6,24,8,0,675.0,130.0,2.1,16.5,519.0,374.53,285.42
2018,6,24,8,15,731.0,124.0,2.1,16.85,577.0,432.01,332.46
2018,6,24,8,30,787.0,118.0,2.1,17.2,635.0,494.73,382.51
2018,6,24,8,45,802.5,120.5,2.1,17.5,678.5,545.25,422.34
2018,6,24,9,0,818.0,123.0,2.1,17.8,722.0,595.12,460.54
2018,6,24,9,15,831.5,125.0,2.1,18.15,762.0,642.37,495.62
2018,6,24,9,30,845.0,127.0,2.1,18.5,802.0,688.23,528.73
2018,6,24,9,45,857.0,127.5,2.1,18.8,836.5,724.96,554.82
2018,6,24,10,0,869.0,128.0,2.1,19.1,871.0,763.95,581.84
2018,6,24,10,15,876.0,129.5,2.1,19.35,899.0,797.73,603.86
2018,6,24,10,30,883.0,131.0,2.1,19.6,927.0,828.76,623.52
2018,6,24,10,45,887.5,132.5,2.1,19.8,948.0,854.82,639.82
2018,6,24,11,0,892.0,134.0,2.1,20.0,969.0,877.72,653.97
2018,6,24,11,15,895.0,133.5,2.1,20.05,982.0,894.35,664.31
2018,6,24,11,30,898.0,133.0,2.1,20.1,995.0,907.61,672.52
2018,6,24,11,45,899.5,134.0,2.1,20.2,1002.0,917.44,678.41
2018,6,24,12,0,901.0,135.0,2.1,20.3,1009.0,923.82,682.15
2018,6,24,12,15,904.0,132.5,2.1,20.3,1009.0,925.11,682.91
2018,6,24,12,30,907.0,130.0,2.1,20.3,1009.0,922.95,681.55
2018,6,24,12,45,909.5,127.0,2.1,20.3,1002.0,916.4,677.42
2018,6,24,13,0,912.0,124.0,2.1,20.3,995.0,906.27,671.05
2018,6,24,13,15,908.0,123.5,2.1,20.25,978.5,889.2,660.3
2018,6,24,13,30,904.0,123.0,2.1,20.2,962.0,868.77,647.39
2018,6,24,13,45,898.5,121.5,2.1,20.15,938.5,842.98,630.89
2018,6,24,14,0,893.0,120.0,2.1,20.1,915.0,814.09,612.27
2018,6,24,14,15,885.5,119.0,2.1,19.9,885.5,781.19,591.15
2018,6,24,14,30,878.0,118.0,2.1,19.7,856.0,745.64,567.25
2018,6,24,14,45,868.5,116.5,2.1,19.55,821.0,705.81,539.12
2018,6,24,15,0,859.0,115.0,2.1,19.4,786.0,663.86,508.82
2018,6,24,15,15,847.5,113.0,2.1,19.4,746.0,618.38,474.9
2018,6,24,15,30,836.0,111.0,2.1,19.4,706.0,573.03,440.13
2018,6,24,15,45,820.0,108.0,2.05,18.9,661.0,520.89,399.95
2018,6,24,16,0,804.0,105.0,2.0,18.4,616.0,468.25,358.11
2018,6,24,16,15,783.5,101.5,2.0,18.05,567.5,413.13,313.01
2018,6,24,16,30,763.0,98.0,2.0,17.7,519.0,358.58,267.02
2018,6,24,16,45,736.5,94.5,2.0,17.4,469.5,303.1,219.39
2018,6,24,17,0,710.0,91.0,2.0,17.1,420.0,246.24,170.34
2018,6,24,17,15,676.0,86.0,1.95,16.65,369.5,191.67,124.44
2018,6,24,17,30,642.0,81.0,1.9,16.2,319.0,140.38,84.45
2018,6,24,17,45,595.0,75.0,1.9,15.8,269.5,91.04,53.48
2018,6,24,18,0,548.0,69.0,1.9,15.4,220.0,53.43,41.98
2018,6,24,18,15,482.5,61.0,1.8,14.95,174.0,48.05,37.16
2018,6,24,18,30,417.0,53.0,1.7,14.5,128.0,42.57,32.03
2018,6,24,18,45,323.5,42.0,1.65,14.1,89.5,34.23,24.13
2018,6,24,19,0,230.0,31.0,1.6,13.7,51.0,24.09,13.47
2018,6,24,19,15,129.5,18.0,1.55,13.5,28.0,15.36,0.0
2018,6,24,19,30,29.0,5.0,1.5,13.3,5.0,4.27,0.0
2018,6,24,19,45,14.5,2.5,1.45,13.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,25,4,45,10.0,2.5,1.75,11.55,2.5,0.0,0.0
2018,6,25,5,0,20.0,5.0,1.8,11.6,5.0,4.27,0.0
2018,6,25,5,15,42.0,11.5,1.85,11.8,15.0,9.4,0.0
2018,6,25,5,30,64.0,18.0,1.9,12.0,25.0,14.58,6.89
2018,6,25,5,45,76.0,24.0,2.0,12.2,36.5,19.26,11.46
2018,6,25,6,0,88.0,30.0,2.1,12.4,48.0,23.84,15.78
2018,6,25,6,15,44.0,32.0,2.05,12.65,41.0,26.65,18.42
2018,6,25,6,30,0.0,34.0,2.0,12.9,34.0,28.06,18.64
2018,6,25,6,45,0.0,43.0,1.95,13.15,43.0,35.53,25.03
2018,6,25,7,0,0.0,52.0,1.9,13.4,52.0,43.03,31.34
2018,6,25,7,15,0.0,79.5,1.85,13.85,79.5,65.99,50.64
2018,6,25,7,30,0.0,107.0,1.8,14.3,107.0,88.35,69.09
2018,6,25,7,45,0.5,125.0,1.7,14.75,125.5,103.36,81.13
2018,6,25,8,0,1.0,143.0,1.6,15.2,144.0,118.55,93.16
2018,6,25,8,15,6.5,170.0,1.6,15.6,174.5,143.42,112.89
2018,6,25,8,30,12.0,197.0,1.6,16.0,205.0,169.05,133.01
2018,6,25,8,45,20.0,227.0,1.6,16.4,241.0,199.23,156.5
2018,6,25,9,0,28.0,257.0,1.6,16.8,277.0,234.28,183.5
2018,6,25,9,15,140.5,273.0,1.65,17.2,384.0,326.66,255.96
2018,6,25,9,30,253.0,289.0,1.7,17.6,491.0,428.77,333.87
2018,6,25,9,45,524.5,221.5,1.75,17.95,662.5,583.24,450.83
2018,6,25,10,0,796.0,154.0,1.8,18.3,834.0,739.73,564.53
2018,6,25,10,15,842.0,139.5,1.85,18.55,879.5,780.09,591.71
2018,6,25,10,30,888.0,125.0,1.9,18.8,925.0,827.41,622.92
2018,6,25,10,45,893.0,125.5,1.95,19.0,946.0,853.2,639.31
2018,6,25,11,0,898.0,126.0,2.0,19.2,967.0,875.83,653.76
2018,6,25,11,15,902.0,126.0,2.1,19.25,981.0,893.92,666.07
2018,6,25,11,30,906.0,126.0,2.2,19.3,995.0,908.63,676.23
2018,6,25,11,45,908.5,126.0,2.25,19.35,1002.5,918.61,682.87
2018,6,25,12,0,911.0,126.0,2.3,19.4,1010.0,925.12,687.33
2018,6,25,12,15,915.5,123.0,2.35,19.35,1010.5,927.34,689.31
2018,6,25,12,30,920.0,120.0,2.4,19.3,1011.0,926.03,689.09
2018,6,25,12,45,924.5,115.5,2.45,19.2,1004.5,919.8,685.83
2018,6,25,13,0,929.0,111.0,2.5,19.1,998.0,909.86,680.2
2018,6,25,13,15,926.5,110.0,2.55,19.05,982.5,893.38,670.1
2018,6,25,13,30,924.0,109.0,2.6,19.0,967.0,873.42,657.7
2018,6,25,13,45,920.5,107.5,2.65,18.9,944.5,848.79,642.21
2018,6,25,14,0,917.0,106.0,2.7,18.8,922.0,820.9,624.41
2018,6,25,14,15,912.0,104.0,2.7,18.65,893.5,788.29,603.0
2018,6,25,14,30,907.0,102.0,2.7,18.5,865.0,752.79,579.22
2018,6,25,14,45,899.5,100.5,2.75,18.35,830.5,713.32,551.13
2018,6,25,15,0,892.0,99.0,2.8,18.2,796.0,671.5,520.62
2018,6,25,15,15,881.0,97.0,2.8,18.2,755.5,625.0,485.33
2018,6,25,15,30,870.0,95.0,2.8,18.2,715.0,576.89,447.92
2018,6,25,15,45,858.0,92.0,2.8,17.75,671.0,526.02,408.05
2018,6,25,16,0,846.0,89.0,2.8,17.3,627.0,474.16,366.05
2018,6,25,16,15,831.0,85.5,2.8,17.0,580.0,419.9,320.59
2018,6,25,16,30,816.0,82.0,2.8,16.7,533.0,363.67,272.25
2018,6,25,16,45,795.0,78.5,2.75,16.4,483.5,307.02,222.55
2018,6,25,17,0,774.0,75.0,2.7,16.1,434.0,251.47,173.4
2018,6,25,17,15,743.5,71.5,2.7,15.7,383.0,195.6,125.5
2018,6,25,17,30,713.0,68.0,2.7,15.3,332.0,142.5,83.5
2018,6,25,17,45,671.0,63.0,2.7,14.9,282.0,90.49,50.69
2018,6,25,18,0,629.0,58.0,2.7,14.5,232.0,45.47,35.05
2018,6,25,18,15,564.5,52.5,2.65,14.05,184.5,41.67,31.63
2018,6,25,18,30,500.0,47.0,2.6,13.6,137.0,37.9,28.02
2018,6,25,18,45,399.5,38.5,2.6,13.15,96.5,31.44,21.79
2018,6,25,19,0,299.0,30.0,2.6,12.7,56.0,24.96,14.25
2018,6,25,19,15,169.5,18.0,2.55,12.45,31.0,15.36,0.0
2018,6,25,19,30,40.0,6.0,2.5,12.2,6.0,5.12,0.0
2018,6,25,19,45,20.0,3.0,2.45,11.9,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,26,4,45,43.5,6.0,2.05,10.05,7.0,0.0,0.0
2018,6,26,5,0,87.0,12.0,2.1,10.3,14.0,10.24,0.0
2018,6,26,5,15,221.5,24.5,2.1,10.75,45.0,20.48,5.64
2018,6,26,5,30,356.0,37.0,2.1,11.2,76.0,30.69,20.73
2018,6,26,5,45,452.0,44.5,2.1,11.65,120.0,36.19,26.49
2018,6,26,6,0,548.0,52.0,2.1,12.1,164.0,41.73,31.82
2018,6,26,6,15,609.5,57.0,2.05,12.5,213.5,45.04,34.96
2018,6,26,6,30,671.0,62.0,2.0,12.9,263.0,64.27,38.79
2018,6,26,6,45,713.5,65.5,1.95,13.35,315.0,118.06,66.75
2018,6,26,7,0,756.0,69.0,1.9,13.8,367.0,172.43,106.1
2018,6,26,7,15,785.5,72.5,1.9,14.3,419.5,228.39,152.89
2018,6,26,7,30,815.0,76.0,1.9,14.8,472.0,286.82,203.81
2018,6,26,7,45,837.5,78.0,1.85,15.3,523.0,343.83,253.85
2018,6,26,8,0,860.0,80.0,1.8,15.8,574.0,403.48,304.9
2018,6,26,8,15,876.5,82.0,1.85,16.25,622.0,459.09,351.77
2018,6,26,8,30,893.0,84.0,1.9,16.7,670.0,514.46,396.95
2018,6,26,8,45,906.0,85.5,1.9,17.15,714.5,567.0,438.33
2018,6,26,9,0,919.0,87.0,1.9,17.6,759.0,618.41,477.44
2018,6,26,9,15,926.5,90.0,1.95,17.95,798.5,666.37,513.24
2018,6,26,9,30,934.0,93.0,2.0,18.3,838.0,712.21,546.52
2018,6,26,9,45,938.5,96.0,2.05,18.7,871.5,753.6,575.72
2018,6,26,10,0,943.0,99.0,2.1,19.1,905.0,792.21,601.55
2018,6,26,10,15,949.0,100.0,2.15,19.25,933.0,827.2,624.5
2018,6,26,10,30,955.0,101.0,2.2,19.4,961.0,859.16,645.27
2018,6,26,10,45,959.0,101.5,2.25,19.6,982.0,885.83,662.3
2018,6,26,11,0,963.0,102.0,2.3,19.8,1003.0,909.08,677.04
2018,6,26,11,15,965.5,102.5,2.35,19.8,1017.0,927.51,689.13
2018,6,26,11,30,968.0,103.0,2.4,19.8,1031.0,942.29,698.9
2018,6,26,11,45,970.0,102.5,2.45,19.85,1038.0,952.02,705.31
2018,6,26,12,0,972.0,102.0,2.5,19.9,1045.0,958.03,709.4
2018,6,26,12,15,973.0,101.5,2.5,19.85,1044.5,959.42,710.37
2018,6,26,12,30,974.0,101.0,2.5,19.8,1044.0,957.06,709.01
2018,6,26,12,45,974.0,99.5,2.55,19.75,1036.0,949.15,704.56
2018,6,26,13,0,974.0,98.0,2.6,19.7,1028.0,937.45,697.7
2018,6,26,13,15,971.5,97.5,2.65,19.6,1012.0,920.76,687.71
2018,6,26,13,30,969.0,97.0,2.7,19.5,996.0,900.42,675.3
2018,6,26,13,45,965.5,95.5,2.7,19.45,973.0,874.79,658.78
2018,6,26,14,0,962.0,94.0,2.7,19.4,950.0,845.73,639.9
2018,6,26,14,15,957.0,92.5,2.75,19.25,921.0,812.26,618.46
2018,6,26,14,30,952.0,91.0,2.8,19.1,892.0,775.76,594.69
2018,6,26,14,45,944.5,90.0,2.8,18.95,856.5,735.15,565.98
2018,6,26,15,0,937.0,89.0,2.8,18.8,821.0,692.07,534.49
2018,6,26,15,15,927.0,87.0,2.8,18.8,780.0,644.3,498.46
2018,6,26,15,30,917.0,85.0,2.8,18.8,739.0,594.73,460.12
2018,6,26,15,45,905.0,82.5,2.8,18.35,693.5,542.13,419.07
2018,6,26,16,0,893.0,80.0,2.8,17.9,648.0,488.43,375.74
2018,6,26,16,15,876.5,77.5,2.8,17.55,599.0,432.07,328.75
2018,6,26,16,30,860.0,75.0,2.8,17.2,550.0,375.62,280.22
2018,6,26,16,45,838.5,72.0,2.8,16.9,499.0,317.42,229.24
2018,6,26,17,0,817.0,69.0,2.8,16.6,448.0,257.26,176.28
2018,6,26,17,15,787.0,66.0,2.75,16.15,396.0,199.45,126.62
2018,6,26,17,30,757.0,63.0,2.7,15.7,344.0,144.28,82.88
2018,6,26,17,45,603.0,68.5,2.65,15.25,271.0,87.63,50.07
2018,6,26,18,0,449.0,74.0,2.6,14.8,198.0,56.61,44.91
2018,6,26,18,15,418.5,59.5,2.55,14.3,156.5,46.36,35.76
2018,6,26,18,30,388.0,45.0,2.5,13.8,115.0,35.63,25.99
2018,6,26,18,45,357.5,37.0,2.45,13.3,86.5,29.97,20.5
2018,6,26,19,0,327.0,29.0,2.4,12.8,58.0,24.11,13.6
2018,6,26,19,15,180.0,17.0,2.35,12.5,31.5,14.51,0.0
2018,6,26,19,30,33.0,5.0,2.3,12.2,5.0,4.27,0.0
2018,6,26,19,45,16.5,2.5,2.25,11.9,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,27,4,45,38.5,5.5,2.1,10.5,6.5,0.0,0.0
2018,6,27,5,0,77.0,11.0,2.1,10.6,13.0,9.39,0.0
2018,6,27,5,15,183.5,22.5,2.1,10.8,39.5,17.56,3.6
2018,6,27,5,30,290.0,34.0,2.1,11.0,66.0,27.82,18.25
2018,6,27,5,45,333.0,43.0,2.15,11.25,97.5,34.38,24.92
2018,6,27,6,0,376.0,52.0,2.2,11.5,129.0,40.73,30.99
2018,6,27,6,15,223.5,68.0,2.15,11.9,117.0,49.67,39.2
2018,6,27,6,30,71.0,84.0,2.1,12.3,105.0,66.97,51.03
2018,6,27,6,45,48.0,100.0,2.05,12.7,115.5,84.19,64.75
2018,6,27,7,0,25.0,116.0,2.0,13.1,126.0,97.16,76.21
2018,6,27,7,15,55.0,153.5,2.0,13.55,179.0,134.79,106.11
2018,6,27,7,30,85.0,191.0,2.0,14.0,232.0,176.6,139.32
2018,6,27,7,45,201.5,205.0,2.0,14.4,316.5,234.02,182.99
2018,6,27,8,0,318.0,219.0,2.0,14.8,401.0,305.3,238.46
2018,6,27,8,15,500.0,185.5,2.0,15.2,500.0,380.37,296.62
2018,6,27,8,30,682.0,152.0,2.0,15.6,599.0,471.65,367.47
2018,6,27,8,45,796.5,121.0,2.05,16.0,677.0,541.45,421.83
2018,6,27,9,0,911.0,90.0,2.1,16.4,755.0,616.22,479.15
2018,6,27,9,15,911.5,96.0,2.15,16.7,792.0,662.26,513.7
2018,6,27,9,30,912.0,102.0,2.2,17.0,829.0,705.62,545.54
2018,6,27,9,45,907.5,111.0,2.25,17.25,860.0,745.29,573.96
2018,6,27,10,0,903.0,120.0,2.3,17.5,891.0,781.55,599.32
2018,6,27,10,15,910.5,121.0,2.35,17.7,919.5,816.49,622.46
2018,6,27,10,30,918.0,122.0,2.4,17.9,948.0,848.6,643.49
2018,6,27,10,45,924.0,121.5,2.45,18.05,969.5,875.17,660.78
2018,6,27,11,0,930.0,121.0,2.5,18.2,991.0,898.51,675.9
2018,6,27,11,15,934.0,121.5,2.55,18.2,1006.0,917.69,688.63
2018,6,27,11,30,938.0,122.0,2.6,18.2,1021.0,933.37,699.11
2018,6,27,11,45,941.0,120.5,2.65,18.2,1028.0,942.87,705.54
2018,6,27,12,0,944.0,119.0,2.7,18.2,1035.0,948.79,709.72
2018,6,27,12,15,944.0,119.0,2.75,18.1,1034.0,949.77,710.99
2018,6,27,12,30,944.0,119.0,2.8,18.0,1033.0,947.13,709.97
2018,6,27,12,45,941.5,119.5,2.85,17.9,1024.5,939.11,705.44
2018,6,27,13,0,939.0,120.0,2.9,17.8,1016.0,927.49,698.6
2018,6,27,13,15,938.0,117.5,2.95,17.7,1000.5,910.93,688.45
2018,6,27,13,30,937.0,115.0,3.0,17.6,985.0,890.77,675.89
2018,6,27,13,45,934.0,113.0,3.0,17.45,962.5,865.9,659.86
2018,6,27,14,0,931.0,111.0,3.0,17.3,940.0,837.69,641.48
2018,6,27,14,15,926.0,108.5,3.05,17.15,910.5,804.3,619.67
2018,6,27,14,30,921.0,106.0,3.1,17.0,881.0,767.95,595.38
2018,6,27,14,45,915.0,103.0,3.1,16.8,846.0,727.69,566.37
2018,6,27,15,0,909.0,100.0,3.1,16.6,811.0,684.92,534.83
2018,6,27,15,15,898.5,98.0,3.1,16.6,770.0,638.02,498.99
2018,6,27,15,30,888.0,96.0,3.1,16.6,729.0,589.43,460.92
2018,6,27,15,45,876.0,93.0,3.15,16.05,684.5,537.72,420.4
2018,6,27,16,0,864.0,90.0,3.2,15.5,640.0,484.96,377.58
2018,6,27,16,15,848.5,86.0,3.25,15.15,591.5,429.1,330.6
2018,6,27,16,30,833.0,82.0,3.3,14.8,543.0,371.33,280.65
2018,6,27,16,45,810.5,79.0,3.3,14.45,492.5,313.7,229.72
2018,6,27,17,0,788.0,76.0,3.3,14.1,442.0,257.3,179.4
2018,6,27,17,15,756.5,72.5,3.3,13.7,390.0,200.35,130.07
2018,6,27,17,30,725.0,69.0,3.3,13.3,338.0,146.28,86.75
2018,6,27,17,45,680.5,64.0,3.3,12.95,286.5,93.3,52.71
2018,6,27,18,0,636.0,59.0,3.3,12.6,235.0,46.29,36.06
2018,6,27,18,15,569.5,53.5,3.25,12.25,187.0,42.5,32.6
2018,6,27,18,30,503.0,48.0,3.2,11.9,139.0,38.74,28.97
2018,6,27,18,45,398.5,39.5,3.15,11.55,98.0,32.3,22.7
2018,6,27,19,0,294.0,31.0,3.1,11.2,57.0,25.84,15.11
2018,6,27,19,15,166.0,18.5,3.05,11.05,31.5,15.79,0.0
2018,6,27,19,30,38.0,6.0,3.0,10.9,6.0,5.12,0.0
2018,6,27,19,45,19.0,3.0,2.95,10.75,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,28,4,45,24.5,5.5,2.75,11.5,6.0,0.0,0.0
2018,6,28,5,0,49.0,11.0,2.8,11.6,12.0,9.39,0.0
2018,6,28,5,15,158.5,25.0,2.85,11.8,40.0,19.44,3.99
2018,6,28,5,30,268.0,39.0,2.9,12.0,68.0,30.17,20.11
2018,6,28,5,45,364.5,48.0,3.0,12.25,109.0,38.9,28.77
2018,6,28,6,0,461.0,57.0,3.1,12.5,150.0,45.44,35.05
2018,6,28,6,15,525.5,63.0,3.1,12.85,197.5,49.26,38.66
2018,6,28,6,30,590.0,69.0,3.1,13.2,245.0,66.44,42.44
2018,6,28,6,45,636.5,73.5,3.1,13.5,295.5,113.0,65.72
2018,6,28,7,0,683.0,78.0,3.1,13.8,346.0,164.68,103.13
2018,6,28,7,15,717.5,81.5,3.05,14.15,397.5,221.07,150.15
2018,6,28,7,30,752.0,85.0,3.0,14.5,449.0,277.02,198.95
2018,6,28,7,45,778.5,86.5,3.0,14.8,499.0,331.47,247.24
2018,6,28,8,0,805.0,88.0,3.0,15.1,549.0,387.49,296.18
2018,6,28,8,15,824.5,91.0,3.0,15.35,597.5,443.13,343.81
2018,6,28,8,30,844.0,94.0,3.0,15.6,646.0,499.05,390.27
2018,6,28,8,45,859.5,95.0,3.0,15.85,690.0,550.23,431.82
2018,6,28,9,0,875.0,96.0,3.0,16.1,734.0,600.62,471.54
2018,6,28,9,15,886.0,97.5,3.0,16.25,773.5,647.58,507.75
2018,6,28,9,30,897.0,99.0,3.0,16.4,813.0,692.82,541.76
2018,6,28,9,45,906.0,99.5,3.0,16.6,847.0,733.78,571.78
2018,6,28,10,0,915.0,100.0,3.0,16.8,881.0,772.4,598.82
2018,6,28,10,15,921.0,101.5,3.0,16.95,909.0,807.07,621.98
2018,6,28,10,30,927.0,103.0,3.0,17.1,937.0,838.82,642.93
2018,6,28,10,45,931.0,104.0,3.0,17.3,958.0,865.38,660.03
2018,6,28,11,0,935.0,105.0,3.0,17.5,979.0,888.61,674.82
2018,6,28,11,15,937.5,105.5,3.0,17.5,993.0,906.68,686.59
2018,6,28,11,30,940.0,106.0,3.0,17.5,1007.0,921.2,696.02
2018,6,28,11,45,941.0,106.0,3.0,17.55,1013.0,930.36,701.76
2018,6,28,12,0,942.0,106.0,3.0,17.6,1019.0,935.9,705.17
2018,6,28,12,15,943.0,104.5,3.05,17.6,1018.0,936.46,705.85
2018,6,28,12,30,944.0,103.0,3.1,17.6,1017.0,933.39,704.21
2018,6,28,12,45,943.5,102.0,3.1,17.55,1009.0,925.8,699.37
2018,6,28,13,0,943.0,101.0,3.1,17.5,1001.0,914.56,692.17
2018,6,28,13,15,940.5,100.0,3.15,17.45,985.5,897.97,681.73
2018,6,28,13,30,938.0,99.0,3.2,17.4,970.0,877.83,668.91
2018,6,28,13,45,933.5,98.5,3.25,17.35,947.5,853.08,652.86
2018,6,28,14,0,929.0,98.0,3.3,17.3,925.0,825.07,634.49
2018,6,28,14,15,923.5,97.0,3.3,17.15,896.5,792.73,612.92
2018,6,28,14,30,918.0,96.0,3.3,17.0,868.0,757.49,589.14
2018,6,28,14,45,910.0,95.0,3.3,16.85,833.5,717.82,560.33
2018,6,28,15,0,902.0,94.0,3.3,16.7,799.0,675.8,529.01
2018,6,28,15,15,891.5,92.0,3.3,16.7,758.5,629.23,493.25
2018,6,28,15,30,881.0,90.0,3.3,16.7,718.0,580.98,455.29
2018,6,28,15,45,867.5,87.5,3.3,16.3,673.5,529.32,414.29
2018,6,28,16,0,854.0,85.0,3.3,15.9,629.0,476.78,371.25
2018,6,28,16,15,835.5,83.5,3.3,15.6,581.5,422.47,325.33
2018,6,28,16,30,817.0,82.0,3.3,15.3,534.0,366.55,276.84
2018,6,28,16,45,793.5,79.0,3.3,15.0,483.5,309.49,226.51
2018,6,28,17,0,770.0,76.0,3.3,14.7,433.0,253.8,176.93
2018,6,28,17,15,737.5,72.5,3.3,14.3,382.0,197.69,128.46
2018,6,28,17,30,705.0,69.0,3.3,13.9,331.0,144.59,85.96
2018,6,28,17,45,658.5,65.0,3.3,13.5,280.5,89.63,49.94
2018,6,28,18,0,612.0,61.0,3.3,13.1,230.0,47.63,37.19
2018,6,28,18,15,543.5,55.0,3.25,12.7,182.5,43.52,33.46
2018,6,28,18,30,475.0,49.0,3.2,12.3,135.0,39.43,29.54
2018,6,28,18,45,369.0,40.5,3.1,11.9,95.0,33.05,23.33
2018,6,28,19,0,263.0,32.0,3.0,11.5,55.0,26.68,15.77
2018,6,28,19,15,147.0,19.0,2.95,11.35,30.5,16.22,0.0
2018,6,28,19,30,31.0,6.0,2.9,11.2,6.0,5.12,0.0
2018,6,28,19,45,15.5,3.0,2.85,11.05,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,29,4,45,42.0,5.5,1.5,10.55,6.5,0.0,0.0
2018,6,29,5,0,84.0,11.0,1.5,10.7,13.0,9.39,0.0
2018,6,29,5,15,213.5,22.5,1.45,11.05,42.0,18.72,3.07
2018,6,29,5,30,343.0,34.0,1.4,11.4,71.0,28.06,18.35
2018,6,29,5,45,436.5,41.5,1.35,11.7,113.5,33.64,24.21
2018,6,29,6,0,530.0,49.0,1.3,12.0,156.0,39.23,29.6
2018,6,29,6,15,590.5,54.0,1.25,12.5,204.0,42.61,32.79
2018,6,29,6,30,651.0,59.0,1.2,13.0,252.0,63.79,39.57
2018,6,29,6,45,693.0,63.0,1.15,13.45,303.5,112.67,63.23
2018,6,29,7,0,735.0,67.0,1.1,13.9,355.0,166.13,101.56
2018,6,29,7,15,765.0,70.0,1.05,14.45,406.0,220.52,146.57
2018,6,29,7,30,795.0,73.0,1.0,15.0,457.0,277.48,195.63
2018,6,29,7,45,817.5,75.5,1.0,15.55,507.5,333.83,244.54
2018,6,29,8,0,840.0,78.0,1.0,16.1,558.0,392.93,294.5
2018,6,29,8,15,856.5,80.0,1.05,16.7,605.0,447.55,339.78
2018,6,29,8,30,873.0,82.0,1.1,17.3,652.0,501.99,383.4
2018,6,29,8,45,886.0,83.5,1.15,17.85,696.0,553.66,423.58
2018,6,29,9,0,899.0,85.0,1.2,18.4,740.0,604.26,461.61
2018,6,29,9,15,906.5,88.0,1.3,18.85,779.0,651.49,496.59
2018,6,29,9,30,914.0,91.0,1.4,19.3,818.0,696.66,529.2
2018,6,29,9,45,918.5,94.0,1.5,19.75,851.0,737.46,557.98
2018,6,29,10,0,923.0,97.0,1.6,20.2,884.0,775.55,583.55
2018,6,29,10,15,928.5,98.5,1.65,20.55,912.0,810.16,605.56
2018,6,29,10,30,934.0,100.0,1.7,20.9,940.0,841.78,625.43
2018,6,29,10,45,938.5,100.5,1.8,21.2,961.0,868.52,642.62
2018,6,29,11,0,943.0,101.0,1.9,21.5,982.0,891.94,657.62
2018,6,29,11,15,945.0,101.5,1.95,21.75,995.5,909.79,668.59
2018,6,29,11,30,947.0,102.0,2.0,22.0,1009.0,924.04,677.29
2018,6,29,11,45,948.0,102.0,2.1,22.2,1015.5,933.33,683.51
2018,6,29,12,0,949.0,102.0,2.2,22.4,1022.0,938.96,687.45
2018,6,29,12,15,948.5,102.0,2.25,22.5,1021.0,939.6,688.02
2018,6,29,12,30,948.0,102.0,2.3,22.6,1020.0,936.59,686.33
2018,6,29,12,45,945.0,103.0,2.35,22.65,1011.5,928.64,681.65
2018,6,29,13,0,942.0,104.0,2.4,22.7,1003.0,917.07,674.71
2018,6,29,13,15,939.5,103.0,2.45,22.7,987.5,900.54,664.67
2018,6,29,13,30,937.0,102.0,2.5,22.7,972.0,880.48,652.33
2018,6,29,13,45,933.0,101.0,2.55,22.65,949.5,855.74,636.96
2018,6,29,14,0,929.0,100.0,2.6,22.6,927.0,827.71,619.31
2018,6,29,14,15,923.5,99.0,2.65,22.45,898.5,795.4,598.83
2018,6,29,14,30,918.0,98.0,2.7,22.3,870.0,760.18,576.15
2018,6,29,14,45,911.0,95.5,2.7,22.2,835.0,719.83,547.71
2018,6,29,15,0,904.0,93.0,2.7,22.1,800.0,677.06,516.77
2018,6,29,15,15,893.5,91.5,2.7,22.1,760.0,630.87,482.34
2018,6,29,15,30,883.0,90.0,2.7,22.1,720.0,583.0,445.75
2018,6,29,15,45,871.0,87.0,2.7,21.65,675.5,531.56,406.17
2018,6,29,16,0,859.0,84.0,2.7,21.2,631.0,479.08,364.43
2018,6,29,16,15,843.0,81.0,2.7,20.85,583.5,424.19,319.32
2018,6,29,16,30,827.0,78.0,2.7,20.5,536.0,369.22,272.73
2018,6,29,16,45,805.0,75.0,2.65,20.1,486.0,310.23,222.03
2018,6,29,17,0,783.0,72.0,2.6,19.7,436.0,254.27,173.25
2018,6,29,17,15,751.5,68.5,2.55,19.15,384.5,197.59,125.26
2018,6,29,17,30,720.0,65.0,2.5,18.6,333.0,143.78,82.94
2018,6,29,17,45,676.5,61.0,2.4,18.05,282.5,91.92,50.11
2018,6,29,18,0,633.0,57.0,2.3,17.5,232.0,44.72,33.95
2018,6,29,18,15,568.5,51.0,2.2,16.75,184.5,40.49,30.23
2018,6,29,18,30,504.0,45.0,2.1,16.0,137.0,36.24,26.28
2018,6,29,18,45,402.0,37.5,1.95,15.25,96.5,30.57,20.85
2018,6,29,19,0,300.0,30.0,1.8,14.5,56.0,24.94,14.18
2018,6,29,19,15,170.0,18.0,1.8,14.2,31.0,15.36,0.0
2018,6,29,19,30,40.0,6.0,1.8,13.9,6.0,5.12,0.0
2018,6,29,19,45,20.0,3.0,1.8,13.55,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,30,4,45,50.5,5.5,1.0,11.3,6.5,0.0,0.0
2018,6,30,5,0,101.0,11.0,1.0,11.6,13.0,9.39,0.0
2018,6,30,5,15,242.5,21.0,1.05,12.1,42.5,17.44,1.79
2018,6,30,5,30,384.0,31.0,1.1,12.6,72.0,25.56,16.08
2018,6,30,5,45,475.0,38.0,1.1,13.1,115.0,30.88,21.62
2018,6,30,6,0,566.0,45.0,1.1,13.6,158.0,36.22,26.72
2018,6,30,6,15,624.0,49.5,1.05,14.25,207.0,42.81,32.73
2018,6,30,6,30,682.0,54.0,1.0,14.9,256.0,60.0,35.86
2018,6,30,6,45,721.5,57.5,1.0,15.55,307.0,110.09,59.52
2018,6,30,7,0,761.0,61.0,1.0,16.2,358.0,164.4,98.07
2018,6,30,7,15,788.5,64.0,1.0,16.95,409.5,219.74,143.55
2018,6,30,7,30,816.0,67.0,1.0,17.7,461.0,280.14,195.02
2018,6,30,7,45,837.0,70.0,1.0,18.4,511.5,337.1,243.91
2018,6,30,8,0,858.0,73.0,1.0,19.1,562.0,394.92,292.36
2018,6,30,8,15,873.5,75.0,1.0,19.75,609.5,450.05,337.34
2018,6,30,8,30,889.0,77.0,1.0,20.4,657.0,504.88,380.4
2018,6,30,8,45,901.0,79.0,1.05,21.0,701.0,557.28,420.48
2018,6,30,9,0,913.0,81.0,1.1,21.6,745.0,608.49,458.3
2018,6,30,9,15,922.0,82.0,1.15,22.1,784.0,655.45,492.12
2018,6,30,9,30,931.0,83.0,1.2,22.6,823.0,700.45,523.59
2018,6,30,9,45,938.0,84.5,1.25,23.05,857.0,742.31,552.16
2018,6,30,10,0,945.0,86.0,1.3,23.5,891.0,781.6,577.2
2018,6,30,10,15,950.0,87.5,1.4,23.8,919.0,816.58,599.65
2018,6,30,10,30,955.0,89.0,1.5,24.1,947.0,848.49,619.99
2018,6,30,10,45,957.5,90.0,1.55,24.35,967.5,874.66,636.07
2018,6,30,11,0,960.0,91.0,1.6,24.6,988.0,897.34,649.92
2018,6,30,11,15,961.5,92.0,1.65,24.75,1001.5,915.59,661.21
2018,6,30,11,30,963.0,93.0,1.7,24.9,1015.0,930.17,670.24
2018,6,30,11,45,963.5,93.5,1.75,25.05,1021.5,939.69,676.15
2018,6,30,12,0,964.0,94.0,1.8,25.2,1028.0,945.48,679.81
2018,6,30,12,15,961.5,95.5,1.85,25.2,1026.5,945.8,680.51
2018,6,30,12,30,959.0,97.0,1.9,25.2,1025.0,942.4,678.97
2018,6,30,12,45,954.5,99.0,1.95,25.2,1016.0,934.01,674.34
2018,6,30,13,0,950.0,101.0,2.0,25.2,1007.0,921.99,667.49
2018,6,30,13,15,947.0,100.5,2.0,25.15,991.5,905.41,657.36
2018,6,30,13,30,944.0,100.0,2.0,25.1,976.0,885.27,644.99
2018,6,30,13,45,939.0,99.0,2.0,25.0,953.0,859.59,629.13
2018,6,30,14,0,934.0,98.0,2.0,24.9,930.0,830.65,611.09
2018,6,30,14,15,927.5,97.0,2.0,24.8,900.5,797.46,590.12
2018,6,30,14,30,921.0,96.0,2.0,24.7,871.0,761.41,567.08
2018,6,30,14,45,912.0,95.5,2.0,24.55,836.0,721.43,539.76
2018,6,30,15,0,903.0,95.0,2.0,24.4,801.0,679.17,509.97
2018,6,30,15,15,892.5,93.0,2.0,24.4,760.5,632.57,476.06
2018,6,30,15,30,882.0,91.0,2.0,24.4,720.0,584.28,440.0
2018,6,30,15,45,867.0,89.5,1.95,23.9,675.5,532.7,401.04
2018,6,30,16,0,852.0,88.0,1.9,23.4,631.0,480.35,360.2
2018,6,30,16,15,833.5,86.0,1.9,23.0,583.0,425.64,316.24
2018,6,30,16,30,815.0,84.0,1.9,22.6,535.0,369.43,269.75
2018,6,30,16,45,791.5,80.5,1.9,22.15,484.5,311.96,221.27
2018,6,30,17,0,768.0,77.0,1.9,21.7,434.0,255.87,173.31
2018,6,30,17,15,736.0,73.5,1.85,21.0,383.0,199.87,126.61
2018,6,30,17,30,704.0,70.0,1.8,20.3,332.0,146.82,85.37
2018,6,30,17,45,659.5,65.0,1.75,19.6,281.0,91.11,49.39
2018,6,30,18,0,615.0,60.0,1.7,18.9,230.0,46.88,35.64
2018,6,30,18,15,548.0,54.0,1.65,18.1,182.5,42.75,32.04
2018,6,30,18,30,481.0,48.0,1.6,17.3,135.0,38.62,28.22
2018,6,30,18,45,379.5,39.5,1.5,16.5,95.0,32.22,22.16
2018,6,30,19,0,278.0,31.0,1.4,15.7,55.0,25.8,14.77
2018,6,30,19,15,157.0,18.5,1.4,15.3,30.5,15.79,0.0
2018,6,30,19,30,36.0,6.0,1.4,14.9,6.0,5.12,0.0
2018,6,30,19,45,18.0,3.0,1.4,14.55,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,7,1,4,45,30.0,4.5,1.5,12.05,5.0,0.0,0.0
2018,7,1,5,0,60.0,9.0,1.5,12.3,10.0,7.68,0.0
2018,7,1,5,15,175.5,21.5,1.5,12.7,37.5,16.79,0.76
2018,7,1,5,30,291.0,34.0,1.5,13.1,65.0,27.98,18.02
2018,7,1,5,45,378.5,43.5,1.55,13.5,105.5,35.17,25.31
2018,7,1,6,0,466.0,53.0,1.6,13.9,146.0,42.23,31.99
2018,7,1,6,15,526.0,60.5,1.55,14.3,193.5,47.36,36.75
2018,7,1,6,30,586.0,68.0,1.5,14.7,241.0,64.39,41.21
2018,7,1,6,45,628.5,73.5,1.45,15.05,290.5,111.14,64.24
2018,7,1,7,0,671.0,79.0,1.4,15.4,340.0,162.57,100.99
2018,7,1,7,15,702.0,83.5,1.4,15.85,390.5,215.23,144.28
2018,7,1,7,30,733.0,88.0,1.4,16.3,441.0,273.56,194.1
2018,7,1,7,45,756.5,92.0,1.4,16.75,490.5,328.29,241.39
2018,7,1,8,0,780.0,96.0,1.4,17.2,540.0,384.36,288.9
2018,7,1,8,15,798.0,99.0,1.4,17.65,587.0,438.21,333.48
2018,7,1,8,30,816.0,102.0,1.4,18.1,634.0,492.21,376.69
2018,7,1,8,45,830.0,105.0,1.4,18.55,677.5,543.95,416.76
2018,7,1,9,0,844.0,108.0,1.4,19.0,721.0,593.01,453.56
2018,7,1,9,15,855.0,110.0,1.4,19.4,760.0,639.27,487.27
2018,7,1,9,30,866.0,112.0,1.4,19.8,799.0,683.88,518.79
2018,7,1,9,45,875.0,113.5,1.45,20.15,833.0,724.76,547.42
2018,7,1,10,0,884.0,115.0,1.5,20.5,867.0,763.39,573.8
2018,7,1,10,15,890.0,116.0,1.55,20.75,894.5,796.8,595.25
2018,7,1,10,30,896.0,117.0,1.6,21.0,922.0,827.38,614.7
2018,7,1,10,45,901.0,118.0,1.65,21.25,943.5,854.15,631.54
2018,7,1,11,0,906.0,119.0,1.7,21.5,965.0,877.74,646.28
2018,7,1,11,15,908.5,120.5,1.7,21.65,979.5,896.34,657.44
2018,7,1,11,30,911.0,122.0,1.7,21.8,994.0,911.49,666.42
2018,7,1,11,45,912.5,122.0,1.75,21.9,1000.5,920.96,672.52
2018,7,1,12,0,914.0,122.0,1.8,22.0,1007.0,926.92,676.49
2018,7,1,12,15,909.0,125.0,1.85,22.0,1005.0,926.24,676.53
2018,7,1,12,30,904.0,128.0,1.9,22.0,1003.0,922.08,674.45
2018,7,1,12,45,895.5,132.0,1.95,22.0,992.5,912.27,668.79
2018,7,1,13,0,887.0,136.0,2.0,22.0,982.0,899.13,661.04
2018,7,1,13,15,883.0,135.0,2.0,21.85,966.0,882.3,650.8
2018,7,1,13,30,879.0,134.0,2.0,21.7,950.0,862.18,638.42
2018,7,1,13,45,874.0,132.5,2.05,21.55,927.5,837.61,623.52
2018,7,1,14,0,869.0,131.0,2.1,21.4,905.0,809.98,606.48
2018,7,1,14,15,862.0,130.0,2.1,21.2,876.5,778.36,586.29
2018,7,1,14,30,855.0,129.0,2.1,21.0,848.0,744.09,563.24
2018,7,1,14,45,845.5,126.5,2.05,20.75,813.0,704.34,535.26
2018,7,1,15,0,836.0,124.0,2.0,20.5,778.0,666.37,507.87
2018,7,1,15,15,824.0,121.0,2.0,20.5,738.0,619.85,473.57
2018,7,1,15,30,812.0,118.0,2.0,20.5,698.0,571.95,437.41
2018,7,1,15,45,797.5,115.0,2.0,20.0,654.5,521.66,399.19
2018,7,1,16,0,783.0,112.0,2.0,19.5,611.0,470.75,359.19
2018,7,1,16,15,765.0,108.0,1.95,19.15,564.0,417.16,315.52
2018,7,1,16,30,747.0,104.0,1.9,18.8,517.0,363.88,270.83
2018,7,1,16,45,722.0,99.0,1.85,18.45,467.5,305.43,221.28
2018,7,1,17,0,697.0,94.0,1.8,18.1,418.0,251.04,174.43
2018,7,1,17,15,663.5,89.0,1.8,17.65,368.0,197.01,129.04
2018,7,1,17,30,630.0,84.0,1.8,17.2,318.0,146.19,89.08
2018,7,1,17,45,585.0,77.5,1.75,16.7,269.0,96.89,57.04
2018,7,1,18,0,540.0,71.0,1.7,16.2,220.0,54.92,43.15
2018,7,1,18,15,474.0,62.5,1.65,15.65,174.0,49.19,38.07
2018,7,1,18,30,408.0,54.0,1.6,15.1,128.0,43.35,32.64
2018,7,1,18,45,314.0,43.0,1.55,14.55,89.5,33.2,23.2
2018,7,1,19,0,220.0,32.0,1.5,14.0,51.0,24.82,14.1
2018,7,1,19,15,123.0,18.5,1.45,13.7,28.0,15.79,0.0
2018,7,1,19,30,26.0,5.0,1.4,13.4,5.0,4.27,0.0
2018,7,1,19,45,13.0,2.5,1.4,13.1,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,2,4,45,15.5,4.0,1.05,11.95,4.0,0.0,0.0
2018,7,2,5,0,31.0,8.0,1.1,12.1,8.0,6.83,0.0
2018,7,2,5,15,108.0,22.5,1.1,12.45,32.0,17.45,0.15
2018,7,2,5,30,185.0,37.0,1.1,12.8,56.0,28.43,18.37
2018,7,2,5,45,251.5,51.5,1.1,13.15,92.5,39.14,28.84
2018,7,2,6,0,318.0,66.0,1.1,13.5,129.0,49.6,38.58
2018,7,2,6,15,360.5,80.5,1.1,13.85,171.0,59.63,47.72
2018,7,2,6,30,403.0,95.0,1.1,14.2,213.0,77.99,55.56
2018,7,2,6,45,472.0,102.5,1.1,14.6,266.5,118.11,76.28
2018,7,2,7,0,541.0,110.0,1.1,15.0,320.0,168.63,111.78
2018,7,2,7,15,575.5,118.0,1.1,15.4,369.5,217.58,151.25
2018,7,2,7,30,610.0,126.0,1.1,15.8,419.0,269.98,195.16
2018,7,2,7,45,637.5,132.5,1.1,16.2,468.0,322.02,239.17
2018,7,2,8,0,665.0,139.0,1.1,16.6,517.0,376.11,284.07
2018,7,2,8,15,686.5,144.5,1.1,16.95,564.0,428.48,326.7
2018,7,2,8,30,708.0,150.0,1.1,17.3,611.0,481.63,368.62
2018,7,2,8,45,725.0,154.5,1.1,17.7,654.5,531.98,407.13
2018,7,2,9,0,742.0,159.0,1.1,18.1,698.0,582.06,444.21
2018,7,2,9,15,732.0,174.5,1.15,18.45,730.0,624.67,475.07
2018,7,2,9,30,722.0,190.0,1.2,18.8,762.0,664.28,502.96
2018,7,2,9,45,701.0,211.0,1.2,19.1,786.0,697.94,525.45
2018,7,2,10,0,680.0,232.0,1.2,19.4,810.0,727.59,544.64
2018,7,2,10,15,689.0,236.0,1.25,19.6,838.0,761.58,567.73
2018,7,2,10,30,698.0,240.0,1.3,19.8,866.0,793.5,589.06
2018,7,2,10,45,703.5,243.0,1.35,20.0,887.0,819.41,606.14
2018,7,2,11,0,709.0,246.0,1.4,20.2,908.0,842.73,621.39
2018,7,2,11,15,712.5,248.5,1.45,20.25,922.0,861.16,633.7
2018,7,2,11,30,716.0,251.0,1.5,20.3,936.0,876.69,644.11
2018,7,2,11,45,717.5,252.5,1.55,20.35,943.0,886.58,650.84
2018,7,2,12,0,719.0,254.0,1.6,20.4,950.0,893.4,655.62
