Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,15,719.0,253.5,1.65,20.4,949.5,894.01,656.54
2018,7,2,12,30,719.0,253.0,1.7,20.4,949.0,891.49,655.49
2018,7,2,12,45,716.0,252.5,1.75,20.35,940.5,883.23,650.79
2018,7,2,13,0,713.0,252.0,1.8,20.3,932.0,871.94,644.1
2018,7,2,13,15,708.0,250.5,1.85,20.15,916.5,855.08,633.93
2018,7,2,13,30,703.0,249.0,1.9,20.0,901.0,835.4,621.79
2018,7,2,13,45,696.0,246.0,1.95,19.85,878.5,810.08,605.7
2018,7,2,14,0,689.0,243.0,2.0,19.7,856.0,782.3,587.71
2018,7,2,14,15,679.5,238.5,2.0,19.45,827.0,749.02,565.47
2018,7,2,14,30,670.0,234.0,2.0,19.2,798.0,713.79,541.52
2018,7,2,14,45,657.5,229.5,2.05,18.95,764.0,674.75,514.68
2018,7,2,15,0,645.0,225.0,2.1,18.7,730.0,634.39,486.27
2018,7,2,15,15,630.0,218.5,2.1,18.7,690.5,589.75,453.39
2018,7,2,15,30,615.0,212.0,2.1,18.7,651.0,544.52,419.33
2018,7,2,15,45,596.5,204.5,2.1,18.05,608.0,496.32,383.21
2018,7,2,16,0,578.0,197.0,2.1,17.4,565.0,445.14,343.78
2018,7,2,16,15,557.5,187.0,2.1,17.05,519.5,394.83,303.51
2018,7,2,16,30,537.0,177.0,2.1,16.7,474.0,345.57,263.03
2018,7,2,16,45,510.5,165.5,2.05,16.3,426.5,294.6,220.55
2018,7,2,17,0,484.0,154.0,2.0,15.9,379.0,245.86,179.55
2018,7,2,17,15,450.5,141.5,1.95,15.45,331.5,197.52,139.69
2018,7,2,17,30,417.0,129.0,1.9,15.0,284.0,152.71,104.56
2018,7,2,17,45,375.5,114.0,1.9,14.55,237.5,109.27,74.71
2018,7,2,18,0,334.0,99.0,1.9,14.1,191.0,71.87,58.55
2018,7,2,18,15,282.0,81.5,1.85,13.7,148.5,60.07,48.03
2018,7,2,18,30,230.0,64.0,1.8,13.3,106.0,48.83,37.72
2018,7,2,18,45,169.5,46.0,1.7,12.9,72.0,35.57,25.42
2018,7,2,19,0,109.0,28.0,1.6,12.5,38.0,22.05,11.97
2018,7,2,19,15,60.0,15.5,1.6,12.3,20.5,13.23,0.0
2018,7,2,19,30,11.0,3.0,1.6,12.1,3.0,2.56,0.0
2018,7,2,19,45,5.5,1.5,1.6,11.9,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,3,4,45,0.0,2.0,1.85,11.25,2.0,0.0,0.0
2018,7,3,5,0,0.0,4.0,1.9,11.4,4.0,3.41,0.0
2018,7,3,5,15,0.0,14.5,1.9,11.65,14.5,11.96,0.0
2018,7,3,5,30,0.0,25.0,1.9,11.9,25.0,20.66,11.8
2018,7,3,5,45,1.0,42.0,1.95,12.2,42.0,34.1,24.47
2018,7,3,6,0,2.0,59.0,2.0,12.5,59.0,47.36,36.72
2018,7,3,6,15,4.0,73.5,1.95,12.75,74.5,58.8,47.19
2018,7,3,6,30,6.0,88.0,1.9,13.0,90.0,70.51,54.94
2018,7,3,6,45,6.5,101.5,1.9,13.3,104.0,82.31,64.68
2018,7,3,7,0,7.0,115.0,1.9,13.6,118.0,94.2,74.4
2018,7,3,7,15,10.0,132.5,1.9,14.0,137.0,109.77,86.96
2018,7,3,7,30,13.0,150.0,1.9,14.4,156.0,125.81,99.79
2018,7,3,7,45,7.0,145.0,1.9,14.8,148.5,121.48,95.95
2018,7,3,8,0,1.0,140.0,1.9,15.2,141.0,116.09,91.2
2018,7,3,8,15,0.5,136.5,1.9,15.6,137.0,113.41,88.59
2018,7,3,8,30,0.0,133.0,1.9,16.0,133.0,110.55,85.85
2018,7,3,8,45,1.0,141.5,1.9,16.4,142.0,118.31,91.79
2018,7,3,9,0,2.0,150.0,1.9,16.8,151.0,126.2,97.79
2018,7,3,9,15,5.5,178.5,1.95,17.05,182.5,152.51,118.61
2018,7,3,9,30,9.0,207.0,2.0,17.3,214.0,179.28,139.54
2018,7,3,9,45,11.5,230.5,2.0,17.6,240.0,201.55,156.65
2018,7,3,10,0,14.0,254.0,2.0,17.9,266.0,224.1,173.83
2018,7,3,10,15,16.0,277.0,2.05,18.1,291.0,246.1,190.51
2018,7,3,10,30,18.0,300.0,2.1,18.3,316.0,268.27,207.21
2018,7,3,10,45,20.5,319.0,2.15,18.55,337.5,287.56,221.57
2018,7,3,11,0,23.0,338.0,2.2,18.8,359.0,306.94,235.93
2018,7,3,11,15,60.5,390.0,2.2,18.9,447.5,396.61,303.89
2018,7,3,11,30,98.0,442.0,2.2,19.0,536.0,478.01,363.87
2018,7,3,11,45,245.5,422.0,2.25,19.1,659.0,612.96,464.39
2018,7,3,12,0,393.0,402.0,2.3,19.2,782.0,736.38,553.25
2018,7,3,12,15,474.5,352.0,2.3,19.2,811.0,765.69,574.87
2018,7,3,12,30,556.0,302.0,2.3,19.2,840.0,790.54,594.09
2018,7,3,12,45,594.0,279.5,2.3,19.25,850.0,800.54,601.68
2018,7,3,13,0,632.0,257.0,2.3,19.3,860.0,806.88,606.88
2018,7,3,13,15,764.5,193.5,2.3,19.3,911.0,845.7,636.06
2018,7,3,13,30,897.0,130.0,2.3,19.3,962.0,875.52,656.4
2018,7,3,13,45,907.5,122.0,2.25,19.3,946.5,857.49,644.03
2018,7,3,14,0,918.0,114.0,2.2,19.3,931.0,835.44,629.43
2018,7,3,14,15,912.5,112.5,2.2,19.25,902.5,803.09,608.31
2018,7,3,14,30,907.0,111.0,2.2,19.2,874.0,767.85,585.0
2018,7,3,14,45,899.0,109.0,2.2,19.15,839.0,727.72,556.54
2018,7,3,15,0,891.0,107.0,2.2,19.1,804.0,685.24,525.78
2018,7,3,15,15,880.0,105.0,2.2,19.1,763.5,638.81,491.28
2018,7,3,15,30,869.0,103.0,2.2,19.1,723.0,590.74,454.64
2018,7,3,15,45,855.0,100.0,2.15,18.8,678.0,538.84,414.38
2018,7,3,16,0,841.0,97.0,2.1,18.5,633.0,486.05,372.19
2018,7,3,16,15,822.0,94.5,2.1,18.25,584.5,430.46,326.62
2018,7,3,16,30,803.0,92.0,2.1,18.0,536.0,375.15,279.88
2018,7,3,16,45,778.5,88.0,2.1,17.75,485.0,317.41,230.26
2018,7,3,17,0,754.0,84.0,2.1,17.5,434.0,261.18,181.33
2018,7,3,17,15,719.5,80.5,2.05,17.1,382.5,205.32,133.91
2018,7,3,17,30,685.0,77.0,2.0,16.7,331.0,148.97,89.1
2018,7,3,17,45,637.5,71.5,2.0,16.3,280.0,96.96,55.06
2018,7,3,18,0,590.0,66.0,2.0,15.9,229.0,51.37,40.06
2018,7,3,18,15,520.0,59.5,1.95,15.35,181.5,47.04,36.21
2018,7,3,18,30,450.0,53.0,1.9,14.8,134.0,42.72,32.13
2018,7,3,18,45,346.5,43.0,1.85,14.2,94.0,35.2,24.96
2018,7,3,19,0,243.0,33.0,1.8,13.6,54.0,25.64,14.71
2018,7,3,19,15,135.0,19.0,1.8,13.3,29.5,16.22,0.0
2018,7,3,19,30,27.0,5.0,1.8,13.0,5.0,4.27,0.0
2018,7,3,19,45,13.5,2.5,1.8,12.65,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,1.45,11.05,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,1.5,11.2,2.0,1.71,0.0
2018,7,4,5,15,0.0,8.0,1.55,11.5,8.0,6.57,0.0
2018,7,4,5,30,0.0,14.0,1.6,11.8,14.0,11.52,4.06
2018,7,4,5,45,0.0,23.0,1.65,12.05,23.0,18.95,11.13
2018,7,4,6,0,0.0,32.0,1.7,12.3,32.0,26.41,18.05
2018,7,4,6,15,0.0,40.0,1.65,12.65,40.0,33.04,24.16
2018,7,4,6,30,0.0,48.0,1.6,13.0,48.0,39.69,28.66
2018,7,4,6,45,0.0,49.0,1.6,13.35,49.0,40.52,29.3
2018,7,4,7,0,0.0,50.0,1.6,13.7,50.0,41.36,29.9
2018,7,4,7,15,0.0,63.5,1.6,14.05,63.5,52.62,39.32
2018,7,4,7,30,0.0,77.0,1.6,14.4,77.0,63.91,48.62
2018,7,4,7,45,0.0,82.0,1.6,14.75,82.0,68.11,51.88
2018,7,4,8,0,0.0,87.0,1.6,15.1,87.0,72.33,55.12
2018,7,4,8,15,0.0,99.5,1.6,15.5,99.5,82.75,63.46
2018,7,4,8,30,0.0,112.0,1.6,15.9,112.0,93.18,71.71
2018,7,4,8,45,0.5,122.5,1.6,16.25,123.0,102.27,78.81
2018,7,4,9,0,1.0,133.0,1.6,16.6,134.0,111.46,85.93
2018,7,4,9,15,2.5,149.0,1.65,16.95,151.0,125.96,97.31
2018,7,4,9,30,4.0,165.0,1.7,17.3,168.0,140.65,108.75
2018,7,4,9,45,6.5,187.0,1.75,17.6,192.5,161.3,124.86
2018,7,4,10,0,9.0,209.0,1.8,17.9,217.0,182.23,141.03
2018,7,4,10,15,13.0,246.5,1.8,18.15,258.0,217.77,168.47
2018,7,4,10,30,17.0,284.0,1.8,18.4,299.0,253.77,195.85
2018,7,4,10,45,37.5,346.5,1.85,18.65,381.0,334.8,257.42
2018,7,4,11,0,58.0,409.0,1.9,18.9,463.0,409.89,312.95
2018,7,4,11,15,66.0,429.0,1.95,19.0,491.5,436.8,332.27
2018,7,4,11,30,74.0,449.0,2.0,19.1,520.0,463.65,351.72
2018,7,4,11,45,78.5,455.5,2.05,19.2,531.0,474.87,359.72
2018,7,4,12,0,83.0,462.0,2.1,19.3,542.0,485.62,367.49
2018,7,4,12,15,145.5,470.5,2.1,19.35,611.0,560.63,422.92
2018,7,4,12,30,208.0,479.0,2.1,19.4,680.0,623.08,468.13
2018,7,4,12,45,501.0,332.5,2.1,19.45,811.5,766.97,575.76
2018,7,4,13,0,794.0,186.0,2.1,19.5,943.0,876.97,655.06
2018,7,4,13,15,871.0,142.5,2.05,19.55,960.5,881.14,656.51
2018,7,4,13,30,948.0,99.0,2.0,19.6,978.0,891.4,663.17
2018,7,4,13,45,945.0,97.5,2.0,19.65,956.0,866.9,647.1
2018,7,4,14,0,942.0,96.0,2.0,19.7,934.0,839.0,629.06
2018,7,4,14,15,937.0,94.5,2.0,19.65,905.5,806.32,607.94
2018,7,4,14,30,932.0,93.0,2.0,19.6,877.0,770.64,584.64
2018,7,4,14,45,925.5,91.0,1.95,19.6,842.5,730.65,556.53
2018,7,4,15,0,919.0,89.0,1.9,19.6,808.0,688.13,525.52
2018,7,4,15,15,908.5,87.5,1.9,19.6,767.5,641.32,491.0
2018,7,4,15,30,898.0,86.0,1.9,19.6,727.0,592.78,454.23
2018,7,4,15,45,886.0,84.0,1.9,19.35,683.0,541.51,414.74
2018,7,4,16,0,874.0,82.0,1.9,19.1,639.0,489.15,373.05
2018,7,4,16,15,858.5,79.5,1.9,18.85,591.0,434.05,327.87
2018,7,4,16,30,843.0,77.0,1.9,18.6,543.0,378.76,281.07
2018,7,4,16,45,822.0,73.5,1.9,18.4,492.5,318.66,229.41
2018,7,4,17,0,801.0,70.0,1.9,18.2,442.0,261.37,179.32
2018,7,4,17,15,771.0,67.0,1.9,17.75,390.5,204.15,130.47
2018,7,4,17,30,741.0,64.0,1.9,17.3,339.0,149.56,86.89
2018,7,4,17,45,699.5,59.5,1.9,16.85,288.0,95.85,51.73
2018,7,4,18,0,658.0,55.0,1.9,16.4,237.0,47.21,36.31
2018,7,4,18,15,595.0,49.5,1.85,15.8,188.5,39.49,29.47
2018,7,4,18,30,532.0,44.0,1.8,15.2,140.0,35.58,25.79
2018,7,4,18,45,432.5,36.0,1.75,14.55,98.5,29.42,19.91
2018,7,4,19,0,333.0,28.0,1.7,13.9,57.0,23.25,12.75
2018,7,4,19,15,191.5,17.0,1.7,13.6,31.5,14.51,0.0
2018,7,4,19,30,50.0,6.0,1.7,13.3,6.0,5.12,0.0
2018,7,4,19,45,25.0,3.0,1.7,13.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,4,45,42.5,4.5,0.85,10.45,5.0,0.0,0.0
2018,7,5,5,0,85.0,9.0,0.9,10.6,10.0,7.68,0.0
2018,7,5,5,15,231.5,19.0,0.9,11.05,38.5,15.78,0.0
2018,7,5,5,30,378.0,29.0,0.9,11.5,67.0,23.95,14.49
2018,7,5,5,45,472.0,36.0,0.95,11.95,110.0,29.32,20.29
2018,7,5,6,0,566.0,43.0,1.0,12.4,153.0,37.78,28.21
2018,7,5,6,15,625.5,48.5,1.0,12.85,202.5,42.09,32.26
2018,7,5,6,30,685.0,54.0,1.0,13.3,252.0,58.26,35.86
2018,7,5,6,45,725.0,57.0,0.95,13.7,303.0,108.21,58.66
2018,7,5,7,0,765.0,60.0,0.9,14.1,354.0,162.46,97.12
2018,7,5,7,15,793.0,63.5,0.85,14.6,406.0,218.72,143.61
2018,7,5,7,30,821.0,67.0,0.8,15.1,458.0,280.07,196.27
2018,7,5,7,45,842.5,69.0,0.75,15.6,508.5,336.78,245.34
2018,7,5,8,0,864.0,71.0,0.7,16.1,559.0,394.4,293.96
2018,7,5,8,15,880.5,72.5,0.65,16.65,607.0,450.05,339.38
2018,7,5,8,30,897.0,74.0,0.6,17.2,655.0,505.5,382.77
2018,7,5,8,45,909.0,76.0,0.6,17.75,699.5,558.54,423.03
2018,7,5,9,0,921.0,78.0,0.6,18.3,744.0,610.4,460.89
2018,7,5,9,15,930.5,79.0,0.6,18.85,783.5,658.3,494.61
2018,7,5,9,30,940.0,80.0,0.6,19.4,823.0,704.26,525.86
2018,7,5,9,45,947.0,81.5,0.6,19.95,857.5,746.77,553.77
2018,7,5,10,0,954.0,83.0,0.6,20.5,892.0,786.69,577.85
2018,7,5,10,15,959.0,84.0,0.65,21.0,920.0,821.81,599.15
2018,7,5,10,30,964.0,85.0,0.7,21.5,948.0,853.82,618.32
2018,7,5,10,45,968.0,85.0,0.75,22.0,969.0,880.81,634.18
2018,7,5,11,0,972.0,85.0,0.8,22.5,990.0,904.35,647.87
2018,7,5,11,15,974.5,84.5,0.9,22.85,1004.0,922.58,659.5
2018,7,5,11,30,977.0,84.0,1.0,23.2,1018.0,937.11,668.9
2018,7,5,11,45,977.5,84.5,1.1,23.55,1024.5,947.06,675.51
2018,7,5,12,0,978.0,85.0,1.2,23.9,1031.0,953.21,679.82
2018,7,5,12,15,974.0,87.5,1.3,24.0,1029.0,953.4,681.13
2018,7,5,12,30,970.0,90.0,1.4,24.1,1027.0,949.79,680.14
2018,7,5,12,45,963.0,93.0,1.5,24.25,1017.0,940.25,675.31
2018,7,5,13,0,956.0,96.0,1.6,24.4,1007.0,927.08,668.21
2018,7,5,13,15,953.5,95.0,1.7,24.35,991.5,910.52,659.43
2018,7,5,13,30,951.0,94.0,1.8,24.3,976.0,890.35,648.24
2018,7,5,13,45,946.5,93.0,1.85,24.25,953.0,865.03,633.08
2018,7,5,14,0,942.0,92.0,1.9,24.2,930.0,836.38,615.64
2018,7,5,14,15,936.0,90.5,1.95,24.05,900.5,802.94,595.09
2018,7,5,14,30,930.0,89.0,2.0,23.9,871.0,766.58,572.33
2018,7,5,14,45,922.5,87.5,2.05,23.75,836.0,726.43,545.72
2018,7,5,15,0,915.0,86.0,2.1,23.6,801.0,683.84,515.97
2018,7,5,15,15,904.5,84.0,2.1,23.6,760.5,636.74,481.59
2018,7,5,15,30,894.0,82.0,2.1,23.6,720.0,587.91,445.02
2018,7,5,15,45,871.5,83.5,2.05,23.2,672.5,534.62,404.49
2018,7,5,16,0,849.0,85.0,2.0,22.8,625.0,481.22,362.64
2018,7,5,16,15,838.5,79.5,1.95,22.45,578.5,426.77,318.53
2018,7,5,16,30,828.0,74.0,1.9,22.1,532.0,371.66,272.46
2018,7,5,16,45,804.0,71.5,1.85,21.75,481.5,314.68,224.0
2018,7,5,17,0,780.0,69.0,1.8,21.4,431.0,256.21,173.85
2018,7,5,17,15,747.5,66.0,1.8,20.85,379.5,199.71,126.36
2018,7,5,17,30,715.0,63.0,1.8,20.3,328.0,146.16,84.17
2018,7,5,17,45,654.5,60.0,1.75,19.75,274.5,93.91,50.8
2018,7,5,18,0,594.0,57.0,1.7,19.2,221.0,44.63,33.62
2018,7,5,18,15,550.5,50.0,1.65,18.55,177.5,39.6,29.21
2018,7,5,18,30,507.0,43.0,1.6,17.9,134.0,34.63,24.66
2018,7,5,18,45,377.0,36.0,1.55,17.3,92.0,29.21,19.48
2018,7,5,19,0,247.0,29.0,1.5,16.7,50.0,23.95,13.06
2018,7,5,19,15,144.5,17.0,1.5,16.35,27.5,14.51,0.0
2018,7,5,19,30,42.0,5.0,1.5,16.0,5.0,4.27,0.0
2018,7,5,19,45,21.0,2.5,1.5,15.7,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,6,4,45,0.5,0.5,1.35,13.8,0.5,0.0,0.0
2018,7,6,5,0,1.0,1.0,1.4,13.9,1.0,0.85,0.0
2018,7,6,5,15,0.5,3.0,1.45,14.1,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,1.5,14.3,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,1.6,14.5,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,1.7,14.7,7.0,5.74,0.0
2018,7,6,6,15,0.0,22.5,1.65,14.95,22.5,18.53,10.95
2018,7,6,6,30,0.0,38.0,1.6,15.2,38.0,31.37,21.29
2018,7,6,6,45,0.5,58.5,1.55,15.5,58.5,48.48,35.79
2018,7,6,7,0,1.0,79.0,1.5,15.8,79.0,65.44,49.95
2018,7,6,7,15,1.0,79.5,1.5,16.15,79.5,66.16,50.3
2018,7,6,7,30,1.0,80.0,1.5,16.5,80.0,66.68,50.48
2018,7,6,7,45,10.5,113.0,1.5,16.9,118.5,96.82,74.93
2018,7,6,8,0,20.0,146.0,1.5,17.3,157.0,129.29,100.94
2018,7,6,8,15,11.0,147.0,1.5,17.9,153.0,126.53,98.29
2018,7,6,8,30,2.0,148.0,1.5,18.5,149.0,123.9,95.72
2018,7,6,8,45,57.0,192.0,1.5,19.1,233.0,192.73,150.3
2018,7,6,9,0,112.0,236.0,1.5,19.7,317.0,270.91,210.85
2018,7,6,9,15,350.5,223.0,1.55,20.4,496.0,427.42,330.89
2018,7,6,9,30,589.0,210.0,1.6,21.1,675.0,594.75,453.32
2018,7,6,9,45,732.5,155.5,1.65,21.85,759.0,669.14,506.12
2018,7,6,10,0,876.0,101.0,1.7,22.6,843.0,746.44,560.1
2018,7,6,10,15,883.5,101.5,1.75,23.2,871.0,780.59,580.91
2018,7,6,10,30,891.0,102.0,1.8,23.8,899.0,812.03,600.11
2018,7,6,10,45,897.0,102.0,1.9,24.4,921.0,838.9,616.59
2018,7,6,11,0,903.0,102.0,2.0,25.0,943.0,862.67,630.98
2018,7,6,11,15,907.0,102.5,2.1,25.3,958.0,881.95,643.17
2018,7,6,11,30,911.0,103.0,2.2,25.6,973.0,897.83,653.2
2018,7,6,11,45,913.5,103.0,2.3,25.85,980.5,908.47,660.02
2018,7,6,12,0,916.0,103.0,2.4,26.1,988.0,915.6,664.65
2018,7,6,12,15,886.5,123.0,2.5,26.15,979.5,908.55,660.67
2018,7,6,12,30,857.0,143.0,2.6,26.2,971.0,897.52,654.24
2018,7,6,12,45,892.5,118.0,2.7,26.25,974.0,901.79,657.94
2018,7,6,13,0,928.0,93.0,2.8,26.3,977.0,900.97,658.24
2018,7,6,13,15,926.0,92.5,2.85,26.2,963.0,885.72,649.13
2018,7,6,13,30,924.0,92.0,2.9,26.1,949.0,866.96,637.81
2018,7,6,13,45,921.0,90.5,3.0,26.05,927.5,843.0,623.2
2018,7,6,14,0,918.0,89.0,3.1,26.0,906.0,815.73,606.26
2018,7,6,14,15,913.0,88.0,3.15,25.8,878.0,784.23,586.37
2018,7,6,14,30,908.0,87.0,3.2,25.6,850.0,749.82,564.29
2018,7,6,14,45,892.5,90.0,3.25,25.4,814.0,709.12,536.53
2018,7,6,15,0,877.0,93.0,3.3,25.2,778.0,666.65,506.12
2018,7,6,15,15,850.0,99.5,3.3,25.2,735.5,618.79,470.42
2018,7,6,15,30,823.0,106.0,3.3,25.2,693.0,570.57,433.66
2018,7,6,15,45,835.5,91.5,3.3,24.6,655.0,524.3,398.59
2018,7,6,16,0,848.0,77.0,3.3,24.0,617.0,474.52,359.39
2018,7,6,16,15,832.0,74.5,3.3,23.6,570.0,420.56,315.29
2018,7,6,16,30,816.0,72.0,3.3,23.2,523.0,366.51,269.77
2018,7,6,16,45,794.0,69.0,3.25,22.75,473.5,310.36,221.62
2018,7,6,17,0,772.0,66.0,3.2,22.3,424.0,252.48,171.61
2018,7,6,17,15,741.5,63.0,3.1,21.75,374.0,196.81,124.38
2018,7,6,17,30,711.0,60.0,3.0,21.2,324.0,143.87,82.33
2018,7,6,17,45,669.5,56.0,2.95,20.65,274.5,92.29,48.63
2018,7,6,18,0,628.0,52.0,2.9,20.1,225.0,45.32,34.09
2018,7,6,18,15,563.0,47.0,2.75,19.5,178.5,37.32,27.09
2018,7,6,18,30,498.0,42.0,2.6,18.9,132.0,33.77,23.78
2018,7,6,18,45,380.0,35.5,2.45,18.3,91.5,28.81,19.01
2018,7,6,19,0,262.0,29.0,2.3,17.7,51.0,24.01,12.95
2018,7,6,19,15,148.5,17.0,2.25,17.35,28.0,14.51,0.0
2018,7,6,19,30,35.0,5.0,2.2,17.0,5.0,4.27,0.0
2018,7,6,19,45,17.5,2.5,2.1,16.7,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,7,4,45,41.5,4.0,1.9,13.2,4.5,0.0,0.0
2018,7,7,5,0,83.0,8.0,2.0,13.4,9.0,6.83,0.0
2018,7,7,5,15,220.0,18.5,2.0,13.8,36.0,15.38,0.0
2018,7,7,5,30,357.0,29.0,2.0,14.2,63.0,23.97,14.08
2018,7,7,5,45,353.0,39.0,2.0,14.6,89.0,31.44,21.81
2018,7,7,6,0,349.0,49.0,2.0,15.0,115.0,38.49,28.46
2018,7,7,6,15,510.5,50.5,2.05,15.55,179.5,39.52,29.57
2018,7,7,6,30,672.0,52.0,2.1,16.1,244.0,55.75,33.85
2018,7,7,6,45,658.0,65.0,2.15,16.7,283.5,105.29,58.26
2018,7,7,7,0,644.0,78.0,2.2,17.3,323.0,156.45,96.66
2018,7,7,7,15,727.0,71.0,2.25,17.75,385.5,211.49,139.6
2018,7,7,7,30,810.0,64.0,2.3,18.2,448.0,274.28,191.57
2018,7,7,7,45,831.0,66.5,2.3,18.7,498.0,330.7,241.04
2018,7,7,8,0,852.0,69.0,2.3,19.2,548.0,388.02,290.37
2018,7,7,8,15,867.5,71.0,2.35,19.6,595.5,443.15,336.94
2018,7,7,8,30,883.0,73.0,2.4,20.0,643.0,498.01,381.85
2018,7,7,8,45,895.5,74.5,2.45,20.45,687.0,550.28,423.3
2018,7,7,9,0,908.0,76.0,2.5,20.9,731.0,601.44,462.59
2018,7,7,9,15,917.5,77.5,2.6,21.15,770.5,649.35,498.92
2018,7,7,9,30,927.0,79.0,2.7,21.4,810.0,695.38,532.97
2018,7,7,9,45,900.5,99.0,2.75,21.7,834.5,731.28,558.1
2018,7,7,10,0,874.0,119.0,2.8,22.0,859.0,761.69,578.77
2018,7,7,10,15,791.0,157.5,2.8,22.25,844.0,767.72,580.86
2018,7,7,10,30,708.0,196.0,2.8,22.5,829.0,764.34,576.3
2018,7,7,10,45,586.5,269.5,2.85,22.75,802.5,749.1,562.46
2018,7,7,11,0,465.0,343.0,2.9,23.0,776.0,725.01,542.29
2018,7,7,11,15,597.5,281.0,2.9,23.15,846.0,793.92,592.76
2018,7,7,11,30,730.0,219.0,2.9,23.3,916.0,863.48,642.13
2018,7,7,11,45,738.5,222.0,2.9,23.5,931.5,881.27,652.98
2018,7,7,12,0,747.0,225.0,2.9,23.7,947.0,896.04,662.15
2018,7,7,12,15,847.0,161.5,2.95,23.8,979.5,920.61,678.45
2018,7,7,12,30,947.0,98.0,3.0,23.9,1012.0,938.77,690.45
2018,7,7,12,45,901.0,128.5,3.05,24.0,992.5,919.56,677.81
2018,7,7,13,0,855.0,159.0,3.1,24.1,973.0,896.31,662.79
2018,7,7,13,15,792.5,195.0,3.15,24.0,940.0,874.9,649.52
2018,7,7,13,30,730.0,231.0,3.2,23.9,907.0,846.82,630.36
2018,7,7,13,45,735.0,222.0,3.25,23.85,889.0,825.42,616.68
2018,7,7,14,0,740.0,213.0,3.3,23.8,871.0,800.86,600.59
2018,7,7,14,15,783.5,178.0,3.35,23.6,854.5,774.98,584.73
2018,7,7,14,30,827.0,143.0,3.4,23.4,838.0,748.68,568.01
2018,7,7,14,45,842.0,127.5,3.45,23.15,810.0,708.98,540.84
2018,7,7,15,0,857.0,112.0,3.5,22.9,782.0,671.9,514.69
2018,7,7,15,15,862.5,102.0,3.5,22.9,746.5,629.81,483.26
2018,7,7,15,30,868.0,92.0,3.5,22.9,711.0,584.62,448.65
2018,7,7,15,45,864.5,85.5,3.5,22.25,669.0,535.0,410.66
2018,7,7,16,0,861.0,79.0,3.5,21.6,627.0,483.53,369.82
2018,7,7,16,15,845.5,76.5,3.5,21.15,579.5,429.04,324.94
2018,7,7,16,30,830.0,74.0,3.5,20.7,532.0,374.38,278.5
2018,7,7,16,45,809.0,70.5,3.5,20.25,482.0,317.24,229.06
2018,7,7,17,0,788.0,67.0,3.5,19.8,432.0,258.29,177.59
2018,7,7,17,15,759.5,63.5,3.4,19.2,381.5,201.55,128.85
2018,7,7,17,30,731.0,60.0,3.3,18.6,331.0,147.3,85.14
2018,7,7,17,45,691.0,56.0,3.25,18.0,281.0,94.55,50.12
2018,7,7,18,0,651.0,52.0,3.2,17.4,231.0,46.21,35.27
2018,7,7,18,15,591.0,46.5,3.1,16.85,183.5,40.37,30.09
2018,7,7,18,30,531.0,41.0,3.0,16.3,136.0,33.14,23.49
2018,7,7,18,45,435.0,34.0,2.9,15.7,96.0,27.75,18.32
2018,7,7,19,0,339.0,27.0,2.8,15.1,56.0,22.41,11.8
2018,7,7,19,15,195.0,16.5,2.7,14.8,31.0,14.08,0.0
2018,7,7,19,30,51.0,6.0,2.6,14.5,6.0,5.12,0.0
2018,7,7,19,45,25.5,3.0,2.55,14.2,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,1.95,11.5,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.0,11.7,9.0,6.83,0.0
2018,7,8,5,15,217.5,18.0,2.05,12.1,35.5,14.96,0.0
2018,7,8,5,30,357.0,28.0,2.1,12.5,62.0,23.12,13.39
2018,7,8,5,45,449.0,35.5,2.15,12.9,103.5,28.9,19.72
2018,7,8,6,0,541.0,43.0,2.2,13.3,145.0,34.66,25.26
2018,7,8,6,15,599.0,48.5,2.2,13.8,193.0,41.99,31.99
2018,7,8,6,30,657.0,54.0,2.2,14.3,241.0,56.88,35.41
2018,7,8,6,45,696.5,58.0,2.2,14.8,291.0,106.01,57.89
2018,7,8,7,0,736.0,62.0,2.2,15.3,341.0,159.44,95.83
2018,7,8,7,15,764.5,65.0,2.2,15.8,392.0,213.8,140.98
2018,7,8,7,30,793.0,68.0,2.2,16.3,443.0,270.57,190.48
2018,7,8,7,45,813.5,71.0,2.2,16.8,492.5,329.11,241.87
2018,7,8,8,0,834.0,74.0,2.2,17.3,542.0,385.84,290.93
2018,7,8,8,15,850.5,76.5,2.25,17.75,589.5,441.0,337.64
2018,7,8,8,30,867.0,79.0,2.3,18.2,637.0,496.03,382.78
2018,7,8,8,45,879.0,81.0,2.3,18.65,680.5,547.81,423.87
2018,7,8,9,0,891.0,83.0,2.3,19.1,724.0,598.47,462.73
2018,7,8,9,15,899.5,85.5,2.35,19.5,763.5,646.04,498.4
2018,7,8,9,30,908.0,88.0,2.4,19.9,803.0,691.67,531.68
2018,7,8,9,45,914.0,90.0,2.45,20.25,836.5,732.92,561.11
2018,7,8,10,0,920.0,92.0,2.5,20.6,870.0,771.59,587.08
2018,7,8,10,15,926.0,93.0,2.55,20.8,898.0,806.58,610.09
2018,7,8,10,30,932.0,94.0,2.6,21.0,926.0,838.63,630.94
2018,7,8,10,45,937.0,94.0,2.65,21.2,948.0,865.82,648.42
2018,7,8,11,0,942.0,94.0,2.7,21.4,970.0,889.73,663.66
2018,7,8,11,15,945.5,94.5,2.75,21.55,985.0,909.38,676.21
2018,7,8,11,30,949.0,95.0,2.8,21.7,1000.0,925.48,686.45
2018,7,8,11,45,951.5,94.5,2.8,21.85,1007.5,936.14,692.76
2018,7,8,12,0,954.0,94.0,2.8,22.0,1015.0,943.12,696.75
2018,7,8,12,15,953.0,94.5,2.85,22.05,1014.5,944.19,697.63
2018,7,8,12,30,952.0,95.0,2.9,22.1,1014.0,941.55,696.19
2018,7,8,12,45,949.0,96.0,2.95,22.2,1005.5,933.9,691.4
2018,7,8,13,0,946.0,97.0,3.0,22.3,997.0,922.59,684.29
2018,7,8,13,15,943.0,96.0,3.0,22.35,981.5,905.82,673.37
2018,7,8,13,30,940.0,95.0,3.0,22.4,966.0,885.49,660.15
2018,7,8,13,45,936.0,94.0,3.05,22.5,943.5,860.86,644.25
2018,7,8,14,0,932.0,93.0,3.1,22.6,921.0,832.91,626.05
2018,7,8,14,15,926.0,92.0,3.1,22.5,892.5,800.25,604.72
2018,7,8,14,30,920.0,91.0,3.1,22.4,864.0,764.69,581.23
2018,7,8,14,45,912.0,89.5,3.15,22.3,829.0,724.54,553.67
2018,7,8,15,0,904.0,88.0,3.2,22.2,794.0,682.01,522.96
2018,7,8,15,15,894.0,86.5,3.2,22.2,754.5,636.09,488.6
2018,7,8,15,30,884.0,85.0,3.2,22.2,715.0,588.42,452.04
2018,7,8,15,45,870.5,83.0,3.2,21.65,670.5,536.95,412.5
2018,7,8,16,0,857.0,81.0,3.2,21.1,626.0,484.56,370.88
2018,7,8,16,15,840.5,78.5,3.2,20.75,578.5,429.81,325.78
2018,7,8,16,30,824.0,76.0,3.2,20.4,531.0,375.0,279.22
2018,7,8,16,45,802.0,73.5,3.15,20.0,481.5,316.47,228.74
2018,7,8,17,0,780.0,71.0,3.1,19.6,432.0,260.77,179.91
2018,7,8,17,15,750.5,67.0,3.05,19.0,381.0,203.75,131.08
2018,7,8,17,30,721.0,63.0,3.0,18.4,330.0,149.36,87.28
2018,7,8,17,45,679.5,59.0,3.0,17.75,280.0,97.0,52.41
2018,7,8,18,0,638.0,55.0,3.0,17.1,230.0,49.27,38.01
2018,7,8,18,15,576.0,49.0,2.9,16.5,182.5,39.0,28.93
2018,7,8,18,30,514.0,43.0,2.8,15.9,135.0,34.7,24.91
2018,7,8,18,45,417.0,35.5,2.7,15.3,95.0,28.98,19.41
2018,7,8,19,0,320.0,28.0,2.6,14.7,55.0,23.29,12.42
2018,7,8,19,15,183.5,16.5,2.55,14.35,30.0,14.08,0.0
2018,7,8,19,30,47.0,5.0,2.5,14.0,5.0,4.27,0.0
2018,7,8,19,45,23.5,2.5,2.45,13.7,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,2.0,11.4,4.0,0.0,0.0
2018,7,9,5,0,74.0,8.0,2.1,11.6,8.0,6.83,0.0
2018,7,9,5,15,212.5,18.0,2.1,12.05,34.5,15.0,0.0
2018,7,9,5,30,351.0,28.0,2.1,12.5,61.0,23.15,13.28
2018,7,9,5,45,445.5,35.5,2.1,12.9,102.5,28.92,19.72
2018,7,9,6,0,540.0,43.0,2.1,13.3,144.0,34.68,25.27
2018,7,9,6,15,599.0,48.0,2.1,13.85,191.5,41.58,31.62
2018,7,9,6,30,658.0,53.0,2.1,14.4,239.0,55.88,34.68
2018,7,9,6,45,698.0,57.0,2.1,14.95,289.5,105.14,57.11
2018,7,9,7,0,738.0,61.0,2.1,15.5,340.0,158.77,95.11
2018,7,9,7,15,766.0,64.5,2.1,16.05,391.0,213.61,140.61
2018,7,9,7,30,794.0,68.0,2.1,16.6,442.0,270.83,190.38
2018,7,9,7,45,815.0,70.5,2.05,17.15,491.5,329.18,241.42
2018,7,9,8,0,836.0,73.0,2.0,17.7,541.0,385.79,290.1
2018,7,9,8,15,851.5,76.0,2.0,18.3,588.5,441.13,336.49
2018,7,9,8,30,867.0,79.0,2.0,18.9,636.0,496.25,381.08
2018,7,9,8,45,879.0,81.0,2.0,19.45,679.5,548.1,421.74
2018,7,9,9,0,891.0,83.0,2.0,20.0,723.0,598.82,460.13
2018,7,9,9,15,901.5,84.0,2.0,20.5,762.5,646.3,495.0
2018,7,9,9,30,912.0,85.0,2.0,21.0,802.0,692.0,527.53
2018,7,9,9,45,920.0,86.0,2.05,21.55,836.5,733.93,556.71
2018,7,9,10,0,928.0,87.0,2.1,22.1,871.0,773.42,582.3
2018,7,9,10,15,933.0,88.0,2.15,22.5,898.5,807.96,604.2
2018,7,9,10,30,938.0,89.0,2.2,22.9,926.0,839.49,623.92
2018,7,9,10,45,941.0,90.0,2.2,23.3,947.0,866.18,639.89
2018,7,9,11,0,944.0,91.0,2.2,23.7,968.0,889.48,653.55
2018,7,9,11,15,946.0,92.0,2.3,24.1,982.5,908.41,665.23
2018,7,9,11,30,948.0,93.0,2.4,24.5,997.0,923.72,674.6
2018,7,9,11,45,949.0,93.5,2.45,24.85,1004.0,934.02,680.46
2018,7,9,12,0,950.0,94.0,2.5,25.2,1011.0,940.63,684.03
2018,7,9,12,15,949.5,94.5,2.55,25.3,1010.5,942.18,685.11
2018,7,9,12,30,949.0,95.0,2.6,25.4,1010.0,940.03,683.91
2018,7,9,12,45,947.0,95.0,2.7,25.55,1002.0,932.38,679.53
2018,7,9,13,0,945.0,95.0,2.8,25.7,994.0,921.07,672.82
2018,7,9,13,15,942.5,94.5,2.85,25.6,979.0,905.22,663.46
2018,7,9,13,30,940.0,94.0,2.9,25.5,964.0,885.79,651.77
2018,7,9,13,45,936.0,93.0,2.95,25.45,942.0,861.17,636.48
2018,7,9,14,0,932.0,92.0,3.0,25.4,920.0,833.23,618.9
2018,7,9,14,15,926.5,91.0,3.1,25.25,891.5,800.95,598.77
2018,7,9,14,30,921.0,90.0,3.2,25.1,863.0,765.73,576.38
2018,7,9,14,45,914.0,88.5,3.25,24.9,829.0,726.22,549.83
2018,7,9,15,0,907.0,87.0,3.3,24.7,795.0,684.26,520.0
2018,7,9,15,15,897.0,85.0,3.3,24.7,755.0,637.74,485.52
2018,7,9,15,30,887.0,83.0,3.3,24.7,715.0,589.45,448.85
2018,7,9,15,45,875.5,80.5,3.35,24.1,671.0,538.39,410.17
2018,7,9,16,0,864.0,78.0,3.4,23.5,627.0,486.22,369.21
2018,7,9,16,15,849.0,75.5,3.35,23.05,580.0,431.72,324.64
2018,7,9,16,30,834.0,73.0,3.3,22.6,533.0,376.98,278.49
2018,7,9,16,45,814.0,70.0,3.3,22.15,483.5,320.27,229.77
2018,7,9,17,0,794.0,67.0,3.3,21.7,434.0,261.68,178.92
2018,7,9,17,15,765.5,63.5,3.25,21.05,383.0,204.46,130.13
2018,7,9,17,30,737.0,60.0,3.2,20.4,332.0,149.73,86.2
2018,7,9,17,45,697.0,55.5,3.1,19.75,281.5,96.05,50.39
2018,7,9,18,0,657.0,51.0,3.0,19.1,231.0,46.78,35.51
2018,7,9,18,15,596.0,46.0,2.85,18.5,183.5,40.0,29.54
2018,7,9,18,30,535.0,41.0,2.7,17.9,136.0,33.18,23.36
2018,7,9,18,45,437.5,34.0,2.55,17.25,95.5,27.8,18.2
2018,7,9,19,0,340.0,27.0,2.4,16.6,55.0,22.46,11.55
2018,7,9,19,15,196.0,16.0,2.3,16.25,30.0,13.66,0.0
2018,7,9,19,30,52.0,5.0,2.2,15.9,5.0,4.27,0.0
2018,7,9,19,45,26.0,2.5,2.1,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,1.6,12.2,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,1.7,12.4,7.0,5.97,0.0
2018,7,10,5,15,224.5,17.0,1.75,12.8,34.5,14.14,0.0
2018,7,10,5,30,383.0,27.0,1.8,13.2,62.0,22.39,12.48
2018,7,10,5,45,476.5,33.5,1.9,13.55,104.0,29.82,20.43
2018,7,10,6,0,570.0,40.0,2.0,13.9,146.0,35.28,25.71
2018,7,10,6,15,629.0,44.5,2.0,14.5,194.5,38.81,29.06
2018,7,10,6,30,688.0,49.0,2.0,15.1,243.0,53.07,31.96
2018,7,10,6,45,727.5,52.5,2.05,15.65,294.0,103.68,54.63
2018,7,10,7,0,767.0,56.0,2.1,16.2,345.0,158.56,93.41
2018,7,10,7,15,794.5,59.0,2.1,16.75,396.5,217.74,142.44
2018,7,10,7,30,822.0,62.0,2.1,17.3,448.0,275.58,192.75
2018,7,10,7,45,842.0,65.0,2.15,17.85,498.5,332.96,243.23
2018,7,10,8,0,862.0,68.0,2.2,18.4,549.0,391.14,293.43
2018,7,10,8,15,877.5,69.5,2.2,18.85,596.5,446.51,340.16
2018,7,10,8,30,893.0,71.0,2.2,19.3,644.0,501.61,385.1
2018,7,10,8,45,905.0,73.0,2.2,19.8,688.5,554.76,426.94
2018,7,10,9,0,917.0,75.0,2.2,20.3,733.0,606.75,466.44
2018,7,10,9,15,923.5,77.5,2.25,20.75,772.0,654.34,501.79
2018,7,10,9,30,930.0,80.0,2.3,21.2,811.0,699.78,534.57
2018,7,10,9,45,934.5,83.5,2.35,21.65,845.0,742.37,564.44
2018,7,10,10,0,939.0,87.0,2.4,22.1,879.0,782.23,590.41
2018,7,10,10,15,944.5,88.0,2.45,22.5,907.5,817.57,612.92
2018,7,10,10,30,950.0,89.0,2.5,22.9,936.0,849.89,633.21
2018,7,10,10,45,954.5,90.0,2.55,23.3,958.5,878.18,650.69
2018,7,10,11,0,959.0,91.0,2.6,23.7,981.0,903.1,665.87
2018,7,10,11,15,961.5,91.5,2.65,23.85,995.5,922.31,677.92
2018,7,10,11,30,964.0,92.0,2.7,24.0,1010.0,937.86,687.66
2018,7,10,11,45,965.0,92.0,2.75,24.2,1017.0,947.9,693.74
2018,7,10,12,0,966.0,92.0,2.8,24.4,1024.0,954.18,697.49
2018,7,10,12,15,965.5,92.5,2.9,24.35,1023.5,955.8,699.39
2018,7,10,12,30,965.0,93.0,3.0,24.3,1023.0,953.65,698.94
2018,7,10,12,45,962.5,93.5,3.1,24.25,1015.0,945.95,694.92
2018,7,10,13,0,960.0,94.0,3.2,24.2,1007.0,934.52,688.52
2018,7,10,13,15,957.5,93.5,3.25,24.05,992.0,918.46,679.03
2018,7,10,13,30,955.0,93.0,3.3,23.9,977.0,898.77,667.13
2018,7,10,13,45,951.5,91.5,3.35,23.7,954.5,873.77,651.77
2018,7,10,14,0,948.0,90.0,3.4,23.5,932.0,845.36,634.02
2018,7,10,14,15,942.5,89.0,3.45,23.2,903.0,812.61,613.39
2018,7,10,14,30,937.0,88.0,3.5,22.9,874.0,776.86,590.47
2018,7,10,14,45,930.0,86.5,3.55,22.65,839.5,736.77,563.5
2018,7,10,15,0,923.0,85.0,3.6,22.4,805.0,694.17,532.98
2018,7,10,15,15,913.0,83.0,3.6,22.4,764.5,646.94,497.61
2018,7,10,15,30,903.0,81.0,3.6,22.4,724.0,597.91,459.98
2018,7,10,15,45,890.5,79.5,3.6,21.6,679.5,546.48,420.77
2018,7,10,16,0,878.0,78.0,3.6,20.8,635.0,493.98,379.27
2018,7,10,16,15,862.5,75.0,3.55,20.3,587.0,438.03,333.16
2018,7,10,16,30,847.0,72.0,3.5,19.8,539.0,381.88,285.41
2018,7,10,16,45,826.0,69.0,3.5,19.3,488.5,324.1,235.28
2018,7,10,17,0,805.0,66.0,3.5,18.8,438.0,264.53,183.05
2018,7,10,17,15,776.5,62.5,3.45,18.15,386.5,206.61,133.02
2018,7,10,17,30,748.0,59.0,3.4,17.5,335.0,151.17,87.9
2018,7,10,17,45,708.0,55.0,3.35,16.9,284.0,97.18,51.36
2018,7,10,18,0,668.0,51.0,3.3,16.3,233.0,47.59,36.65
2018,7,10,18,15,607.0,45.5,3.2,15.75,185.0,39.65,29.59
2018,7,10,18,30,546.0,40.0,3.1,15.2,137.0,35.3,25.49
2018,7,10,18,45,448.0,33.0,3.0,14.7,96.0,27.0,17.72
2018,7,10,19,0,350.0,26.0,2.9,14.2,55.0,21.61,10.92
2018,7,10,19,15,201.5,15.5,2.8,13.9,30.0,13.23,0.0
2018,7,10,19,30,53.0,5.0,2.7,13.6,5.0,4.27,0.0
2018,7,10,19,45,26.5,2.5,2.6,13.3,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.35,11.25,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.4,11.5,6.0,5.12,0.0
2018,7,11,5,15,217.5,16.5,1.4,11.95,33.0,13.72,0.0
2018,7,11,5,30,373.0,27.0,1.4,12.4,60.0,22.41,12.4
2018,7,11,5,45,468.5,33.5,1.4,12.9,102.0,27.39,18.35
2018,7,11,6,0,564.0,40.0,1.4,13.4,144.0,35.27,25.77
2018,7,11,6,15,623.0,44.5,1.35,13.8,192.0,38.8,29.14
2018,7,11,6,30,682.0,49.0,1.3,14.2,240.0,52.81,32.04
2018,7,11,6,45,722.0,52.5,1.25,14.65,291.0,103.14,54.6
2018,7,11,7,0,762.0,56.0,1.2,15.1,342.0,157.81,93.23
2018,7,11,7,15,790.0,59.0,1.2,15.65,393.5,216.83,142.01
2018,7,11,7,30,818.0,62.0,1.2,16.2,445.0,274.6,192.01
2018,7,11,7,45,839.0,64.5,1.15,16.7,495.5,331.68,241.76
2018,7,11,8,0,860.0,67.0,1.1,17.2,546.0,389.67,291.1
2018,7,11,8,15,876.0,69.0,1.1,17.75,594.0,445.66,337.51
2018,7,11,8,30,892.0,71.0,1.1,18.3,642.0,501.45,382.04
2018,7,11,8,45,904.5,72.5,1.1,18.85,686.5,554.42,422.82
2018,7,11,9,0,917.0,74.0,1.1,19.4,731.0,606.26,461.25
2018,7,11,9,15,921.5,78.0,1.15,19.95,769.5,654.11,495.87
2018,7,11,9,30,926.0,82.0,1.2,20.5,808.0,699.62,527.79
2018,7,11,9,45,927.0,87.0,1.2,21.0,841.0,741.08,555.57
2018,7,11,10,0,928.0,92.0,1.2,21.5,874.0,779.54,579.45
2018,7,11,10,15,934.0,93.0,1.25,21.9,902.5,814.98,601.53
2018,7,11,10,30,940.0,94.0,1.3,22.3,931.0,847.45,621.49
2018,7,11,10,45,944.0,95.0,1.4,22.7,953.0,875.13,638.88
2018,7,11,11,0,948.0,96.0,1.5,23.1,975.0,899.45,654.07
2018,7,11,11,15,950.5,96.5,1.55,23.35,989.5,918.51,665.64
2018,7,11,11,30,953.0,97.0,1.6,23.6,1004.0,933.95,674.99
2018,7,11,11,45,954.0,97.5,1.65,23.8,1011.0,944.39,681.36
2018,7,11,12,0,955.0,98.0,1.7,24.0,1018.0,951.1,685.48
2018,7,11,12,15,955.0,98.0,1.75,24.05,1018.0,952.72,686.89
2018,7,11,12,30,955.0,98.0,1.8,24.1,1018.0,950.6,686.05
2018,7,11,12,45,953.5,97.5,1.85,24.15,1010.0,942.96,681.79
2018,7,11,13,0,952.0,97.0,1.9,24.2,1002.0,931.59,675.26
2018,7,11,13,15,949.0,97.0,1.95,24.15,987.0,915.71,666.13
2018,7,11,13,30,946.0,97.0,2.0,24.1,972.0,896.24,654.7
2018,7,11,13,45,941.5,96.0,2.05,24.0,949.5,871.09,639.65
2018,7,11,14,0,937.0,95.0,2.1,23.9,927.0,842.62,622.33
2018,7,11,14,15,931.0,94.0,2.1,23.7,898.0,809.81,601.79
2018,7,11,14,30,925.0,93.0,2.1,23.5,869.0,774.05,579.09
2018,7,11,14,45,916.0,92.5,2.1,23.3,834.0,733.91,552.42
2018,7,11,15,0,907.0,92.0,2.1,23.1,799.0,691.44,522.57
2018,7,11,15,15,896.5,90.0,2.1,23.1,758.5,644.55,488.42
2018,7,11,15,30,886.0,88.0,2.1,23.1,718.0,595.92,452.09
2018,7,11,15,45,871.5,86.0,2.1,22.4,673.0,543.7,413.18
2018,7,11,16,0,857.0,84.0,2.1,21.7,628.0,490.65,372.17
2018,7,11,16,15,838.5,82.0,2.1,21.3,579.5,435.34,327.55
2018,7,11,16,30,820.0,80.0,2.1,20.9,531.0,378.68,280.43
2018,7,11,16,45,795.5,77.5,2.05,20.45,480.5,321.05,231.39
2018,7,11,17,0,771.0,75.0,2.0,20.0,430.0,264.86,182.82
2018,7,11,17,15,738.0,71.5,1.95,19.4,378.5,207.87,134.52
2018,7,11,17,30,705.0,68.0,1.9,18.8,327.0,153.92,91.33
2018,7,11,17,45,658.5,63.0,1.85,18.25,276.0,97.46,52.79
2018,7,11,18,0,612.0,58.0,1.8,17.7,225.0,49.44,38.06
2018,7,11,18,15,545.0,52.0,1.7,17.1,177.5,41.24,30.83
2018,7,11,18,30,478.0,46.0,1.6,16.5,130.0,37.07,26.91
2018,7,11,18,45,375.0,37.5,1.5,15.85,90.5,30.63,20.74
2018,7,11,19,0,272.0,29.0,1.4,15.2,51.0,24.17,12.67
2018,7,11,19,15,153.0,17.0,1.35,14.9,28.0,14.51,0.0
2018,7,11,19,30,34.0,5.0,1.3,14.6,5.0,4.27,0.0
2018,7,11,19,45,17.0,2.5,1.2,14.3,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.9,12.35,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.9,12.5,5.0,4.27,0.0
2018,7,12,5,15,130.0,18.0,0.95,12.95,28.0,15.36,0.0
2018,7,12,5,30,232.0,31.0,1.0,13.4,51.0,24.1,13.5
2018,7,12,5,45,326.0,42.0,1.0,13.8,90.0,34.23,24.2
2018,7,12,6,0,420.0,53.0,1.0,14.2,129.0,42.55,32.09
2018,7,12,6,15,484.5,60.0,1.05,14.7,174.5,47.18,36.47
2018,7,12,6,30,549.0,67.0,1.1,15.2,220.0,60.62,40.08
2018,7,12,6,45,594.0,73.0,1.1,15.7,269.0,105.96,61.59
2018,7,12,7,0,639.0,79.0,1.1,16.2,318.0,156.4,97.06
2018,7,12,7,15,670.5,84.0,1.15,16.65,367.5,208.09,139.22
2018,7,12,7,30,702.0,89.0,1.2,17.1,417.0,262.71,185.8
2018,7,12,7,45,624.5,121.5,1.2,17.55,437.5,308.91,228.6
2018,7,12,8,0,547.0,154.0,1.2,18.0,458.0,341.97,259.08
2018,7,12,8,15,459.5,202.5,1.25,18.45,473.5,377.73,289.61
2018,7,12,8,30,372.0,251.0,1.3,18.9,489.0,398.54,306.81
2018,7,12,8,45,354.5,276.5,1.35,19.3,516.0,432.41,332.6
2018,7,12,9,0,337.0,302.0,1.4,19.7,543.0,463.93,355.74
2018,7,12,9,15,374.5,306.0,1.4,20.0,588.0,508.9,388.65
2018,7,12,9,30,412.0,310.0,1.4,20.3,633.0,563.05,427.34
2018,7,12,9,45,389.5,334.5,1.4,20.6,650.5,580.16,438.26
2018,7,12,10,0,367.0,359.0,1.4,20.9,668.0,601.65,452.12
2018,7,12,10,15,354.0,378.5,1.4,21.1,684.5,623.31,466.16
2018,7,12,10,30,341.0,398.0,1.4,21.3,701.0,642.9,478.55
2018,7,12,10,45,368.5,400.0,1.45,21.55,735.0,678.21,502.85
2018,7,12,11,0,396.0,402.0,1.5,21.8,769.0,713.15,526.54
2018,7,12,11,15,393.0,407.5,1.5,22.0,776.5,724.16,532.96
2018,7,12,11,30,390.0,413.0,1.5,22.2,784.0,733.25,538.31
