Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,11,45,387.5,419.5,1.55,22.4,790.5,741.77,543.71
2018,7,12,12,0,385.0,426.0,1.6,22.6,797.0,748.34,547.82
2018,7,12,12,15,397.0,422.0,1.6,22.65,804.5,756.31,553.27
2018,7,12,12,30,409.0,418.0,1.6,22.7,812.0,770.87,562.94
2018,7,12,12,45,490.0,362.0,1.65,22.75,830.0,790.61,578.8
2018,7,12,13,0,571.0,306.0,1.7,22.8,848.0,804.7,590.83
2018,7,12,13,15,601.0,281.5,1.65,22.6,844.0,800.5,588.88
2018,7,12,13,30,631.0,257.0,1.6,22.4,840.0,792.34,584.44
2018,7,12,13,45,532.5,306.5,1.6,22.2,790.5,738.35,546.41
2018,7,12,14,0,434.0,356.0,1.6,22.0,741.0,687.07,510.12
2018,7,12,14,15,488.0,315.5,1.6,21.8,735.0,678.07,506.32
2018,7,12,14,30,542.0,275.0,1.6,21.6,729.0,663.6,498.1
2018,7,12,14,45,550.5,259.0,1.6,21.4,704.0,633.19,477.5
2018,7,12,15,0,559.0,243.0,1.6,21.2,679.0,600.35,454.83
2018,7,12,15,15,418.5,276.5,1.6,21.2,593.0,515.47,392.13
2018,7,12,15,30,278.0,310.0,1.6,21.2,507.0,434.74,331.99
2018,7,12,15,45,212.5,295.5,1.55,20.9,440.5,366.38,281.32
2018,7,12,16,0,147.0,281.0,1.5,20.6,374.0,309.54,238.58
2018,7,12,16,15,317.0,219.0,1.5,20.3,399.5,323.47,248.24
2018,7,12,16,30,487.0,157.0,1.5,20.0,425.0,318.45,240.27
2018,7,12,16,45,557.0,128.5,1.5,19.75,407.0,289.24,212.84
2018,7,12,17,0,627.0,100.0,1.5,19.5,389.0,247.84,174.33
2018,7,12,17,15,560.5,99.0,1.5,19.05,334.0,194.02,130.7
2018,7,12,17,30,494.0,98.0,1.5,18.6,279.0,147.37,95.15
2018,7,12,17,45,501.0,82.5,1.5,18.2,242.0,101.98,62.0
2018,7,12,18,0,508.0,67.0,1.5,17.8,205.0,55.65,43.48
2018,7,12,18,15,437.0,59.0,1.45,17.4,160.0,46.26,35.19
2018,7,12,18,30,366.0,51.0,1.4,17.0,115.0,40.78,30.07
2018,7,12,18,45,270.0,40.0,1.35,16.55,79.0,30.83,20.83
2018,7,12,19,0,174.0,29.0,1.3,16.1,43.0,22.46,11.15
2018,7,12,19,15,96.0,16.5,1.25,15.9,23.5,14.08,0.0
2018,7,12,19,30,18.0,4.0,1.2,15.7,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,1.1,15.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,13,4,45,4.0,2.0,1.0,13.5,2.0,0.0,0.0
2018,7,13,5,0,8.0,4.0,1.0,13.6,4.0,3.41,0.0
2018,7,13,5,15,50.5,17.0,1.0,13.9,21.0,14.51,0.0
2018,7,13,5,30,93.0,30.0,1.0,14.2,38.0,23.41,12.68
2018,7,13,5,45,182.5,44.5,1.0,14.5,73.0,33.82,23.73
2018,7,13,6,0,272.0,59.0,1.0,14.8,108.0,44.46,33.67
2018,7,13,6,15,261.0,74.0,1.0,15.2,133.0,54.58,42.93
2018,7,13,6,30,250.0,89.0,1.0,15.6,158.0,70.98,52.08
2018,7,13,6,45,183.0,114.0,1.0,15.95,170.0,102.22,73.95
2018,7,13,7,0,116.0,139.0,1.0,16.3,182.0,126.34,95.36
2018,7,13,7,15,214.5,154.5,1.0,16.7,249.0,168.42,125.59
2018,7,13,7,30,313.0,170.0,1.0,17.1,316.0,222.49,166.53
2018,7,13,7,45,343.5,184.0,1.05,17.5,360.5,264.72,200.8
2018,7,13,8,0,374.0,198.0,1.1,17.9,405.0,309.92,237.19
2018,7,13,8,15,432.0,200.0,1.15,18.3,459.5,364.18,279.75
2018,7,13,8,30,490.0,202.0,1.2,18.7,514.0,419.89,322.84
2018,7,13,8,45,640.5,157.5,1.2,19.05,596.0,492.7,378.16
2018,7,13,9,0,791.0,113.0,1.2,19.4,678.0,572.32,437.65
2018,7,13,9,15,799.0,117.5,1.25,19.75,715.5,618.23,471.07
2018,7,13,9,30,807.0,122.0,1.3,20.1,753.0,662.45,502.68
2018,7,13,9,45,691.0,186.5,1.3,20.45,743.5,674.52,508.54
2018,7,13,10,0,575.0,251.0,1.3,20.8,734.0,672.37,504.24
2018,7,13,10,15,631.5,230.5,1.35,21.1,778.0,719.07,537.34
2018,7,13,10,30,688.0,210.0,1.4,21.4,822.0,765.95,569.63
2018,7,13,10,45,765.0,172.5,1.4,21.75,868.0,808.67,598.3
2018,7,13,11,0,842.0,135.0,1.4,22.1,914.0,846.8,621.75
2018,7,13,11,15,823.0,150.0,1.45,22.35,921.5,857.86,628.14
2018,7,13,11,30,804.0,165.0,1.5,22.6,929.0,877.96,640.82
2018,7,13,11,45,615.0,274.5,1.5,22.85,861.5,825.1,602.5
2018,7,13,12,0,426.0,384.0,1.5,23.1,794.0,757.76,552.72
2018,7,13,12,15,444.5,375.5,1.6,23.25,803.0,767.88,561.19
2018,7,13,12,30,463.0,367.0,1.7,23.4,812.0,775.69,567.35
2018,7,13,12,45,646.0,257.5,1.75,23.55,873.5,837.09,613.22
2018,7,13,13,0,829.0,148.0,1.8,23.7,935.0,871.55,637.52
2018,7,13,13,15,850.0,132.0,1.8,23.7,928.0,864.43,632.84
2018,7,13,13,30,871.0,116.0,1.8,23.7,921.0,852.9,625.75
2018,7,13,13,45,867.0,114.5,1.85,23.75,899.5,829.39,611.19
2018,7,13,14,0,863.0,113.0,1.9,23.8,878.0,802.79,594.58
2018,7,13,14,15,857.0,111.5,1.95,23.7,850.5,771.68,575.16
2018,7,13,14,30,851.0,110.0,2.0,23.6,823.0,737.85,553.69
2018,7,13,14,45,842.5,108.5,2.0,23.5,789.5,699.74,527.42
2018,7,13,15,0,834.0,107.0,2.0,23.4,756.0,659.46,498.85
2018,7,13,15,15,822.5,104.5,2.0,23.4,717.0,614.47,466.03
2018,7,13,15,30,811.0,102.0,2.0,23.4,678.0,568.02,431.31
2018,7,13,15,45,797.0,99.0,2.05,23.0,635.0,519.53,394.88
2018,7,13,16,0,783.0,96.0,2.1,22.6,592.0,468.64,355.39
2018,7,13,16,15,764.5,93.0,2.1,22.3,545.5,415.41,312.54
2018,7,13,16,30,746.0,90.0,2.1,22.0,499.0,362.52,268.62
2018,7,13,16,45,722.0,86.0,2.1,21.7,451.0,307.6,222.16
2018,7,13,17,0,698.0,82.0,2.1,21.4,403.0,254.22,176.29
2018,7,13,17,15,665.0,77.5,2.1,20.9,353.5,197.34,128.53
2018,7,13,17,30,632.0,73.0,2.1,20.4,304.0,146.35,87.78
2018,7,13,17,45,586.5,67.5,2.1,19.9,256.0,96.96,54.29
2018,7,13,18,0,541.0,62.0,2.1,19.4,208.0,52.73,40.65
2018,7,13,18,15,474.5,54.5,2.1,18.85,163.0,42.85,31.98
2018,7,13,18,30,408.0,47.0,2.1,18.3,118.0,37.62,27.14
2018,7,13,18,45,311.5,37.5,2.05,17.7,81.5,30.46,20.36
2018,7,13,19,0,215.0,28.0,2.0,17.1,45.0,21.8,10.38
2018,7,13,19,15,119.0,16.0,1.95,16.75,24.5,13.66,0.0
2018,7,13,19,30,23.0,4.0,1.9,16.4,4.0,0.0,0.0
2018,7,13,19,45,11.5,2.0,1.9,16.05,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,1.4,13.0,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,1.4,13.1,5.0,4.27,0.0
2018,7,14,5,15,141.0,16.5,1.4,13.4,27.0,14.08,0.0
2018,7,14,5,30,251.0,28.0,1.4,13.7,49.0,23.16,12.24
2018,7,14,5,45,348.0,37.0,1.45,14.05,87.0,30.04,20.45
2018,7,14,6,0,445.0,46.0,1.5,14.4,125.0,36.85,27.0
2018,7,14,6,15,510.0,52.0,1.45,14.75,170.5,40.97,30.92
2018,7,14,6,30,575.0,58.0,1.4,15.1,216.0,54.08,34.32
2018,7,14,6,45,620.0,63.0,1.4,15.5,265.0,100.16,55.82
2018,7,14,7,0,665.0,68.0,1.4,15.9,314.0,154.43,94.54
2018,7,14,7,15,697.0,72.0,1.4,16.35,364.0,206.53,137.28
2018,7,14,7,30,729.0,76.0,1.4,16.8,414.0,261.59,184.6
2018,7,14,7,45,753.5,78.5,1.4,17.3,462.5,315.57,231.5
2018,7,14,8,0,778.0,81.0,1.4,17.8,511.0,371.04,278.73
2018,7,14,8,15,796.5,83.5,1.45,18.25,558.0,425.1,323.86
2018,7,14,8,30,815.0,86.0,1.5,18.7,605.0,479.47,367.79
2018,7,14,8,45,829.0,88.5,1.5,19.15,648.5,530.64,407.72
2018,7,14,9,0,843.0,91.0,1.5,19.6,692.0,581.0,445.68
2018,7,14,9,15,854.0,92.5,1.55,19.95,731.0,627.49,480.16
2018,7,14,9,30,865.0,94.0,1.6,20.3,770.0,672.37,512.56
2018,7,14,9,45,718.0,179.5,1.7,20.65,757.5,688.01,521.0
2018,7,14,10,0,571.0,265.0,1.8,21.0,745.0,682.08,513.99
2018,7,14,10,15,659.5,226.5,1.85,21.25,798.5,738.09,554.54
2018,7,14,10,30,748.0,188.0,1.9,21.5,852.0,789.72,591.17
2018,7,14,10,45,703.0,215.0,1.95,21.75,851.0,802.82,598.17
2018,7,14,11,0,658.0,242.0,2.0,22.0,850.0,805.57,598.54
2018,7,14,11,15,606.0,282.0,2.05,22.0,849.0,808.59,599.32
2018,7,14,11,30,554.0,322.0,2.1,22.0,848.0,807.84,597.49
2018,7,14,11,45,685.0,244.5,2.2,22.05,900.0,861.88,637.88
2018,7,14,12,0,816.0,167.0,2.3,22.1,952.0,904.71,667.59
2018,7,14,12,15,865.0,134.5,2.3,22.0,966.5,908.54,669.93
2018,7,14,12,30,914.0,102.0,2.3,21.9,981.0,921.59,678.83
2018,7,14,12,45,875.5,124.5,2.35,21.8,961.0,902.09,666.66
2018,7,14,13,0,837.0,147.0,2.4,21.7,941.0,879.08,652.43
2018,7,14,13,15,870.5,124.5,2.4,21.6,939.0,876.92,651.8
2018,7,14,13,30,904.0,102.0,2.4,21.5,937.0,869.46,647.52
2018,7,14,13,45,900.0,101.0,2.45,21.4,915.5,845.65,632.69
2018,7,14,14,0,896.0,100.0,2.5,21.3,894.0,818.63,615.73
2018,7,14,14,15,890.0,99.0,2.5,21.05,866.0,786.98,595.49
2018,7,14,14,30,884.0,98.0,2.5,20.8,838.0,752.52,573.14
2018,7,14,14,45,876.0,96.5,2.5,20.6,804.0,713.56,546.52
2018,7,14,15,0,868.0,95.0,2.5,20.4,770.0,672.3,516.88
2018,7,14,15,15,857.0,93.5,2.5,20.4,731.0,627.09,483.23
2018,7,14,15,30,846.0,92.0,2.5,20.4,692.0,580.29,447.52
2018,7,14,15,45,833.0,89.5,2.5,19.65,648.5,530.16,409.51
2018,7,14,16,0,820.0,87.0,2.5,18.9,605.0,479.14,369.41
2018,7,14,16,15,803.0,84.0,2.5,18.4,558.5,424.58,324.83
2018,7,14,16,30,786.0,81.0,2.5,17.9,512.0,370.18,278.9
2018,7,14,16,45,763.0,78.0,2.45,17.45,463.0,314.28,230.55
2018,7,14,17,0,740.0,75.0,2.4,17.0,414.0,259.7,182.6
2018,7,14,17,15,709.5,70.5,2.4,16.6,364.0,203.92,134.41
2018,7,14,17,30,679.0,66.0,2.4,16.2,314.0,150.95,91.03
2018,7,14,17,45,636.0,61.0,2.35,15.85,265.0,96.24,52.64
2018,7,14,18,0,593.0,56.0,2.3,15.5,216.0,49.44,38.41
2018,7,14,18,15,529.0,50.0,2.3,15.2,170.0,39.6,29.6
2018,7,14,18,30,465.0,44.0,2.3,14.9,124.0,35.41,25.6
2018,7,14,18,45,366.0,35.5,2.25,14.65,86.0,28.95,19.32
2018,7,14,19,0,267.0,27.0,2.2,14.4,48.0,22.45,10.79
2018,7,14,19,15,150.0,16.0,2.2,14.2,26.0,13.66,0.0
2018,7,14,19,30,33.0,5.0,2.2,14.0,4.0,0.0,0.0
2018,7,14,19,45,16.5,2.5,2.2,13.85,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,15,4,45,23.5,3.0,1.4,11.35,2.5,0.0,0.0
2018,7,15,5,0,47.0,6.0,1.4,11.5,5.0,0.0,0.0
2018,7,15,5,15,187.0,16.0,1.4,11.9,29.0,13.66,0.0
2018,7,15,5,30,327.0,26.0,1.4,12.3,53.0,21.59,10.84
2018,7,15,5,45,429.0,33.0,1.45,12.65,93.5,26.95,17.86
2018,7,15,6,0,531.0,40.0,1.5,13.0,134.0,32.38,23.18
2018,7,15,6,15,584.5,46.0,1.5,13.4,180.0,39.95,30.19
2018,7,15,6,30,638.0,52.0,1.5,13.8,226.0,54.26,33.98
2018,7,15,6,45,639.5,62.5,1.5,14.2,267.5,101.47,56.47
2018,7,15,7,0,641.0,73.0,1.5,14.6,309.0,152.09,94.16
2018,7,15,7,15,703.0,73.0,1.5,15.1,367.5,208.84,139.67
2018,7,15,7,30,765.0,73.0,1.5,15.6,426.0,268.65,190.03
2018,7,15,7,45,808.0,71.0,1.5,16.1,482.0,328.59,241.62
2018,7,15,8,0,851.0,69.0,1.5,16.6,538.0,389.4,293.19
2018,7,15,8,15,868.5,70.5,1.5,17.1,586.5,445.4,340.1
2018,7,15,8,30,886.0,72.0,1.5,17.6,635.0,501.36,385.32
2018,7,15,8,45,899.0,73.5,1.5,18.05,679.5,554.59,426.98
2018,7,15,9,0,912.0,75.0,1.5,18.5,724.0,606.76,466.35
2018,7,15,9,15,918.0,78.5,1.55,18.9,763.5,655.13,502.06
2018,7,15,9,30,924.0,82.0,1.6,19.3,803.0,701.3,535.18
2018,7,15,9,45,927.0,86.5,1.65,19.65,837.0,743.89,564.99
2018,7,15,10,0,930.0,91.0,1.7,20.0,871.0,783.64,590.84
2018,7,15,10,15,937.0,91.5,1.75,20.3,900.0,819.71,613.92
2018,7,15,10,30,944.0,92.0,1.8,20.6,929.0,852.86,634.9
2018,7,15,10,45,948.5,93.0,1.85,20.9,951.5,881.3,652.64
2018,7,15,11,0,953.0,94.0,1.9,21.2,974.0,906.38,668.13
2018,7,15,11,15,956.0,94.0,2.0,21.3,989.0,925.71,680.92
2018,7,15,11,30,959.0,94.0,2.1,21.4,1004.0,941.41,691.45
2018,7,15,11,45,961.0,94.0,2.15,21.45,1011.5,952.52,698.68
2018,7,15,12,0,963.0,94.0,2.2,21.5,1019.0,959.86,703.6
2018,7,15,12,15,961.5,95.0,2.25,21.45,1018.5,961.21,705.01
2018,7,15,12,30,960.0,96.0,2.3,21.4,1018.0,958.77,704.1
2018,7,15,12,45,956.5,97.0,2.35,21.35,1009.5,950.77,699.67
2018,7,15,13,0,953.0,98.0,2.4,21.3,1001.0,939.06,692.92
2018,7,15,13,15,950.5,97.5,2.45,21.2,986.0,923.16,683.59
2018,7,15,13,30,948.0,97.0,2.5,21.1,971.0,903.63,671.89
2018,7,15,13,45,943.5,96.0,2.55,20.95,948.5,878.43,656.49
2018,7,15,14,0,939.0,95.0,2.6,20.8,926.0,849.87,638.75
2018,7,15,14,15,933.0,93.5,2.6,20.6,896.5,816.47,617.34
2018,7,15,14,30,927.0,92.0,2.6,20.4,867.0,780.12,593.72
2018,7,15,14,45,919.5,90.0,2.6,20.2,832.0,739.45,566.45
2018,7,15,15,0,912.0,88.0,2.6,20.0,797.0,696.33,535.57
2018,7,15,15,15,901.5,87.0,2.6,20.0,757.0,650.02,501.15
2018,7,15,15,30,891.0,86.0,2.6,20.0,717.0,601.95,464.51
2018,7,15,15,45,878.0,83.5,2.6,19.5,672.0,549.66,424.49
2018,7,15,16,0,865.0,81.0,2.6,19.0,627.0,496.36,382.3
2018,7,15,16,15,849.0,78.5,2.55,18.6,579.5,441.04,336.83
2018,7,15,16,30,833.0,76.0,2.5,18.2,532.0,385.58,289.77
2018,7,15,16,45,811.0,73.0,2.45,17.8,481.5,325.89,238.26
2018,7,15,17,0,789.0,70.0,2.4,17.4,431.0,268.8,188.04
2018,7,15,17,15,758.5,66.5,2.4,17.05,379.5,210.99,137.97
2018,7,15,17,30,728.0,63.0,2.4,16.7,328.0,155.92,92.77
2018,7,15,17,45,685.0,58.5,2.35,16.3,277.0,102.02,55.45
2018,7,15,18,0,642.0,54.0,2.3,15.9,226.0,52.94,34.63
2018,7,15,18,15,576.5,48.0,2.25,15.55,178.0,38.34,28.43
2018,7,15,18,30,511.0,42.0,2.2,15.2,130.0,34.01,24.32
2018,7,15,18,45,406.0,34.5,2.1,14.8,90.0,28.26,18.69
2018,7,15,19,0,301.0,27.0,2.0,14.4,50.0,22.57,10.6
2018,7,15,19,15,166.0,16.0,2.0,14.2,27.0,13.66,0.0
2018,7,15,19,30,31.0,5.0,2.0,14.0,4.0,0.0,0.0
2018,7,15,19,45,15.5,2.5,1.95,13.8,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,7,16,4,45,23.0,3.0,1.5,11.4,2.5,0.0,0.0
2018,7,16,5,0,46.0,6.0,1.5,11.6,5.0,0.0,0.0
2018,7,16,5,15,188.5,16.0,1.5,12.05,28.5,13.66,0.0
2018,7,16,5,30,331.0,26.0,1.5,12.5,52.0,21.65,10.55
2018,7,16,5,45,435.0,33.5,1.5,12.95,93.5,27.44,18.22
2018,7,16,6,0,539.0,41.0,1.5,13.4,135.0,33.27,23.91
2018,7,16,6,15,603.5,46.0,1.45,13.8,183.5,40.11,30.27
2018,7,16,6,30,668.0,51.0,1.4,14.2,232.0,54.13,33.45
2018,7,16,6,45,711.0,55.0,1.35,14.6,283.5,104.56,56.24
2018,7,16,7,0,754.0,59.0,1.3,15.0,335.0,159.76,95.31
2018,7,16,7,15,784.5,62.0,1.3,15.6,387.5,216.01,141.81
2018,7,16,7,30,815.0,65.0,1.3,16.2,440.0,277.49,194.79
2018,7,16,7,45,837.5,67.0,1.3,16.75,491.0,334.83,244.84
2018,7,16,8,0,860.0,69.0,1.3,17.3,542.0,393.24,294.71
2018,7,16,8,15,876.5,71.0,1.3,17.9,590.5,449.84,341.66
2018,7,16,8,30,893.0,73.0,1.3,18.5,639.0,506.29,386.73
2018,7,16,8,45,906.0,74.5,1.35,19.05,684.0,559.95,428.44
2018,7,16,9,0,919.0,76.0,1.4,19.6,729.0,612.54,467.92
2018,7,16,9,15,926.5,79.0,1.45,20.05,769.0,661.76,503.86
2018,7,16,9,30,934.0,82.0,1.5,20.5,809.0,708.89,537.26
2018,7,16,9,45,938.5,84.5,1.55,20.95,843.0,751.1,566.38
2018,7,16,10,0,943.0,87.0,1.6,21.4,877.0,790.56,591.41
2018,7,16,10,15,948.5,88.5,1.65,21.75,906.0,826.9,614.33
2018,7,16,10,30,954.0,90.0,1.7,22.1,935.0,860.19,635.05
2018,7,16,10,45,958.0,90.5,1.75,22.45,957.0,888.06,652.1
2018,7,16,11,0,962.0,91.0,1.8,22.8,979.0,912.5,666.89
2018,7,16,11,15,965.0,91.5,1.85,22.95,994.0,932.52,679.35
2018,7,16,11,30,968.0,92.0,1.9,23.1,1009.0,948.87,689.52
2018,7,16,11,45,969.0,92.5,1.9,23.3,1016.5,959.68,695.52
2018,7,16,12,0,970.0,93.0,1.9,23.5,1024.0,966.68,699.2
2018,7,16,12,15,968.0,94.5,1.95,23.55,1023.5,968.09,700.43
2018,7,16,12,30,966.0,96.0,2.0,23.6,1023.0,965.67,699.36
2018,7,16,12,45,962.0,97.5,2.05,23.7,1014.5,957.66,694.68
2018,7,16,13,0,958.0,99.0,2.1,23.8,1006.0,945.93,687.71
2018,7,16,13,15,955.0,98.5,2.15,23.75,990.5,929.53,678.19
2018,7,16,13,30,952.0,98.0,2.2,23.7,975.0,909.49,666.34
2018,7,16,13,45,948.0,97.0,2.2,23.7,953.0,884.6,650.7
2018,7,16,14,0,944.0,96.0,2.2,23.7,931.0,856.32,632.8
2018,7,16,14,15,938.0,95.0,2.2,23.55,902.0,823.22,611.98
2018,7,16,14,30,932.0,94.0,2.2,23.4,873.0,787.15,588.99
2018,7,16,14,45,924.5,92.5,2.25,23.25,838.0,746.74,562.76
2018,7,16,15,0,917.0,91.0,2.3,23.1,803.0,703.85,532.88
2018,7,16,15,15,906.5,89.0,2.3,23.1,762.0,656.34,498.32
2018,7,16,15,30,896.0,87.0,2.3,23.1,721.0,607.06,461.53
2018,7,16,15,45,883.0,85.0,2.3,22.6,676.0,554.93,422.37
2018,7,16,16,0,870.0,83.0,2.3,22.1,631.0,501.77,381.03
2018,7,16,16,15,852.5,80.5,2.3,21.75,582.5,445.47,335.64
2018,7,16,16,30,835.0,78.0,2.3,21.4,534.0,389.17,288.74
2018,7,16,16,45,811.5,75.0,2.25,21.05,483.0,328.88,237.52
2018,7,16,17,0,788.0,72.0,2.2,20.7,432.0,271.26,187.61
2018,7,16,17,15,756.5,68.5,2.15,20.15,380.0,213.21,138.15
2018,7,16,17,30,725.0,65.0,2.1,19.6,328.0,158.0,93.49
2018,7,16,17,45,680.5,60.0,2.05,19.05,276.5,103.63,56.16
2018,7,16,18,0,636.0,55.0,2.0,18.5,225.0,54.29,35.03
2018,7,16,18,15,569.0,49.5,1.95,17.85,177.0,39.51,29.17
2018,7,16,18,30,502.0,44.0,1.9,17.2,129.0,35.66,25.53
2018,7,16,18,45,395.0,35.0,1.8,16.5,88.5,28.69,18.88
2018,7,16,19,0,288.0,26.0,1.7,15.8,48.0,21.67,9.56
2018,7,16,19,15,154.5,14.0,1.65,15.45,25.0,11.95,0.0
2018,7,16,19,30,21.0,2.0,1.6,15.1,2.0,0.0,0.0
2018,7,16,19,45,10.5,1.0,1.6,14.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,17,4,45,21.0,2.5,1.3,11.7,2.0,0.0,0.0
2018,7,17,5,0,42.0,5.0,1.3,11.9,4.0,0.0,0.0
2018,7,17,5,15,177.5,15.5,1.3,12.4,27.0,13.23,0.0
2018,7,17,5,30,313.0,26.0,1.3,12.9,50.0,21.67,10.16
2018,7,17,5,45,417.5,34.0,1.35,13.35,91.0,27.85,18.51
2018,7,17,6,0,522.0,42.0,1.4,13.8,132.0,34.05,24.54
2018,7,17,6,15,587.0,47.5,1.4,14.3,180.0,38.0,28.32
2018,7,17,6,30,652.0,53.0,1.4,14.8,228.0,55.58,34.74
2018,7,17,6,45,695.5,57.0,1.4,15.25,279.5,105.14,57.16
2018,7,17,7,0,739.0,61.0,1.4,15.7,331.0,159.57,95.6
2018,7,17,7,15,769.5,64.5,1.4,16.2,383.0,215.47,141.76
2018,7,17,7,30,800.0,68.0,1.4,16.7,435.0,274.08,192.41
2018,7,17,7,45,823.0,70.0,1.4,17.2,485.5,333.3,243.89
2018,7,17,8,0,846.0,72.0,1.4,17.7,536.0,391.21,293.33
2018,7,17,8,15,863.0,74.5,1.45,18.2,584.5,447.84,340.56
2018,7,17,8,30,880.0,77.0,1.5,18.7,633.0,504.4,386.13
2018,7,17,8,45,893.0,79.0,1.5,19.25,678.0,557.98,427.61
2018,7,17,9,0,906.0,81.0,1.5,19.8,723.0,610.53,466.8
2018,7,17,9,15,913.5,84.0,1.55,20.2,763.0,659.24,502.51
2018,7,17,9,30,921.0,87.0,1.6,20.6,803.0,705.9,535.74
2018,7,17,9,45,925.5,90.5,1.65,21.0,837.5,748.61,565.34
2018,7,17,10,0,930.0,94.0,1.7,21.4,872.0,788.6,591.09
2018,7,17,10,15,936.5,95.0,1.7,21.75,901.0,824.88,613.54
2018,7,17,10,30,943.0,96.0,1.7,22.1,930.0,858.21,633.79
2018,7,17,10,45,947.5,96.0,1.75,22.4,952.0,885.8,650.79
2018,7,17,11,0,952.0,96.0,1.8,22.7,974.0,910.02,665.58
2018,7,17,11,15,955.0,96.5,1.8,22.9,989.0,929.9,677.27
2018,7,17,11,30,958.0,97.0,1.8,23.1,1004.0,946.14,686.65
2018,7,17,11,45,959.5,97.5,1.85,23.3,1012.0,957.33,693.47
2018,7,17,12,0,961.0,98.0,1.9,23.5,1020.0,964.75,698.01
2018,7,17,12,15,957.0,100.5,1.9,23.6,1018.5,965.27,697.94
2018,7,17,12,30,953.0,103.0,1.9,23.7,1017.0,962.0,695.63
2018,7,17,12,45,946.5,106.0,1.95,23.8,1007.5,953.22,690.49
2018,7,17,13,0,940.0,109.0,2.0,23.9,998.0,940.8,683.13
2018,7,17,13,15,937.0,108.5,2.05,23.95,983.0,924.67,673.57
2018,7,17,13,30,934.0,108.0,2.1,24.0,968.0,904.97,661.71
2018,7,17,13,45,929.5,107.0,2.15,24.05,945.5,880.07,646.43
2018,7,17,14,0,925.0,106.0,2.2,24.1,923.0,851.86,628.91
2018,7,17,14,15,918.5,105.0,2.25,23.95,894.0,818.91,608.58
2018,7,17,14,30,912.0,104.0,2.3,23.8,865.0,783.07,586.08
2018,7,17,14,45,903.5,102.5,2.3,23.65,830.0,742.63,559.15
2018,7,17,15,0,895.0,101.0,2.3,23.5,795.0,699.84,529.07
2018,7,17,15,15,884.0,99.0,2.3,23.5,754.5,652.88,494.97
2018,7,17,15,30,873.0,97.0,2.3,23.5,714.0,604.23,458.74
2018,7,17,15,45,858.0,94.5,2.35,23.0,668.5,551.56,419.51
2018,7,17,16,0,843.0,92.0,2.4,22.5,623.0,498.11,378.24
2018,7,17,16,15,824.0,89.5,2.4,22.1,574.5,442.0,333.22
2018,7,17,16,30,805.0,87.0,2.4,21.7,526.0,385.91,286.74
2018,7,17,16,45,779.5,84.0,2.4,21.3,475.0,327.84,237.59
2018,7,17,17,0,754.0,81.0,2.4,20.9,424.0,271.36,188.94
2018,7,17,17,15,719.5,76.5,2.4,20.3,372.0,213.64,140.1
2018,7,17,17,30,685.0,72.0,2.4,19.7,320.0,155.87,93.51
2018,7,17,17,45,637.0,67.0,2.35,19.1,269.0,103.12,57.2
2018,7,17,18,0,589.0,62.0,2.3,18.5,218.0,55.81,36.33
2018,7,17,18,15,518.0,55.0,2.2,17.85,170.5,43.68,32.81
2018,7,17,18,30,447.0,48.0,2.1,17.2,123.0,38.83,28.27
2018,7,17,18,45,338.5,38.0,2.05,16.5,84.0,31.18,20.96
2018,7,17,19,0,230.0,28.0,2.0,15.8,45.0,23.44,10.4
2018,7,17,19,15,122.0,15.0,1.9,15.45,23.5,12.8,0.0
2018,7,17,19,30,14.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,1.75,14.75,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,18,4,45,7.5,1.0,1.35,12.1,1.0,0.0,0.0
2018,7,18,5,0,15.0,2.0,1.4,12.3,2.0,0.0,0.0
2018,7,18,5,15,129.0,15.0,1.45,12.7,24.0,12.8,0.0
2018,7,18,5,30,243.0,28.0,1.5,13.1,46.0,23.42,10.94
2018,7,18,5,45,349.5,37.0,1.55,13.5,85.0,30.28,20.54
2018,7,18,6,0,456.0,46.0,1.6,13.9,124.0,37.12,27.21
2018,7,18,6,15,526.0,53.0,1.5,14.35,171.5,42.06,31.91
2018,7,18,6,30,596.0,60.0,1.4,14.8,219.0,56.49,36.05
2018,7,18,6,45,643.0,65.0,1.35,15.2,270.0,104.29,58.41
2018,7,18,7,0,690.0,70.0,1.3,15.6,321.0,160.61,98.65
2018,7,18,7,15,723.5,74.0,1.25,16.05,372.5,214.8,143.1
2018,7,18,7,30,757.0,78.0,1.2,16.5,424.0,272.13,192.23
2018,7,18,7,45,782.0,81.5,1.15,16.9,475.0,329.11,241.46
2018,7,18,8,0,807.0,85.0,1.1,17.3,526.0,387.62,290.84
2018,7,18,8,15,825.5,87.5,1.15,17.8,574.0,443.61,337.14
2018,7,18,8,30,844.0,90.0,1.2,18.3,622.0,499.58,381.89
2018,7,18,8,45,858.0,92.0,1.2,18.75,666.5,552.08,422.38
2018,7,18,9,0,872.0,94.0,1.2,19.2,711.0,603.68,460.78
2018,7,18,9,15,880.0,97.5,1.25,19.7,750.5,651.74,495.64
2018,7,18,9,30,888.0,101.0,1.3,20.2,790.0,697.85,528.12
2018,7,18,9,45,892.5,104.5,1.3,20.65,823.5,739.32,556.11
2018,7,18,10,0,897.0,108.0,1.3,21.1,857.0,778.15,580.79
2018,7,18,10,15,809.0,147.0,1.35,21.5,840.0,781.89,581.72
2018,7,18,10,30,721.0,186.0,1.4,21.9,823.0,775.65,575.59
2018,7,18,10,45,739.0,184.0,1.45,22.25,851.0,803.06,594.0
2018,7,18,11,0,757.0,182.0,1.5,22.6,879.0,833.39,613.06
2018,7,18,11,15,768.0,189.5,1.6,22.8,906.5,863.75,632.94
2018,7,18,11,30,779.0,197.0,1.7,23.0,934.0,891.27,650.92
2018,7,18,11,45,637.5,281.5,1.75,23.2,887.5,857.62,625.89
2018,7,18,12,0,496.0,366.0,1.8,23.4,841.0,810.33,591.11
2018,7,18,12,15,429.5,399.5,1.85,23.4,811.0,780.99,570.69
2018,7,18,12,30,363.0,433.0,1.9,23.4,781.0,740.66,542.67
2018,7,18,12,45,504.0,352.5,1.95,23.45,831.5,801.61,588.09
2018,7,18,13,0,645.0,272.0,2.0,23.5,882.0,848.49,622.85
2018,7,18,13,15,690.0,241.0,2.0,23.4,884.0,849.91,624.95
2018,7,18,13,30,735.0,210.0,2.0,23.3,886.0,846.25,624.11
2018,7,18,13,45,781.0,183.5,2.0,23.2,886.5,836.95,619.09
2018,7,18,14,0,827.0,157.0,2.0,23.1,887.0,829.27,614.92
2018,7,18,14,15,845.0,140.0,2.0,23.0,865.0,794.62,592.6
2018,7,18,14,30,863.0,123.0,2.0,22.9,843.0,765.3,573.98
2018,7,18,14,45,873.5,112.5,1.95,22.75,815.0,731.96,551.19
2018,7,18,15,0,884.0,102.0,1.9,22.6,787.0,694.79,525.03
2018,7,18,15,15,873.0,100.0,1.9,22.6,746.5,648.24,491.34
2018,7,18,15,30,862.0,98.0,1.9,22.6,706.0,600.04,455.59
2018,7,18,15,45,847.0,95.5,2.0,22.15,661.0,547.83,417.01
2018,7,18,16,0,832.0,93.0,2.1,21.7,616.0,495.16,376.55
2018,7,18,16,15,812.0,90.5,2.15,21.25,567.5,438.89,331.69
2018,7,18,16,30,792.0,88.0,2.2,20.8,519.0,383.0,285.56
2018,7,18,16,45,766.0,85.0,2.25,20.35,468.5,325.41,236.89
2018,7,18,17,0,740.0,82.0,2.3,19.9,418.0,269.49,188.72
2018,7,18,17,15,705.0,78.0,2.25,19.2,366.5,209.83,138.24
2018,7,18,17,30,670.0,74.0,2.2,18.5,315.0,156.15,94.8
2018,7,18,17,45,621.0,68.0,2.2,17.8,264.0,103.29,58.1
2018,7,18,18,0,572.0,62.0,2.2,17.1,213.0,56.05,36.56
2018,7,18,18,15,500.0,55.0,2.05,16.5,166.0,43.61,32.94
2018,7,18,18,30,428.0,48.0,1.9,15.9,119.0,38.79,28.38
2018,7,18,18,45,320.5,38.0,1.8,15.3,81.0,31.17,21.03
2018,7,18,19,0,213.0,28.0,1.7,14.7,43.0,21.81,8.9
2018,7,18,19,15,112.5,15.0,1.55,14.45,22.5,12.8,0.0
2018,7,18,19,30,12.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,1.3,13.95,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,1.85,12.0,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,1.9,12.2,2.0,0.0,0.0
2018,7,19,5,15,57.0,15.0,1.8,12.6,19.0,12.8,0.0
2018,7,19,5,30,106.0,28.0,1.7,13.0,36.0,21.85,9.3
2018,7,19,5,45,211.5,43.0,1.65,13.4,73.5,32.91,22.75
2018,7,19,6,0,317.0,58.0,1.6,13.8,111.0,44.08,33.32
2018,7,19,6,15,379.0,70.5,1.45,14.25,155.5,53.0,41.61
2018,7,19,6,30,441.0,83.0,1.3,14.7,200.0,69.31,48.59
2018,7,19,6,45,483.5,94.0,1.15,15.15,247.5,112.35,71.2
2018,7,19,7,0,526.0,105.0,1.0,15.6,295.0,160.32,105.53
2018,7,19,7,15,564.5,112.5,0.95,16.1,345.0,212.23,147.2
2018,7,19,7,30,603.0,120.0,0.9,16.6,395.0,265.39,191.41
2018,7,19,7,45,591.5,135.5,0.85,17.15,431.0,312.97,232.52
2018,7,19,8,0,580.0,151.0,0.8,17.7,467.0,358.37,270.64
2018,7,19,8,15,506.0,188.0,0.8,18.35,482.0,388.93,296.6
2018,7,19,8,30,432.0,225.0,0.8,19.0,497.0,414.25,316.77
2018,7,19,8,45,519.5,212.0,0.8,19.65,562.5,475.47,362.33
2018,7,19,9,0,607.0,199.0,0.8,20.3,628.0,546.96,413.95
2018,7,19,9,15,703.5,169.0,0.8,20.95,693.5,611.27,459.53
2018,7,19,9,30,800.0,139.0,0.8,21.6,759.0,679.0,506.44
2018,7,19,9,45,823.5,133.5,0.85,22.2,797.0,723.24,536.02
2018,7,19,10,0,847.0,128.0,0.9,22.8,835.0,760.02,560.34
2018,7,19,10,15,854.5,129.5,1.05,23.25,863.5,794.97,583.2
2018,7,19,10,30,862.0,131.0,1.2,23.7,892.0,827.28,604.18
2018,7,19,10,45,868.0,131.5,1.3,24.1,914.0,854.63,621.33
2018,7,19,11,0,874.0,132.0,1.4,24.5,936.0,878.94,636.51
2018,7,19,11,15,876.5,132.5,1.5,24.65,950.0,897.02,648.32
2018,7,19,11,30,879.0,133.0,1.6,24.8,964.0,911.74,658.08
2018,7,19,11,45,880.0,133.5,1.75,24.95,971.0,921.69,665.46
2018,7,19,12,0,881.0,134.0,1.9,25.1,978.0,928.18,670.69
2018,7,19,12,15,879.0,135.5,2.0,25.0,977.5,929.38,672.68
2018,7,19,12,30,877.0,137.0,2.1,24.9,977.0,927.11,672.56
2018,7,19,12,45,873.0,138.0,2.2,24.85,968.5,919.18,668.7
2018,7,19,13,0,869.0,139.0,2.3,24.8,960.0,907.86,662.7
2018,7,19,13,15,864.5,139.0,2.35,24.6,945.0,891.9,653.62
2018,7,19,13,30,860.0,139.0,2.4,24.4,930.0,872.68,642.42
2018,7,19,13,45,854.0,138.0,2.45,24.2,907.5,848.15,627.66
2018,7,19,14,0,848.0,137.0,2.5,24.0,885.0,820.64,610.81
2018,7,19,14,15,840.0,136.0,2.45,23.65,856.5,788.71,590.51
2018,7,19,14,30,832.0,135.0,2.4,23.3,828.0,760.95,572.54
2018,7,19,14,45,821.0,133.0,2.4,23.0,793.0,720.16,544.59
2018,7,19,15,0,810.0,131.0,2.4,22.7,758.0,677.43,514.7
2018,7,19,15,15,797.0,128.5,2.4,22.7,718.0,631.27,481.03
2018,7,19,15,30,784.0,126.0,2.4,22.7,678.0,583.83,445.59
2018,7,19,15,45,768.0,122.0,2.3,22.1,634.0,532.41,406.89
2018,7,19,16,0,752.0,118.0,2.2,21.5,590.0,480.56,366.66
2018,7,19,16,15,732.5,113.5,2.15,21.15,543.0,425.01,322.22
2018,7,19,16,30,713.0,109.0,2.1,20.8,496.0,371.1,277.72
2018,7,19,16,45,687.0,104.0,2.05,20.45,447.0,315.47,230.9
2018,7,19,17,0,661.0,99.0,2.0,20.1,398.0,261.67,184.87
2018,7,19,17,15,625.5,93.0,1.95,19.6,348.5,207.19,139.05
2018,7,19,17,30,590.0,87.0,1.9,19.1,299.0,156.25,98.09
2018,7,19,17,45,541.5,79.5,1.8,18.65,250.0,106.83,63.64
2018,7,19,18,0,493.0,72.0,1.7,18.2,201.0,63.11,42.77
2018,7,19,18,15,424.5,62.0,1.65,17.65,156.0,49.03,37.51
2018,7,19,18,30,356.0,52.0,1.6,17.1,111.0,39.88,29.16
2018,7,19,18,45,262.5,39.5,1.5,16.55,75.0,30.48,20.28
2018,7,19,19,0,169.0,27.0,1.4,16.0,39.0,20.96,7.76
2018,7,19,19,15,89.0,14.5,1.4,15.7,20.5,12.38,0.0
2018,7,19,19,30,9.0,2.0,1.4,15.4,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,1.35,15.1,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,1.15,12.7,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,7,20,5,15,57.5,13.5,1.25,13.35,17.5,11.52,0.0
2018,7,20,5,30,110.0,26.0,1.3,13.8,34.0,20.4,7.69
2018,7,20,5,45,188.0,42.5,1.35,14.25,68.5,32.47,22.23
2018,7,20,6,0,266.0,59.0,1.4,14.7,103.0,44.58,33.61
2018,7,20,6,15,338.5,70.5,1.4,15.2,146.5,52.77,41.23
2018,7,20,6,30,411.0,82.0,1.4,15.7,190.0,68.1,47.63
2018,7,20,6,45,466.5,90.0,1.4,16.25,238.0,108.18,68.05
2018,7,20,7,0,522.0,98.0,1.4,16.8,286.0,157.04,102.69
2018,7,20,7,15,562.0,104.5,1.4,17.35,335.0,205.43,141.53
2018,7,20,7,30,602.0,111.0,1.4,17.9,384.0,258.0,185.47
2018,7,20,7,45,634.5,115.0,1.35,18.5,432.5,309.86,229.17
2018,7,20,8,0,667.0,119.0,1.3,19.1,481.0,364.33,274.18
2018,7,20,8,15,689.5,122.5,1.35,19.7,527.0,416.32,316.52
2018,7,20,8,30,712.0,126.0,1.4,20.3,573.0,469.2,358.25
2018,7,20,8,45,730.5,129.0,1.4,20.85,616.5,520.54,397.4
2018,7,20,9,0,749.0,132.0,1.4,21.4,660.0,570.8,434.47
2018,7,20,9,15,767.0,132.0,1.45,21.9,699.5,617.58,468.39
2018,7,20,9,30,785.0,132.0,1.5,22.4,739.0,663.55,500.85
2018,7,20,9,45,801.5,130.5,1.5,22.85,774.5,705.94,529.76
2018,7,20,10,0,818.0,129.0,1.5,23.3,810.0,740.42,552.78
2018,7,20,10,15,825.0,130.0,1.55,23.6,837.5,773.65,574.01
2018,7,20,10,30,832.0,131.0,1.6,23.9,865.0,804.31,593.3
2018,7,20,10,45,837.0,132.0,1.65,24.15,886.0,830.55,609.7
2018,7,20,11,0,842.0,133.0,1.7,24.4,907.0,853.82,624.14
2018,7,20,11,15,845.0,134.0,1.75,24.5,921.5,872.25,635.81
2018,7,20,11,30,848.0,135.0,1.8,24.6,936.0,887.44,645.46
2018,7,20,11,45,849.5,135.5,1.85,24.65,943.0,897.56,652.04
2018,7,20,12,0,851.0,136.0,1.9,24.7,950.0,904.35,656.6
2018,7,20,12,15,854.0,133.5,1.95,24.65,950.5,906.52,658.54
2018,7,20,12,30,857.0,131.0,2.0,24.6,951.0,905.32,658.43
2018,7,20,12,45,859.5,128.0,2.05,24.5,944.5,899.81,655.76
2018,7,20,13,0,862.0,125.0,2.1,24.4,938.0,890.84,650.93
2018,7,20,13,15,859.0,124.0,2.15,24.25,923.5,875.37,642.02
2018,7,20,13,30,856.0,123.0,2.2,24.1,909.0,856.6,630.99
2018,7,20,13,45,851.5,121.5,2.2,23.9,887.5,832.92,616.38
2018,7,20,14,0,847.0,120.0,2.2,23.7,866.0,806.2,599.7
2018,7,20,14,15,840.0,118.5,2.2,23.5,838.0,774.6,579.62
2018,7,20,14,30,833.0,117.0,2.2,23.3,810.0,740.39,557.62
2018,7,20,14,45,824.5,115.0,2.2,23.05,776.5,702.21,531.68
2018,7,20,15,0,816.0,113.0,2.2,22.8,743.0,661.91,503.32
2018,7,20,15,15,803.5,111.0,2.2,22.8,704.0,620.29,472.74
2018,7,20,15,30,791.0,109.0,2.2,22.8,665.0,573.4,437.65
2018,7,20,15,45,776.0,105.5,2.15,22.2,621.5,522.7,399.59
2018,7,20,16,0,761.0,102.0,2.1,21.6,578.0,471.45,359.86
2018,7,20,16,15,741.0,99.0,2.05,21.25,532.0,418.21,317.02
2018,7,20,16,30,721.0,96.0,2.0,20.9,486.0,365.5,273.3
2018,7,20,16,45,694.5,92.0,1.95,20.55,437.5,308.25,225.12
2018,7,20,17,0,668.0,88.0,1.9,20.2,389.0,254.86,179.29
2018,7,20,17,15,632.0,83.0,1.85,19.8,340.0,200.79,133.61
2018,7,20,17,30,596.0,78.0,1.8,19.4,291.0,150.29,92.84
2018,7,20,17,45,547.0,71.5,1.75,18.95,243.0,101.29,58.67
2018,7,20,18,0,498.0,65.0,1.7,18.5,195.0,57.99,38.11
2018,7,20,18,15,430.0,56.5,1.65,18.1,151.0,44.51,33.48
2018,7,20,18,30,362.0,48.0,1.6,17.7,107.0,38.58,27.94
2018,7,20,18,45,267.0,36.5,1.55,17.3,72.0,28.25,18.27
2018,7,20,19,0,172.0,25.0,1.5,16.9,37.0,19.44,6.17
2018,7,20,19,15,90.5,13.5,1.45,16.7,19.5,11.52,0.0
2018,7,20,19,30,9.0,2.0,1.4,16.5,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,1.35,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,0.85,14.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,7,21,5,15,76.0,14.0,0.95,14.65,19.0,11.95,0.0
2018,7,21,5,30,145.0,26.0,1.0,15.0,36.0,20.15,6.79
2018,7,21,5,45,232.0,39.0,1.05,15.4,70.0,30.01,19.97
2018,7,21,6,0,319.0,52.0,1.1,15.8,104.0,39.71,29.19
2018,7,21,6,15,391.0,61.0,1.1,16.25,147.5,46.28,35.33
2018,7,21,6,30,463.0,70.0,1.1,16.7,191.0,62.28,41.85
2018,7,21,6,45,513.0,77.5,1.15,17.15,238.5,104.47,62.9
2018,7,21,7,0,563.0,85.0,1.2,17.6,286.0,152.55,96.85
2018,7,21,7,15,599.5,90.5,1.2,18.1,334.5,201.79,136.64
2018,7,21,7,30,636.0,96.0,1.2,18.6,383.0,254.7,181.17
2018,7,21,7,45,649.5,104.5,1.2,19.1,427.5,306.18,225.35
2018,7,21,8,0,663.0,113.0,1.2,19.6,472.0,358.21,268.99
2018,7,21,8,15,662.5,125.5,1.25,20.05,512.5,408.04,309.95
2018,7,21,8,30,662.0,138.0,1.3,20.5,553.0,456.51,348.46
2018,7,21,8,45,656.0,152.0,1.3,20.95,588.0,501.83,383.05
2018,7,21,9,0,650.0,166.0,1.3,21.4,623.0,544.94,414.78
2018,7,21,9,15,646.5,177.5,1.35,21.75,654.5,585.04,443.84
2018,7,21,9,30,643.0,189.0,1.4,22.1,686.0,622.91,470.55
2018,7,21,9,45,541.5,250.0,1.45,22.45,681.5,629.15,472.79
2018,7,21,10,0,440.0,311.0,1.5,22.8,677.0,629.52,470.56
2018,7,21,10,15,428.0,332.0,1.55,23.0,698.0,655.93,488.25
2018,7,21,10,30,416.0,353.0,1.6,23.2,719.0,679.92,503.81
2018,7,21,10,45,582.5,269.5,1.65,23.4,796.0,759.52,561.52
2018,7,21,11,0,749.0,186.0,1.7,23.6,873.0,834.26,613.93
2018,7,21,11,15,656.5,241.5,1.75,23.7,851.0,825.67,605.74
2018,7,21,11,30,564.0,297.0,1.8,23.8,829.0,802.63,588.22
2018,7,21,11,45,680.5,232.0,1.85,23.9,879.0,856.05,626.97
2018,7,21,12,0,797.0,167.0,1.9,24.0,929.0,897.85,654.62
2018,7,21,12,15,824.0,151.0,1.95,23.95,938.5,896.05,653.61
2018,7,21,12,30,851.0,135.0,2.0,23.9,948.0,905.02,660.17
2018,7,21,12,45,860.0,127.5,2.05,23.85,943.5,901.42,658.51
2018,7,21,13,0,869.0,120.0,2.1,23.8,939.0,894.17,654.66
2018,7,21,13,15,867.0,119.0,2.1,23.7,925.0,879.44,645.63
2018,7,21,13,30,865.0,118.0,2.1,23.6,911.0,861.37,634.51
2018,7,21,13,45,862.0,116.0,2.1,23.5,890.5,838.25,620.06
2018,7,21,14,0,859.0,114.0,2.1,23.4,870.0,811.97,603.5
2018,7,21,14,15,853.5,111.5,2.05,23.25,842.0,780.24,582.9
2018,7,21,14,30,848.0,109.0,2.0,23.1,814.0,745.74,560.34
2018,7,21,14,45,840.5,107.0,2.0,22.9,781.0,707.7,534.89
2018,7,21,15,0,833.0,105.0,2.0,22.7,748.0,667.4,506.58
2018,7,21,15,15,810.5,107.0,2.0,22.7,705.0,619.24,471.43
2018,7,21,15,30,788.0,109.0,2.0,22.7,662.0,572.9,436.73
2018,7,21,15,45,785.5,102.0,1.95,22.25,623.0,525.71,401.16
2018,7,21,16,0,783.0,95.0,1.9,21.8,584.0,476.76,363.01
2018,7,21,16,15,766.0,91.0,1.9,21.45,538.0,422.74,319.76
2018,7,21,16,30,749.0,87.0,1.9,21.1,492.0,368.89,275.23
2018,7,21,16,45,725.5,83.0,1.9,20.75,443.5,313.4,228.3
2018,7,21,17,0,702.0,79.0,1.9,20.4,395.0,259.38,181.74
2018,7,21,17,15,669.0,74.5,1.85,19.9,345.5,201.86,133.01
2018,7,21,17,30,636.0,70.0,1.8,19.4,296.0,150.04,90.9
2018,7,21,17,45,589.5,64.0,1.75,18.95,247.5,99.26,55.29
2018,7,21,18,0,543.0,58.0,1.7,18.5,199.0,53.8,33.85
2018,7,21,18,15,474.5,51.0,1.65,18.0,154.5,40.31,29.81
2018,7,21,18,30,406.0,44.0,1.6,17.5,110.0,35.41,25.2
2018,7,21,18,45,304.5,34.0,1.55,17.05,74.0,27.74,17.81
2018,7,21,19,0,203.0,24.0,1.5,16.6,38.0,19.93,5.78
2018,7,21,19,15,107.5,13.0,1.45,16.3,20.0,11.1,0.0
2018,7,21,19,30,12.0,2.0,1.4,16.0,2.0,0.0,0.0
2018,7,21,19,45,6.0,1.0,1.35,15.75,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.8,13.95,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.8,14.1,2.0,0.0,0.0
2018,7,22,5,15,117.5,13.0,0.8,14.4,20.5,11.1,0.0
2018,7,22,5,30,222.0,24.0,0.8,14.7,39.0,19.97,5.88
2018,7,22,5,45,327.0,33.0,0.85,15.05,75.5,26.94,17.33
2018,7,22,6,0,432.0,42.0,0.9,15.4,112.0,33.84,24.1
2018,7,22,6,15,414.5,54.5,0.9,15.8,141.0,42.82,32.35
2018,7,22,6,30,397.0,67.0,0.9,16.2,170.0,57.4,38.48
2018,7,22,6,45,492.5,72.0,0.95,16.65,228.0,98.56,58.82
