Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,7,0,588.0,77.0,1.0,17.1,286.0,149.94,93.76
2018,7,22,7,15,656.5,75.5,1.0,17.55,343.0,201.28,134.17
2018,7,22,7,30,725.0,74.0,1.0,18.0,400.0,262.22,184.53
2018,7,22,7,45,748.5,77.5,1.05,18.45,449.0,317.13,231.92
2018,7,22,8,0,772.0,81.0,1.1,18.9,498.0,373.47,279.56
2018,7,22,8,15,790.5,83.5,1.15,19.35,544.5,427.81,324.44
2018,7,22,8,30,809.0,86.0,1.2,19.8,591.0,482.21,367.89
2018,7,22,8,45,823.0,88.0,1.2,20.25,634.5,533.21,407.17
2018,7,22,9,0,837.0,90.0,1.2,20.7,678.0,583.42,444.5
2018,7,22,9,15,845.0,93.5,1.25,21.05,716.5,630.17,478.65
2018,7,22,9,30,853.0,97.0,1.3,21.4,755.0,675.09,510.57
2018,7,22,9,45,857.5,101.0,1.35,21.75,788.0,715.91,538.83
2018,7,22,10,0,862.0,105.0,1.4,22.1,821.0,754.2,563.83
2018,7,22,10,15,868.5,106.5,1.45,22.35,849.0,789.04,586.09
2018,7,22,10,30,875.0,108.0,1.5,22.6,877.0,821.13,606.39
2018,7,22,10,45,880.0,108.5,1.6,22.9,898.5,848.13,623.67
2018,7,22,11,0,885.0,109.0,1.7,23.2,920.0,872.01,638.91
2018,7,22,11,15,888.5,109.5,1.75,23.35,935.0,891.32,651.02
2018,7,22,11,30,892.0,110.0,1.8,23.5,950.0,907.25,661.01
2018,7,22,11,45,894.0,110.0,1.85,23.7,957.5,917.91,667.55
2018,7,22,12,0,896.0,110.0,1.9,23.9,965.0,925.04,671.94
2018,7,22,12,15,897.5,108.5,1.95,23.95,965.0,926.79,673.36
2018,7,22,12,30,899.0,107.0,2.0,24.0,965.0,924.98,672.62
2018,7,22,12,45,899.0,105.5,2.05,24.05,958.0,918.22,668.79
2018,7,22,13,0,899.0,104.0,2.1,24.1,951.0,907.87,662.73
2018,7,22,13,15,896.5,103.5,2.15,24.1,936.5,892.69,653.72
2018,7,22,13,30,894.0,103.0,2.2,24.1,922.0,874.06,642.48
2018,7,22,13,45,890.0,101.5,2.3,24.05,900.5,849.86,628.07
2018,7,22,14,0,886.0,100.0,2.4,24.0,879.0,822.45,611.4
2018,7,22,14,15,879.5,99.5,2.4,23.8,851.0,790.94,591.44
2018,7,22,14,30,873.0,99.0,2.4,23.6,823.0,756.66,569.44
2018,7,22,14,45,865.0,97.0,2.45,23.45,789.0,717.3,543.59
2018,7,22,15,0,857.0,95.0,2.5,23.3,755.0,675.67,514.33
2018,7,22,15,15,845.5,93.0,2.5,23.3,715.5,629.74,480.68
2018,7,22,15,30,834.0,91.0,2.5,23.3,676.0,582.29,445.04
2018,7,22,15,45,820.0,89.0,2.5,22.75,632.5,532.2,407.32
2018,7,22,16,0,806.0,87.0,2.5,22.2,589.0,481.31,367.68
2018,7,22,16,15,788.0,83.5,2.5,21.8,542.0,426.36,323.41
2018,7,22,16,30,770.0,80.0,2.5,21.4,495.0,371.4,277.69
2018,7,22,16,45,746.0,77.0,2.5,21.0,446.5,315.47,230.07
2018,7,22,17,0,722.0,74.0,2.5,20.6,398.0,261.02,182.83
2018,7,22,17,15,689.0,70.0,2.5,20.05,348.0,205.58,135.48
2018,7,22,17,30,656.0,66.0,2.5,19.5,298.0,153.28,92.79
2018,7,22,17,45,609.5,60.5,2.45,18.95,249.0,98.65,53.97
2018,7,22,18,0,563.0,55.0,2.4,18.4,200.0,52.33,32.13
2018,7,22,18,15,494.5,48.5,2.35,17.9,155.0,38.45,28.17
2018,7,22,18,30,426.0,42.0,2.3,17.4,110.0,33.86,23.83
2018,7,22,18,45,323.0,33.0,2.2,16.9,74.0,26.97,17.1
2018,7,22,19,0,220.0,24.0,2.1,16.4,38.0,20.03,4.98
2018,7,22,19,15,116.5,13.0,2.05,16.1,20.0,11.1,0.0
2018,7,22,19,30,13.0,2.0,2.0,15.8,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,1.95,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,1.5,12.85,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,1.5,12.9,2.0,0.0,0.0
2018,7,23,5,15,136.5,12.5,1.5,13.25,20.5,10.67,0.0
2018,7,23,5,30,256.0,22.0,1.5,13.6,39.0,18.27,4.04
2018,7,23,5,45,362.0,30.5,1.5,13.95,76.5,24.93,15.62
2018,7,23,6,0,468.0,39.0,1.5,14.3,114.0,31.54,22.15
2018,7,23,6,15,536.0,45.5,1.5,14.8,160.5,36.3,26.68
2018,7,23,6,30,604.0,52.0,1.5,15.3,207.0,51.64,31.05
2018,7,23,6,45,649.5,56.0,1.45,15.8,256.5,102.26,56.07
2018,7,23,7,0,695.0,60.0,1.4,16.3,306.0,154.62,93.31
2018,7,23,7,15,727.0,64.0,1.4,16.8,357.0,209.08,138.37
2018,7,23,7,30,759.0,68.0,1.4,17.3,408.0,266.51,187.92
2018,7,23,7,45,782.5,70.5,1.4,17.85,457.5,322.48,236.62
2018,7,23,8,0,806.0,73.0,1.4,18.4,507.0,381.01,286.29
2018,7,23,8,15,824.0,75.0,1.45,19.0,554.5,435.92,331.88
2018,7,23,8,30,842.0,77.0,1.5,19.6,602.0,490.94,376.0
2018,7,23,8,45,855.5,79.0,1.5,20.2,646.0,543.35,416.42
2018,7,23,9,0,869.0,81.0,1.5,20.8,690.0,594.86,454.69
2018,7,23,9,15,880.0,82.5,1.55,21.25,730.0,643.12,489.95
2018,7,23,9,30,891.0,84.0,1.6,21.7,770.0,689.72,523.03
2018,7,23,9,45,899.5,85.5,1.65,22.15,805.0,732.61,552.42
2018,7,23,10,0,908.0,87.0,1.7,22.6,840.0,773.15,578.28
2018,7,23,10,15,912.5,89.0,1.75,22.95,868.0,808.47,600.58
2018,7,23,10,30,917.0,91.0,1.8,23.3,896.0,840.79,620.73
2018,7,23,10,45,919.5,93.0,1.85,23.6,917.5,868.26,637.7
2018,7,23,11,0,922.0,95.0,1.9,23.9,939.0,892.33,652.43
2018,7,23,11,15,923.5,96.5,1.95,24.0,953.5,911.57,664.54
2018,7,23,11,30,925.0,98.0,2.0,24.1,968.0,927.2,674.41
2018,7,23,11,45,924.5,99.5,2.05,24.2,975.0,937.38,680.85
2018,7,23,12,0,924.0,101.0,2.1,24.3,982.0,943.86,685.04
2018,7,23,12,15,922.5,102.0,2.2,24.25,981.5,945.27,686.99
2018,7,23,12,30,921.0,103.0,2.3,24.2,981.0,942.99,686.67
2018,7,23,12,45,916.5,104.5,2.35,24.2,972.5,934.81,681.99
2018,7,23,13,0,912.0,106.0,2.4,24.2,964.0,923.04,675.1
2018,7,23,13,15,910.0,105.0,2.5,24.15,949.5,907.64,666.43
2018,7,23,13,30,908.0,104.0,2.6,24.1,935.0,888.71,655.42
2018,7,23,13,45,904.0,103.0,2.65,24.05,913.5,864.63,640.57
2018,7,23,14,0,900.0,102.0,2.7,24.0,892.0,837.3,623.48
2018,7,23,14,15,893.5,101.0,2.75,23.85,863.5,804.87,603.04
2018,7,23,14,30,887.0,100.0,2.8,23.7,835.0,769.61,580.48
2018,7,23,14,45,878.5,98.5,2.8,23.55,800.5,729.8,554.02
2018,7,23,15,0,870.0,97.0,2.8,23.4,766.0,687.7,524.09
2018,7,23,15,15,858.5,95.0,2.8,23.4,726.0,641.16,489.93
2018,7,23,15,30,847.0,93.0,2.8,23.4,686.0,593.03,453.74
2018,7,23,15,45,823.5,94.0,2.8,22.75,639.5,539.86,413.82
2018,7,23,16,0,800.0,95.0,2.8,22.1,593.0,487.33,373.05
2018,7,23,16,15,754.5,98.5,2.8,21.65,538.0,426.75,324.74
2018,7,23,16,30,709.0,102.0,2.8,21.2,483.0,367.28,276.14
2018,7,23,16,45,540.0,106.0,2.75,20.7,379.5,273.16,202.39
2018,7,23,17,0,371.0,110.0,2.7,20.2,276.0,194.37,141.57
2018,7,23,17,15,289.5,86.0,2.65,19.65,205.5,132.76,92.81
2018,7,23,17,30,208.0,62.0,2.6,19.1,135.0,81.25,53.29
2018,7,23,17,45,233.0,59.5,2.55,18.55,129.0,65.99,41.1
2018,7,23,18,0,258.0,57.0,2.5,18.0,123.0,47.09,31.13
2018,7,23,18,15,189.5,44.0,2.4,17.5,86.5,32.83,23.29
2018,7,23,18,30,121.0,31.0,2.3,17.0,50.0,23.36,14.72
2018,7,23,18,45,73.5,21.0,2.25,16.45,31.5,16.9,8.6
2018,7,23,19,0,26.0,11.0,2.2,15.9,13.0,8.97,0.0
2018,7,23,19,15,17.0,6.0,2.15,15.7,7.0,5.12,0.0
2018,7,23,19,30,8.0,1.0,2.1,15.5,1.0,0.0,0.0
2018,7,23,19,45,4.0,0.5,2.05,15.25,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,24,4,45,3.0,0.5,1.6,13.3,0.5,0.0,0.0
2018,7,24,5,0,6.0,1.0,1.6,13.4,1.0,0.0,0.0
2018,7,24,5,15,92.0,12.0,1.6,13.7,17.5,10.24,0.0
2018,7,24,5,30,178.0,23.0,1.6,14.0,34.0,17.94,2.8
2018,7,24,5,45,292.0,33.5,1.65,14.25,71.0,27.39,17.61
2018,7,24,6,0,406.0,44.0,1.7,14.5,108.0,35.54,25.6
2018,7,24,6,15,492.0,50.0,1.7,14.95,155.5,39.71,29.67
2018,7,24,6,30,578.0,56.0,1.7,15.4,203.0,54.56,33.62
2018,7,24,6,45,627.5,60.5,1.7,15.85,253.0,101.44,56.14
2018,7,24,7,0,677.0,65.0,1.7,16.3,303.0,156.89,96.07
2018,7,24,7,15,711.5,68.5,1.75,16.8,354.0,210.49,140.39
2018,7,24,7,30,746.0,72.0,1.8,17.3,405.0,267.37,189.53
2018,7,24,7,45,772.5,74.0,1.8,17.8,455.0,323.25,238.26
2018,7,24,8,0,799.0,76.0,1.8,18.3,505.0,380.82,287.42
2018,7,24,8,15,818.0,78.5,1.85,18.8,553.0,437.47,334.68
2018,7,24,8,30,837.0,81.0,1.9,19.3,601.0,493.24,379.74
2018,7,24,8,45,851.5,83.0,1.95,19.8,645.5,546.05,421.13
2018,7,24,9,0,866.0,85.0,2.0,20.3,690.0,598.05,460.57
2018,7,24,9,15,874.5,88.0,2.05,20.65,729.5,646.11,496.19
2018,7,24,9,30,883.0,91.0,2.1,21.0,769.0,692.29,529.49
2018,7,24,9,45,888.5,93.5,2.15,21.4,802.5,733.74,558.5
2018,7,24,10,0,894.0,96.0,2.2,21.8,836.0,772.64,583.69
2018,7,24,10,15,901.0,97.0,2.25,22.0,865.0,808.56,607.07
2018,7,24,10,30,908.0,98.0,2.3,22.2,894.0,841.67,628.39
2018,7,24,10,45,913.0,99.0,2.35,22.45,916.5,870.09,646.35
2018,7,24,11,0,918.0,100.0,2.4,22.7,939.0,895.26,662.11
2018,7,24,11,15,921.5,100.0,2.45,22.75,954.0,914.79,674.67
2018,7,24,11,30,925.0,100.0,2.5,22.8,969.0,930.8,685.0
2018,7,24,11,45,926.5,100.0,2.55,22.85,976.5,941.4,691.88
2018,7,24,12,0,928.0,100.0,2.6,22.9,984.0,948.33,696.48
2018,7,24,12,15,927.0,101.0,2.6,22.85,984.0,950.21,697.73
2018,7,24,12,30,926.0,102.0,2.6,22.8,984.0,948.38,696.7
2018,7,24,12,45,923.0,103.0,2.65,22.75,976.0,941.05,692.62
2018,7,24,13,0,920.0,104.0,2.7,22.7,968.0,930.08,686.25
2018,7,24,13,15,918.0,103.0,2.7,22.65,953.5,914.53,676.52
2018,7,24,13,30,916.0,102.0,2.7,22.6,939.0,895.42,664.5
2018,7,24,13,45,912.5,100.5,2.7,22.5,917.5,871.09,649.13
2018,7,24,14,0,909.0,99.0,2.7,22.4,896.0,843.43,631.51
2018,7,24,14,15,904.0,97.5,2.7,22.3,868.0,811.39,610.83
2018,7,24,14,30,899.0,96.0,2.7,22.2,840.0,776.39,588.0
2018,7,24,14,45,891.5,94.0,2.7,22.05,805.5,736.34,561.53
2018,7,24,15,0,884.0,92.0,2.7,21.9,771.0,693.88,531.31
2018,7,24,15,15,873.0,90.5,2.7,21.9,731.0,647.48,497.14
2018,7,24,15,30,862.0,89.0,2.7,21.9,691.0,599.41,460.85
2018,7,24,15,45,849.0,86.0,2.7,21.4,646.5,547.44,421.49
2018,7,24,16,0,836.0,83.0,2.7,20.9,602.0,494.53,380.03
2018,7,24,16,15,819.5,80.5,2.65,20.55,555.0,439.86,335.46
2018,7,24,16,30,803.0,78.0,2.6,20.2,508.0,384.11,288.64
2018,7,24,16,45,780.0,74.5,2.6,19.85,458.0,326.03,238.89
2018,7,24,17,0,757.0,71.0,2.6,19.5,408.0,269.27,189.33
2018,7,24,17,15,725.0,67.0,2.55,19.0,357.0,211.81,139.8
2018,7,24,17,30,693.0,63.0,2.5,18.5,306.0,157.32,94.87
2018,7,24,17,45,647.5,58.5,2.45,18.0,256.0,104.52,57.44
2018,7,24,18,0,602.0,54.0,2.4,17.5,206.0,53.34,32.09
2018,7,24,18,15,533.0,47.5,2.3,17.05,159.5,37.96,27.83
2018,7,24,18,30,464.0,41.0,2.2,16.6,113.0,33.29,23.37
2018,7,24,18,45,348.0,31.5,2.15,16.15,74.5,25.85,16.07
2018,7,24,19,0,232.0,22.0,2.1,15.7,36.0,18.34,1.98
2018,7,24,19,15,116.0,11.0,2.05,15.5,18.0,9.39,0.0
2018,7,24,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,25,5,15,134.5,10.5,1.6,13.2,18.5,8.96,0.0
2018,7,25,5,30,269.0,21.0,1.6,13.6,37.0,17.5,1.38
2018,7,25,5,45,389.5,28.5,1.55,14.05,76.0,23.38,14.15
2018,7,25,6,0,510.0,36.0,1.5,14.5,115.0,31.92,22.41
2018,7,25,6,15,577.0,41.0,1.5,15.05,162.0,35.89,26.27
2018,7,25,6,30,644.0,46.0,1.5,15.6,209.0,51.64,30.05
2018,7,25,6,45,688.0,50.0,1.5,16.15,259.5,101.3,53.53
2018,7,25,7,0,732.0,54.0,1.5,16.7,310.0,155.9,92.64
2018,7,25,7,15,762.5,57.5,1.6,17.3,361.5,211.93,139.26
2018,7,25,7,30,793.0,61.0,1.7,17.9,413.0,272.99,192.09
2018,7,25,7,45,815.0,63.5,1.75,18.45,463.5,330.02,242.04
2018,7,25,8,0,837.0,66.0,1.8,19.0,514.0,388.15,291.86
2018,7,25,8,15,853.5,68.5,1.85,19.5,562.0,444.66,339.1
2018,7,25,8,30,870.0,71.0,1.9,20.0,610.0,501.09,384.66
2018,7,25,8,45,882.5,73.0,1.9,20.5,654.5,554.5,426.22
2018,7,25,9,0,895.0,75.0,1.9,21.0,699.0,606.84,465.5
2018,7,25,9,15,901.5,78.5,1.95,21.4,738.5,655.49,501.24
2018,7,25,9,30,908.0,82.0,2.0,21.8,778.0,702.02,534.45
2018,7,25,9,45,912.0,85.5,2.05,22.2,812.0,744.41,563.48
2018,7,25,10,0,916.0,89.0,2.1,22.6,846.0,784.06,588.96
2018,7,25,10,15,922.0,90.0,2.15,22.9,875.0,819.98,611.88
2018,7,25,10,30,928.0,91.0,2.2,23.2,904.0,852.94,632.67
2018,7,25,10,45,931.5,92.5,2.3,23.5,926.0,881.15,650.62
2018,7,25,11,0,935.0,94.0,2.4,23.8,948.0,905.96,666.32
2018,7,25,11,15,937.0,96.0,2.45,23.9,963.5,926.42,679.27
2018,7,25,11,30,939.0,98.0,2.5,24.0,979.0,943.24,689.9
2018,7,25,11,45,939.5,98.5,2.55,24.15,986.0,953.57,696.27
2018,7,25,12,0,940.0,99.0,2.6,24.3,993.0,960.15,700.34
2018,7,25,12,15,940.5,98.5,2.65,24.25,993.0,962.02,702.03
2018,7,25,12,30,941.0,98.0,2.7,24.2,993.0,960.12,701.4
2018,7,25,12,45,940.0,98.0,2.75,24.2,986.0,953.56,697.7
2018,7,25,13,0,939.0,98.0,2.8,24.2,979.0,943.25,691.67
2018,7,25,13,15,929.5,102.0,2.85,24.05,962.5,925.5,681.21
2018,7,25,13,30,920.0,106.0,2.9,23.9,946.0,904.35,668.54
2018,7,25,13,45,922.5,101.0,2.9,23.75,926.0,881.67,654.49
2018,7,25,14,0,925.0,96.0,2.9,23.6,906.0,855.29,637.93
2018,7,25,14,15,887.5,110.0,2.95,23.25,866.0,811.69,610.29
2018,7,25,14,30,850.0,124.0,3.0,22.9,826.0,766.81,581.45
2018,7,25,14,45,862.0,112.0,3.0,22.6,798.0,733.4,559.38
2018,7,25,15,0,874.0,100.0,3.0,22.3,770.0,696.02,533.28
2018,7,25,15,15,855.5,101.0,3.0,22.3,727.5,647.49,497.4
2018,7,25,15,30,837.0,102.0,3.0,22.3,685.0,597.94,459.95
2018,7,25,15,45,762.5,117.5,2.95,21.45,622.0,532.46,410.73
2018,7,25,16,0,688.0,133.0,2.9,20.6,559.0,468.57,361.65
2018,7,25,16,15,595.0,144.0,2.85,20.05,491.0,398.36,306.57
2018,7,25,16,30,502.0,155.0,2.8,19.5,423.0,332.53,254.28
2018,7,25,16,45,575.5,124.5,2.8,18.9,402.5,302.33,226.27
2018,7,25,17,0,649.0,94.0,2.8,18.3,382.0,259.01,185.76
2018,7,25,17,15,587.5,88.5,2.7,17.8,324.0,199.79,136.33
2018,7,25,17,30,526.0,83.0,2.6,17.3,266.0,147.29,94.44
2018,7,25,17,45,460.0,73.5,2.55,16.85,214.5,98.14,59.51
2018,7,25,18,0,394.0,64.0,2.5,16.4,163.0,56.95,37.69
2018,7,25,18,15,307.0,53.5,2.4,16.05,120.0,40.44,30.11
2018,7,25,18,30,220.0,43.0,2.3,15.7,77.0,32.69,22.92
2018,7,25,18,45,160.0,31.5,2.25,15.35,51.5,24.19,14.66
2018,7,25,19,0,100.0,20.0,2.2,15.0,26.0,15.51,0.0
2018,7,25,19,15,50.0,10.0,2.15,14.75,13.0,8.54,0.0
2018,7,25,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,26,5,15,97.0,11.0,1.7,13.3,16.5,9.39,0.0
2018,7,26,5,30,194.0,22.0,1.7,13.7,33.0,18.36,0.15
2018,7,26,5,45,310.0,32.0,1.65,14.05,70.0,26.25,16.48
2018,7,26,6,0,426.0,42.0,1.6,14.4,107.0,34.05,24.25
2018,7,26,6,15,434.0,53.0,1.6,14.95,141.0,41.96,31.63
2018,7,26,6,30,442.0,64.0,1.6,15.5,175.0,58.55,38.34
2018,7,26,6,45,420.5,81.5,1.6,16.0,206.5,99.84,62.63
2018,7,26,7,0,399.0,99.0,1.6,16.5,238.0,139.81,94.17
2018,7,26,7,15,513.5,98.5,1.6,16.95,307.0,193.54,134.59
2018,7,26,7,30,628.0,98.0,1.6,17.4,376.0,257.65,185.57
2018,7,26,7,45,709.5,90.0,1.55,17.85,440.0,318.94,236.23
2018,7,26,8,0,791.0,82.0,1.5,18.3,504.0,385.27,290.58
2018,7,26,8,15,810.5,85.0,1.5,18.75,552.5,441.92,337.34
2018,7,26,8,30,830.0,88.0,1.5,19.2,601.0,498.46,382.45
2018,7,26,8,45,845.0,90.0,1.5,19.7,646.0,551.4,423.27
2018,7,26,9,0,860.0,92.0,1.5,20.2,691.0,603.59,462.09
2018,7,26,9,15,870.5,95.5,1.55,20.7,732.0,653.27,498.12
2018,7,26,9,30,881.0,99.0,1.6,21.2,773.0,701.26,531.9
2018,7,26,9,45,888.0,101.0,1.65,21.65,807.5,743.37,560.87
2018,7,26,10,0,895.0,103.0,1.7,22.1,842.0,783.03,586.14
2018,7,26,10,15,902.5,104.5,1.75,22.45,872.0,819.97,609.5
2018,7,26,10,30,910.0,106.0,1.8,22.8,902.0,854.1,630.8
2018,7,26,10,45,915.0,107.0,1.85,23.15,924.5,882.66,648.3
2018,7,26,11,0,920.0,108.0,1.9,23.5,947.0,907.95,663.63
2018,7,26,11,15,923.0,109.0,2.0,23.6,962.5,928.07,676.81
2018,7,26,11,30,926.0,110.0,2.1,23.7,978.0,944.63,687.77
2018,7,26,11,45,928.0,110.0,2.15,23.8,986.0,955.73,694.78
2018,7,26,12,0,930.0,110.0,2.2,23.9,994.0,963.14,699.55
2018,7,26,12,15,928.0,111.5,2.3,23.8,993.5,964.56,701.64
2018,7,26,12,30,926.0,113.0,2.4,23.7,993.0,962.26,701.44
2018,7,26,12,45,870.5,144.0,2.45,23.6,966.0,934.14,684.0
2018,7,26,13,0,815.0,175.0,2.5,23.5,939.0,916.59,673.68
2018,7,26,13,15,862.5,145.0,2.55,23.25,942.0,907.09,668.99
2018,7,26,13,30,910.0,115.0,2.6,23.0,945.0,905.81,669.76
2018,7,26,13,45,905.0,113.5,2.65,22.75,922.0,880.29,654.32
2018,7,26,14,0,900.0,112.0,2.7,22.5,899.0,851.53,636.79
2018,7,26,14,15,893.0,111.0,2.75,22.15,870.0,818.56,616.46
2018,7,26,14,30,886.0,110.0,2.8,21.8,841.0,782.77,593.96
2018,7,26,14,45,877.0,108.0,2.8,21.45,805.5,741.98,567.09
2018,7,26,15,0,868.0,106.0,2.8,21.1,770.0,698.93,536.79
2018,7,26,15,15,856.0,104.0,2.8,21.1,729.5,651.91,502.14
2018,7,26,15,30,844.0,102.0,2.8,21.1,689.0,603.35,465.46
2018,7,26,15,45,830.0,98.5,2.75,20.25,644.0,552.52,427.31
2018,7,26,16,0,816.0,95.0,2.7,19.4,599.0,498.63,385.49
2018,7,26,16,15,798.5,91.5,2.7,18.85,551.0,442.7,340.29
2018,7,26,16,30,781.0,88.0,2.7,18.3,503.0,386.92,293.65
2018,7,26,16,45,756.5,83.5,2.65,17.75,452.5,328.38,243.53
2018,7,26,17,0,732.0,79.0,2.6,17.2,402.0,271.4,193.74
2018,7,26,17,15,698.5,74.0,2.55,16.7,350.5,213.93,143.99
2018,7,26,17,30,665.0,69.0,2.5,16.2,299.0,156.63,96.41
2018,7,26,17,45,618.5,63.0,2.45,15.65,249.0,103.6,58.14
2018,7,26,18,0,572.0,57.0,2.4,15.1,199.0,55.91,34.47
2018,7,26,18,15,501.5,49.5,2.35,14.75,153.0,39.5,29.44
2018,7,26,18,30,431.0,42.0,2.3,14.4,107.0,34.11,24.27
2018,7,26,18,45,317.5,31.5,2.2,14.1,69.5,25.88,16.07
2018,7,26,19,0,204.0,21.0,2.1,13.8,32.0,17.5,0.0
2018,7,26,19,15,102.0,10.5,2.05,13.65,16.0,8.96,0.0
2018,7,26,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,27,5,15,101.5,10.5,2.15,12.55,16.0,8.96,0.0
2018,7,27,5,30,203.0,21.0,2.2,12.9,32.0,17.52,0.0
2018,7,27,5,45,316.5,31.5,2.2,13.2,69.5,25.89,16.13
2018,7,27,6,0,430.0,42.0,2.2,13.5,107.0,34.12,24.38
2018,7,27,6,15,463.0,52.0,2.2,13.9,146.0,41.36,31.21
2018,7,27,6,30,496.0,62.0,2.2,14.3,185.0,58.68,37.67
2018,7,27,6,45,513.5,74.5,2.2,14.7,228.0,104.63,63.32
2018,7,27,7,0,531.0,87.0,2.2,15.1,271.0,152.6,99.56
2018,7,27,7,15,612.0,88.0,2.2,15.5,332.5,205.91,141.79
2018,7,27,7,30,693.0,89.0,2.2,15.9,394.0,268.15,193.55
2018,7,27,7,45,733.0,90.0,2.2,16.25,448.0,327.56,244.89
2018,7,27,8,0,773.0,91.0,2.2,16.6,502.0,387.68,296.11
2018,7,27,8,15,791.5,95.5,2.25,17.0,550.5,444.49,343.84
2018,7,27,8,30,810.0,100.0,2.3,17.4,599.0,501.6,390.29
2018,7,27,8,45,824.0,103.5,2.3,17.75,644.0,555.3,432.64
2018,7,27,9,0,838.0,107.0,2.3,18.1,689.0,608.24,473.04
2018,7,27,9,15,854.0,107.0,2.35,18.45,730.5,654.78,507.97
2018,7,27,9,30,870.0,107.0,2.4,18.8,772.0,702.68,542.91
2018,7,27,9,45,884.0,106.5,2.45,19.15,809.0,747.16,574.58
2018,7,27,10,0,898.0,106.0,2.5,19.5,846.0,789.72,602.83
2018,7,27,10,15,905.0,107.5,2.55,19.75,875.5,826.42,626.81
2018,7,27,10,30,912.0,109.0,2.6,20.0,905.0,860.26,648.69
2018,7,27,10,45,917.0,110.0,2.6,20.2,928.0,888.92,666.67
2018,7,27,11,0,922.0,111.0,2.6,20.4,951.0,914.28,682.4
2018,7,27,11,15,924.5,112.0,2.65,20.45,966.0,934.03,695.18
2018,7,27,11,30,927.0,113.0,2.7,20.5,981.0,950.18,705.68
2018,7,27,11,45,928.5,113.5,2.7,20.6,989.0,961.31,712.37
2018,7,27,12,0,930.0,114.0,2.7,20.7,997.0,968.74,716.75
2018,7,27,12,15,933.0,112.5,2.75,20.65,998.0,971.98,719.34
2018,7,27,12,30,936.0,111.0,2.8,20.6,999.0,971.46,719.6
2018,7,27,12,45,939.0,108.0,2.8,20.55,993.0,965.76,716.13
2018,7,27,13,0,942.0,105.0,2.8,20.5,987.0,956.23,710.26
2018,7,27,13,15,940.5,103.5,2.85,20.4,972.0,940.25,700.75
2018,7,27,13,30,939.0,102.0,2.9,20.3,957.0,920.6,688.83
2018,7,27,13,45,936.0,100.5,2.9,20.2,935.0,896.05,673.25
2018,7,27,14,0,933.0,99.0,2.9,20.1,913.0,868.06,655.32
2018,7,27,14,15,927.5,98.0,2.9,19.95,884.5,835.24,634.12
2018,7,27,14,30,922.0,97.0,2.9,19.8,856.0,799.4,610.69
2018,7,27,14,45,916.0,94.0,2.85,19.65,821.0,758.46,583.19
2018,7,27,15,0,910.0,91.0,2.8,19.5,786.0,714.9,552.09
2018,7,27,15,15,899.0,89.5,2.8,19.5,745.0,667.17,516.76
2018,7,27,15,30,888.0,88.0,2.8,19.5,704.0,617.69,479.22
2018,7,27,15,45,875.0,85.5,2.8,19.0,659.0,564.7,438.82
2018,7,27,16,0,862.0,83.0,2.8,18.5,614.0,510.69,396.22
2018,7,27,16,15,844.0,80.5,2.75,18.05,565.0,453.73,349.65
2018,7,27,16,30,826.0,78.0,2.7,17.6,516.0,395.93,300.9
2018,7,27,16,45,800.5,75.5,2.7,17.15,464.5,336.36,249.54
2018,7,27,17,0,775.0,73.0,2.7,16.7,413.0,278.34,198.48
2018,7,27,17,15,739.0,69.0,2.65,16.15,360.0,218.65,146.63
2018,7,27,17,30,703.0,65.0,2.6,15.6,307.0,162.42,99.78
2018,7,27,17,45,652.0,60.5,2.6,15.05,255.5,104.96,58.04
2018,7,27,18,0,601.0,56.0,2.6,14.5,204.0,56.24,34.2
2018,7,27,18,15,524.0,49.0,2.6,14.1,156.5,39.28,29.31
2018,7,27,18,30,447.0,42.0,2.6,13.7,109.0,34.25,24.42
2018,7,27,18,45,323.0,31.5,2.6,13.35,70.5,25.97,16.07
2018,7,27,19,0,199.0,21.0,2.6,13.0,32.0,17.57,0.0
2018,7,27,19,15,99.5,10.5,2.55,12.8,16.0,8.96,0.0
2018,7,27,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,28,5,15,54.5,10.0,1.95,12.05,13.0,8.54,0.0
2018,7,28,5,30,109.0,20.0,2.0,12.4,26.0,15.54,0.0
2018,7,28,5,45,195.5,36.0,2.0,12.75,60.0,27.73,17.57
2018,7,28,6,0,282.0,52.0,2.0,13.1,94.0,39.66,29.25
2018,7,28,6,15,336.5,66.5,1.95,13.45,135.5,50.08,38.99
2018,7,28,6,30,391.0,81.0,1.9,13.8,177.0,69.19,47.97
2018,7,28,6,45,442.5,92.0,1.85,14.2,225.0,110.63,71.18
2018,7,28,7,0,494.0,103.0,1.8,14.6,273.0,158.16,105.94
2018,7,28,7,15,546.5,110.5,1.8,14.95,327.0,212.0,149.57
2018,7,28,7,30,599.0,118.0,1.8,15.3,381.0,268.66,197.13
2018,7,28,7,45,628.5,125.5,1.75,15.7,431.5,323.17,243.77
2018,7,28,8,0,658.0,133.0,1.7,16.1,482.0,380.09,291.47
2018,7,28,8,15,680.5,139.5,1.7,16.6,530.0,435.12,336.52
2018,7,28,8,30,703.0,146.0,1.7,17.1,578.0,491.12,380.9
2018,7,28,8,45,720.0,151.0,1.7,17.6,622.5,543.43,421.12
2018,7,28,9,0,737.0,156.0,1.7,18.1,667.0,595.53,459.87
2018,7,28,9,15,737.5,167.0,1.7,18.55,704.0,642.1,493.34
2018,7,28,9,30,738.0,178.0,1.7,19.0,741.0,686.52,524.28
2018,7,28,9,45,731.0,192.0,1.7,19.4,771.5,725.97,550.85
2018,7,28,10,0,724.0,206.0,1.7,19.8,802.0,762.39,574.69
2018,7,28,10,15,733.5,209.0,1.75,20.15,831.0,798.71,598.93
2018,7,28,10,30,743.0,212.0,1.8,20.5,860.0,832.82,621.3
2018,7,28,10,45,749.5,214.5,1.85,20.85,882.5,861.5,639.74
2018,7,28,11,0,756.0,217.0,1.9,21.2,905.0,887.44,656.2
2018,7,28,11,15,760.0,219.0,1.95,21.35,920.0,907.79,669.14
2018,7,28,11,30,764.0,221.0,2.0,21.5,935.0,925.01,680.02
2018,7,28,11,45,766.0,221.5,2.05,21.65,942.5,935.77,686.76
2018,7,28,12,0,768.0,222.0,2.1,21.8,950.0,943.18,691.47
2018,7,28,12,15,788.5,209.0,2.15,21.85,956.5,942.07,691.0
2018,7,28,12,30,809.0,196.0,2.2,21.9,963.0,947.67,695.11
2018,7,28,12,45,834.5,179.0,2.25,21.95,964.5,950.33,697.34
2018,7,28,13,0,860.0,162.0,2.3,22.0,966.0,948.69,696.88
2018,7,28,13,15,857.5,161.0,2.35,21.9,951.5,932.91,687.64
2018,7,28,13,30,855.0,160.0,2.4,21.8,937.0,913.69,676.28
2018,7,28,13,45,851.0,157.0,2.45,21.7,914.5,887.95,660.56
2018,7,28,14,0,847.0,154.0,2.5,21.6,892.0,859.04,642.66
2018,7,28,14,15,841.0,151.0,2.55,21.4,863.0,825.52,621.72
2018,7,28,14,30,835.0,148.0,2.6,21.2,834.0,789.26,598.35
2018,7,28,14,45,827.0,144.0,2.6,20.95,799.0,748.05,570.11
2018,7,28,15,0,819.0,140.0,2.6,20.7,764.0,704.63,539.67
2018,7,28,15,15,805.5,137.0,2.6,20.7,723.0,656.62,504.62
2018,7,28,15,30,792.0,134.0,2.6,20.7,682.0,607.33,467.77
2018,7,28,15,45,778.5,128.0,2.6,20.1,637.0,554.32,428.19
2018,7,28,16,0,765.0,122.0,2.6,19.5,592.0,500.61,386.69
2018,7,28,16,15,750.0,116.0,2.6,19.05,545.0,444.53,341.72
2018,7,28,16,30,735.0,110.0,2.6,18.6,498.0,389.27,295.84
2018,7,28,16,45,710.0,103.0,2.55,18.2,446.5,330.13,245.66
2018,7,28,17,0,685.0,96.0,2.5,17.8,395.0,272.74,196.0
2018,7,28,17,15,648.5,89.5,2.45,17.25,343.5,215.39,146.96
2018,7,28,17,30,612.0,83.0,2.4,16.7,292.0,161.72,102.77
2018,7,28,17,45,561.0,75.0,2.35,16.15,242.0,109.52,65.06
2018,7,28,18,0,510.0,67.0,2.3,15.6,192.0,63.38,41.13
2018,7,28,18,15,434.5,57.0,2.25,15.15,146.0,45.54,34.68
2018,7,28,18,30,359.0,47.0,2.2,14.7,100.0,38.33,27.83
2018,7,28,18,45,251.5,34.0,2.15,14.25,64.0,26.39,16.2
2018,7,28,19,0,144.0,21.0,2.1,13.8,28.0,16.37,0.0
2018,7,28,19,15,72.0,10.5,2.1,13.6,14.0,8.96,0.0
2018,7,28,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,29,5,15,87.5,10.0,1.7,12.55,14.5,8.54,0.0
2018,7,29,5,30,175.0,20.0,1.7,12.8,29.0,16.69,0.0
2018,7,29,5,45,239.0,31.5,1.75,13.05,58.0,24.46,14.69
2018,7,29,6,0,303.0,43.0,1.8,13.3,87.0,33.1,23.44
2018,7,29,6,15,281.5,61.0,1.8,13.7,115.0,45.79,35.14
2018,7,29,6,30,260.0,79.0,1.8,14.1,143.0,64.7,45.86
2018,7,29,6,45,269.0,97.0,1.8,14.45,176.5,99.88,68.86
2018,7,29,7,0,278.0,115.0,1.8,14.8,210.0,134.96,96.21
2018,7,29,7,15,249.5,144.0,1.8,15.2,240.0,171.87,128.55
2018,7,29,7,30,221.0,173.0,1.8,15.6,270.0,205.68,158.31
2018,7,29,7,45,276.5,188.5,1.8,16.0,324.5,253.13,196.28
2018,7,29,8,0,332.0,204.0,1.8,16.4,379.0,306.62,239.01
2018,7,29,8,15,401.0,206.0,1.8,16.8,437.5,365.61,285.57
2018,7,29,8,30,470.0,208.0,1.8,17.2,496.0,426.74,333.19
2018,7,29,8,45,403.5,248.5,1.8,17.55,509.0,452.6,352.88
2018,7,29,9,0,337.0,289.0,1.8,17.9,522.0,464.22,360.99
2018,7,29,9,15,497.0,243.0,1.8,18.25,609.5,553.15,428.47
2018,7,29,9,30,657.0,197.0,1.8,18.6,697.0,649.92,499.71
2018,7,29,9,45,696.0,188.5,1.8,18.9,740.5,698.98,534.04
2018,7,29,10,0,735.0,180.0,1.8,19.2,784.0,748.22,568.18
2018,7,29,10,15,785.0,164.0,1.85,19.45,829.5,794.95,600.85
2018,7,29,10,30,835.0,148.0,1.9,19.7,875.0,845.38,633.83
2018,7,29,10,45,813.0,164.5,1.95,19.95,887.0,864.59,645.45
2018,7,29,11,0,791.0,181.0,2.0,20.2,899.0,879.28,654.39
2018,7,29,11,15,669.5,243.5,2.05,20.3,858.5,851.89,634.3
2018,7,29,11,30,548.0,306.0,2.1,20.4,818.0,808.0,601.92
2018,7,29,11,45,423.5,375.5,2.15,20.45,773.0,764.44,569.28
2018,7,29,12,0,299.0,445.0,2.2,20.5,728.0,706.23,526.2
2018,7,29,12,15,329.0,436.0,2.2,20.35,747.5,726.32,541.62
2018,7,29,12,30,359.0,427.0,2.2,20.2,767.0,744.61,555.16
2018,7,29,12,45,359.5,421.5,2.25,20.05,759.5,737.05,550.63
2018,7,29,13,0,360.0,416.0,2.3,19.9,752.0,727.63,545.04
2018,7,29,13,15,367.5,406.5,2.35,19.65,744.5,718.92,540.36
2018,7,29,13,30,375.0,397.0,2.4,19.4,737.0,708.25,534.27
2018,7,29,13,45,374.5,387.0,2.4,19.15,719.5,688.32,521.24
2018,7,29,14,0,374.0,377.0,2.4,18.9,702.0,666.83,507.04
2018,7,29,14,15,422.5,341.5,2.4,18.8,697.0,669.36,510.62
2018,7,29,14,30,471.0,306.0,2.4,18.7,692.0,657.87,504.04
2018,7,29,14,45,598.0,238.5,2.45,18.55,707.0,672.54,517.78
2018,7,29,15,0,725.0,171.0,2.5,18.4,722.0,672.46,520.17
2018,7,29,15,15,711.5,164.5,2.5,18.4,681.0,624.34,484.48
2018,7,29,15,30,698.0,158.0,2.5,18.4,640.0,575.27,447.57
2018,7,29,15,45,728.5,135.0,2.55,18.05,608.0,534.44,416.82
2018,7,29,16,0,759.0,112.0,2.6,17.7,576.0,489.62,381.5
2018,7,29,16,15,722.5,110.0,2.6,17.3,522.5,427.91,331.8
2018,7,29,16,30,686.0,108.0,2.6,16.9,469.0,369.45,283.34
2018,7,29,16,45,636.5,106.5,2.6,16.5,414.5,309.83,233.16
2018,7,29,17,0,587.0,105.0,2.6,16.1,360.0,254.74,186.16
2018,7,29,17,15,582.0,88.5,2.55,15.7,314.0,201.16,139.03
2018,7,29,17,30,577.0,72.0,2.5,15.3,268.0,147.75,93.33
2018,7,29,17,45,414.0,51.5,2.5,14.85,180.0,77.64,44.23
2018,7,29,18,0,251.0,31.0,2.5,14.4,92.0,28.62,15.28
2018,7,29,18,15,289.0,37.0,2.45,14.1,91.0,28.37,19.61
2018,7,29,18,30,327.0,43.0,2.4,13.8,90.0,34.76,24.79
2018,7,29,18,45,217.5,30.5,2.3,13.55,56.5,23.65,13.83
2018,7,29,19,0,108.0,18.0,2.2,13.3,23.0,14.01,0.0
2018,7,29,19,15,54.0,9.0,2.15,13.2,11.5,7.68,0.0
2018,7,29,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,7,30,5,15,93.5,10.0,1.8,12.05,14.5,8.54,0.0
2018,7,30,5,30,187.0,20.0,1.8,12.5,29.0,16.79,0.0
2018,7,30,5,45,305.0,30.0,1.85,12.9,65.0,24.73,14.77
2018,7,30,6,0,423.0,40.0,1.9,13.3,101.0,32.56,22.94
2018,7,30,6,15,403.5,55.0,1.9,13.75,132.0,43.76,33.31
2018,7,30,6,30,384.0,70.0,1.9,14.2,163.0,61.82,41.34
2018,7,30,6,45,486.0,74.0,1.85,14.65,220.5,103.52,63.21
2018,7,30,7,0,588.0,78.0,1.8,15.1,278.0,155.63,99.53
2018,7,30,7,15,662.5,76.5,1.75,15.45,337.0,209.12,142.51
2018,7,30,7,30,737.0,75.0,1.7,15.8,396.0,272.88,196.07
2018,7,30,7,45,749.0,82.5,1.7,16.1,443.0,329.08,245.72
2018,7,30,8,0,761.0,90.0,1.7,16.4,490.0,385.47,294.38
2018,7,30,8,15,770.0,97.5,1.7,16.8,535.5,440.44,340.31
2018,7,30,8,30,779.0,105.0,1.7,17.2,581.0,494.76,384.07
2018,7,30,8,45,817.0,99.5,1.65,17.55,632.5,551.82,428.31
2018,7,30,9,0,855.0,94.0,1.6,17.9,684.0,608.09,470.58
2018,7,30,9,15,868.0,95.5,1.65,18.4,725.0,657.57,506.78
2018,7,30,9,30,881.0,97.0,1.7,18.9,766.0,705.57,540.93
2018,7,30,9,45,891.0,98.0,1.75,19.4,802.0,749.15,570.77
2018,7,30,10,0,901.0,99.0,1.8,19.9,838.0,790.49,597.25
2018,7,30,10,15,908.0,100.5,1.85,20.4,867.5,827.45,620.44
2018,7,30,10,30,915.0,102.0,1.9,20.9,897.0,861.54,641.5
2018,7,30,10,45,921.0,102.0,1.95,21.4,920.0,890.3,658.88
2018,7,30,11,0,927.0,102.0,2.0,21.9,943.0,915.8,674.07
2018,7,30,11,15,930.5,102.5,2.05,22.15,958.5,936.15,686.53
2018,7,30,11,30,934.0,103.0,2.1,22.4,974.0,952.91,696.73
2018,7,30,11,45,936.0,103.5,2.15,22.7,982.0,964.63,703.62
2018,7,30,12,0,938.0,104.0,2.2,23.0,990.0,972.6,708.21
2018,7,30,12,15,935.5,105.5,2.25,23.05,989.5,973.58,709.1
2018,7,30,12,30,933.0,107.0,2.3,23.1,989.0,970.77,707.71
2018,7,30,12,45,929.0,108.5,2.35,23.2,980.5,962.84,702.98
2018,7,30,13,0,925.0,110.0,2.4,23.3,972.0,951.22,695.97
2018,7,30,13,15,921.5,109.5,2.45,23.2,956.5,934.55,686.27
2018,7,30,13,30,918.0,109.0,2.5,23.1,941.0,914.33,674.27
2018,7,30,13,45,913.0,108.5,2.55,23.0,918.5,889.36,659.1
2018,7,30,14,0,908.0,108.0,2.6,22.9,896.0,861.11,641.68
2018,7,30,14,15,900.5,106.5,2.6,22.7,866.0,826.78,619.91
2018,7,30,14,30,893.0,105.0,2.6,22.5,836.0,789.65,596.05
2018,7,30,14,45,883.0,104.0,2.6,22.25,800.5,748.54,569.3
2018,7,30,15,0,873.0,103.0,2.6,22.0,765.0,705.21,538.98
2018,7,30,15,15,861.0,101.0,2.6,22.0,724.0,657.67,504.27
2018,7,30,15,30,849.0,99.0,2.6,22.0,683.0,608.57,467.53
2018,7,30,15,45,831.0,97.0,2.6,21.35,637.0,556.49,428.58
2018,7,30,16,0,813.0,95.0,2.6,20.7,591.0,501.65,386.23
2018,7,30,16,15,787.5,94.0,2.6,20.2,541.5,444.3,340.28
2018,7,30,16,30,762.0,93.0,2.6,19.7,492.0,387.93,293.62
2018,7,30,16,45,730.5,89.0,2.6,19.25,440.0,328.18,243.1
2018,7,30,17,0,699.0,85.0,2.6,18.8,388.0,268.37,191.69
2018,7,30,17,15,656.5,81.0,2.55,18.1,336.0,211.05,142.87
2018,7,30,17,30,614.0,77.0,2.5,17.4,284.0,158.05,99.44
2018,7,30,17,45,555.0,70.5,2.45,16.75,233.5,106.14,62.2
2018,7,30,18,0,496.0,64.0,2.4,16.1,183.0,61.27,39.15
2018,7,30,18,15,416.5,54.0,2.35,15.55,137.5,43.07,32.4
2018,7,30,18,30,337.0,44.0,2.3,15.0,92.0,35.77,25.49
2018,7,30,18,45,226.5,30.5,2.25,14.5,57.0,23.68,13.6
2018,7,30,19,0,116.0,17.0,2.2,14.0,22.0,13.26,0.0
2018,7,30,19,15,58.0,8.5,2.15,13.75,11.0,7.26,0.0
2018,7,30,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,7,31,5,15,67.0,9.0,1.6,11.9,12.0,7.68,0.0
2018,7,31,5,30,134.0,18.0,1.6,12.4,24.0,14.06,0.0
2018,7,31,5,45,246.0,30.5,1.6,12.85,59.0,25.09,14.89
2018,7,31,6,0,358.0,43.0,1.6,13.3,94.0,34.97,25.02
2018,7,31,6,15,432.5,52.5,1.6,13.75,139.0,41.88,31.63
2018,7,31,6,30,507.0,62.0,1.6,14.2,184.0,61.09,38.55
2018,7,31,6,45,559.0,69.5,1.6,14.65,233.5,106.99,63.11
2018,7,31,7,0,611.0,77.0,1.6,15.1,283.0,159.08,101.34
2018,7,31,7,15,647.0,83.0,1.6,15.55,334.0,212.35,145.72
2018,7,31,7,30,683.0,89.0,1.6,16.0,385.0,269.25,194.73
2018,7,31,7,45,708.5,94.5,1.6,16.4,435.0,325.52,243.56
2018,7,31,8,0,734.0,100.0,1.6,16.8,485.0,383.58,292.8
2018,7,31,8,15,753.5,105.0,1.6,17.3,533.0,441.3,340.27
2018,7,31,8,30,773.0,110.0,1.6,17.8,581.0,497.78,385.18
2018,7,31,8,45,787.5,114.5,1.6,18.3,626.0,551.22,426.3
2018,7,31,9,0,802.0,119.0,1.6,18.8,671.0,604.04,465.53
2018,7,31,9,15,811.0,123.5,1.6,19.3,710.5,652.39,500.26
2018,7,31,9,30,820.0,128.0,1.6,19.8,750.0,699.08,532.75
2018,7,31,9,45,812.5,139.0,1.6,20.25,779.5,738.02,558.77
2018,7,31,10,0,805.0,150.0,1.6,20.7,809.0,773.57,581.84
2018,7,31,10,15,699.5,218.0,1.65,21.05,805.0,785.13,586.37
2018,7,31,10,30,594.0,286.0,1.7,21.4,801.0,780.85,580.24
2018,7,31,10,45,657.5,256.0,1.75,21.7,840.0,826.51,612.08
2018,7,31,11,0,721.0,226.0,1.8,22.0,879.0,870.9,642.23
2018,7,31,11,15,744.5,216.0,1.85,22.2,900.0,896.83,659.01
2018,7,31,11,30,768.0,206.0,1.9,22.4,921.0,911.45,667.98
2018,7,31,11,45,814.0,178.5,2.0,22.55,942.0,936.97,684.91
2018,7,31,12,0,860.0,151.0,2.1,22.7,963.0,945.34,690.6
2018,7,31,12,15,863.0,149.0,2.15,22.75,963.5,948.07,692.63
2018,7,31,12,30,866.0,147.0,2.2,22.8,964.0,947.31,692.54
2018,7,31,12,45,868.5,144.0,2.25,22.8,957.5,941.68,689.55
2018,7,31,13,0,871.0,141.0,2.3,22.8,951.0,932.49,684.34
2018,7,31,13,15,868.0,139.5,2.35,22.7,936.0,916.14,674.77
2018,7,31,13,30,865.0,138.0,2.4,22.6,921.0,896.41,663.03
2018,7,31,13,45,860.5,136.0,2.45,22.5,898.5,871.65,647.91
2018,7,31,14,0,856.0,134.0,2.5,22.4,876.0,843.75,630.63
2018,7,31,14,15,849.5,131.5,2.55,22.15,847.0,810.81,610.14
2018,7,31,14,30,843.0,129.0,2.6,21.9,818.0,775.14,587.55
2018,7,31,14,45,834.5,126.0,2.6,21.65,783.0,740.99,564.64
2018,7,31,15,0,826.0,123.0,2.6,21.4,748.0,697.72,534.24
2018,7,31,15,15,813.0,120.5,2.6,21.4,707.5,650.07,499.45
2018,7,31,15,30,800.0,118.0,2.6,21.4,667.0,601.08,462.81
2018,7,31,15,45,786.0,113.5,2.65,20.7,622.5,548.6,423.92
2018,7,31,16,0,772.0,109.0,2.7,20.0,578.0,495.45,383.04
2018,7,31,16,15,754.0,103.5,2.65,19.45,530.0,439.21,337.87
2018,7,31,16,30,736.0,98.0,2.6,18.9,482.0,383.29,291.47
2018,7,31,16,45,710.0,93.0,2.6,18.35,432.0,323.7,241.04
2018,7,31,17,0,684.0,88.0,2.6,17.8,382.0,267.66,192.45
2018,7,31,17,15,647.0,82.0,2.55,17.15,331.0,210.52,143.42
2018,7,31,17,30,610.0,76.0,2.5,16.5,280.0,157.13,99.22
2018,7,31,17,45,559.0,69.0,2.5,15.85,231.0,105.67,61.82
2018,7,31,18,0,508.0,62.0,2.5,15.2,182.0,60.27,38.12
2018,7,31,18,15,433.5,52.0,2.45,14.75,137.0,41.56,31.15
2018,7,31,18,30,359.0,42.0,2.4,14.3,92.0,34.19,24.15
2018,7,31,18,45,246.5,29.5,2.3,13.85,57.5,24.28,13.89
2018,7,31,19,0,134.0,17.0,2.2,13.4,23.0,14.51,0.0
2018,7,31,19,15,67.0,8.5,2.15,13.25,11.5,7.26,0.0
2018,7,31,19,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
