Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,1,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.6,12.0,12.5,7.68,0.0
2018,8,1,5,30,165.0,18.0,1.6,12.4,25.0,15.04,0.0
2018,8,1,5,45,289.5,28.0,1.65,12.8,60.5,23.03,13.02
2018,8,1,6,0,414.0,38.0,1.7,13.2,96.0,30.93,21.45
2018,8,1,6,15,434.5,48.5,1.65,13.7,131.5,38.61,28.72
2018,8,1,6,30,455.0,59.0,1.6,14.2,167.0,57.74,36.27
2018,8,1,6,45,439.0,78.0,1.6,14.7,203.0,101.8,63.43
2018,8,1,7,0,423.0,97.0,1.6,15.2,239.0,145.19,98.14
2018,8,1,7,15,549.0,91.5,1.6,15.65,308.0,199.58,139.27
2018,8,1,7,30,675.0,86.0,1.6,16.1,377.0,265.45,192.09
2018,8,1,7,45,732.0,83.0,1.55,16.55,434.5,326.14,243.56
2018,8,1,8,0,789.0,80.0,1.5,17.0,492.0,389.55,296.47
2018,8,1,8,15,808.5,83.0,1.5,17.55,540.5,446.62,343.58
2018,8,1,8,30,828.0,86.0,1.5,18.1,589.0,503.33,388.77
2018,8,1,8,45,842.5,89.0,1.55,18.7,634.5,557.31,430.47
2018,8,1,9,0,857.0,92.0,1.6,19.3,680.0,610.49,470.16
2018,8,1,9,15,870.5,92.5,1.65,19.75,721.0,659.57,505.99
2018,8,1,9,30,884.0,93.0,1.7,20.2,762.0,707.19,539.79
2018,8,1,9,45,895.0,94.0,1.75,20.7,798.5,751.73,569.83
2018,8,1,10,0,906.0,95.0,1.8,21.2,835.0,794.1,596.83
2018,8,1,10,15,912.5,96.5,1.9,21.45,864.5,830.92,620.82
2018,8,1,10,30,919.0,98.0,2.0,21.7,894.0,864.82,642.76
2018,8,1,10,45,923.5,99.0,2.1,21.9,916.5,893.44,661.24
2018,8,1,11,0,928.0,100.0,2.2,22.1,939.0,918.7,677.53
2018,8,1,11,15,931.0,101.0,2.3,22.1,954.5,939.15,691.22
2018,8,1,11,30,934.0,102.0,2.4,22.1,970.0,955.97,702.65
2018,8,1,11,45,936.0,102.0,2.5,22.15,978.0,967.23,710.4
2018,8,1,12,0,938.0,102.0,2.6,22.2,986.0,974.73,715.83
2018,8,1,12,15,938.0,102.5,2.65,22.1,986.5,977.06,717.97
2018,8,1,12,30,938.0,103.0,2.7,22.0,987.0,975.58,717.76
2018,8,1,12,45,937.0,102.5,2.75,21.9,979.0,968.42,713.95
2018,8,1,13,0,936.0,102.0,2.8,21.8,971.0,957.48,707.77
2018,8,1,13,15,933.5,101.0,2.8,21.65,956.0,940.97,697.71
2018,8,1,13,30,931.0,100.0,2.8,21.5,941.0,920.81,685.29
2018,8,1,13,45,927.5,99.0,2.85,21.35,919.0,896.23,670.31
2018,8,1,14,0,924.0,98.0,2.9,21.2,897.0,868.24,652.95
2018,8,1,14,15,918.5,96.5,2.9,20.95,868.0,834.89,631.73
2018,8,1,14,30,913.0,95.0,2.9,20.7,839.0,798.54,608.28
2018,8,1,14,45,905.5,92.5,2.9,20.5,803.5,756.95,580.79
2018,8,1,15,0,898.0,90.0,2.9,20.3,768.0,712.87,550.13
2018,8,1,15,15,886.5,88.5,2.9,20.3,727.0,664.93,514.74
2018,8,1,15,30,875.0,87.0,2.9,20.3,686.0,615.32,477.2
2018,8,1,15,45,861.5,84.0,2.9,19.55,640.5,561.77,436.93
2018,8,1,16,0,848.0,81.0,2.9,18.8,595.0,507.29,394.44
2018,8,1,16,15,829.5,78.5,2.85,18.35,546.5,450.4,347.97
2018,8,1,16,30,811.0,76.0,2.8,17.9,498.0,392.94,299.52
2018,8,1,16,45,786.0,72.5,2.8,17.45,446.5,333.0,247.88
2018,8,1,17,0,761.0,69.0,2.8,17.0,395.0,274.62,196.47
2018,8,1,17,15,725.0,65.5,2.75,16.35,343.0,215.76,145.2
2018,8,1,17,30,689.0,62.0,2.7,15.7,291.0,160.39,98.8
2018,8,1,17,45,636.5,57.0,2.7,15.1,240.0,103.01,56.64
2018,8,1,18,0,584.0,52.0,2.7,14.5,189.0,54.42,31.97
2018,8,1,18,15,503.5,45.5,2.65,14.1,142.5,36.58,26.81
2018,8,1,18,30,423.0,39.0,2.6,13.7,96.0,31.91,22.18
2018,8,1,18,45,291.0,28.5,2.55,13.25,60.0,23.58,13.09
2018,8,1,19,0,159.0,18.0,2.5,12.8,24.0,15.36,0.0
2018,8,1,19,15,79.5,9.0,2.45,12.65,12.0,7.68,0.0
2018,8,1,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,2,5,15,85.5,8.5,1.95,11.35,12.0,7.26,0.0
2018,8,2,5,30,171.0,17.0,2.0,11.7,24.0,14.51,0.0
2018,8,2,5,45,303.0,27.0,2.05,12.0,60.5,22.24,12.21
2018,8,2,6,0,435.0,37.0,2.1,12.3,97.0,30.21,20.87
2018,8,2,6,15,493.5,45.0,2.1,12.7,140.0,36.09,26.58
2018,8,2,6,30,552.0,53.0,2.1,13.1,183.0,56.29,33.25
2018,8,2,6,45,514.0,70.5,2.05,13.5,215.0,105.17,63.49
2018,8,2,7,0,476.0,88.0,2.0,13.9,247.0,149.29,99.79
2018,8,2,7,15,586.0,85.5,2.05,14.35,314.5,203.28,141.82
2018,8,2,7,30,696.0,83.0,2.1,14.8,382.0,269.68,196.38
2018,8,2,7,45,757.5,79.0,2.15,15.25,441.5,332.19,250.03
2018,8,2,8,0,819.0,75.0,2.2,15.7,501.0,397.93,305.71
2018,8,2,8,15,837.5,78.0,2.25,16.15,550.5,456.31,354.93
2018,8,2,8,30,856.0,81.0,2.3,16.6,600.0,514.15,402.13
2018,8,2,8,45,870.0,83.5,2.35,17.0,645.5,568.86,445.5
2018,8,2,9,0,884.0,86.0,2.4,17.4,691.0,622.65,486.8
2018,8,2,9,15,893.0,88.5,2.45,17.7,731.5,672.02,523.79
2018,8,2,9,30,902.0,91.0,2.5,18.0,772.0,719.47,558.41
2018,8,2,9,45,907.5,94.5,2.55,18.3,807.0,763.17,588.73
2018,8,2,10,0,913.0,98.0,2.6,18.6,842.0,804.23,615.88
2018,8,2,10,15,920.0,99.0,2.6,18.8,872.0,841.25,639.87
2018,8,2,10,30,927.0,100.0,2.6,19.0,902.0,875.36,661.66
2018,8,2,10,45,933.0,100.5,2.6,19.2,925.0,905.01,680.3
2018,8,2,11,0,939.0,101.0,2.6,19.4,948.0,931.35,696.64
2018,8,2,11,15,942.5,101.5,2.65,19.5,964.0,951.99,709.86
2018,8,2,11,30,946.0,102.0,2.7,19.6,980.0,968.97,720.75
2018,8,2,11,45,949.0,101.0,2.7,19.7,988.0,980.32,727.56
2018,8,2,12,0,952.0,100.0,2.7,19.8,996.0,987.87,732.0
2018,8,2,12,15,950.5,101.5,2.75,19.8,996.0,989.77,733.59
2018,8,2,12,30,949.0,103.0,2.8,19.8,996.0,987.81,732.78
2018,8,2,12,45,946.0,103.5,2.8,19.8,987.5,979.66,727.57
2018,8,2,13,0,943.0,104.0,2.8,19.8,979.0,967.72,720.0
2018,8,2,13,15,942.0,103.0,2.85,19.7,964.5,952.41,710.98
2018,8,2,13,30,941.0,102.0,2.9,19.6,950.0,933.36,699.51
2018,8,2,13,45,938.5,100.0,2.9,19.55,928.0,908.4,683.54
2018,8,2,14,0,936.0,98.0,2.9,19.5,906.0,879.92,665.19
2018,8,2,14,15,931.5,96.0,2.9,19.3,877.0,846.46,643.72
2018,8,2,14,30,927.0,94.0,2.9,19.1,848.0,809.89,619.93
2018,8,2,14,45,921.0,91.0,2.9,18.9,812.5,768.3,592.39
2018,8,2,15,0,915.0,88.0,2.9,18.7,777.0,724.08,561.71
2018,8,2,15,15,904.0,86.5,2.9,18.7,735.5,675.64,525.83
2018,8,2,15,30,893.0,85.0,2.9,18.7,694.0,625.44,487.71
2018,8,2,15,45,880.5,82.0,2.9,18.1,648.5,571.47,446.7
2018,8,2,16,0,868.0,79.0,2.9,17.5,603.0,516.44,403.36
2018,8,2,16,15,851.5,76.0,2.85,17.15,554.0,458.81,355.96
2018,8,2,16,30,835.0,73.0,2.8,16.8,505.0,401.09,306.9
2018,8,2,16,45,811.5,69.5,2.8,16.45,453.0,339.46,253.48
2018,8,2,17,0,788.0,66.0,2.8,16.1,401.0,279.93,200.67
2018,8,2,17,15,753.0,62.0,2.8,15.6,348.0,219.15,147.36
2018,8,2,17,30,718.0,58.0,2.8,15.1,295.0,161.72,98.87
2018,8,2,17,45,666.0,54.0,2.8,14.65,243.5,106.41,58.4
2018,8,2,18,0,614.0,50.0,2.8,14.2,192.0,57.19,33.77
2018,8,2,18,15,530.0,43.5,2.7,13.75,144.0,35.13,25.55
2018,8,2,18,30,446.0,37.0,2.6,13.3,96.0,30.35,20.81
2018,8,2,18,45,306.0,27.0,2.5,12.9,59.5,22.35,11.8
2018,8,2,19,0,166.0,17.0,2.4,12.5,23.0,14.51,0.0
2018,8,2,19,15,83.0,8.5,2.3,12.3,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,3,5,15,39.5,7.5,1.75,10.95,9.0,6.4,0.0
2018,8,3,5,30,79.0,15.0,1.8,11.5,18.0,12.8,0.0
2018,8,3,5,45,163.5,32.0,1.85,12.05,50.0,24.69,13.88
2018,8,3,6,0,248.0,49.0,1.9,12.6,82.0,37.42,27.08
2018,8,3,6,15,313.0,65.0,1.85,13.0,125.5,49.02,37.98
2018,8,3,6,30,378.0,81.0,1.8,13.4,169.0,71.64,49.0
2018,8,3,6,45,422.0,95.5,1.75,13.85,216.5,114.92,75.21
2018,8,3,7,0,466.0,110.0,1.7,14.3,264.0,163.55,111.88
2018,8,3,7,15,500.5,122.0,1.65,14.7,313.0,213.28,153.02
2018,8,3,7,30,535.0,134.0,1.6,15.1,362.0,266.71,198.31
2018,8,3,7,45,558.0,146.0,1.55,15.55,410.5,319.7,243.35
2018,8,3,8,0,581.0,158.0,1.5,16.0,459.0,374.54,288.85
2018,8,3,8,15,600.5,168.0,1.5,16.55,506.0,431.64,334.75
2018,8,3,8,30,620.0,178.0,1.5,17.1,553.0,485.75,376.94
2018,8,3,8,45,632.0,188.0,1.5,17.65,595.5,536.27,415.13
2018,8,3,9,0,644.0,198.0,1.5,18.2,638.0,586.35,451.74
2018,8,3,9,15,687.5,190.5,1.5,18.75,686.0,640.68,490.75
2018,8,3,9,30,731.0,183.0,1.5,19.3,734.0,696.3,529.6
2018,8,3,9,45,778.5,167.0,1.55,19.85,778.5,744.33,562.99
2018,8,3,10,0,826.0,151.0,1.6,20.4,823.0,796.2,598.31
2018,8,3,10,15,832.5,154.0,1.6,20.8,852.0,832.87,620.79
2018,8,3,10,30,839.0,157.0,1.6,21.2,881.0,866.82,641.26
2018,8,3,10,45,843.5,159.0,1.65,21.65,903.0,895.22,658.37
2018,8,3,11,0,848.0,161.0,1.7,22.1,925.0,920.48,673.4
2018,8,3,11,15,851.5,162.0,1.75,22.4,940.0,940.6,685.5
2018,8,3,11,30,855.0,163.0,1.8,22.7,955.0,957.3,695.48
2018,8,3,11,45,855.5,164.0,1.85,23.0,962.0,967.72,701.52
2018,8,3,12,0,856.0,165.0,1.9,23.3,969.0,974.52,705.39
2018,8,3,12,15,855.0,165.5,1.95,23.5,968.5,975.8,706.13
2018,8,3,12,30,854.0,166.0,2.0,23.7,968.0,973.44,704.7
2018,8,3,12,45,850.0,166.5,2.1,23.9,959.0,964.67,699.84
2018,8,3,13,0,846.0,167.0,2.2,24.1,950.0,952.36,692.77
2018,8,3,13,15,840.5,166.5,2.25,24.15,933.5,934.29,681.9
2018,8,3,13,30,835.0,166.0,2.3,24.2,917.0,912.9,668.91
2018,8,3,13,45,826.5,165.5,2.4,24.3,893.5,885.74,652.4
2018,8,3,14,0,818.0,165.0,2.5,24.4,870.0,855.68,633.82
2018,8,3,14,15,808.0,163.5,2.5,24.3,840.0,820.76,611.57
2018,8,3,14,30,798.0,162.0,2.5,24.2,810.0,783.42,586.89
2018,8,3,14,45,784.5,160.0,2.55,24.1,773.5,740.85,558.03
2018,8,3,15,0,771.0,158.0,2.6,24.0,737.0,696.58,527.32
2018,8,3,15,15,756.0,154.5,2.6,24.0,696.0,650.32,494.0
2018,8,3,15,30,741.0,151.0,2.6,24.0,655.0,600.72,457.52
2018,8,3,15,45,722.0,145.5,2.65,23.5,609.0,546.34,417.6
2018,8,3,16,0,703.0,140.0,2.7,23.0,563.0,491.96,376.34
2018,8,3,16,15,680.5,133.5,2.7,22.55,514.5,435.41,331.89
2018,8,3,16,30,658.0,127.0,2.7,22.1,466.0,379.86,286.83
2018,8,3,16,45,629.0,119.5,2.7,21.65,416.0,322.57,239.32
2018,8,3,17,0,600.0,112.0,2.7,21.2,366.0,267.64,192.87
2018,8,3,17,15,562.5,102.5,2.65,20.45,315.5,211.86,146.2
2018,8,3,17,30,525.0,93.0,2.6,19.7,265.0,160.1,104.19
2018,8,3,17,45,474.0,81.5,2.55,18.95,216.0,109.76,67.62
2018,8,3,18,0,423.0,70.0,2.5,18.2,167.0,63.27,41.07
2018,8,3,18,15,350.0,57.0,2.4,17.55,123.5,43.41,32.31
2018,8,3,18,30,277.0,44.0,2.3,16.9,80.0,33.83,23.39
2018,8,3,18,45,182.5,29.0,2.25,16.25,48.5,22.47,11.26
2018,8,3,19,0,88.0,14.0,2.2,15.6,17.0,11.95,0.0
2018,8,3,19,15,44.0,7.0,2.1,15.25,8.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,4,5,15,30.0,6.5,1.2,12.0,7.5,0.0,0.0
2018,8,4,5,30,60.0,13.0,1.2,12.4,15.0,11.1,0.0
2018,8,4,5,45,134.5,29.5,1.2,12.8,44.5,22.73,11.99
2018,8,4,6,0,209.0,46.0,1.2,13.2,74.0,35.05,24.93
2018,8,4,6,15,277.0,62.5,1.25,13.65,116.5,47.03,36.11
2018,8,4,6,30,345.0,79.0,1.3,14.1,159.0,69.69,47.56
2018,8,4,6,45,399.0,92.5,1.3,14.55,207.0,111.12,72.63
2018,8,4,7,0,453.0,106.0,1.3,15.0,255.0,159.15,108.43
2018,8,4,7,15,497.0,115.5,1.35,15.7,305.0,208.14,148.33
2018,8,4,7,30,541.0,125.0,1.4,16.4,355.0,261.9,193.3
2018,8,4,7,45,577.5,131.5,1.4,17.1,405.0,318.79,240.8
2018,8,4,8,0,614.0,138.0,1.4,17.8,455.0,375.46,287.21
2018,8,4,8,15,643.0,143.5,1.5,18.55,504.5,430.81,331.73
2018,8,4,8,30,672.0,149.0,1.6,19.3,554.0,487.91,376.26
2018,8,4,8,45,697.0,151.5,1.65,20.05,600.0,541.43,416.67
2018,8,4,9,0,722.0,154.0,1.7,20.8,646.0,595.53,456.25
2018,8,4,9,15,758.5,147.0,1.75,21.25,692.0,648.35,494.55
2018,8,4,9,30,795.0,140.0,1.8,21.7,738.0,700.15,531.27
2018,8,4,9,45,835.0,126.5,1.9,22.2,781.0,749.86,566.15
2018,8,4,10,0,875.0,113.0,2.0,22.7,824.0,793.02,594.53
2018,8,4,10,15,884.0,114.0,2.05,23.05,854.0,830.5,618.22
2018,8,4,10,30,893.0,115.0,2.1,23.4,884.0,865.29,639.94
2018,8,4,10,45,901.5,114.0,2.2,23.75,907.5,894.87,658.56
2018,8,4,11,0,910.0,113.0,2.3,24.1,931.0,921.35,675.12
2018,8,4,11,15,915.5,112.5,2.4,24.3,947.5,942.34,688.51
2018,8,4,11,30,921.0,112.0,2.5,24.5,964.0,959.83,699.7
2018,8,4,11,45,925.0,111.0,2.55,24.7,972.5,971.86,706.99
2018,8,4,12,0,929.0,110.0,2.6,24.9,981.0,980.19,712.01
2018,8,4,12,15,933.5,108.0,2.7,24.8,983.0,984.28,715.72
2018,8,4,12,30,938.0,106.0,2.8,24.7,985.0,984.55,717.07
2018,8,4,12,45,941.5,103.5,2.85,24.65,979.5,979.54,714.55
2018,8,4,13,0,945.0,101.0,2.9,24.6,974.0,970.62,709.62
2018,8,4,13,15,943.5,100.0,2.95,24.4,959.5,954.72,700.61
2018,8,4,13,30,942.0,99.0,3.0,24.2,945.0,935.09,689.21
2018,8,4,13,45,939.0,98.0,3.1,24.05,923.5,910.5,674.72
2018,8,4,14,0,936.0,97.0,3.2,23.9,902.0,882.43,657.8
2018,8,4,14,15,930.0,96.5,3.2,23.6,873.0,849.07,636.9
2018,8,4,14,30,924.0,96.0,3.2,23.3,844.0,812.68,613.78
2018,8,4,14,45,915.5,95.0,3.25,23.0,808.5,771.14,587.07
2018,8,4,15,0,907.0,94.0,3.3,22.7,773.0,727.16,557.27
2018,8,4,15,15,895.5,92.0,3.3,22.7,731.0,678.06,521.3
2018,8,4,15,30,884.0,90.0,3.3,22.7,689.0,627.25,483.18
2018,8,4,15,45,869.0,88.0,3.25,21.95,643.0,573.07,442.61
2018,8,4,16,0,854.0,86.0,3.2,21.2,597.0,518.08,399.96
2018,8,4,16,15,834.0,83.5,3.15,20.8,547.5,460.02,352.94
2018,8,4,16,30,814.0,81.0,3.1,20.4,498.0,401.47,304.03
2018,8,4,16,45,786.0,77.5,3.05,19.95,445.5,339.96,251.61
2018,8,4,17,0,758.0,74.0,3.0,19.5,393.0,280.38,199.73
2018,8,4,17,15,718.5,70.5,2.9,18.9,340.0,220.57,148.2
2018,8,4,17,30,679.0,67.0,2.8,18.3,287.0,161.88,99.52
2018,8,4,17,45,621.0,61.0,2.7,17.7,234.5,106.1,59.08
2018,8,4,18,0,563.0,55.0,2.6,17.1,182.0,57.18,33.87
2018,8,4,18,15,476.0,47.0,2.45,16.5,135.0,37.9,27.61
2018,8,4,18,30,389.0,39.0,2.3,15.9,88.0,32.05,21.91
2018,8,4,18,45,252.0,26.5,2.15,15.3,53.0,21.95,10.42
2018,8,4,19,0,115.0,14.0,2.0,14.7,18.0,11.95,0.0
2018,8,4,19,15,57.5,7.0,1.95,14.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,5,5,15,68.0,8.0,1.55,11.55,10.5,0.0,0.0
2018,8,5,5,30,136.0,16.0,1.6,12.1,21.0,13.66,0.0
2018,8,5,5,45,267.5,27.0,1.65,12.6,55.5,22.36,11.34
2018,8,5,6,0,399.0,38.0,1.7,13.1,90.0,31.13,21.47
2018,8,5,6,15,463.5,47.0,1.7,13.55,133.5,37.77,27.91
2018,8,5,6,30,528.0,56.0,1.7,14.0,177.0,60.2,35.82
2018,8,5,6,45,598.0,62.0,1.7,14.45,231.5,108.39,62.18
2018,8,5,7,0,668.0,68.0,1.7,14.9,286.0,164.97,103.95
2018,8,5,7,15,713.0,71.0,1.7,15.3,340.5,223.93,153.38
2018,8,5,7,30,758.0,74.0,1.7,15.7,395.0,284.69,205.98
2018,8,5,7,45,785.0,77.5,1.7,16.15,447.0,344.04,257.84
2018,8,5,8,0,812.0,81.0,1.7,16.6,499.0,405.19,309.9
2018,8,5,8,15,831.5,84.5,1.7,17.05,549.0,464.4,358.92
2018,8,5,8,30,851.0,88.0,1.7,17.5,599.0,522.92,405.66
2018,8,5,8,45,865.5,91.0,1.7,18.0,645.5,578.42,448.41
2018,8,5,9,0,880.0,94.0,1.7,18.5,692.0,633.06,488.98
2018,8,5,9,15,886.0,99.0,1.75,18.9,732.5,682.87,525.21
2018,8,5,9,30,892.0,104.0,1.8,19.3,773.0,730.51,558.87
2018,8,5,9,45,894.5,109.5,1.8,19.7,807.5,773.63,587.6
2018,8,5,10,0,897.0,115.0,1.8,20.1,842.0,813.89,612.86
2018,8,5,10,15,903.0,117.0,1.9,20.4,871.5,850.66,636.69
2018,8,5,10,30,909.0,119.0,2.0,20.7,901.0,884.48,658.42
2018,8,5,10,45,912.5,121.5,2.05,21.0,923.5,913.48,676.37
2018,8,5,11,0,916.0,124.0,2.1,21.3,946.0,939.09,692.07
2018,8,5,11,15,918.0,125.5,2.15,21.5,961.0,958.9,704.27
2018,8,5,11,30,920.0,127.0,2.2,21.7,976.0,975.08,714.21
2018,8,5,11,45,920.5,128.5,2.25,21.95,984.0,986.18,720.82
2018,8,5,12,0,921.0,130.0,2.3,22.2,992.0,993.54,725.14
2018,8,5,12,15,929.5,124.5,2.35,22.4,994.5,998.16,727.97
2018,8,5,12,30,938.0,119.0,2.4,22.6,997.0,998.93,728.44
2018,8,5,12,45,947.5,111.5,2.45,22.75,992.0,994.78,726.02
2018,8,5,13,0,957.0,104.0,2.5,22.9,987.0,986.5,721.06
2018,8,5,13,15,954.5,104.0,2.5,23.0,972.0,970.44,710.81
2018,8,5,13,30,952.0,104.0,2.5,23.1,957.0,950.63,698.24
2018,8,5,13,45,947.5,102.5,2.5,23.15,933.5,923.99,681.36
2018,8,5,14,0,943.0,101.0,2.5,23.2,910.0,893.89,662.21
2018,8,5,14,15,936.5,100.0,2.55,23.15,880.0,859.35,640.66
2018,8,5,14,30,930.0,99.0,2.6,23.1,850.0,821.78,616.85
2018,8,5,14,45,922.0,97.0,2.6,23.0,813.5,779.33,589.21
2018,8,5,15,0,914.0,95.0,2.6,22.9,777.0,734.38,558.59
2018,8,5,15,15,902.0,93.0,2.6,22.9,735.0,684.54,522.64
2018,8,5,15,30,890.0,91.0,2.6,22.9,693.0,633.03,484.51
2018,8,5,15,45,875.0,88.5,2.65,22.5,646.0,577.98,443.54
2018,8,5,16,0,860.0,86.0,2.7,22.1,599.0,522.1,400.43
2018,8,5,16,15,840.0,83.0,2.65,21.7,548.5,463.18,353.22
2018,8,5,16,30,820.0,80.0,2.6,21.3,498.0,403.72,304.02
2018,8,5,16,45,791.5,76.5,2.6,20.95,445.0,341.61,251.46
2018,8,5,17,0,763.0,73.0,2.6,20.6,392.0,281.47,199.44
2018,8,5,17,15,722.5,69.5,2.5,19.95,338.5,221.05,147.74
2018,8,5,17,30,682.0,66.0,2.4,19.3,285.0,161.93,98.98
2018,8,5,17,45,622.0,60.5,2.3,18.6,232.5,106.12,58.77
2018,8,5,18,0,562.0,55.0,2.2,17.9,180.0,57.42,33.85
2018,8,5,18,15,468.5,47.0,2.1,17.15,132.5,37.95,27.55
2018,8,5,18,30,375.0,39.0,2.0,16.4,85.0,32.1,21.83
2018,8,5,18,45,238.0,26.0,1.9,15.65,50.5,21.56,9.47
2018,8,5,19,0,101.0,13.0,1.8,14.9,16.0,11.1,0.0
2018,8,5,19,15,50.5,6.5,1.8,14.55,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,6,5,15,12.0,3.5,1.25,10.85,4.0,0.0,0.0
2018,8,6,5,30,24.0,7.0,1.3,11.3,8.0,5.97,0.0
2018,8,6,5,45,66.0,23.0,1.3,11.7,30.5,18.22,7.89
2018,8,6,6,0,108.0,39.0,1.3,12.1,53.0,30.33,20.84
2018,8,6,6,15,149.5,61.5,1.25,12.45,90.0,46.65,35.91
2018,8,6,6,30,191.0,84.0,1.2,12.8,127.0,69.85,50.5
2018,8,6,6,45,225.0,107.0,1.15,13.15,170.5,106.25,75.91
2018,8,6,7,0,259.0,130.0,1.1,13.5,214.0,147.32,107.81
2018,8,6,7,15,290.0,151.0,1.1,14.1,260.5,190.58,142.96
2018,8,6,7,30,321.0,172.0,1.1,14.7,307.0,237.57,181.58
2018,8,6,7,45,346.0,191.0,1.05,15.25,353.5,284.38,219.88
2018,8,6,8,0,371.0,210.0,1.0,15.8,400.0,333.72,259.39
2018,8,6,8,15,394.5,226.0,1.05,16.55,446.0,382.1,297.29
2018,8,6,8,30,418.0,242.0,1.1,17.3,492.0,432.31,335.58
2018,8,6,8,45,437.0,255.0,1.1,18.05,534.5,485.95,375.02
2018,8,6,9,0,456.0,268.0,1.1,18.8,577.0,534.2,409.41
2018,8,6,9,15,487.5,272.0,1.2,19.5,620.5,583.31,444.5
2018,8,6,9,30,519.0,276.0,1.3,20.2,664.0,633.57,479.67
2018,8,6,9,45,552.0,273.5,1.35,20.9,704.0,679.84,511.1
2018,8,6,10,0,585.0,271.0,1.4,21.6,744.0,726.45,542.16
2018,8,6,10,15,594.0,277.0,1.5,22.1,772.5,761.46,565.22
2018,8,6,10,30,603.0,283.0,1.6,22.6,801.0,796.41,587.99
2018,8,6,10,45,609.5,287.5,1.7,23.15,822.5,824.0,605.53
2018,8,6,11,0,616.0,292.0,1.8,23.7,844.0,849.25,621.41
2018,8,6,11,15,623.0,293.0,1.9,24.05,859.5,869.43,634.44
2018,8,6,11,30,630.0,294.0,2.0,24.4,875.0,886.96,645.74
2018,8,6,11,45,635.0,294.0,2.05,24.75,883.5,898.99,652.95
2018,8,6,12,0,640.0,294.0,2.1,25.1,892.0,908.08,658.33
2018,8,6,12,15,680.0,269.5,2.2,25.25,904.5,925.03,670.91
2018,8,6,12,30,720.0,245.0,2.3,25.4,917.0,938.1,680.93
2018,8,6,12,45,770.5,212.0,2.35,25.6,926.0,948.44,687.82
2018,8,6,13,0,821.0,179.0,2.4,25.8,935.0,946.68,686.79
2018,8,6,13,15,822.0,175.0,2.45,25.8,921.0,931.37,677.71
2018,8,6,13,30,823.0,171.0,2.5,25.8,907.0,912.59,666.5
2018,8,6,13,45,824.0,165.0,2.6,25.8,886.0,888.5,652.2
2018,8,6,14,0,825.0,159.0,2.7,25.8,865.0,861.06,635.59
2018,8,6,14,15,822.5,154.0,2.7,25.6,837.5,828.46,615.2
2018,8,6,14,30,820.0,149.0,2.7,25.4,810.0,792.95,592.68
2018,8,6,14,45,817.5,142.5,2.75,25.25,776.5,753.24,566.17
2018,8,6,15,0,815.0,136.0,2.8,25.1,743.0,710.92,537.17
2018,8,6,15,15,801.0,133.0,2.8,25.1,701.5,661.96,502.03
2018,8,6,15,30,787.0,130.0,2.8,25.1,660.0,611.78,465.16
2018,8,6,15,45,776.0,123.5,2.8,24.5,615.5,559.1,426.51
2018,8,6,16,0,765.0,117.0,2.8,23.9,571.0,505.48,385.78
2018,8,6,16,15,749.5,110.0,2.75,23.45,523.0,447.67,340.13
2018,8,6,16,30,734.0,103.0,2.7,23.0,475.0,390.54,293.45
2018,8,6,16,45,706.5,97.0,2.65,22.55,424.0,330.69,243.49
2018,8,6,17,0,679.0,91.0,2.6,22.1,373.0,272.9,194.2
2018,8,6,17,15,632.0,86.0,2.5,21.3,320.0,214.12,144.98
2018,8,6,17,30,585.0,81.0,2.4,20.5,267.0,160.36,101.47
2018,8,6,17,45,519.0,73.0,2.3,19.7,216.0,107.66,63.78
2018,8,6,18,0,453.0,65.0,2.2,18.9,165.0,63.08,40.04
2018,8,6,18,15,361.5,53.0,2.1,18.1,119.5,40.61,29.7
2018,8,6,18,30,270.0,41.0,2.0,17.3,74.0,31.61,21.25
2018,8,6,18,45,164.0,26.0,1.9,16.5,43.0,20.18,7.69
2018,8,6,19,0,58.0,11.0,1.8,15.7,12.0,9.39,0.0
2018,8,6,19,15,29.0,5.5,1.8,15.4,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,5,15,21.0,5.0,1.35,11.3,5.5,0.0,0.0
2018,8,7,5,30,42.0,10.0,1.4,11.7,11.0,8.54,0.0
2018,8,7,5,45,110.5,26.5,1.4,12.1,38.0,20.83,9.32
2018,8,7,6,0,179.0,43.0,1.4,12.5,65.0,32.76,22.84
2018,8,7,6,15,242.5,61.5,1.4,12.85,107.0,46.2,35.42
2018,8,7,6,30,306.0,80.0,1.4,13.2,149.0,70.78,48.72
2018,8,7,6,45,357.0,95.5,1.4,13.6,196.0,111.43,74.64
2018,8,7,7,0,408.0,111.0,1.4,14.0,243.0,158.41,110.34
2018,8,7,7,15,449.5,124.0,1.45,14.5,293.0,207.39,150.62
2018,8,7,7,30,491.0,137.0,1.5,15.0,343.0,261.02,195.68
2018,8,7,7,45,524.0,147.5,1.5,15.5,393.0,314.0,240.28
2018,8,7,8,0,557.0,158.0,1.5,16.0,443.0,370.0,286.43
2018,8,7,8,15,583.5,166.5,1.5,16.5,491.0,424.0,329.95
2018,8,7,8,30,610.0,175.0,1.5,17.0,539.0,483.93,376.55
2018,8,7,8,45,632.0,181.5,1.55,17.5,584.5,536.79,416.77
2018,8,7,9,0,654.0,188.0,1.6,18.0,630.0,590.16,456.25
2018,8,7,9,15,650.5,202.5,1.65,18.35,665.0,634.08,487.85
2018,8,7,9,30,647.0,217.0,1.7,18.7,700.0,675.68,517.02
2018,8,7,9,45,633.0,236.0,1.75,19.1,727.5,711.02,540.82
2018,8,7,10,0,619.0,255.0,1.8,19.5,755.0,742.98,561.8
2018,8,7,10,15,627.0,261.5,1.85,19.7,783.5,778.59,585.88
2018,8,7,10,30,635.0,268.0,1.9,19.9,812.0,812.21,608.25
2018,8,7,10,45,639.5,273.0,1.95,20.15,833.0,839.3,625.86
2018,8,7,11,0,644.0,278.0,2.0,20.4,854.0,863.86,641.68
2018,8,7,11,15,649.0,280.0,2.05,20.4,869.0,883.56,654.88
2018,8,7,11,30,654.0,282.0,2.1,20.4,884.0,900.47,666.27
2018,8,7,11,45,656.5,283.0,2.2,20.4,891.5,911.25,674.1
2018,8,7,12,0,659.0,284.0,2.3,20.4,899.0,919.0,680.01
2018,8,7,12,15,674.5,275.5,2.3,20.4,904.5,927.32,685.84
2018,8,7,12,30,690.0,267.0,2.3,20.4,910.0,932.38,689.55
2018,8,7,12,45,709.0,252.5,2.35,20.4,908.5,931.74,690.26
2018,8,7,13,0,728.0,238.0,2.4,20.4,907.0,927.37,688.58
2018,8,7,13,15,725.0,236.0,2.4,20.35,892.5,911.03,678.04
2018,8,7,13,30,722.0,234.0,2.4,20.3,878.0,891.6,665.51
2018,8,7,13,45,717.0,230.0,2.4,20.3,856.0,865.61,648.4
2018,8,7,14,0,712.0,226.0,2.4,20.3,834.0,836.87,629.33
2018,8,7,14,15,704.0,221.5,2.4,20.15,805.0,802.67,606.62
2018,8,7,14,30,696.0,217.0,2.4,20.0,776.0,766.25,582.04
2018,8,7,14,45,687.0,210.5,2.4,19.85,741.5,725.25,553.86
2018,8,7,15,0,678.0,204.0,2.4,19.7,707.0,682.54,523.9
2018,8,7,15,15,661.5,198.0,2.4,19.7,666.0,633.89,488.63
2018,8,7,15,30,645.0,192.0,2.4,19.7,625.0,584.64,452.15
2018,8,7,15,45,629.0,183.0,2.4,19.2,581.0,532.74,413.62
2018,8,7,16,0,613.0,174.0,2.4,18.7,537.0,480.81,373.86
2018,8,7,16,15,594.5,163.0,2.35,18.3,490.0,426.27,330.61
2018,8,7,16,30,576.0,152.0,2.3,17.9,443.0,368.59,283.7
2018,8,7,16,45,548.5,141.0,2.3,17.55,394.0,313.08,237.41
2018,8,7,17,0,521.0,130.0,2.3,17.2,345.0,259.95,192.23
2018,8,7,17,15,482.5,117.5,2.25,16.65,295.0,205.85,146.68
2018,8,7,17,30,444.0,105.0,2.2,16.1,245.0,156.01,105.83
2018,8,7,17,45,393.5,90.0,2.1,15.55,197.0,107.62,69.77
2018,8,7,18,0,343.0,75.0,2.0,15.0,149.0,65.48,44.42
2018,8,7,18,15,273.5,58.0,1.95,14.55,107.0,43.87,32.99
2018,8,7,18,30,204.0,41.0,1.9,14.1,65.0,31.4,21.29
2018,8,7,18,45,126.0,25.0,1.85,13.6,37.5,19.35,6.32
2018,8,7,19,0,48.0,9.0,1.8,13.1,10.0,7.68,0.0
2018,8,7,19,15,24.0,4.5,1.75,12.9,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,8,5,15,38.0,6.0,1.2,11.3,7.0,0.0,0.0
2018,8,8,5,30,76.0,12.0,1.2,11.8,14.0,10.24,0.0
2018,8,8,5,45,181.0,26.5,1.2,12.35,45.0,20.59,8.56
2018,8,8,6,0,286.0,41.0,1.2,12.9,76.0,31.66,21.8
2018,8,8,6,15,367.5,53.5,1.15,13.35,120.5,41.0,30.73
2018,8,8,6,30,449.0,66.0,1.1,13.8,165.0,68.28,43.25
2018,8,8,6,45,508.0,74.5,1.1,14.3,215.0,112.98,69.38
2018,8,8,7,0,567.0,83.0,1.1,14.8,265.0,164.93,108.33
2018,8,8,7,15,610.0,90.5,1.05,15.3,317.5,219.34,153.55
2018,8,8,7,30,653.0,98.0,1.0,15.8,370.0,278.35,203.63
2018,8,8,7,45,686.0,102.5,1.0,16.3,421.5,335.5,252.24
2018,8,8,8,0,719.0,107.0,1.0,16.8,473.0,395.3,301.8
2018,8,8,8,15,743.5,111.5,1.0,17.35,523.0,453.54,348.63
2018,8,8,8,30,768.0,116.0,1.0,17.9,573.0,513.27,394.87
2018,8,8,8,45,787.0,119.0,1.0,18.5,619.5,568.31,435.95
2018,8,8,9,0,806.0,122.0,1.0,19.1,666.0,623.11,475.39
2018,8,8,9,15,802.0,133.5,1.05,19.65,702.5,670.25,508.39
2018,8,8,9,30,798.0,145.0,1.1,20.2,739.0,714.54,538.47
2018,8,8,9,45,786.0,160.0,1.15,20.7,768.5,753.11,563.82
2018,8,8,10,0,774.0,175.0,1.2,21.2,798.0,792.35,588.92
2018,8,8,10,15,786.0,175.5,1.25,21.6,828.0,825.36,610.18
2018,8,8,10,30,798.0,176.0,1.3,22.0,858.0,860.54,631.88
2018,8,8,10,45,808.0,176.0,1.35,22.35,882.0,891.01,650.44
2018,8,8,11,0,818.0,176.0,1.4,22.7,906.0,918.67,667.15
2018,8,8,11,15,824.0,176.0,1.45,22.95,922.0,939.69,679.85
2018,8,8,11,30,830.0,176.0,1.5,23.2,938.0,957.42,690.57
2018,8,8,11,45,835.0,174.5,1.55,23.45,946.5,969.41,697.74
2018,8,8,12,0,840.0,173.0,1.6,23.7,955.0,977.88,702.82
2018,8,8,12,15,841.0,172.5,1.65,23.8,955.0,979.94,704.39
2018,8,8,12,30,842.0,172.0,1.7,23.9,955.0,978.37,703.83
2018,8,8,12,45,841.0,170.5,1.75,24.0,947.0,970.34,699.31
2018,8,8,13,0,840.0,169.0,1.8,24.1,939.0,958.73,692.63
2018,8,8,13,15,838.0,167.0,1.8,24.15,924.0,942.18,682.41
2018,8,8,13,30,836.0,165.0,1.8,24.2,909.0,922.2,670.08
2018,8,8,13,45,832.5,161.5,1.85,24.2,886.5,896.13,654.52
2018,8,8,14,0,829.0,158.0,1.9,24.2,864.0,866.9,636.83
2018,8,8,14,15,821.5,155.5,1.95,24.05,834.5,832.34,615.82
2018,8,8,14,30,814.0,153.0,2.0,23.9,805.0,795.16,592.79
2018,8,8,14,45,804.5,149.0,2.0,23.8,769.0,752.68,564.19
2018,8,8,15,0,795.0,145.0,2.0,23.7,733.0,708.15,533.58
2018,8,8,15,15,780.0,141.5,2.0,23.7,691.0,658.67,498.5
2018,8,8,15,30,765.0,138.0,2.0,23.7,649.0,609.03,462.4
2018,8,8,15,45,746.5,133.0,2.1,23.1,603.0,553.84,422.7
2018,8,8,16,0,728.0,128.0,2.2,22.5,557.0,498.54,381.37
2018,8,8,16,15,703.5,122.5,2.2,22.0,507.5,440.27,335.83
2018,8,8,16,30,679.0,117.0,2.2,21.5,458.0,383.18,289.69
2018,8,8,16,45,646.0,111.0,2.2,21.0,407.0,324.25,240.95
2018,8,8,17,0,613.0,105.0,2.2,20.5,356.0,268.13,193.52
2018,8,8,17,15,569.0,96.5,2.15,19.75,304.0,210.6,145.43
2018,8,8,17,30,525.0,88.0,2.1,19.0,252.0,157.9,102.64
2018,8,8,17,45,465.5,77.5,2.05,18.25,203.0,107.24,65.83
2018,8,8,18,0,406.0,67.0,2.0,17.5,154.0,61.46,39.52
2018,8,8,18,15,325.5,53.0,1.95,16.8,110.5,40.48,29.68
2018,8,8,18,30,245.0,39.0,1.9,16.1,67.0,30.06,19.85
2018,8,8,18,45,150.5,24.5,1.8,15.45,39.0,19.03,4.79
2018,8,8,19,0,56.0,10.0,1.7,14.8,11.0,8.54,0.0
2018,8,8,19,15,28.0,5.0,1.65,14.5,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,9,5,15,29.0,5.5,1.05,11.2,6.0,0.0,0.0
2018,8,9,5,30,58.0,11.0,1.0,11.6,12.0,9.39,0.0
2018,8,9,5,45,146.0,26.5,1.0,12.0,41.0,20.53,7.85
2018,8,9,6,0,234.0,42.0,1.0,12.4,70.0,32.24,22.29
2018,8,9,6,15,309.0,57.0,0.95,12.9,113.0,43.29,32.79
2018,8,9,6,30,384.0,72.0,0.9,13.4,156.0,68.9,44.92
2018,8,9,6,45,440.0,84.0,0.9,13.95,205.0,112.29,71.58
2018,8,9,7,0,496.0,96.0,0.9,14.5,254.0,162.49,109.51
2018,8,9,7,15,538.5,105.5,0.9,15.25,305.0,217.41,154.72
2018,8,9,7,30,581.0,115.0,0.9,16.0,356.0,273.97,202.09
2018,8,9,7,45,614.0,122.0,0.95,16.75,406.5,329.42,248.59
2018,8,9,8,0,647.0,129.0,1.0,17.5,457.0,387.72,296.26
2018,8,9,8,15,672.5,135.0,1.0,18.15,506.0,444.17,341.09
2018,8,9,8,30,698.0,141.0,1.0,18.8,555.0,501.94,385.32
2018,8,9,8,45,718.5,145.5,1.0,19.45,601.0,556.47,425.64
2018,8,9,9,0,739.0,150.0,1.0,20.1,647.0,611.11,464.61
2018,8,9,9,15,756.0,153.5,1.05,20.7,689.0,662.29,500.41
2018,8,9,9,30,773.0,157.0,1.1,21.3,731.0,712.62,534.63
2018,8,9,9,45,786.5,158.5,1.1,21.9,767.0,754.13,561.56
2018,8,9,10,0,800.0,160.0,1.1,22.5,803.0,796.53,588.37
2018,8,9,10,15,810.0,162.0,1.15,22.95,833.5,834.54,611.79
2018,8,9,10,30,820.0,164.0,1.2,23.4,864.0,870.1,633.3
2018,8,9,10,45,828.5,164.5,1.25,23.85,887.5,900.25,651.19
2018,8,9,11,0,837.0,165.0,1.3,24.3,911.0,927.46,667.17
2018,8,9,11,15,842.0,166.0,1.35,24.6,927.0,948.83,679.83
2018,8,9,11,30,847.0,167.0,1.4,24.9,943.0,966.82,690.46
2018,8,9,11,45,851.0,166.5,1.45,25.2,951.5,978.95,697.51
2018,8,9,12,0,855.0,166.0,1.5,25.5,960.0,987.49,702.46
2018,8,9,12,15,846.5,171.5,1.55,25.65,957.5,986.33,701.89
2018,8,9,12,30,838.0,177.0,1.6,25.8,955.0,981.46,699.22
2018,8,9,12,45,825.0,183.5,1.65,25.9,944.0,969.71,692.47
2018,8,9,13,0,812.0,190.0,1.7,26.0,933.0,954.53,683.67
2018,8,9,13,15,808.5,188.5,1.75,26.0,917.5,937.42,673.97
2018,8,9,13,30,805.0,187.0,1.8,26.0,902.0,917.0,662.16
2018,8,9,13,45,800.0,184.0,1.85,26.0,879.0,890.71,646.54
2018,8,9,14,0,795.0,181.0,1.9,26.0,856.0,861.42,628.9
2018,8,9,14,15,787.0,177.5,1.9,25.85,826.0,826.39,607.24
2018,8,9,14,30,779.0,174.0,1.9,25.7,796.0,793.26,585.78
2018,8,9,14,45,768.0,170.0,1.95,25.55,760.0,750.13,557.52
2018,8,9,15,0,757.0,166.0,2.0,25.4,724.0,705.18,527.36
2018,8,9,15,15,741.5,161.5,2.0,25.4,682.5,655.24,492.3
2018,8,9,15,30,726.0,157.0,2.0,25.4,641.0,604.4,455.73
2018,8,9,15,45,707.5,151.0,1.95,24.85,595.0,549.89,416.22
2018,8,9,16,0,689.0,145.0,1.9,24.3,549.0,495.38,375.45
2018,8,9,16,15,666.0,138.0,1.9,23.85,500.5,438.24,331.41
2018,8,9,16,30,643.0,131.0,1.9,23.4,452.0,382.2,286.77
2018,8,9,16,45,611.5,122.5,1.85,22.95,401.0,323.39,238.79
2018,8,9,17,0,580.0,114.0,1.8,22.5,350.0,267.34,192.09
2018,8,9,17,15,538.0,104.0,1.75,21.75,298.5,210.78,145.46
2018,8,9,17,30,496.0,94.0,1.7,21.0,247.0,155.87,101.34
2018,8,9,17,45,439.5,82.0,1.65,20.25,198.5,106.08,65.3
2018,8,9,18,0,383.0,70.0,1.6,19.5,150.0,63.17,40.91
2018,8,9,18,15,305.5,54.5,1.55,18.65,107.0,41.52,30.29
2018,8,9,18,30,228.0,39.0,1.5,17.8,64.0,30.03,19.55
2018,8,9,18,45,136.5,23.5,1.4,17.0,36.5,18.25,2.73
2018,8,9,19,0,45.0,8.0,1.3,16.2,9.0,6.83,0.0
2018,8,9,19,15,22.5,4.0,1.3,15.9,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,10,5,15,48.0,6.0,0.85,12.5,7.0,0.0,0.0
2018,8,10,5,30,96.0,12.0,0.9,12.9,14.0,10.24,0.0
2018,8,10,5,45,219.0,24.5,0.9,13.35,45.5,20.37,6.84
2018,8,10,6,0,342.0,37.0,0.9,13.8,77.0,30.42,20.52
2018,8,10,6,15,423.5,47.0,0.9,14.35,121.5,37.91,27.84
2018,8,10,6,30,505.0,57.0,0.9,14.9,166.0,64.44,37.88
2018,8,10,6,45,557.5,64.5,0.9,15.45,215.5,111.43,65.45
2018,8,10,7,0,610.0,72.0,0.9,16.0,265.0,164.73,105.8
2018,8,10,7,15,648.5,78.5,0.95,16.75,316.5,220.0,152.01
2018,8,10,7,30,687.0,85.0,1.0,17.5,368.0,279.25,202.49
2018,8,10,7,45,714.5,89.5,1.05,18.3,418.5,336.5,251.21
2018,8,10,8,0,742.0,94.0,1.1,19.1,469.0,397.13,301.21
2018,8,10,8,15,764.0,98.0,1.15,19.7,518.0,454.67,347.56
2018,8,10,8,30,786.0,102.0,1.2,20.3,567.0,512.93,392.82
2018,8,10,8,45,803.0,105.0,1.25,20.9,612.5,567.77,434.05
2018,8,10,9,0,820.0,108.0,1.3,21.5,658.0,622.16,473.55
2018,8,10,9,15,827.0,113.5,1.35,21.95,697.5,671.6,508.53
2018,8,10,9,30,834.0,119.0,1.4,22.4,737.0,719.13,541.21
2018,8,10,9,45,836.5,125.0,1.45,22.85,770.5,761.65,569.61
2018,8,10,10,0,839.0,131.0,1.5,23.3,804.0,801.49,594.55
2018,8,10,10,15,847.0,132.5,1.6,23.6,833.0,830.01,612.59
2018,8,10,10,30,855.0,134.0,1.7,23.9,862.0,863.55,634.0
2018,8,10,10,45,860.5,135.5,1.75,24.2,884.5,892.05,651.41
2018,8,10,11,0,866.0,137.0,1.8,24.5,907.0,917.42,666.79
2018,8,10,11,15,869.5,137.5,1.85,24.65,922.0,936.78,678.7
2018,8,10,11,30,873.0,138.0,1.9,24.8,937.0,952.73,688.53
2018,8,10,11,45,875.0,138.5,2.0,25.0,944.5,963.77,695.77
2018,8,10,12,0,877.0,139.0,2.1,25.2,952.0,971.24,700.84
2018,8,10,12,15,875.5,140.0,2.15,25.3,951.5,972.26,701.64
2018,8,10,12,30,874.0,141.0,2.2,25.4,951.0,969.67,700.29
2018,8,10,12,45,871.0,141.5,2.25,25.5,942.5,961.62,695.57
2018,8,10,13,0,868.0,142.0,2.3,25.6,934.0,950.03,688.69
2018,8,10,13,15,863.5,141.5,2.35,25.55,918.0,932.69,678.57
2018,8,10,13,30,859.0,141.0,2.4,25.5,902.0,911.99,666.3
2018,8,10,13,45,852.5,140.0,2.45,25.45,879.0,885.84,650.43
2018,8,10,14,0,846.0,139.0,2.5,25.4,856.0,866.26,638.92
2018,8,10,14,15,836.0,138.0,2.55,25.2,825.5,830.52,616.79
2018,8,10,14,30,826.0,137.0,2.6,25.0,795.0,792.27,592.82
2018,8,10,14,45,813.0,135.5,2.6,24.8,758.5,749.01,564.11
2018,8,10,15,0,800.0,134.0,2.6,24.6,722.0,703.94,532.9
2018,8,10,15,15,785.5,131.0,2.6,24.6,680.5,654.92,497.76
2018,8,10,15,30,771.0,128.0,2.6,24.6,639.0,604.76,460.94
2018,8,10,15,45,750.5,124.5,2.6,23.95,593.0,550.1,420.89
2018,8,10,16,0,730.0,121.0,2.6,23.3,547.0,494.9,379.08
2018,8,10,16,15,703.5,117.0,2.55,22.8,498.0,436.89,333.42
2018,8,10,16,30,677.0,113.0,2.5,22.3,449.0,380.24,287.42
2018,8,10,16,45,644.0,107.5,2.45,21.8,398.5,321.73,238.86
2018,8,10,17,0,611.0,102.0,2.4,21.3,348.0,266.02,191.68
2018,8,10,17,15,567.5,94.0,2.3,20.6,297.0,208.99,143.9
2018,8,10,17,30,524.0,86.0,2.2,19.9,246.0,156.74,101.43
2018,8,10,17,45,464.5,75.5,2.1,19.25,197.5,105.99,64.52
2018,8,10,18,0,405.0,65.0,2.0,18.6,149.0,60.19,38.18
2018,8,10,18,15,321.5,52.0,1.9,18.0,106.5,39.77,28.83
2018,8,10,18,30,238.0,39.0,1.8,17.4,64.0,30.08,19.48
2018,8,10,18,45,141.0,23.5,1.7,16.8,36.5,18.27,0.64
2018,8,10,19,0,44.0,8.0,1.6,16.2,9.0,6.83,0.0
2018,8,10,19,15,22.0,4.0,1.55,15.9,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
