Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,11,5,15,26.5,5.0,1.15,13.1,5.5,0.0,0.0
2018,8,11,5,30,53.0,10.0,1.2,13.5,11.0,8.54,0.0
2018,8,11,5,45,144.0,26.0,1.25,13.85,40.0,20.17,5.69
2018,8,11,6,0,235.0,42.0,1.3,14.2,69.0,32.28,21.97
2018,8,11,6,15,312.5,55.5,1.3,14.7,111.0,42.25,31.55
2018,8,11,6,30,390.0,69.0,1.3,15.2,153.0,68.32,43.36
2018,8,11,6,45,445.5,80.5,1.3,15.65,201.0,111.84,70.35
2018,8,11,7,0,501.0,92.0,1.3,16.1,249.0,162.1,108.55
2018,8,11,7,15,542.0,101.5,1.35,16.7,299.5,217.12,154.18
2018,8,11,7,30,583.0,111.0,1.4,17.3,350.0,273.69,201.97
2018,8,11,7,45,612.5,118.5,1.5,17.85,399.5,328.66,248.65
2018,8,11,8,0,642.0,126.0,1.6,18.4,449.0,386.08,296.31
2018,8,11,8,15,665.0,133.0,1.65,18.9,497.5,442.17,341.65
2018,8,11,8,30,688.0,140.0,1.7,19.4,546.0,499.34,386.37
2018,8,11,8,45,704.5,147.0,1.75,19.85,591.0,553.57,427.6
2018,8,11,9,0,721.0,154.0,1.8,20.3,636.0,607.59,467.42
2018,8,11,9,15,733.5,159.5,1.85,20.7,676.5,657.04,502.94
2018,8,11,9,30,746.0,165.0,1.9,21.1,717.0,705.32,536.75
2018,8,11,9,45,753.5,171.0,1.95,21.45,751.5,748.92,566.56
2018,8,11,10,0,761.0,177.0,2.0,21.8,786.0,790.47,594.39
2018,8,11,10,15,769.5,179.5,2.05,22.05,814.5,821.83,615.17
2018,8,11,10,30,778.0,182.0,2.1,22.3,843.0,855.52,636.62
2018,8,11,10,45,783.0,184.5,2.15,22.55,864.5,883.52,654.13
2018,8,11,11,0,788.0,187.0,2.2,22.8,886.0,908.56,669.68
2018,8,11,11,15,792.0,188.0,2.25,22.85,901.0,928.21,682.23
2018,8,11,11,30,796.0,189.0,2.3,22.9,916.0,944.6,692.76
2018,8,11,11,45,797.5,190.5,2.4,22.95,923.5,955.78,700.46
2018,8,11,12,0,799.0,192.0,2.5,23.0,931.0,963.5,706.05
2018,8,11,12,15,802.5,189.5,2.55,22.95,931.5,965.94,708.13
2018,8,11,12,30,806.0,187.0,2.6,22.9,932.0,964.85,708.05
2018,8,11,12,45,809.0,182.5,2.65,22.8,925.0,957.86,704.38
2018,8,11,13,0,812.0,178.0,2.7,22.7,918.0,947.3,698.49
2018,8,11,13,15,802.0,180.5,2.7,22.5,900.5,927.89,686.66
2018,8,11,13,30,792.0,183.0,2.7,22.3,883.0,905.37,672.86
2018,8,11,13,45,775.5,185.5,2.75,22.15,856.0,874.26,653.49
2018,8,11,14,0,759.0,188.0,2.8,22.0,829.0,847.02,636.68
2018,8,11,14,15,762.0,179.5,2.75,21.75,803.5,816.3,616.69
2018,8,11,14,30,765.0,171.0,2.7,21.5,778.0,782.51,594.08
2018,8,11,14,45,758.5,165.0,2.7,21.2,744.0,741.13,565.98
2018,8,11,15,0,752.0,159.0,2.7,20.9,710.0,697.65,535.8
2018,8,11,15,15,736.5,155.0,2.7,20.9,668.5,648.27,499.91
2018,8,11,15,30,721.0,151.0,2.7,20.9,627.0,598.01,462.54
2018,8,11,15,45,702.0,146.0,2.6,20.3,582.0,544.24,422.26
2018,8,11,16,0,683.0,141.0,2.5,19.7,537.0,490.53,380.81
2018,8,11,16,15,659.5,134.0,2.45,19.35,488.5,433.31,335.23
2018,8,11,16,30,636.0,127.0,2.4,19.0,440.0,377.29,289.24
2018,8,11,16,45,604.0,118.5,2.35,18.6,389.5,318.56,240.15
2018,8,11,17,0,572.0,110.0,2.3,18.2,339.0,262.66,192.49
2018,8,11,17,15,529.0,100.5,2.25,17.75,288.5,206.66,145.13
2018,8,11,17,30,486.0,91.0,2.2,17.3,238.0,152.5,100.65
2018,8,11,17,45,427.0,79.0,2.15,16.8,190.0,103.01,64.14
2018,8,11,18,0,368.0,67.0,2.1,16.3,142.0,60.75,39.58
2018,8,11,18,15,285.5,52.5,2.05,15.9,100.5,40.01,29.24
2018,8,11,18,30,203.0,38.0,2.0,15.5,59.0,29.24,18.78
2018,8,11,18,45,117.5,22.5,1.95,15.1,33.0,17.48,0.0
2018,8,11,19,0,32.0,7.0,1.9,14.7,7.0,5.97,0.0
2018,8,11,19,15,16.0,3.5,1.9,14.5,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.0,1.1,12.5,4.5,0.0,0.0
2018,8,12,5,30,41.0,8.0,1.1,12.9,9.0,6.83,0.0
2018,8,12,5,45,129.5,24.5,1.15,13.35,37.0,19.0,3.91
2018,8,12,6,0,218.0,41.0,1.2,13.8,65.0,31.49,21.25
2018,8,12,6,15,298.5,55.5,1.2,14.3,107.5,42.21,31.54
2018,8,12,6,30,379.0,70.0,1.2,14.8,150.0,69.38,44.28
2018,8,12,6,45,440.0,80.0,1.2,15.25,198.0,111.79,70.54
2018,8,12,7,0,501.0,90.0,1.2,15.7,246.0,164.44,110.67
2018,8,12,7,15,546.5,98.0,1.2,16.25,297.0,216.35,153.68
2018,8,12,7,30,592.0,106.0,1.2,16.8,348.0,273.29,201.73
2018,8,12,7,45,628.0,111.0,1.2,17.35,398.5,328.9,248.68
2018,8,12,8,0,664.0,116.0,1.2,17.9,449.0,387.63,297.01
2018,8,12,8,15,690.5,120.5,1.25,18.45,497.5,444.24,342.59
2018,8,12,8,30,717.0,125.0,1.3,19.0,546.0,502.21,387.72
2018,8,12,8,45,738.0,128.5,1.35,19.6,592.0,557.11,429.07
2018,8,12,9,0,759.0,132.0,1.4,20.2,638.0,611.18,468.55
2018,8,12,9,15,773.5,135.5,1.4,20.65,679.0,661.13,503.79
2018,8,12,9,30,788.0,139.0,1.4,21.1,720.0,709.96,537.2
2018,8,12,9,45,798.5,141.5,1.45,21.6,755.0,753.41,566.4
2018,8,12,10,0,809.0,144.0,1.5,22.1,790.0,794.86,593.05
2018,8,12,10,15,817.0,147.0,1.6,22.4,819.5,832.52,617.3
2018,8,12,10,30,825.0,150.0,1.7,22.7,849.0,867.57,639.71
2018,8,12,10,45,831.0,151.0,1.75,23.0,871.0,896.13,657.21
2018,8,12,11,0,837.0,152.0,1.8,23.3,893.0,921.61,672.72
2018,8,12,11,15,840.5,153.0,1.85,23.45,908.0,941.58,685.06
2018,8,12,11,30,844.0,154.0,1.9,23.6,923.0,958.11,695.31
2018,8,12,11,45,845.0,155.0,1.95,23.75,930.0,968.78,701.89
2018,8,12,12,0,846.0,156.0,2.0,23.9,937.0,975.83,706.31
2018,8,12,12,15,845.5,155.0,2.05,23.95,935.5,975.83,706.62
2018,8,12,12,30,845.0,154.0,2.1,24.0,934.0,972.17,704.76
2018,8,12,12,45,842.5,154.0,2.2,24.0,925.5,963.96,700.77
2018,8,12,13,0,840.0,154.0,2.3,24.0,917.0,952.18,694.53
2018,8,12,13,15,836.0,153.0,2.35,23.9,901.5,934.52,684.29
2018,8,12,13,30,832.0,152.0,2.4,23.8,886.0,913.5,671.87
2018,8,12,13,45,826.0,150.5,2.45,23.7,863.0,886.97,655.79
2018,8,12,14,0,820.0,149.0,2.5,23.6,840.0,857.42,637.62
2018,8,12,14,15,812.0,147.0,2.55,23.3,810.5,822.89,616.41
2018,8,12,14,30,804.0,145.0,2.6,23.0,781.0,785.79,593.21
2018,8,12,14,45,793.0,141.5,2.65,22.75,745.0,742.68,564.5
2018,8,12,15,0,782.0,138.0,2.7,22.5,709.0,697.68,533.45
2018,8,12,15,15,767.0,134.5,2.7,22.5,667.5,648.41,497.77
2018,8,12,15,30,752.0,131.0,2.7,22.5,626.0,598.93,461.06
2018,8,12,15,45,731.0,127.0,2.7,21.75,579.5,543.59,420.28
2018,8,12,16,0,710.0,123.0,2.7,21.0,533.0,488.43,378.23
2018,8,12,16,15,687.0,117.0,2.7,20.5,484.5,431.0,332.66
2018,8,12,16,30,664.0,111.0,2.7,20.0,436.0,374.64,286.45
2018,8,12,16,45,641.0,103.0,2.65,19.5,388.0,317.85,238.51
2018,8,12,17,0,618.0,95.0,2.6,19.0,340.0,262.77,190.94
2018,8,12,17,15,576.0,87.0,2.55,18.4,289.5,205.54,142.23
2018,8,12,17,30,534.0,79.0,2.5,17.8,239.0,152.9,98.76
2018,8,12,17,45,476.0,69.5,2.45,17.15,191.0,102.39,61.59
2018,8,12,18,0,418.0,60.0,2.4,16.5,143.0,59.11,37.32
2018,8,12,18,15,332.0,47.0,2.3,16.0,101.0,36.17,25.84
2018,8,12,18,30,246.0,34.0,2.2,15.5,59.0,26.36,16.19
2018,8,12,18,45,145.0,20.5,2.1,15.05,33.0,15.99,0.0
2018,8,12,19,0,44.0,7.0,2.0,14.6,7.0,5.97,0.0
2018,8,12,19,15,22.0,3.5,1.9,14.4,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.0,1.35,11.8,4.5,0.0,0.0
2018,8,13,5,30,47.0,8.0,1.4,12.2,9.0,6.83,0.0
2018,8,13,5,45,146.5,23.5,1.45,12.65,37.5,18.27,2.23
2018,8,13,6,0,246.0,39.0,1.5,13.1,66.0,30.09,20.02
2018,8,13,6,15,323.5,51.5,1.5,13.45,107.0,39.4,29.14
2018,8,13,6,30,401.0,64.0,1.5,13.8,148.0,66.56,41.22
2018,8,13,6,45,429.5,77.5,1.45,14.2,190.5,109.62,69.39
2018,8,13,7,0,458.0,91.0,1.4,14.6,233.0,156.16,106.27
2018,8,13,7,15,535.5,95.0,1.4,15.05,290.5,212.45,151.95
2018,8,13,7,30,613.0,99.0,1.4,15.5,348.0,274.66,203.74
2018,8,13,7,45,644.5,105.0,1.4,15.95,398.0,330.84,251.87
2018,8,13,8,0,676.0,111.0,1.4,16.4,448.0,389.62,300.95
2018,8,13,8,15,700.0,116.0,1.4,16.85,496.5,446.23,346.96
2018,8,13,8,30,724.0,121.0,1.4,17.3,545.0,503.93,392.23
2018,8,13,8,45,741.0,126.0,1.4,17.8,590.0,558.36,433.45
2018,8,13,9,0,758.0,131.0,1.4,18.3,635.0,611.58,472.42
2018,8,13,9,15,763.0,139.0,1.45,18.7,673.5,659.41,506.73
2018,8,13,9,30,768.0,147.0,1.5,19.1,712.0,705.31,538.77
2018,8,13,9,45,766.5,157.0,1.55,19.5,744.0,746.04,566.35
2018,8,13,10,0,765.0,167.0,1.6,19.9,776.0,783.94,591.43
2018,8,13,10,15,772.5,170.5,1.65,20.2,805.0,820.32,615.0
2018,8,13,10,30,780.0,174.0,1.7,20.5,834.0,854.19,636.39
2018,8,13,10,45,785.0,177.0,1.75,20.75,856.0,882.72,654.25
2018,8,13,11,0,790.0,180.0,1.8,21.0,878.0,908.27,670.14
2018,8,13,11,15,792.5,182.0,1.85,21.1,892.5,927.48,682.29
2018,8,13,11,30,795.0,184.0,1.9,21.2,907.0,943.4,692.41
2018,8,13,11,45,795.0,185.5,1.95,21.25,913.5,953.11,698.74
2018,8,13,12,0,795.0,187.0,2.0,21.3,920.0,959.35,702.98
2018,8,13,12,15,800.0,184.0,2.1,21.2,921.0,962.64,706.4
2018,8,13,12,30,805.0,181.0,2.2,21.1,922.0,962.41,707.64
2018,8,13,12,45,810.5,175.0,2.25,21.0,915.5,956.22,704.56
2018,8,13,13,0,816.0,169.0,2.3,20.9,909.0,946.38,699.23
2018,8,13,13,15,811.0,168.0,2.35,20.7,892.5,928.07,688.64
2018,8,13,13,30,806.0,167.0,2.4,20.5,876.0,906.49,675.93
2018,8,13,13,45,798.0,166.0,2.45,20.25,852.5,879.15,659.42
2018,8,13,14,0,790.0,165.0,2.5,20.0,829.0,848.96,640.89
2018,8,13,14,15,780.5,163.0,2.55,19.7,799.0,813.94,618.96
2018,8,13,14,30,771.0,161.0,2.6,19.4,769.0,776.55,594.79
2018,8,13,14,45,758.5,158.0,2.6,19.1,733.0,733.84,565.4
2018,8,13,15,0,746.0,155.0,2.6,18.8,697.0,692.16,536.05
2018,8,13,15,15,730.0,150.5,2.6,18.8,655.5,642.06,499.38
2018,8,13,15,30,714.0,146.0,2.6,18.8,614.0,591.17,461.27
2018,8,13,15,45,694.5,141.0,2.6,18.1,569.0,537.32,421.06
2018,8,13,16,0,675.0,136.0,2.6,17.4,524.0,483.6,379.59
2018,8,13,16,15,650.5,130.0,2.55,17.05,476.5,427.13,334.04
2018,8,13,16,30,626.0,124.0,2.5,16.7,429.0,371.96,288.22
2018,8,13,16,45,593.5,116.0,2.5,16.3,379.0,313.92,239.22
2018,8,13,17,0,561.0,108.0,2.5,15.9,329.0,258.79,191.72
2018,8,13,17,15,517.5,98.5,2.45,15.45,279.0,203.18,144.21
2018,8,13,17,30,474.0,89.0,2.4,15.0,229.0,149.54,99.68
2018,8,13,17,45,414.5,76.5,2.4,14.55,181.5,100.25,62.87
2018,8,13,18,0,355.0,64.0,2.4,14.1,134.0,58.31,38.02
2018,8,13,18,15,273.5,49.5,2.35,13.75,93.5,37.8,27.46
2018,8,13,18,30,192.0,35.0,2.3,13.4,53.0,26.98,16.63
2018,8,13,18,45,108.0,20.0,2.25,13.05,29.0,15.56,0.0
2018,8,13,19,0,24.0,5.0,2.2,12.7,5.0,4.27,0.0
2018,8,13,19,15,12.0,2.5,2.15,12.55,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.0,1.75,12.3,3.0,0.0,0.0
2018,8,14,5,30,19.0,6.0,1.8,12.6,6.0,5.12,0.0
2018,8,14,5,45,46.0,19.5,1.85,12.85,23.5,15.43,0.0
2018,8,14,6,0,73.0,33.0,1.9,13.1,41.0,25.74,16.22
2018,8,14,6,15,150.0,54.0,1.9,13.35,81.5,41.3,30.78
2018,8,14,6,30,227.0,75.0,1.9,13.6,122.0,68.19,46.74
2018,8,14,6,45,157.0,90.5,1.9,13.9,127.5,90.62,65.05
2018,8,14,7,0,87.0,106.0,1.9,14.2,133.0,103.04,78.4
2018,8,14,7,15,103.5,118.0,1.9,14.5,155.5,124.29,95.93
2018,8,14,7,30,120.0,130.0,1.9,14.8,178.0,147.41,115.21
2018,8,14,7,45,146.0,149.5,1.9,15.15,216.0,182.12,143.79
2018,8,14,8,0,172.0,169.0,1.9,15.5,254.0,219.9,174.68
2018,8,14,8,15,164.5,195.0,1.9,15.8,283.5,250.52,199.58
2018,8,14,8,30,157.0,221.0,1.9,16.1,313.0,280.31,223.15
2018,8,14,8,45,163.5,254.5,1.9,16.45,357.0,324.03,257.01
2018,8,14,9,0,170.0,288.0,1.9,16.8,401.0,368.43,290.59
2018,8,14,9,15,184.5,306.0,1.9,17.1,435.5,404.59,317.57
2018,8,14,9,30,199.0,324.0,1.9,17.4,470.0,441.59,344.81
2018,8,14,9,45,220.5,333.0,1.9,17.7,502.0,476.17,370.1
2018,8,14,10,0,242.0,342.0,1.9,18.0,534.0,523.54,404.28
2018,8,14,10,15,289.5,343.5,1.95,18.25,581.5,574.65,441.64
2018,8,14,10,30,337.0,345.0,2.0,18.5,629.0,627.48,479.69
2018,8,14,10,45,456.0,311.0,2.0,18.7,706.5,724.8,549.87
2018,8,14,11,0,575.0,277.0,2.0,18.9,784.0,814.96,613.09
2018,8,14,11,15,679.0,231.0,2.05,19.0,839.5,880.4,659.06
2018,8,14,11,30,783.0,185.0,2.1,19.1,895.0,935.3,695.42
2018,8,14,11,45,807.5,174.0,2.15,19.25,911.5,956.22,708.53
2018,8,14,12,0,832.0,163.0,2.2,19.4,928.0,973.76,719.83
2018,8,14,12,15,837.0,160.0,2.25,19.4,929.0,976.95,722.23
2018,8,14,12,30,842.0,157.0,2.3,19.4,930.0,976.47,722.49
2018,8,14,12,45,847.0,152.0,2.4,19.35,923.5,970.3,719.79
2018,8,14,13,0,852.0,147.0,2.5,19.3,917.0,947.51,706.13
2018,8,14,13,15,849.0,145.5,2.5,19.15,901.5,930.57,695.85
2018,8,14,13,30,846.0,144.0,2.5,19.0,886.0,921.81,691.07
2018,8,14,13,45,842.0,141.0,2.55,18.85,863.0,895.08,674.55
2018,8,14,14,0,838.0,138.0,2.6,18.7,840.0,865.17,655.92
2018,8,14,14,15,830.5,136.0,2.65,18.45,810.5,830.36,633.98
2018,8,14,14,30,823.0,134.0,2.7,18.2,781.0,792.9,609.96
2018,8,14,14,45,813.5,130.5,2.7,17.95,745.0,750.03,581.14
2018,8,14,15,0,804.0,127.0,2.7,17.7,709.0,705.11,549.33
2018,8,14,15,15,789.5,124.0,2.7,17.7,667.5,655.53,512.79
2018,8,14,15,30,775.0,121.0,2.7,17.7,626.0,604.84,474.52
2018,8,14,15,45,757.5,116.5,2.7,17.1,580.5,550.18,433.23
2018,8,14,16,0,740.0,112.0,2.7,16.5,535.0,494.97,390.09
2018,8,14,16,15,716.5,107.0,2.7,16.2,486.0,436.54,342.58
2018,8,14,16,30,693.0,102.0,2.7,15.9,437.0,379.18,294.42
2018,8,14,16,45,661.0,96.5,2.65,15.55,386.5,319.84,243.5
2018,8,14,17,0,629.0,91.0,2.6,15.2,336.0,263.18,193.89
2018,8,14,17,15,584.5,83.5,2.6,14.85,285.0,205.03,143.55
2018,8,14,17,30,540.0,76.0,2.6,14.5,234.0,151.79,98.87
2018,8,14,17,45,477.0,66.5,2.6,14.15,185.5,100.33,60.51
2018,8,14,18,0,414.0,57.0,2.6,13.8,137.0,56.73,35.72
2018,8,14,18,15,323.0,45.0,2.55,13.5,95.5,34.69,24.72
2018,8,14,18,30,232.0,33.0,2.5,13.2,54.0,25.6,15.2
2018,8,14,18,45,130.5,19.0,2.4,12.95,29.5,14.83,0.0
2018,8,14,19,0,29.0,5.0,2.3,12.7,5.0,4.27,0.0
2018,8,14,19,15,14.5,2.5,2.3,12.6,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.0,1.5,12.3,4.5,0.0,0.0
2018,8,15,5,30,52.0,8.0,1.5,12.7,9.0,6.83,0.0
2018,8,15,5,45,161.5,22.0,1.55,13.05,36.5,17.16,0.0
2018,8,15,6,0,271.0,36.0,1.6,13.4,64.0,27.93,17.94
2018,8,15,6,15,334.0,45.5,1.6,13.7,100.0,36.61,26.59
2018,8,15,6,30,397.0,55.0,1.6,14.0,136.0,62.73,37.41
2018,8,15,6,45,248.0,69.5,1.6,14.35,125.0,85.2,56.39
2018,8,15,7,0,99.0,84.0,1.6,14.7,114.0,87.97,65.04
2018,8,15,7,15,95.5,102.0,1.55,15.05,135.5,109.68,83.85
2018,8,15,7,30,92.0,120.0,1.5,15.4,157.0,131.14,102.27
2018,8,15,7,45,89.0,137.0,1.5,15.75,177.0,151.61,119.52
2018,8,15,8,0,86.0,154.0,1.5,16.1,197.0,171.78,136.13
2018,8,15,8,15,146.0,170.5,1.5,16.5,252.0,220.9,175.5
2018,8,15,8,30,206.0,187.0,1.5,16.9,307.0,282.79,224.58
2018,8,15,8,45,219.5,208.5,1.5,17.25,345.5,323.08,255.77
2018,8,15,9,0,233.0,230.0,1.5,17.6,384.0,364.38,287.19
2018,8,15,9,15,298.0,235.5,1.5,17.95,445.5,426.31,334.42
2018,8,15,9,30,363.0,241.0,1.5,18.3,507.0,504.96,392.73
2018,8,15,9,45,614.5,174.0,1.55,18.65,650.0,655.09,504.74
2018,8,15,10,0,866.0,107.0,1.6,19.0,793.0,803.26,608.13
2018,8,15,10,15,874.0,108.0,1.65,19.3,822.5,839.98,630.35
2018,8,15,10,30,882.0,109.0,1.7,19.6,852.0,873.94,651.73
2018,8,15,10,45,888.5,109.5,1.75,19.85,874.5,903.12,669.97
2018,8,15,11,0,895.0,110.0,1.8,20.1,897.0,929.11,686.1
2018,8,15,11,15,899.0,110.0,1.85,20.2,912.0,948.95,698.63
2018,8,15,11,30,903.0,110.0,1.9,20.3,927.0,965.25,708.98
2018,8,15,11,45,905.5,109.5,2.0,20.45,934.5,976.01,716.3
2018,8,15,12,0,908.0,109.0,2.1,20.6,942.0,983.04,721.35
2018,8,15,12,15,907.0,109.5,2.15,20.55,941.0,983.94,722.52
2018,8,15,12,30,906.0,110.0,2.2,20.5,940.0,981.06,721.4
2018,8,15,12,45,903.0,110.5,2.25,20.5,931.5,972.52,716.58
2018,8,15,13,0,900.0,111.0,2.3,20.5,923.0,960.29,709.47
2018,8,15,13,15,897.0,110.5,2.35,20.4,907.5,943.45,699.68
2018,8,15,13,30,894.0,110.0,2.4,20.3,892.0,923.07,687.56
2018,8,15,13,45,889.5,108.5,2.45,20.15,869.0,896.93,671.72
2018,8,15,14,0,885.0,107.0,2.5,20.0,846.0,867.53,653.59
2018,8,15,14,15,878.5,105.0,2.55,19.75,816.0,832.87,631.96
2018,8,15,14,30,872.0,103.0,2.6,19.5,786.0,795.38,608.13
2018,8,15,14,45,862.0,101.0,2.6,19.25,750.0,752.63,579.98
2018,8,15,15,0,852.0,99.0,2.6,19.0,714.0,707.71,549.31
2018,8,15,15,15,839.0,97.0,2.6,19.0,672.5,658.89,513.43
2018,8,15,15,30,826.0,95.0,2.6,19.0,631.0,611.69,477.75
2018,8,15,15,45,809.0,92.0,2.6,18.35,585.0,556.36,436.12
2018,8,15,16,0,792.0,89.0,2.6,17.7,539.0,500.61,392.71
2018,8,15,16,15,770.0,86.0,2.6,17.35,490.5,442.48,345.45
2018,8,15,16,30,748.0,83.0,2.6,17.0,442.0,385.1,297.2
2018,8,15,16,45,717.5,79.0,2.55,16.65,391.0,324.94,245.4
2018,8,15,17,0,687.0,75.0,2.5,16.3,340.0,265.28,193.06
2018,8,15,17,15,643.5,69.5,2.5,15.9,288.5,205.75,141.28
2018,8,15,17,30,600.0,64.0,2.5,15.5,237.0,150.87,95.07
2018,8,15,17,45,536.0,57.0,2.45,15.1,188.0,97.74,55.7
2018,8,15,18,0,472.0,50.0,2.4,14.7,139.0,52.46,31.0
2018,8,15,18,15,374.5,40.5,2.35,14.4,97.0,32.96,23.06
2018,8,15,18,30,277.0,31.0,2.3,14.1,55.0,25.78,14.91
2018,8,15,18,45,157.0,18.5,2.25,13.85,30.0,15.79,0.0
2018,8,15,19,0,37.0,6.0,2.2,13.6,5.0,5.12,0.0
2018,8,15,19,15,18.5,3.0,2.15,13.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.25,11.85,4.5,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.3,12.3,9.0,7.68,0.0
2018,8,16,5,45,193.0,20.5,1.35,12.75,37.0,17.11,0.0
2018,8,16,6,0,320.0,32.0,1.4,13.2,65.0,26.36,16.52
2018,8,16,6,15,402.0,41.0,1.35,13.6,106.5,33.11,23.51
2018,8,16,6,30,484.0,50.0,1.3,14.0,148.0,63.51,35.4
2018,8,16,6,45,430.0,62.5,1.3,14.4,168.5,102.37,62.95
2018,8,16,7,0,376.0,75.0,1.3,14.8,189.0,131.72,89.59
2018,8,16,7,15,419.0,87.5,1.3,15.2,236.5,179.02,129.28
2018,8,16,7,30,462.0,100.0,1.3,15.6,284.0,231.32,173.73
2018,8,16,7,45,569.0,100.0,1.3,16.05,358.5,304.0,232.91
2018,8,16,8,0,676.0,100.0,1.3,16.5,433.0,384.52,297.66
2018,8,16,8,15,742.5,93.5,1.3,16.95,494.5,451.12,350.97
2018,8,16,8,30,809.0,87.0,1.3,17.4,556.0,521.9,406.02
2018,8,16,8,45,825.5,89.5,1.3,17.85,601.5,575.04,446.35
2018,8,16,9,0,842.0,92.0,1.3,18.3,647.0,629.25,486.09
2018,8,16,9,15,852.5,95.0,1.3,18.75,687.5,679.0,521.28
2018,8,16,9,30,863.0,98.0,1.3,19.2,728.0,727.02,554.13
2018,8,16,9,45,869.5,101.5,1.3,19.65,762.5,770.52,581.48
2018,8,16,10,0,876.0,105.0,1.3,20.1,797.0,811.51,606.72
2018,8,16,10,15,884.0,106.0,1.3,20.5,826.5,848.58,629.12
2018,8,16,10,30,892.0,107.0,1.3,20.9,856.0,882.85,649.44
2018,8,16,10,45,897.5,107.5,1.3,21.35,878.5,911.41,665.75
2018,8,16,11,0,903.0,108.0,1.3,21.8,901.0,936.68,679.89
2018,8,16,11,15,907.0,108.0,1.35,22.15,916.0,956.65,691.66
2018,8,16,11,30,911.0,108.0,1.4,22.5,931.0,973.04,701.25
2018,8,16,11,45,913.0,108.5,1.45,22.85,938.5,984.35,707.73
2018,8,16,12,0,915.0,109.0,1.5,23.2,946.0,991.89,711.98
2018,8,16,12,15,914.0,109.5,1.6,23.3,945.0,992.75,713.58
2018,8,16,12,30,913.0,110.0,1.7,23.4,944.0,989.79,712.89
2018,8,16,12,45,910.0,110.0,1.8,23.55,935.0,980.65,708.21
2018,8,16,13,0,907.0,110.0,1.9,23.7,926.0,967.78,701.22
2018,8,16,13,15,903.5,109.5,1.95,23.55,910.0,950.3,691.52
2018,8,16,13,30,900.0,109.0,2.0,23.4,894.0,929.25,679.54
2018,8,16,13,45,895.5,107.5,2.1,23.3,871.0,902.88,664.41
2018,8,16,14,0,891.0,106.0,2.2,23.2,848.0,873.22,646.95
2018,8,16,14,15,884.0,104.5,2.25,23.0,818.0,838.35,625.61
2018,8,16,14,30,877.0,103.0,2.3,22.8,788.0,800.67,602.11
2018,8,16,14,45,868.5,100.5,2.35,22.55,752.0,758.25,575.14
2018,8,16,15,0,860.0,98.0,2.4,22.3,716.0,713.54,545.62
2018,8,16,15,15,847.0,95.5,2.4,22.3,674.0,663.77,509.72
2018,8,16,15,30,834.0,93.0,2.4,22.3,632.0,612.59,471.85
2018,8,16,15,45,817.5,90.5,2.4,21.65,586.0,560.53,433.25
2018,8,16,16,0,801.0,88.0,2.4,21.0,540.0,505.0,390.66
2018,8,16,16,15,779.0,84.0,2.4,20.5,490.5,445.31,343.14
2018,8,16,16,30,757.0,80.0,2.4,20.0,441.0,386.38,294.52
2018,8,16,16,45,727.0,75.5,2.35,19.5,389.5,325.32,242.76
2018,8,16,17,0,697.0,71.0,2.3,19.0,338.0,266.61,191.79
2018,8,16,17,15,654.5,66.5,2.25,18.35,287.0,205.74,139.46
2018,8,16,17,30,612.0,62.0,2.2,17.7,236.0,151.19,93.94
2018,8,16,17,45,549.0,54.5,2.15,17.1,186.5,96.92,54.01
2018,8,16,18,0,486.0,47.0,2.1,16.5,137.0,50.38,28.77
2018,8,16,18,15,387.5,38.0,2.05,16.0,95.0,30.95,21.09
2018,8,16,18,30,289.0,29.0,2.0,15.5,53.0,24.12,13.02
2018,8,16,18,45,164.0,17.5,1.95,15.05,29.0,14.94,0.0
2018,8,16,19,0,39.0,6.0,1.9,14.6,5.0,0.0,0.0
2018,8,16,19,15,19.5,3.0,1.8,14.4,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,0.85,12.5,4.0,0.0,0.0
2018,8,17,5,30,71.0,8.0,0.8,12.9,8.0,6.83,0.0
2018,8,17,5,45,203.5,19.5,0.8,13.3,36.0,16.28,0.0
2018,8,17,6,0,336.0,31.0,0.8,13.7,64.0,25.59,15.72
2018,8,17,6,15,429.5,39.5,0.75,14.2,108.0,32.02,22.49
2018,8,17,6,30,523.0,48.0,0.7,14.7,152.0,64.78,34.92
2018,8,17,6,45,583.5,53.5,0.7,15.15,202.0,112.96,64.86
2018,8,17,7,0,644.0,59.0,0.7,15.6,252.0,170.55,109.67
2018,8,17,7,15,685.0,63.5,0.7,16.15,304.0,227.12,157.74
2018,8,17,7,30,726.0,68.0,0.7,16.7,356.0,287.9,209.95
2018,8,17,7,45,755.5,71.0,0.7,17.25,407.5,346.96,260.35
2018,8,17,8,0,785.0,74.0,0.7,17.8,459.0,408.14,310.84
2018,8,17,8,15,806.0,77.0,0.7,18.4,508.0,467.06,357.78
2018,8,17,8,30,827.0,80.0,0.7,19.0,557.0,524.96,402.1
2018,8,17,8,45,843.0,82.5,0.75,19.6,603.0,580.43,443.38
2018,8,17,9,0,859.0,85.0,0.8,20.2,649.0,635.21,482.72
2018,8,17,9,15,872.0,86.0,0.85,20.8,690.0,685.48,517.67
2018,8,17,9,30,885.0,87.0,0.9,21.4,731.0,734.18,549.97
2018,8,17,9,45,895.0,88.0,0.95,21.95,767.0,778.77,577.73
2018,8,17,10,0,905.0,89.0,1.0,22.5,803.0,821.03,603.59
2018,8,17,10,15,912.0,90.5,1.05,22.9,832.5,858.74,626.54
2018,8,17,10,30,919.0,92.0,1.1,23.3,862.0,893.49,647.42
2018,8,17,10,45,924.0,92.5,1.15,23.7,884.5,922.29,664.41
2018,8,17,11,0,929.0,93.0,1.2,24.1,907.0,947.69,679.25
2018,8,17,11,15,932.5,94.0,1.3,24.35,922.5,968.65,692.53
2018,8,17,11,30,936.0,95.0,1.4,24.6,938.0,985.91,703.57
2018,8,17,11,45,937.5,95.0,1.45,24.85,945.0,996.46,709.75
2018,8,17,12,0,939.0,95.0,1.5,25.1,952.0,1003.13,713.69
2018,8,17,12,15,939.0,95.0,1.55,25.15,951.5,1004.44,715.0
2018,8,17,12,30,939.0,95.0,1.6,25.2,951.0,1001.81,714.01
2018,8,17,12,45,936.5,95.5,1.65,25.3,942.5,993.39,709.39
2018,8,17,13,0,934.0,96.0,1.7,25.4,934.0,981.12,702.49
2018,8,17,13,15,931.5,95.0,1.75,25.35,918.0,963.55,692.71
2018,8,17,13,30,929.0,94.0,1.8,25.3,902.0,942.27,680.62
2018,8,17,13,45,924.5,93.0,1.85,25.25,878.5,915.61,665.04
2018,8,17,14,0,920.0,92.0,1.9,25.2,855.0,885.55,647.18
2018,8,17,14,15,913.0,91.0,1.9,25.0,825.0,850.19,625.56
2018,8,17,14,30,906.0,90.0,1.9,24.8,795.0,811.91,601.83
2018,8,17,14,45,897.0,88.0,1.9,24.6,758.0,768.41,574.3
2018,8,17,15,0,888.0,86.0,1.9,24.4,721.0,722.57,544.81
2018,8,17,15,15,875.0,84.5,1.9,24.4,679.0,672.48,509.4
2018,8,17,15,30,862.0,83.0,1.9,24.4,637.0,620.91,471.95
2018,8,17,15,45,846.5,80.0,1.9,23.85,590.5,565.22,431.32
2018,8,17,16,0,831.0,77.0,1.9,23.3,544.0,508.88,388.67
2018,8,17,16,15,810.0,74.5,1.9,22.8,494.5,450.74,342.92
2018,8,17,16,30,789.0,72.0,1.9,22.3,445.0,391.93,294.94
2018,8,17,16,45,759.5,68.5,1.9,21.85,393.5,330.13,243.13
2018,8,17,17,0,730.0,65.0,1.9,21.4,342.0,270.54,191.87
2018,8,17,17,15,687.5,60.5,1.8,20.75,289.5,209.73,139.92
2018,8,17,17,30,645.0,56.0,1.7,20.1,237.0,153.4,93.31
2018,8,17,17,45,581.5,49.5,1.65,19.45,187.0,95.7,51.14
2018,8,17,18,0,518.0,43.0,1.6,18.8,137.0,47.94,25.92
2018,8,17,18,15,416.5,35.0,1.5,18.25,94.5,28.57,18.79
2018,8,17,18,30,315.0,27.0,1.4,17.7,52.0,22.48,11.06
2018,8,17,18,45,170.5,15.5,1.35,17.15,27.5,13.23,0.0
2018,8,17,19,0,26.0,4.0,1.3,16.6,3.0,0.0,0.0
2018,8,17,19,15,13.0,2.0,1.25,16.35,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,18,5,15,27.0,3.0,0.85,12.95,3.0,0.0,0.0
2018,8,18,5,30,54.0,6.0,0.8,13.4,6.0,5.12,0.0
2018,8,18,5,45,198.5,19.0,0.8,13.85,35.5,15.88,0.0
2018,8,18,6,0,343.0,32.0,0.8,14.3,65.0,26.59,16.33
2018,8,18,6,15,440.0,40.5,0.75,14.85,110.0,32.98,23.23
2018,8,18,6,30,537.0,49.0,0.7,15.4,155.0,67.49,36.28
2018,8,18,6,45,598.5,55.5,0.7,15.95,206.5,117.74,67.86
2018,8,18,7,0,660.0,62.0,0.7,16.5,258.0,175.4,112.64
2018,8,18,7,15,702.0,66.5,0.7,17.25,311.5,235.59,163.41
2018,8,18,7,30,744.0,71.0,0.7,18.0,365.0,297.9,216.45
2018,8,18,7,45,773.5,74.5,0.7,18.8,417.5,358.69,267.64
2018,8,18,8,0,803.0,78.0,0.7,19.6,470.0,421.58,318.7
2018,8,18,8,15,824.5,81.0,0.75,20.25,520.5,481.9,366.44
2018,8,18,8,30,846.0,84.0,0.8,20.9,571.0,541.01,411.51
2018,8,18,8,45,862.0,87.0,0.85,21.55,618.0,598.06,453.42
2018,8,18,9,0,878.0,90.0,0.9,22.2,665.0,654.37,493.28
2018,8,18,9,15,878.0,97.5,0.95,22.7,703.5,703.15,526.79
2018,8,18,9,30,878.0,105.0,1.0,23.2,742.0,749.16,557.36
2018,8,18,9,45,871.0,116.0,1.1,23.7,774.0,790.22,583.28
2018,8,18,10,0,864.0,127.0,1.2,24.2,806.0,827.58,606.54
2018,8,18,10,15,872.0,128.5,1.25,24.5,836.0,864.82,629.39
2018,8,18,10,30,880.0,130.0,1.3,24.8,866.0,899.26,650.26
2018,8,18,10,45,885.5,131.5,1.4,25.1,888.5,928.48,668.42
2018,8,18,11,0,891.0,133.0,1.5,25.4,911.0,954.44,684.52
2018,8,18,11,15,893.5,134.5,1.55,25.55,926.0,974.2,696.47
2018,8,18,11,30,896.0,136.0,1.6,25.7,941.0,990.37,706.28
2018,8,18,11,45,897.0,136.5,1.65,25.9,948.0,1000.49,712.3
2018,8,18,12,0,898.0,137.0,1.7,26.1,955.0,1006.88,716.15
2018,8,18,12,15,895.5,138.5,1.75,26.1,953.5,1007.08,716.85
2018,8,18,12,30,893.0,140.0,1.8,26.1,952.0,1003.53,715.37
2018,8,18,12,45,888.0,141.0,1.85,26.1,942.0,993.41,709.9
2018,8,18,13,0,883.0,142.0,1.9,26.1,932.0,979.67,702.27
2018,8,18,13,15,880.0,140.5,1.95,26.0,915.5,961.92,692.43
2018,8,18,13,30,877.0,139.0,2.0,25.9,899.0,940.66,680.38
2018,8,18,13,45,872.5,136.5,2.0,25.8,875.5,913.73,664.11
2018,8,18,14,0,868.0,134.0,2.0,25.7,852.0,883.56,645.73
2018,8,18,14,15,860.5,132.0,2.0,25.5,821.5,857.07,629.97
2018,8,18,14,30,853.0,130.0,2.0,25.3,791.0,818.19,605.78
2018,8,18,14,45,843.0,127.5,2.05,25.1,754.5,774.38,578.48
2018,8,18,15,0,833.0,125.0,2.1,24.9,718.0,728.44,547.8
2018,8,18,15,15,818.0,122.0,2.1,24.9,675.0,676.82,511.46
2018,8,18,15,30,803.0,119.0,2.1,24.9,632.0,624.03,473.35
2018,8,18,15,45,785.0,114.5,2.05,24.3,585.0,567.26,432.06
2018,8,18,16,0,767.0,110.0,2.0,23.7,538.0,510.25,389.17
2018,8,18,16,15,743.5,104.5,2.0,23.2,487.5,449.26,341.8
2018,8,18,16,30,720.0,99.0,2.0,22.7,437.0,389.51,293.68
2018,8,18,16,45,686.5,93.5,1.95,22.2,385.0,327.7,242.51
2018,8,18,17,0,653.0,88.0,1.9,21.7,333.0,268.76,192.53
2018,8,18,17,15,605.0,81.0,1.85,20.95,280.5,208.49,142.0
2018,8,18,17,30,557.0,74.0,1.8,20.2,228.0,153.56,97.23
2018,8,18,17,45,488.5,64.0,1.7,19.5,178.0,99.84,58.2
2018,8,18,18,0,420.0,54.0,1.6,18.8,128.0,54.75,33.14
2018,8,18,18,15,319.5,41.0,1.55,18.1,86.5,33.59,22.99
2018,8,18,18,30,219.0,28.0,1.5,17.4,45.0,21.81,9.84
2018,8,18,18,45,116.5,15.0,1.4,16.65,23.5,12.8,0.0
2018,8,18,19,0,14.0,2.0,1.3,15.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,1.3,15.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,19,5,15,18.0,2.5,1.1,11.95,2.5,0.0,0.0
2018,8,19,5,30,36.0,5.0,1.1,12.4,5.0,4.27,0.0
2018,8,19,5,45,150.5,19.0,1.1,12.8,31.5,14.85,0.0
2018,8,19,6,0,265.0,33.0,1.1,13.2,58.0,27.37,16.86
2018,8,19,6,15,359.5,45.0,1.1,13.7,101.5,36.64,26.49
2018,8,19,6,30,454.0,57.0,1.1,14.2,145.0,71.23,41.6
2018,8,19,6,45,519.0,65.5,1.1,14.65,195.5,118.55,72.3
2018,8,19,7,0,584.0,74.0,1.1,15.1,246.0,173.92,115.6
2018,8,19,7,15,630.5,80.5,1.1,15.6,299.5,230.71,163.75
2018,8,19,7,30,677.0,87.0,1.1,16.1,353.0,292.52,216.66
2018,8,19,7,45,711.5,91.5,1.15,16.6,405.5,352.73,268.06
2018,8,19,8,0,746.0,96.0,1.2,17.1,458.0,415.76,320.3
2018,8,19,8,15,771.0,100.0,1.2,17.65,509.0,476.77,369.14
2018,8,19,8,30,796.0,104.0,1.2,18.2,560.0,537.86,416.2
2018,8,19,8,45,815.0,106.5,1.25,18.7,606.5,594.62,458.83
2018,8,19,9,0,834.0,109.0,1.3,19.2,653.0,651.04,499.83
2018,8,19,9,15,849.5,111.0,1.35,19.65,696.0,703.91,537.17
2018,8,19,9,30,865.0,113.0,1.4,20.1,739.0,749.72,568.79
2018,8,19,9,45,876.5,115.0,1.45,20.55,776.0,795.79,598.27
2018,8,19,10,0,888.0,117.0,1.5,21.0,813.0,839.67,625.77
2018,8,19,10,15,897.0,117.5,1.55,21.3,843.5,877.58,649.37
2018,8,19,10,30,906.0,118.0,1.6,21.6,874.0,912.66,670.98
2018,8,19,10,45,912.0,119.0,1.6,21.9,897.0,942.52,688.46
2018,8,19,11,0,918.0,120.0,1.6,22.2,920.0,969.03,703.73
2018,8,19,11,15,922.5,121.0,1.65,22.4,936.5,990.66,716.84
2018,8,19,11,30,927.0,122.0,1.7,22.6,953.0,1008.64,727.74
2018,8,19,11,45,929.5,121.5,1.75,22.75,960.5,1019.49,734.39
2018,8,19,12,0,932.0,121.0,1.8,22.9,968.0,1026.5,738.8
2018,8,19,12,15,933.0,121.0,1.85,23.0,968.0,1028.65,740.44
2018,8,19,12,30,934.0,121.0,1.9,23.1,968.0,1026.88,739.77
2018,8,19,12,45,934.5,119.5,1.95,23.15,960.0,1019.24,735.67
2018,8,19,13,0,935.0,118.0,2.0,23.2,952.0,1007.69,729.23
2018,8,19,13,15,932.0,116.5,2.0,23.2,935.0,989.01,717.86
2018,8,19,13,30,929.0,115.0,2.0,23.2,918.0,966.61,704.22
2018,8,19,13,45,924.0,114.0,2.05,23.15,894.0,939.32,688.13
2018,8,19,14,0,919.0,113.0,2.1,23.1,870.0,908.64,669.74
2018,8,19,14,15,911.5,111.0,2.1,22.95,838.5,871.69,646.81
2018,8,19,14,30,904.0,109.0,2.1,22.8,807.0,831.84,621.77
2018,8,19,14,45,873.0,114.0,2.15,22.6,761.5,778.4,587.63
2018,8,19,15,0,842.0,119.0,2.2,22.4,716.0,730.06,555.27
2018,8,19,15,15,761.5,132.0,2.2,22.4,647.0,649.9,497.53
2018,8,19,15,30,681.0,145.0,2.2,22.4,578.0,575.82,442.99
2018,8,19,15,45,648.0,143.0,2.2,21.8,530.0,518.18,400.64
2018,8,19,16,0,615.0,141.0,2.2,21.2,482.0,462.12,358.03
2018,8,19,16,15,696.0,113.5,2.2,20.75,465.0,436.7,336.72
2018,8,19,16,30,777.0,86.0,2.2,20.3,448.0,401.65,305.65
2018,8,19,16,45,648.0,83.5,2.2,19.8,361.0,305.68,228.8
2018,8,19,17,0,519.0,81.0,2.2,19.3,274.0,225.16,163.95
2018,8,19,17,15,426.0,72.5,2.15,18.6,214.5,162.09,112.75
2018,8,19,17,30,333.0,64.0,2.1,17.9,155.0,108.03,70.44
2018,8,19,17,45,331.5,58.0,2.05,17.2,132.0,78.59,47.33
2018,8,19,18,0,330.0,52.0,2.0,16.5,109.0,48.76,29.92
2018,8,19,18,15,279.0,39.5,1.95,15.9,76.0,30.51,20.48
2018,8,19,18,30,228.0,27.0,1.9,15.3,43.0,22.56,9.45
2018,8,19,18,45,122.0,15.0,1.8,14.75,22.5,12.8,0.0
2018,8,19,19,0,16.0,3.0,1.7,14.2,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,1.7,13.95,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,20,5,15,18.5,2.5,1.45,11.65,2.5,0.0,0.0
2018,8,20,5,30,37.0,5.0,1.5,12.0,5.0,4.27,0.0
2018,8,20,5,45,156.0,19.0,1.55,12.4,31.5,16.22,0.0
2018,8,20,6,0,275.0,33.0,1.6,12.8,58.0,27.5,16.74
2018,8,20,6,15,330.0,41.5,1.6,13.15,91.0,33.53,23.78
2018,8,20,6,30,385.0,50.0,1.6,13.5,124.0,62.53,36.06
2018,8,20,6,45,214.5,59.0,1.6,13.9,102.5,76.1,50.0
2018,8,20,7,0,44.0,68.0,1.6,14.3,81.0,64.99,48.14
2018,8,20,7,15,22.0,76.0,1.55,14.7,82.5,69.45,52.92
2018,8,20,7,30,0.0,84.0,1.5,15.1,84.0,69.67,53.65
2018,8,20,7,45,0.0,103.0,1.45,15.55,103.0,85.6,66.71
2018,8,20,8,0,0.0,122.0,1.4,16.0,122.0,101.68,79.65
2018,8,20,8,15,176.5,146.0,1.4,16.4,246.5,222.05,177.17
2018,8,20,8,30,353.0,170.0,1.4,16.8,371.0,359.18,285.19
2018,8,20,8,45,477.5,174.0,1.4,17.25,470.5,457.48,360.32
2018,8,20,9,0,602.0,178.0,1.4,17.7,570.0,572.56,445.6
2018,8,20,9,15,714.0,151.5,1.4,18.05,645.5,654.98,505.38
2018,8,20,9,30,826.0,125.0,1.4,18.4,721.0,741.42,566.67
2018,8,20,9,45,833.0,129.5,1.45,18.8,756.0,785.91,595.66
2018,8,20,10,0,840.0,134.0,1.5,19.2,791.0,828.0,622.38
2018,8,20,10,15,849.0,135.0,1.55,19.45,820.5,865.68,646.24
2018,8,20,10,30,858.0,136.0,1.6,19.7,850.0,890.48,661.42
2018,8,20,10,45,864.5,137.5,1.65,19.95,873.0,920.03,679.87
2018,8,20,11,0,871.0,139.0,1.7,20.2,896.0,946.42,696.14
2018,8,20,11,15,875.0,139.5,1.75,20.35,911.0,966.24,708.44
2018,8,20,11,30,879.0,140.0,1.8,20.5,926.0,982.57,718.62
2018,8,20,11,45,881.0,140.0,1.85,20.65,933.0,992.93,725.07
2018,8,20,12,0,883.0,140.0,1.9,20.8,940.0,999.64,729.33
2018,8,20,12,15,887.0,137.5,1.95,20.85,940.5,1002.21,731.37
2018,8,20,12,30,891.0,135.0,2.0,20.9,941.0,1001.03,731.16
2018,8,20,12,45,895.0,131.0,2.05,20.9,934.0,994.62,727.85
2018,8,20,13,0,899.0,127.0,2.1,20.9,927.0,984.37,722.2
2018,8,20,13,15,896.0,126.0,2.1,20.8,911.0,966.65,711.49
2018,8,20,13,30,893.0,125.0,2.1,20.7,895.0,945.36,698.56
2018,8,20,13,45,888.5,123.0,2.15,20.6,871.0,918.3,682.36
2018,8,20,14,0,884.0,121.0,2.2,20.5,847.0,887.95,663.89
2018,8,20,14,15,877.5,118.5,2.2,20.3,816.5,852.32,641.52
2018,8,20,14,30,871.0,116.0,2.2,20.1,786.0,813.85,617.03
2018,8,20,14,45,862.5,113.0,2.2,19.95,749.5,770.73,588.93
2018,8,20,15,0,854.0,110.0,2.2,19.8,713.0,730.69,561.81
2018,8,20,15,15,827.5,111.0,2.2,19.8,666.0,674.36,521.07
2018,8,20,15,30,801.0,112.0,2.2,19.8,619.0,617.84,479.25
2018,8,20,15,45,767.0,108.0,2.2,19.25,563.5,552.41,430.69
2018,8,20,16,0,733.0,104.0,2.2,18.7,508.0,488.46,381.63
2018,8,20,16,15,732.0,96.0,2.2,18.25,467.0,437.75,340.71
2018,8,20,16,30,731.0,88.0,2.2,17.8,426.0,385.59,296.86
2018,8,20,16,45,705.0,81.5,2.2,17.4,375.5,323.64,244.06
2018,8,20,17,0,679.0,75.0,2.2,17.0,325.0,264.79,192.54
2018,8,20,17,15,646.0,68.0,2.15,16.45,275.5,206.23,141.31
2018,8,20,17,30,613.0,61.0,2.1,15.9,226.0,151.12,94.46
2018,8,20,17,45,549.0,53.0,2.05,15.3,176.5,96.0,53.55
2018,8,20,18,0,485.0,45.0,2.0,14.7,127.0,48.82,27.7
2018,8,20,18,15,361.5,35.5,1.95,14.3,84.5,29.13,19.34
2018,8,20,18,30,238.0,26.0,1.9,13.9,42.0,21.8,7.64
2018,8,20,18,45,128.0,14.5,1.9,13.45,22.0,12.38,0.0
2018,8,20,19,0,18.0,3.0,1.9,13.0,2.0,0.0,0.0
2018,8,20,19,15,9.0,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
