Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,20,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,1.4,12.0,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,21,5,45,3.0,10.0,1.45,12.4,10.0,8.54,0.0
2018,8,21,6,0,0.0,18.0,1.5,12.6,18.0,14.84,6.31
2018,8,21,6,15,0.0,33.5,1.45,12.9,33.5,27.66,18.64
2018,8,21,6,30,0.0,49.0,1.4,13.2,49.0,40.19,28.72
2018,8,21,6,45,0.0,53.0,1.35,13.45,53.0,43.84,32.08
2018,8,21,7,0,0.0,57.0,1.3,13.7,57.0,47.2,35.01
2018,8,21,7,15,0.0,63.5,1.25,14.1,63.5,52.61,39.54
2018,8,21,7,30,0.0,70.0,1.2,14.5,70.0,58.04,43.97
2018,8,21,7,45,0.0,82.0,1.15,14.85,82.0,68.07,52.2
2018,8,21,8,0,0.0,94.0,1.1,15.2,94.0,78.15,60.34
2018,8,21,8,15,0.0,113.0,1.1,15.6,113.0,94.2,73.31
2018,8,21,8,30,0.0,132.0,1.1,16.0,132.0,110.4,86.2
2018,8,21,8,45,1.5,150.0,1.05,16.4,151.0,126.76,99.06
2018,8,21,9,0,3.0,168.0,1.0,16.8,170.0,143.39,111.98
2018,8,21,9,15,7.0,194.5,1.0,17.2,199.5,169.4,132.28
2018,8,21,9,30,11.0,221.0,1.0,17.6,229.0,195.97,152.72
2018,8,21,9,45,19.5,258.5,1.05,17.95,273.5,236.33,183.76
2018,8,21,10,0,28.0,296.0,1.1,18.3,318.0,289.63,224.11
2018,8,21,10,15,101.0,332.0,1.1,18.6,415.0,400.84,308.57
2018,8,21,10,30,174.0,368.0,1.1,18.9,512.0,503.68,383.63
2018,8,21,10,45,387.0,321.0,1.15,19.2,653.0,684.67,514.78
2018,8,21,11,0,600.0,274.0,1.2,19.5,794.0,849.13,627.75
2018,8,21,11,15,702.5,230.5,1.25,19.7,849.5,916.91,672.44
2018,8,21,11,30,805.0,187.0,1.3,19.9,905.0,973.45,707.87
2018,8,21,11,45,803.0,190.0,1.35,20.1,911.0,982.49,712.88
2018,8,21,12,0,801.0,193.0,1.4,20.3,917.0,987.92,716.32
2018,8,21,12,15,800.5,193.5,1.45,20.35,916.0,988.88,717.47
2018,8,21,12,30,800.0,194.0,1.5,20.4,915.0,986.25,716.5
2018,8,21,12,45,797.5,193.0,1.55,20.45,906.0,976.75,711.27
2018,8,21,13,0,795.0,192.0,1.6,20.5,897.0,963.76,703.93
2018,8,21,13,15,788.5,191.5,1.65,20.45,880.0,944.1,692.61
2018,8,21,13,30,782.0,191.0,1.7,20.4,863.0,921.25,679.25
2018,8,21,13,45,773.0,190.0,1.75,20.35,838.5,900.16,667.02
2018,8,21,14,0,764.0,189.0,1.8,20.3,814.0,868.41,647.6
2018,8,21,14,15,751.5,186.5,1.8,20.1,782.0,829.72,623.03
2018,8,21,14,30,739.0,184.0,1.8,19.9,750.0,788.94,596.15
2018,8,21,14,45,722.5,180.5,1.85,19.7,711.5,742.33,565.1
2018,8,21,15,0,706.0,177.0,1.9,19.5,673.0,694.47,532.41
2018,8,21,15,15,688.0,171.5,1.9,19.5,630.5,642.77,495.42
2018,8,21,15,30,670.0,166.0,1.9,19.5,588.0,590.6,457.17
2018,8,21,15,45,642.5,161.5,1.9,18.95,541.0,533.75,415.27
2018,8,21,16,0,615.0,157.0,1.9,18.4,494.0,477.97,372.85
2018,8,21,16,15,578.0,150.5,1.9,17.95,443.0,413.08,322.09
2018,8,21,16,30,541.0,144.0,1.9,17.5,392.0,355.91,275.85
2018,8,21,16,45,498.5,134.5,1.9,17.05,341.5,297.47,227.57
2018,8,21,17,0,456.0,125.0,1.9,16.6,291.0,243.31,182.01
2018,8,21,17,15,405.0,111.0,1.9,16.1,241.0,188.11,135.92
2018,8,21,17,30,354.0,97.0,1.9,15.6,191.0,138.97,95.86
2018,8,21,17,45,290.0,79.0,1.85,15.15,144.5,91.75,60.35
2018,8,21,18,0,226.0,61.0,1.8,14.7,98.0,52.82,35.18
2018,8,21,18,15,155.0,41.0,1.75,14.4,62.0,31.74,21.43
2018,8,21,18,30,84.0,21.0,1.7,14.1,26.0,16.65,3.04
2018,8,21,18,45,42.0,10.5,1.65,13.85,13.0,8.96,0.0
2018,8,21,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.05,12.1,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,8,22,5,45,5.0,9.5,0.95,12.85,9.5,8.11,0.0
2018,8,22,6,0,4.0,17.0,0.9,13.2,17.0,14.02,5.48
2018,8,22,6,15,2.0,31.5,0.85,13.6,31.5,26.04,17.16
2018,8,22,6,30,0.0,46.0,0.8,14.0,46.0,37.86,26.65
2018,8,22,6,45,0.0,58.0,0.8,14.35,58.0,47.82,35.36
2018,8,22,7,0,0.0,70.0,0.8,14.7,70.0,57.82,43.91
2018,8,22,7,15,0.0,75.0,0.75,15.05,75.0,62.12,47.45
2018,8,22,7,30,0.0,80.0,0.7,15.4,80.0,66.36,50.82
2018,8,22,7,45,0.0,92.0,0.7,15.8,92.0,76.43,58.98
2018,8,22,8,0,0.0,104.0,0.7,16.2,104.0,86.57,67.06
2018,8,22,8,15,0.0,120.5,0.75,16.6,120.5,100.58,78.21
2018,8,22,8,30,0.0,137.0,0.8,17.0,137.0,114.7,89.3
2018,8,22,8,45,1.0,151.5,0.8,17.45,152.0,127.8,99.41
2018,8,22,9,0,2.0,166.0,0.8,17.9,167.0,141.08,109.56
2018,8,22,9,15,4.0,178.5,0.85,18.3,181.0,153.49,119.0
2018,8,22,9,30,6.0,191.0,0.9,18.7,195.0,166.13,128.56
2018,8,22,9,45,8.5,207.0,0.95,19.1,213.5,182.44,140.93
2018,8,22,10,0,11.0,223.0,1.0,19.5,232.0,199.01,153.4
2018,8,22,10,15,14.0,247.0,1.1,19.85,258.5,223.33,171.82
2018,8,22,10,30,17.0,271.0,1.2,20.2,285.0,247.97,190.29
2018,8,22,10,45,41.5,315.5,1.25,20.5,351.0,325.11,248.73
2018,8,22,11,0,66.0,360.0,1.3,20.8,417.0,392.11,298.06
2018,8,22,11,15,216.5,333.0,1.35,21.0,524.5,540.95,409.38
2018,8,22,11,30,367.0,306.0,1.4,21.2,632.0,678.77,507.95
2018,8,22,11,45,556.0,253.5,1.5,21.4,752.0,818.26,605.81
2018,8,22,12,0,745.0,201.0,1.6,21.6,872.0,953.04,695.46
2018,8,22,12,15,809.5,174.5,1.65,21.65,903.0,981.54,712.67
2018,8,22,12,30,874.0,148.0,1.7,21.7,934.0,1000.93,725.36
2018,8,22,12,45,873.0,147.0,1.8,21.75,925.5,992.59,721.24
2018,8,22,13,0,872.0,146.0,1.9,21.8,917.0,980.6,715.11
2018,8,22,13,15,869.5,144.0,1.95,21.75,900.5,962.66,704.83
2018,8,22,13,30,867.0,142.0,2.0,21.7,884.0,941.22,692.34
2018,8,22,13,45,863.0,139.0,2.05,21.65,860.0,924.96,683.26
2018,8,22,14,0,859.0,136.0,2.1,21.6,836.0,893.69,664.15
2018,8,22,14,15,851.0,133.5,2.1,21.4,805.0,856.49,640.93
2018,8,22,14,30,843.0,131.0,2.1,21.2,774.0,816.6,615.7
2018,8,22,14,45,832.0,128.5,2.1,21.0,737.0,771.96,586.91
2018,8,22,15,0,821.0,126.0,2.1,20.8,700.0,725.32,554.91
2018,8,22,15,15,805.5,122.5,2.1,20.8,656.5,672.95,517.47
2018,8,22,15,30,790.0,119.0,2.1,20.8,613.0,619.51,478.29
2018,8,22,15,45,769.5,115.0,2.05,20.2,565.5,562.0,435.74
2018,8,22,16,0,749.0,111.0,2.0,19.6,518.0,504.6,391.83
2018,8,22,16,15,722.0,106.0,2.0,19.1,467.5,443.23,343.4
2018,8,22,16,30,695.0,101.0,2.0,18.6,417.0,383.36,294.43
2018,8,22,16,45,658.0,95.0,2.0,18.15,364.5,320.95,242.09
2018,8,22,17,0,621.0,89.0,2.0,17.7,312.0,261.91,191.37
2018,8,22,17,15,569.0,81.0,1.95,17.1,260.0,201.52,140.02
2018,8,22,17,30,517.0,73.0,1.9,16.5,208.0,147.09,95.06
2018,8,22,17,45,443.0,62.5,1.85,15.9,159.5,94.79,56.58
2018,8,22,18,0,369.0,52.0,1.8,15.3,111.0,51.95,32.09
2018,8,22,18,15,263.5,37.5,1.75,14.85,71.5,29.02,18.92
2018,8,22,18,30,158.0,23.0,1.7,14.4,32.0,17.91,1.48
2018,8,22,18,45,79.0,11.5,1.65,14.0,16.0,9.82,0.0
2018,8,22,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,5,15,8.0,1.5,1.45,11.45,1.5,0.0,0.0
2018,8,23,5,30,16.0,3.0,1.5,12.0,3.0,0.0,0.0
2018,8,23,5,45,34.0,13.5,1.55,12.55,15.5,11.52,0.0
2018,8,23,6,0,52.0,24.0,1.6,13.1,28.0,19.51,9.54
2018,8,23,6,15,71.5,41.0,1.6,13.45,51.5,32.56,22.77
2018,8,23,6,30,91.0,58.0,1.6,13.8,75.0,52.6,36.16
2018,8,23,6,45,58.0,77.5,1.6,14.2,89.5,70.89,52.35
2018,8,23,7,0,25.0,97.0,1.6,14.6,104.0,85.38,66.17
2018,8,23,7,15,16.5,113.0,1.6,14.95,118.0,97.51,76.71
2018,8,23,7,30,8.0,129.0,1.6,15.3,132.0,109.67,86.93
2018,8,23,7,45,10.0,145.5,1.55,15.65,150.0,125.19,99.4
2018,8,23,8,0,12.0,162.0,1.5,16.0,168.0,141.0,111.93
2018,8,23,8,15,19.0,186.0,1.45,16.35,196.5,166.01,131.75
2018,8,23,8,30,26.0,210.0,1.4,16.7,225.0,191.97,152.05
2018,8,23,8,45,32.5,234.0,1.4,17.05,254.0,225.89,178.4
2018,8,23,9,0,39.0,258.0,1.4,17.4,283.0,254.54,200.19
2018,8,23,9,15,66.5,291.0,1.4,17.7,337.0,306.95,240.49
2018,8,23,9,30,94.0,324.0,1.4,18.0,391.0,362.11,282.03
2018,8,23,9,45,257.0,314.0,1.4,18.3,510.5,508.55,393.28
2018,8,23,10,0,420.0,304.0,1.4,18.6,630.0,656.11,499.94
2018,8,23,10,15,558.5,266.0,1.45,18.85,716.5,754.41,569.32
2018,8,23,10,30,697.0,228.0,1.5,19.1,803.0,863.14,644.08
2018,8,23,10,45,702.5,231.5,1.55,19.3,824.5,891.37,661.35
2018,8,23,11,0,708.0,235.0,1.6,19.5,846.0,916.83,677.6
2018,8,23,11,15,711.5,236.5,1.6,19.65,859.0,935.55,688.91
2018,8,23,11,30,715.0,238.0,1.6,19.8,872.0,951.15,698.13
2018,8,23,11,45,716.0,239.0,1.65,20.0,878.0,960.62,703.96
2018,8,23,12,0,717.0,240.0,1.7,20.2,884.0,966.74,707.79
2018,8,23,12,15,716.5,240.0,1.75,20.2,883.0,967.06,708.55
2018,8,23,12,30,716.0,240.0,1.8,20.2,882.0,963.98,707.29
2018,8,23,12,45,712.5,239.0,1.85,20.25,872.5,953.69,701.32
2018,8,23,13,0,709.0,238.0,1.9,20.3,863.0,940.14,693.31
2018,8,23,13,15,703.5,236.0,1.95,20.2,846.0,920.59,681.65
2018,8,23,13,30,698.0,234.0,2.0,20.1,829.0,898.07,667.98
2018,8,23,13,45,690.5,231.0,2.05,20.05,806.0,869.99,650.33
2018,8,23,14,0,683.0,228.0,2.1,20.0,783.0,839.34,630.76
2018,8,23,14,15,672.5,224.0,2.1,19.75,753.0,802.89,606.96
2018,8,23,14,30,662.0,220.0,2.1,19.5,723.0,764.46,581.45
2018,8,23,14,45,648.5,214.0,2.15,19.3,686.5,720.19,551.6
2018,8,23,15,0,635.0,208.0,2.2,19.1,650.0,674.67,520.18
2018,8,23,15,15,616.5,201.0,2.2,19.1,608.0,623.93,483.53
2018,8,23,15,30,598.0,194.0,2.2,19.1,566.0,568.47,442.68
2018,8,23,15,45,575.5,185.0,2.2,18.5,520.5,513.78,402.22
2018,8,23,16,0,553.0,176.0,2.2,17.9,475.0,459.95,361.11
2018,8,23,16,15,524.0,165.5,2.2,17.4,426.5,402.93,316.15
2018,8,23,16,30,495.0,155.0,2.2,16.9,378.0,348.11,271.64
2018,8,23,16,45,458.5,142.0,2.2,16.45,328.5,291.06,224.33
2018,8,23,17,0,422.0,129.0,2.2,16.0,279.0,237.75,179.28
2018,8,23,17,15,374.0,113.5,2.2,15.55,230.5,183.85,134.07
2018,8,23,17,30,326.0,98.0,2.2,15.1,182.0,135.73,94.62
2018,8,23,17,45,266.0,78.5,2.2,14.65,136.5,88.37,58.54
2018,8,23,18,0,206.0,59.0,2.2,14.2,91.0,50.86,33.87
2018,8,23,18,15,139.0,38.5,2.15,13.95,56.5,29.81,19.48
2018,8,23,18,30,72.0,18.0,2.1,13.7,22.0,14.34,0.0
2018,8,23,18,45,36.0,9.0,2.1,13.45,11.0,7.68,0.0
2018,8,23,19,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.65,11.7,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.0,1.8,12.15,9.0,7.68,0.0
2018,8,24,6,0,0.0,17.0,1.9,12.4,17.0,14.02,5.06
2018,8,24,6,15,0.0,32.5,1.9,12.7,32.5,26.79,17.77
2018,8,24,6,30,0.0,48.0,1.9,13.0,48.0,39.37,27.96
2018,8,24,6,45,0.0,64.5,1.9,13.3,64.5,52.97,39.86
2018,8,24,7,0,0.0,81.0,1.9,13.6,81.0,66.76,51.71
2018,8,24,7,15,0.0,95.0,1.85,14.0,95.0,78.63,61.66
2018,8,24,7,30,0.0,109.0,1.8,14.4,109.0,90.55,71.45
2018,8,24,7,45,4.5,130.0,1.75,14.8,132.0,110.13,87.38
2018,8,24,8,0,9.0,151.0,1.7,15.2,155.0,130.42,103.69
2018,8,24,8,15,52.0,190.5,1.65,15.6,219.0,191.51,153.05
2018,8,24,8,30,95.0,230.0,1.6,16.0,283.0,254.31,202.87
2018,8,24,8,45,264.0,230.0,1.55,16.45,395.5,378.53,300.74
2018,8,24,9,0,433.0,230.0,1.5,16.9,508.0,514.07,403.47
2018,8,24,9,15,584.5,199.0,1.5,17.25,600.5,618.71,480.69
2018,8,24,9,30,736.0,168.0,1.5,17.6,693.0,729.64,560.23
2018,8,24,9,45,729.0,182.5,1.5,18.0,724.0,770.34,586.17
2018,8,24,10,0,722.0,197.0,1.5,18.4,755.0,807.88,610.02
2018,8,24,10,15,733.0,199.5,1.55,18.75,784.5,845.88,634.89
2018,8,24,10,30,744.0,202.0,1.6,19.1,814.0,881.62,657.6
2018,8,24,10,45,753.0,203.5,1.65,19.4,837.0,912.09,676.5
2018,8,24,11,0,762.0,205.0,1.7,19.7,860.0,939.76,693.55
2018,8,24,11,15,766.0,206.5,1.75,19.9,874.5,959.73,705.86
2018,8,24,11,30,770.0,208.0,1.8,20.1,889.0,976.41,716.16
2018,8,24,11,45,772.5,208.0,1.85,20.3,895.5,986.71,722.45
2018,8,24,12,0,775.0,208.0,1.9,20.5,902.0,993.5,726.65
2018,8,24,12,15,772.0,209.5,2.0,20.55,900.0,992.88,727.26
2018,8,24,12,30,769.0,211.0,2.1,20.6,898.0,988.68,725.69
2018,8,24,12,45,763.5,211.5,2.15,20.7,888.0,977.55,719.0
2018,8,24,13,0,758.0,212.0,2.2,20.8,878.0,963.01,710.22
2018,8,24,13,15,753.0,210.5,2.25,20.7,861.5,943.66,698.88
2018,8,24,13,30,748.0,209.0,2.3,20.6,845.0,921.15,685.48
2018,8,24,13,45,740.0,206.5,2.35,20.5,820.5,891.96,667.56
2018,8,24,14,0,732.0,204.0,2.4,20.4,796.0,860.07,647.53
2018,8,24,14,15,721.0,200.5,2.45,20.2,765.0,822.21,623.01
2018,8,24,14,30,710.0,197.0,2.5,20.0,734.0,782.26,596.59
2018,8,24,14,45,695.0,192.5,2.55,19.8,696.5,736.48,565.48
2018,8,24,15,0,680.0,188.0,2.6,19.6,659.0,689.43,532.77
2018,8,24,15,15,661.5,182.0,2.6,19.6,616.5,637.66,495.19
2018,8,24,15,30,643.0,176.0,2.6,19.6,574.0,585.53,456.49
2018,8,24,15,45,618.5,168.5,2.55,19.05,527.0,528.57,413.92
2018,8,24,16,0,594.0,161.0,2.5,18.5,480.0,467.89,367.33
2018,8,24,16,15,563.0,152.0,2.5,18.05,430.5,409.13,320.76
2018,8,24,16,30,532.0,143.0,2.5,17.6,381.0,352.72,274.67
2018,8,24,16,45,493.0,132.0,2.5,17.2,331.0,294.45,226.08
2018,8,24,17,0,454.0,121.0,2.5,16.8,281.0,240.14,179.95
2018,8,24,17,15,405.0,107.0,2.45,16.25,232.0,185.36,133.84
2018,8,24,17,30,356.0,93.0,2.4,15.7,183.0,136.41,93.64
2018,8,24,17,45,293.0,75.0,2.35,15.15,137.5,89.05,57.89
2018,8,24,18,0,230.0,57.0,2.3,14.6,92.0,49.88,32.58
2018,8,24,18,15,155.0,37.5,2.25,14.2,57.0,28.74,18.31
2018,8,24,18,30,80.0,18.0,2.2,13.8,22.0,13.96,0.0
2018,8,24,18,45,40.0,9.0,2.15,13.4,11.0,7.68,0.0
2018,8,24,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,5,15,6.0,1.0,1.4,10.25,1.0,0.0,0.0
2018,8,25,5,30,12.0,2.0,1.4,10.7,2.0,0.0,0.0
2018,8,25,5,45,101.0,15.5,1.35,11.15,23.0,13.23,0.0
2018,8,25,6,0,190.0,29.0,1.3,11.6,44.0,22.5,11.15
2018,8,25,6,15,285.5,43.5,1.3,12.05,85.5,33.49,23.63
2018,8,25,6,30,381.0,58.0,1.3,12.5,127.0,72.03,42.86
2018,8,25,6,45,279.5,80.0,1.3,12.9,139.5,105.35,71.85
2018,8,25,7,0,178.0,102.0,1.3,13.3,152.0,123.25,91.92
2018,8,25,7,15,199.5,124.0,1.3,13.8,191.0,161.48,124.2
2018,8,25,7,30,221.0,146.0,1.3,14.3,230.0,202.5,158.67
2018,8,25,7,45,382.5,140.0,1.25,14.8,310.5,280.02,219.84
2018,8,25,8,0,544.0,134.0,1.2,15.3,391.0,370.75,291.45
2018,8,25,8,15,599.0,137.0,1.2,15.85,448.5,439.47,345.55
2018,8,25,8,30,654.0,140.0,1.2,16.4,506.0,508.21,398.23
2018,8,25,8,45,729.0,129.5,1.15,16.9,569.5,579.95,451.52
2018,8,25,9,0,804.0,119.0,1.1,17.4,633.0,655.35,505.63
2018,8,25,9,15,788.5,135.5,1.1,17.9,667.0,699.73,535.49
2018,8,25,9,30,773.0,152.0,1.1,18.4,701.0,743.5,564.1
2018,8,25,9,45,746.0,175.5,1.1,18.85,727.0,779.08,586.15
2018,8,25,10,0,719.0,199.0,1.1,19.3,753.0,809.66,604.32
2018,8,25,10,15,732.0,200.5,1.15,19.7,783.0,848.32,629.29
2018,8,25,10,30,745.0,202.0,1.2,20.1,813.0,884.83,652.04
2018,8,25,10,45,756.5,201.0,1.25,20.5,836.0,915.1,670.28
2018,8,25,11,0,768.0,200.0,1.3,20.9,859.0,942.62,686.76
2018,8,25,11,15,775.0,199.5,1.35,21.15,874.0,963.46,699.34
2018,8,25,11,30,782.0,199.0,1.4,21.4,889.0,981.03,709.98
2018,8,25,11,45,761.0,210.0,1.45,21.7,885.5,979.78,708.64
2018,8,25,12,0,740.0,221.0,1.5,22.0,882.0,974.61,705.15
2018,8,25,12,15,734.5,222.5,1.6,22.1,878.0,971.43,704.32
2018,8,25,12,30,729.0,224.0,1.7,22.2,874.0,964.82,701.29
2018,8,25,12,45,785.5,194.5,1.75,22.35,888.0,974.2,707.86
2018,8,25,13,0,842.0,165.0,1.8,22.5,902.0,989.82,718.36
2018,8,25,13,15,788.0,185.5,1.9,22.4,865.0,944.9,691.18
2018,8,25,13,30,734.0,206.0,2.0,22.3,828.0,906.99,668.78
2018,8,25,13,45,738.0,197.0,2.1,22.2,807.0,882.32,654.74
2018,8,25,14,0,742.0,188.0,2.2,22.1,786.0,854.36,638.2
2018,8,25,14,15,727.0,186.0,2.25,21.75,753.0,814.36,613.11
2018,8,25,14,30,712.0,184.0,2.3,21.4,720.0,772.51,585.89
2018,8,25,14,45,746.5,163.5,2.35,21.0,700.5,748.48,571.56
2018,8,25,15,0,781.0,143.0,2.4,20.6,681.0,716.17,550.75
2018,8,25,15,15,764.0,139.5,2.4,20.6,638.0,666.38,514.7
2018,8,25,15,30,747.0,136.0,2.4,20.6,595.0,613.05,475.35
2018,8,25,15,45,724.5,130.5,2.4,19.6,547.0,554.16,432.48
2018,8,25,16,0,702.0,125.0,2.4,18.6,499.0,495.72,388.3
2018,8,25,16,15,673.0,119.0,2.4,18.05,448.5,434.58,339.77
2018,8,25,16,30,644.0,113.0,2.4,17.5,398.0,375.29,291.06
2018,8,25,16,45,605.0,105.0,2.4,17.0,346.0,312.94,238.64
2018,8,25,17,0,566.0,97.0,2.4,16.5,294.0,254.37,188.28
2018,8,25,17,15,512.5,87.0,2.35,16.0,242.5,194.99,137.66
2018,8,25,17,30,459.0,77.0,2.3,15.5,191.0,139.09,91.35
2018,8,25,17,45,385.0,64.0,2.25,15.0,144.0,88.51,53.77
2018,8,25,18,0,311.0,51.0,2.2,14.5,97.0,47.28,29.17
2018,8,25,18,15,208.5,34.5,2.15,14.1,60.0,26.65,16.3
2018,8,25,18,30,106.0,18.0,2.1,13.7,23.0,14.02,0.0
2018,8,25,18,45,53.0,9.0,2.0,13.3,11.5,7.68,0.0
2018,8,25,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,8,26,5,15,9.0,1.5,1.25,10.25,1.0,0.0,0.0
2018,8,26,5,30,18.0,3.0,1.3,10.7,2.0,0.0,0.0
2018,8,26,5,45,138.5,15.5,1.35,11.15,25.0,13.23,0.0
2018,8,26,6,0,259.0,28.0,1.4,11.6,48.0,23.41,11.27
2018,8,26,6,15,365.0,39.5,1.4,12.0,91.0,32.42,22.64
2018,8,26,6,30,471.0,51.0,1.4,12.4,134.0,75.32,42.28
2018,8,26,6,45,318.0,72.5,1.4,12.8,137.0,105.12,69.93
2018,8,26,7,0,165.0,94.0,1.4,13.2,140.0,114.69,85.36
2018,8,26,7,15,149.5,122.0,1.4,13.65,170.0,144.59,112.05
2018,8,26,7,30,134.0,150.0,1.4,14.1,200.0,174.91,138.44
2018,8,26,7,45,192.0,170.0,1.35,14.55,253.5,224.57,178.56
2018,8,26,8,0,250.0,190.0,1.3,15.0,307.0,287.16,228.66
2018,8,26,8,15,300.0,201.0,1.3,15.5,357.0,338.79,269.44
2018,8,26,8,30,350.0,212.0,1.3,16.0,407.0,395.32,313.32
2018,8,26,8,45,384.0,221.0,1.25,16.5,451.5,444.81,350.63
2018,8,26,9,0,418.0,230.0,1.2,17.0,496.0,507.62,396.66
2018,8,26,9,15,555.0,196.5,1.2,17.45,574.5,594.34,460.98
2018,8,26,9,30,692.0,163.0,1.2,17.9,653.0,696.65,534.12
2018,8,26,9,45,787.0,138.0,1.2,18.4,722.0,772.58,585.66
2018,8,26,10,0,882.0,113.0,1.2,18.9,791.0,847.54,633.21
2018,8,26,10,15,912.0,104.5,1.25,19.3,829.0,894.18,661.88
2018,8,26,10,30,942.0,96.0,1.3,19.7,867.0,939.03,689.37
2018,8,26,10,45,947.0,97.0,1.35,20.05,889.5,968.8,707.04
2018,8,26,11,0,952.0,98.0,1.4,20.4,912.0,995.0,722.57
2018,8,26,11,15,955.0,99.0,1.5,20.65,927.0,1015.62,735.68
2018,8,26,11,30,958.0,100.0,1.6,20.9,942.0,1032.36,746.45
2018,8,26,11,45,959.5,99.5,1.7,21.1,948.5,1042.16,753.09
2018,8,26,12,0,961.0,99.0,1.8,21.3,955.0,1047.91,757.35
2018,8,26,12,15,957.5,101.5,1.85,21.4,953.0,1047.79,757.61
2018,8,26,12,30,954.0,104.0,1.9,21.5,951.0,1043.6,755.47
2018,8,26,12,45,947.5,106.0,2.0,21.55,940.0,1031.99,749.56
2018,8,26,13,0,941.0,108.0,2.1,21.6,929.0,1016.51,741.26
2018,8,26,13,15,937.0,107.5,2.15,21.55,911.5,997.09,730.13
2018,8,26,13,30,933.0,107.0,2.2,21.5,894.0,973.97,716.61
2018,8,26,13,45,927.0,106.0,2.3,21.4,869.0,944.95,699.83
2018,8,26,14,0,921.0,105.0,2.4,21.3,844.0,912.58,680.66
2018,8,26,14,15,912.5,103.5,2.45,21.1,811.5,874.44,657.18
2018,8,26,14,30,904.0,102.0,2.5,20.9,779.0,833.47,631.5
2018,8,26,14,45,892.5,100.0,2.55,20.65,740.5,787.13,601.82
2018,8,26,15,0,881.0,98.0,2.6,20.4,702.0,738.65,570.16
2018,8,26,15,15,866.5,95.5,2.6,20.4,658.0,685.81,531.91
2018,8,26,15,30,852.0,93.0,2.6,20.4,614.0,635.17,494.14
2018,8,26,15,45,831.5,90.5,2.6,19.7,565.0,575.82,450.07
2018,8,26,16,0,811.0,88.0,2.6,19.0,516.0,516.41,404.32
2018,8,26,16,15,783.5,84.0,2.6,18.45,464.0,452.57,353.22
2018,8,26,16,30,756.0,80.0,2.6,17.9,412.0,390.15,301.4
2018,8,26,16,45,718.5,75.5,2.6,17.4,358.5,325.61,246.35
2018,8,26,17,0,681.0,71.0,2.6,16.9,305.0,262.97,191.69
2018,8,26,17,15,628.5,65.5,2.55,16.25,252.5,201.02,138.05
2018,8,26,17,30,576.0,60.0,2.5,15.6,200.0,144.97,91.05
2018,8,26,17,45,496.0,51.5,2.45,15.0,151.0,90.04,50.63
2018,8,26,18,0,416.0,43.0,2.4,14.4,102.0,45.28,25.94
2018,8,26,18,15,285.5,30.5,2.35,14.0,63.5,25.24,14.8
2018,8,26,18,30,155.0,18.0,2.3,13.6,25.0,15.36,0.0
2018,8,26,18,45,77.5,9.0,2.25,13.2,12.5,7.68,0.0
2018,8,26,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.75,12.9,3.0,2.56,0.0
2018,8,27,6,0,0.0,6.0,1.8,13.1,6.0,4.92,0.0
2018,8,27,6,15,0.0,10.5,1.75,13.4,10.5,8.62,1.83
2018,8,27,6,30,0.0,15.0,1.7,13.7,15.0,12.33,4.86
2018,8,27,6,45,0.0,20.5,1.7,14.0,20.5,16.87,8.86
2018,8,27,7,0,0.0,26.0,1.7,14.3,26.0,21.43,12.82
2018,8,27,7,15,0.0,32.5,1.65,14.7,32.5,26.82,17.42
2018,8,27,7,30,0.0,39.0,1.6,15.1,39.0,32.22,21.95
2018,8,27,7,45,0.0,49.0,1.6,15.55,49.0,40.54,28.89
2018,8,27,8,0,0.0,59.0,1.6,16.0,59.0,48.88,35.74
2018,8,27,8,15,0.0,74.5,1.55,16.4,74.5,61.84,46.36
2018,8,27,8,30,0.0,90.0,1.5,16.8,90.0,74.83,56.87
2018,8,27,8,45,0.0,114.0,1.5,17.15,114.0,95.24,73.34
2018,8,27,9,0,0.0,138.0,1.5,17.5,138.0,115.86,89.74
2018,8,27,9,15,2.0,157.0,1.5,17.85,158.5,133.74,103.79
2018,8,27,9,30,4.0,176.0,1.5,18.2,179.0,151.94,117.95
2018,8,27,9,45,6.5,193.5,1.5,18.5,198.5,169.5,131.5
2018,8,27,10,0,9.0,211.0,1.5,18.8,218.0,187.34,145.16
2018,8,27,10,15,14.0,241.0,1.55,19.05,252.0,218.74,169.39
2018,8,27,10,30,19.0,271.0,1.6,19.3,286.0,250.68,193.72
2018,8,27,10,45,28.5,310.5,1.6,19.55,334.0,310.81,239.2
2018,8,27,11,0,38.0,350.0,1.6,19.8,382.0,359.3,274.99
2018,8,27,11,15,40.5,357.5,1.65,19.95,392.5,370.16,282.63
2018,8,27,11,30,43.0,365.0,1.7,20.1,403.0,380.88,290.37
2018,8,27,11,45,112.0,389.5,1.75,20.3,489.0,491.05,372.82
2018,8,27,12,0,181.0,414.0,1.8,20.5,575.0,583.94,440.13
2018,8,27,12,15,280.0,379.0,1.85,20.55,627.5,663.52,498.43
2018,8,27,12,30,379.0,344.0,1.9,20.6,680.0,740.33,553.75
2018,8,27,12,45,461.0,305.5,1.9,20.65,709.5,778.4,581.52
2018,8,27,13,0,543.0,267.0,1.9,20.7,739.0,811.77,606.2
2018,8,27,13,15,672.5,210.5,1.95,20.65,783.5,873.22,651.02
2018,8,27,13,30,802.0,154.0,2.0,20.6,828.0,913.61,678.54
2018,8,27,13,45,810.0,146.5,2.05,20.55,810.5,892.87,665.66
2018,8,27,14,0,818.0,139.0,2.1,20.5,793.0,868.39,650.87
2018,8,27,14,15,810.0,135.5,2.15,20.3,761.5,830.92,627.53
2018,8,27,14,30,802.0,132.0,2.2,20.1,730.0,790.92,602.23
2018,8,27,14,45,792.0,127.5,2.2,19.9,693.0,746.08,572.83
2018,8,27,15,0,782.0,123.0,2.2,19.7,656.0,699.32,540.35
2018,8,27,15,15,765.5,119.5,2.2,19.7,613.5,647.5,502.84
2018,8,27,15,30,749.0,116.0,2.2,19.7,571.0,594.86,463.76
2018,8,27,15,45,731.0,110.5,2.2,19.15,525.0,539.43,422.4
2018,8,27,16,0,713.0,105.0,2.2,18.6,479.0,483.04,378.84
2018,8,27,16,15,691.0,98.0,2.15,18.2,430.5,423.63,331.09
2018,8,27,16,30,669.0,91.0,2.1,17.8,382.0,365.31,282.58
2018,8,27,16,45,636.5,84.0,2.1,17.4,331.5,304.78,231.11
2018,8,27,17,0,604.0,77.0,2.1,17.0,281.0,247.19,180.94
2018,8,27,17,15,554.5,69.0,2.05,16.5,231.5,188.24,130.16
2018,8,27,17,30,505.0,61.0,2.0,16.0,182.0,135.01,85.67
2018,8,27,17,45,431.0,51.5,2.0,15.55,136.5,84.26,48.22
2018,8,27,18,0,357.0,42.0,2.0,15.1,91.0,42.96,24.83
2018,8,27,18,15,239.5,29.0,1.95,14.75,56.0,23.91,13.23
2018,8,27,18,30,122.0,16.0,1.9,14.4,21.0,13.66,0.0
2018,8,27,18,45,61.0,8.0,1.85,14.05,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,5,15,2.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,28,5,30,4.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,5,45,4.0,2.5,1.8,12.95,2.5,2.13,0.0
2018,8,28,6,0,4.0,5.0,1.9,13.2,5.0,4.21,0.0
2018,8,28,6,15,2.0,9.0,1.9,13.45,9.0,7.4,0.75
2018,8,28,6,30,0.0,13.0,1.9,13.7,13.0,10.68,3.44
2018,8,28,6,45,0.0,18.0,1.9,13.9,18.0,14.81,7.09
2018,8,28,7,0,0.0,23.0,1.9,14.1,23.0,18.94,10.69
2018,8,28,7,15,0.0,25.5,1.85,14.45,25.5,21.02,12.46
2018,8,28,7,30,0.0,28.0,1.8,14.8,28.0,23.1,14.18
2018,8,28,7,45,0.0,41.0,1.8,15.1,41.0,33.89,23.3
2018,8,28,8,0,0.0,54.0,1.8,15.4,54.0,44.72,32.32
2018,8,28,8,15,0.0,81.0,1.75,15.8,81.0,67.27,51.03
2018,8,28,8,30,0.0,108.0,1.7,16.2,108.0,90.11,69.66
2018,8,28,8,45,0.5,130.0,1.7,16.6,130.5,109.27,85.0
2018,8,28,9,0,1.0,152.0,1.7,17.0,153.0,128.65,100.33
2018,8,28,9,15,2.0,158.0,1.7,17.3,159.5,134.67,104.78
2018,8,28,9,30,3.0,164.0,1.7,17.6,166.0,140.79,109.34
2018,8,28,9,45,5.5,183.5,1.65,17.9,187.5,160.01,124.36
2018,8,28,10,0,8.0,203.0,1.6,18.2,209.0,179.54,139.44
2018,8,28,10,15,9.0,209.0,1.65,18.45,216.0,186.08,144.23
2018,8,28,10,30,10.0,215.0,1.7,18.7,223.0,192.66,149.09
2018,8,28,10,45,10.0,216.5,1.7,18.9,224.5,194.35,150.12
2018,8,28,11,0,10.0,218.0,1.7,19.1,226.0,196.01,151.15
2018,8,28,11,15,11.5,228.5,1.7,19.25,238.0,207.07,159.59
2018,8,28,11,30,13.0,239.0,1.7,19.4,250.0,218.14,167.99
2018,8,28,11,45,78.5,287.0,1.7,19.5,356.0,357.02,275.84
2018,8,28,12,0,144.0,335.0,1.7,19.6,462.0,469.58,359.9
2018,8,28,12,15,332.5,313.0,1.75,19.7,606.5,667.78,505.74
2018,8,28,12,30,521.0,291.0,1.8,19.8,751.0,828.46,618.61
2018,8,28,12,45,642.0,233.5,1.8,19.85,794.0,889.24,660.82
2018,8,28,13,0,763.0,176.0,1.8,19.9,837.0,930.38,688.1
2018,8,28,13,15,816.0,148.5,1.8,19.85,843.0,939.82,694.45
2018,8,28,13,30,869.0,121.0,1.8,19.8,849.0,932.23,690.1
2018,8,28,13,45,897.0,104.5,1.85,19.75,836.5,919.43,683.19
2018,8,28,14,0,925.0,88.0,1.9,19.7,824.0,901.16,672.74
2018,8,28,14,15,919.0,86.0,1.9,19.6,793.0,864.24,649.38
2018,8,28,14,30,913.0,84.0,1.9,19.5,762.0,824.31,623.94
2018,8,28,14,45,904.0,82.0,1.9,19.35,724.5,779.31,594.84
2018,8,28,15,0,895.0,80.0,1.9,19.2,687.0,731.96,563.71
2018,8,28,15,15,881.5,78.0,1.9,19.2,643.5,679.5,526.73
2018,8,28,15,30,868.0,76.0,1.9,19.2,600.0,625.63,486.94
2018,8,28,15,45,852.0,73.5,1.85,18.8,553.0,568.7,444.05
2018,8,28,16,0,836.0,71.0,1.8,18.4,506.0,511.19,399.21
2018,8,28,16,15,814.5,67.5,1.75,18.1,455.5,449.87,349.69
2018,8,28,16,30,793.0,64.0,1.7,17.8,405.0,389.64,299.22
2018,8,28,16,45,760.5,60.5,1.7,17.45,352.5,325.66,244.48
2018,8,28,17,0,728.0,57.0,1.7,17.1,300.0,264.36,190.59
2018,8,28,17,15,678.5,52.0,1.65,16.65,247.5,200.92,135.4
2018,8,28,17,30,629.0,47.0,1.6,16.2,195.0,142.98,86.63
2018,8,28,17,45,550.0,41.0,1.6,15.7,146.5,87.35,46.02
2018,8,28,18,0,471.0,35.0,1.6,15.2,98.0,39.47,20.29
2018,8,28,18,15,327.0,25.5,1.55,14.85,60.0,21.11,10.5
2018,8,28,18,30,183.0,16.0,1.5,14.5,22.0,13.66,0.0
2018,8,28,18,45,91.5,8.0,1.5,14.1,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,12.05,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,12.5,2.0,0.0,0.0
2018,8,29,5,45,22.5,10.5,1.2,13.0,11.0,8.96,0.0
2018,8,29,6,0,30.0,18.0,1.2,13.5,20.0,14.83,3.45
2018,8,29,6,15,95.0,33.0,1.2,13.9,47.5,26.48,17.16
2018,8,29,6,30,160.0,48.0,1.2,14.3,75.0,51.75,32.36
2018,8,29,6,45,150.5,63.0,1.25,14.65,95.5,75.47,51.88
2018,8,29,7,0,141.0,78.0,1.3,15.0,116.0,98.09,71.99
2018,8,29,7,15,87.5,101.5,1.25,15.35,127.0,112.41,86.79
2018,8,29,7,30,34.0,125.0,1.2,15.7,138.0,118.23,93.35
2018,8,29,7,45,37.0,144.0,1.2,16.05,160.0,138.75,110.14
2018,8,29,8,0,40.0,163.0,1.2,16.4,182.0,159.77,127.01
2018,8,29,8,15,34.5,170.5,1.2,16.8,188.0,166.55,132.07
2018,8,29,8,30,29.0,178.0,1.2,17.2,194.0,172.62,136.44
2018,8,29,8,45,51.0,205.0,1.2,17.6,236.0,212.77,168.2
2018,8,29,9,0,73.0,232.0,1.2,18.0,278.0,255.4,201.28
2018,8,29,9,15,111.5,267.5,1.25,18.35,343.0,331.27,259.65
2018,8,29,9,30,150.0,303.0,1.3,18.7,408.0,400.59,311.54
2018,8,29,9,45,96.5,302.5,1.3,19.05,371.5,352.11,272.85
2018,8,29,10,0,43.0,302.0,1.3,19.4,335.0,311.46,240.23
2018,8,29,10,15,66.5,331.5,1.4,19.65,384.5,362.35,278.94
2018,8,29,10,30,90.0,361.0,1.5,19.9,434.0,414.8,317.76
2018,8,29,10,45,198.5,371.0,1.55,20.15,537.5,543.37,413.27
2018,8,29,11,0,307.0,381.0,1.6,20.4,641.0,677.18,508.28
2018,8,29,11,15,520.0,289.0,1.65,20.55,738.5,812.49,605.09
2018,8,29,11,30,733.0,197.0,1.7,20.7,836.0,940.42,692.07
2018,8,29,11,45,845.0,145.5,1.75,20.8,887.0,996.47,726.98
2018,8,29,12,0,957.0,94.0,1.8,20.9,938.0,1045.06,757.59
2018,8,29,12,15,953.5,95.5,1.8,20.95,935.5,1043.68,755.97
2018,8,29,12,30,950.0,97.0,1.8,21.0,933.0,1038.24,752.51
2018,8,29,12,45,943.5,99.5,1.85,21.05,922.0,1026.92,746.18
2018,8,29,13,0,937.0,102.0,1.9,21.1,911.0,1011.74,737.51
2018,8,29,13,15,933.5,101.0,1.9,21.1,893.5,992.03,725.51
2018,8,29,13,30,930.0,100.0,1.9,21.1,876.0,968.6,711.19
2018,8,29,13,45,925.0,98.5,1.9,21.1,851.0,939.71,693.33
2018,8,29,14,0,920.0,97.0,1.9,21.1,826.0,907.42,673.23
2018,8,29,14,15,912.0,95.5,1.9,21.0,794.0,869.39,649.46
2018,8,29,14,30,904.0,94.0,1.9,20.9,762.0,828.51,623.57
2018,8,29,14,45,894.0,92.0,1.9,20.8,724.0,782.97,594.2
2018,8,29,15,0,884.0,90.0,1.9,20.7,686.0,735.2,562.9
2018,8,29,15,15,837.0,96.5,1.9,20.7,631.0,673.66,518.91
2018,8,29,15,30,790.0,103.0,1.9,20.7,576.0,608.77,471.21
2018,8,29,15,45,728.0,107.5,1.9,20.3,516.0,535.86,416.99
2018,8,29,16,0,666.0,112.0,1.9,19.9,456.0,466.65,363.98
2018,8,29,16,15,617.0,109.5,1.9,19.6,402.5,401.52,312.49
2018,8,29,16,30,568.0,107.0,1.9,19.3,349.0,340.54,262.83
2018,8,29,16,45,512.0,101.0,1.85,19.0,297.0,278.54,211.4
2018,8,29,17,0,456.0,95.0,1.8,18.7,245.0,218.91,161.34
2018,8,29,17,15,425.0,80.5,1.75,18.25,201.0,167.6,117.36
2018,8,29,17,30,394.0,66.0,1.7,17.8,157.0,119.99,77.43
2018,8,29,17,45,337.5,53.5,1.65,17.3,117.0,75.7,44.36
2018,8,29,18,0,281.0,41.0,1.6,16.8,77.0,38.57,22.09
2018,8,29,18,15,179.5,27.0,1.6,16.4,46.0,20.96,9.57
2018,8,29,18,30,78.0,13.0,1.6,16.0,15.0,11.1,0.0
2018,8,29,18,45,39.0,6.5,1.55,15.6,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.9,13.65,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,0.9,13.9,1.0,0.0,0.0
2018,8,30,5,45,28.0,8.0,0.9,14.15,9.5,6.83,0.0
2018,8,30,6,0,52.0,15.0,0.9,14.4,18.0,12.12,1.15
2018,8,30,6,15,26.0,14.5,0.95,14.75,16.0,12.6,5.15
2018,8,30,6,30,0.0,14.0,1.0,15.1,14.0,11.51,4.09
2018,8,30,6,45,0.0,20.0,1.0,15.4,20.0,16.46,8.44
2018,8,30,7,0,0.0,26.0,1.0,15.7,26.0,21.42,12.74
2018,8,30,7,15,0.0,36.0,0.95,15.9,36.0,29.72,19.82
2018,8,30,7,30,0.0,46.0,0.9,16.1,46.0,38.03,26.83
2018,8,30,7,45,0.0,59.0,0.85,16.35,59.0,48.86,35.85
2018,8,30,8,0,0.0,72.0,0.8,16.6,72.0,59.72,44.77
2018,8,30,8,15,0.0,76.5,0.8,16.9,76.5,63.5,47.67
2018,8,30,8,30,0.0,81.0,0.8,17.2,81.0,67.29,50.57
2018,8,30,8,45,1.0,104.0,0.8,17.5,104.5,87.35,66.81
2018,8,30,9,0,2.0,127.0,0.8,17.8,128.0,107.79,83.1
2018,8,30,9,15,15.5,172.0,0.8,18.2,182.5,156.58,122.09
2018,8,30,9,30,29.0,217.0,0.8,18.6,237.0,216.18,168.54
2018,8,30,9,45,29.5,217.0,0.85,19.0,238.5,218.15,169.33
2018,8,30,10,0,30.0,217.0,0.9,19.4,240.0,220.06,170.38
2018,8,30,10,15,24.0,221.5,0.95,19.7,240.5,220.51,170.14
2018,8,30,10,30,18.0,226.0,1.0,20.0,241.0,209.83,161.34
2018,8,30,10,45,107.5,250.0,1.1,20.3,340.5,341.1,263.81
2018,8,30,11,0,197.0,274.0,1.2,20.6,440.0,467.4,357.97
2018,8,30,11,15,341.5,267.5,1.25,20.75,561.5,622.06,470.18
2018,8,30,11,30,486.0,261.0,1.3,20.9,683.0,761.13,566.91
2018,8,30,11,45,666.5,205.0,1.4,21.05,788.5,892.84,656.74
2018,8,30,12,0,847.0,149.0,1.5,21.2,894.0,1008.27,730.38
2018,8,30,12,15,867.0,139.5,1.6,21.25,900.5,1004.81,728.08
2018,8,30,12,30,887.0,130.0,1.7,21.3,907.0,1011.8,733.99
2018,8,30,12,45,883.5,130.5,1.75,21.3,897.5,1001.69,728.41
2018,8,30,13,0,880.0,131.0,1.8,21.3,888.0,987.91,720.73
2018,8,30,13,15,876.0,129.5,1.9,21.2,870.5,968.09,710.12
2018,8,30,13,30,872.0,128.0,2.0,21.1,853.0,944.79,697.19
2018,8,30,13,45,866.0,126.5,2.05,21.05,828.0,916.32,680.07
2018,8,30,14,0,860.0,125.0,2.1,21.0,803.0,884.72,660.78
2018,8,30,14,15,851.5,122.0,2.15,20.8,771.0,855.27,643.17
2018,8,30,14,30,843.0,119.0,2.2,20.6,739.0,813.62,616.97
2018,8,30,14,45,831.5,116.5,2.3,20.4,701.0,767.79,587.91
2018,8,30,15,0,820.0,114.0,2.4,20.2,663.0,720.03,556.09
2018,8,30,15,15,803.5,111.0,2.4,20.2,619.5,666.73,517.56
2018,8,30,15,30,787.0,108.0,2.4,20.2,576.0,612.5,477.35
2018,8,30,15,45,767.5,103.5,2.45,19.6,529.0,554.47,434.32
2018,8,30,16,0,748.0,99.0,2.5,19.0,482.0,496.46,389.67
2018,8,30,16,15,721.5,93.5,2.55,18.6,431.5,434.36,339.88
2018,8,30,16,30,695.0,88.0,2.6,18.2,381.0,373.7,289.46
2018,8,30,16,45,656.5,82.0,2.65,17.75,329.0,310.32,235.55
2018,8,30,17,0,618.0,76.0,2.7,17.3,277.0,250.57,183.48
2018,8,30,17,15,561.0,68.5,2.7,16.8,226.0,189.4,130.86
2018,8,30,17,30,504.0,61.0,2.7,16.3,175.0,134.9,85.49
2018,8,30,17,45,418.0,51.0,2.7,15.8,128.5,82.65,47.25
2018,8,30,18,0,332.0,41.0,2.7,15.3,82.0,41.5,23.9
2018,8,30,18,15,210.0,27.0,2.65,14.95,48.5,21.04,8.69
2018,8,30,18,30,88.0,13.0,2.6,14.6,15.0,11.1,0.0
2018,8,30,18,45,44.0,6.5,2.55,14.25,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
