Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,19,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,31,5,45,12.5,7.0,2.1,13.15,8.0,5.97,0.0
2018,8,31,6,0,25.0,14.0,2.2,13.5,16.0,11.73,0.21
2018,8,31,6,15,150.5,30.0,2.2,13.8,53.5,24.87,15.62
2018,8,31,6,30,276.0,46.0,2.2,14.1,91.0,60.74,35.35
2018,8,31,6,45,269.5,58.5,2.2,14.4,116.0,91.46,60.07
2018,8,31,7,0,263.0,71.0,2.2,14.7,141.0,121.28,86.72
2018,8,31,7,15,275.5,94.5,2.1,15.15,182.0,165.18,125.01
2018,8,31,7,30,288.0,118.0,2.0,15.6,223.0,205.18,159.75
2018,8,31,7,45,373.0,127.5,1.95,16.0,285.0,273.21,215.52
2018,8,31,8,0,458.0,137.0,1.9,16.4,347.0,345.28,273.86
2018,8,31,8,15,561.0,131.5,1.85,16.95,417.5,426.57,338.14
2018,8,31,8,30,664.0,126.0,1.8,17.5,488.0,512.83,404.56
2018,8,31,8,45,756.0,108.5,1.75,18.0,554.5,587.95,461.1
2018,8,31,9,0,848.0,91.0,1.7,18.5,621.0,665.85,518.08
2018,8,31,9,15,862.5,93.0,1.65,19.0,663.0,718.19,554.1
2018,8,31,9,30,877.0,95.0,1.6,19.5,705.0,769.05,586.38
2018,8,31,9,45,888.5,95.5,1.6,19.95,741.0,814.22,614.62
2018,8,31,10,0,900.0,96.0,1.6,20.4,777.0,857.1,640.9
2018,8,31,10,15,908.0,96.5,1.65,20.8,806.0,894.43,663.86
2018,8,31,10,30,916.0,97.0,1.7,21.2,835.0,928.78,684.73
2018,8,31,10,45,921.0,98.0,1.75,21.6,857.0,957.71,701.97
2018,8,31,11,0,926.0,99.0,1.8,22.0,879.0,983.17,716.98
2018,8,31,11,15,929.5,99.0,1.95,22.2,893.0,1002.52,729.94
2018,8,31,11,30,933.0,99.0,2.1,22.4,907.0,1018.09,740.59
2018,8,31,11,45,935.0,99.0,2.2,22.65,913.5,1028.33,747.18
2018,8,31,12,0,937.0,99.0,2.3,22.9,920.0,1034.61,751.39
2018,8,31,12,15,939.0,97.0,2.4,22.95,918.5,1034.81,752.43
2018,8,31,12,30,941.0,95.0,2.5,23.0,917.0,1030.98,751.02
2018,8,31,12,45,942.5,92.5,2.65,23.05,908.0,1022.1,746.97
2018,8,31,13,0,944.0,90.0,2.8,23.1,899.0,1009.19,740.34
2018,8,31,13,15,941.0,89.5,2.9,22.95,882.0,990.14,729.82
2018,8,31,13,30,938.0,89.0,3.0,22.8,865.0,967.33,716.81
2018,8,31,13,45,933.0,87.5,3.1,22.7,840.0,938.0,699.25
2018,8,31,14,0,928.0,86.0,3.2,22.6,815.0,905.25,679.25
2018,8,31,14,15,921.0,85.0,3.25,22.3,783.5,868.1,656.24
2018,8,31,14,30,914.0,84.0,3.3,22.0,752.0,828.02,630.93
2018,8,31,14,45,890.0,87.5,3.4,21.75,710.0,776.98,597.66
2018,8,31,15,0,866.0,91.0,3.5,21.5,668.0,724.8,562.98
2018,8,31,15,15,758.5,116.0,3.5,21.5,597.0,642.17,501.43
2018,8,31,15,30,651.0,141.0,3.5,21.5,526.0,562.41,440.67
2018,8,31,15,45,734.0,107.0,3.55,20.7,507.0,539.84,424.96
2018,8,31,16,0,817.0,73.0,3.6,19.9,488.0,506.26,398.85
2018,8,31,16,15,786.5,71.5,3.55,19.35,436.5,442.97,347.25
2018,8,31,16,30,756.0,70.0,3.5,18.8,385.0,381.42,295.43
2018,8,31,16,45,734.5,63.5,3.5,18.25,335.5,320.1,242.1
2018,8,31,17,0,713.0,57.0,3.5,17.7,286.0,260.25,188.63
2018,8,31,17,15,659.5,52.0,3.4,17.05,233.5,196.7,133.06
2018,8,31,17,30,606.0,47.0,3.3,16.4,181.0,139.21,84.57
2018,8,31,17,45,518.0,40.5,3.25,15.8,133.0,81.97,42.76
2018,8,31,18,0,430.0,34.0,3.2,15.2,85.0,37.39,19.19
2018,8,31,18,15,277.5,23.0,3.1,14.75,50.0,19.11,6.07
2018,8,31,18,30,125.0,12.0,3.0,14.3,15.0,10.24,0.0
2018,8,31,18,45,62.5,6.0,2.9,13.9,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,1,5,45,22.5,9.0,1.45,12.8,10.5,7.68,0.0
2018,9,1,6,0,45.0,18.0,1.5,13.1,21.0,14.34,0.44
2018,9,1,6,15,195.0,34.0,1.45,13.5,63.5,29.1,16.59
2018,9,1,6,30,345.0,50.0,1.4,13.9,106.0,70.39,40.68
2018,9,1,6,45,323.0,65.0,1.3,14.25,132.5,105.69,69.59
2018,9,1,7,0,301.0,80.0,1.2,14.6,159.0,138.12,99.17
2018,9,1,7,15,295.5,99.0,1.15,15.05,191.0,175.68,132.82
2018,9,1,7,30,290.0,118.0,1.1,15.5,223.0,206.9,160.69
2018,9,1,7,45,402.5,123.0,1.05,16.0,292.5,282.07,221.25
2018,9,1,8,0,515.0,128.0,1.0,16.5,362.0,364.26,286.41
2018,9,1,8,15,659.5,110.0,1.0,16.95,445.0,458.08,359.28
2018,9,1,8,30,804.0,92.0,1.0,17.4,528.0,559.61,435.92
2018,9,1,8,45,823.0,94.5,1.0,17.9,574.5,617.4,477.84
2018,9,1,9,0,842.0,97.0,1.0,18.4,621.0,674.78,518.34
2018,9,1,9,15,851.0,101.5,1.1,18.8,661.5,726.39,554.67
2018,9,1,9,30,860.0,106.0,1.2,19.2,702.0,769.71,583.33
2018,9,1,9,45,864.5,111.0,1.3,19.6,736.5,813.2,611.49
2018,9,1,10,0,869.0,116.0,1.4,20.0,771.0,853.94,637.51
2018,9,1,10,15,877.0,118.0,1.5,20.25,800.5,891.79,661.81
2018,9,1,10,30,885.0,120.0,1.6,20.5,830.0,926.76,684.12
2018,9,1,10,45,891.0,121.0,1.7,20.8,852.5,955.81,702.38
2018,9,1,11,0,897.0,122.0,1.8,21.1,875.0,981.52,718.53
2018,9,1,11,15,900.5,123.0,1.9,21.25,889.5,1001.35,731.36
2018,9,1,11,30,904.0,124.0,2.0,21.4,904.0,1017.51,741.97
2018,9,1,11,45,906.0,124.5,2.1,21.55,911.0,1027.93,749.02
2018,9,1,12,0,908.0,125.0,2.2,21.7,918.0,1034.51,753.77
2018,9,1,12,15,903.5,127.5,2.25,21.8,915.0,1032.79,752.89
2018,9,1,12,30,899.0,130.0,2.3,21.9,912.0,1027.19,749.73
2018,9,1,12,45,890.5,132.5,2.4,21.95,900.0,1013.9,742.42
2018,9,1,13,0,882.0,135.0,2.5,22.0,888.0,996.99,732.84
2018,9,1,13,15,878.0,134.0,2.55,22.0,870.5,977.42,721.2
2018,9,1,13,30,874.0,133.0,2.6,22.0,853.0,954.36,707.28
2018,9,1,13,45,867.0,131.5,2.65,22.0,827.5,935.46,696.14
2018,9,1,14,0,860.0,130.0,2.7,22.0,802.0,901.95,675.14
2018,9,1,14,15,850.5,128.0,2.7,21.8,770.0,862.88,650.43
2018,9,1,14,30,841.0,126.0,2.7,21.6,738.0,821.22,623.73
2018,9,1,14,45,829.0,123.0,2.75,21.45,699.5,774.3,593.22
2018,9,1,15,0,817.0,120.0,2.8,21.3,661.0,725.5,559.95
2018,9,1,15,15,799.5,117.0,2.8,21.3,617.0,671.37,520.77
2018,9,1,15,30,782.0,114.0,2.8,21.3,573.0,616.42,479.98
2018,9,1,15,45,760.0,109.5,2.8,20.7,524.5,557.73,436.24
2018,9,1,16,0,738.0,105.0,2.8,20.1,476.0,498.22,390.34
2018,9,1,16,15,708.5,99.5,2.75,19.6,425.0,434.95,339.68
2018,9,1,16,30,679.0,94.0,2.7,19.1,374.0,373.57,288.84
2018,9,1,16,45,637.5,87.5,2.7,18.6,321.5,309.38,234.56
2018,9,1,17,0,596.0,81.0,2.7,18.1,269.0,249.24,182.52
2018,9,1,17,15,536.0,72.0,2.65,17.4,217.5,187.24,129.68
2018,9,1,17,30,476.0,63.0,2.6,16.7,166.0,132.4,84.39
2018,9,1,17,45,387.5,51.5,2.55,16.0,120.0,80.39,46.43
2018,9,1,18,0,299.0,40.0,2.5,15.3,74.0,37.9,21.29
2018,9,1,18,15,179.5,24.5,2.45,14.85,42.0,19.09,4.19
2018,9,1,18,30,60.0,9.0,2.4,14.4,10.0,7.68,0.0
2018,9,1,18,45,30.0,4.5,2.4,13.95,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,2,5,45,73.0,11.5,1.25,11.9,15.5,9.82,0.0
2018,9,2,6,0,146.0,23.0,1.2,12.3,31.0,17.9,0.3
2018,9,2,6,15,254.0,36.5,1.2,12.8,69.5,32.65,18.55
2018,9,2,6,30,362.0,50.0,1.2,13.3,108.0,74.91,43.69
2018,9,2,6,45,436.5,61.0,1.15,13.8,156.5,122.38,78.6
2018,9,2,7,0,511.0,72.0,1.1,14.3,205.0,179.3,125.04
2018,9,2,7,15,562.5,80.0,1.1,14.8,256.5,236.29,174.12
2018,9,2,7,30,614.0,88.0,1.1,15.3,308.0,299.05,227.85
2018,9,2,7,45,651.5,94.0,1.1,15.85,360.0,359.74,279.13
2018,9,2,8,0,689.0,100.0,1.1,16.4,412.0,423.69,331.32
2018,9,2,8,15,716.0,104.5,1.1,16.95,461.5,483.67,378.72
2018,9,2,8,30,743.0,109.0,1.1,17.5,511.0,544.95,425.31
2018,9,2,8,45,764.0,113.0,1.1,18.1,557.5,601.81,466.88
2018,9,2,9,0,785.0,117.0,1.1,18.7,604.0,659.4,507.48
2018,9,2,9,15,798.5,121.0,1.15,19.2,645.0,711.22,543.35
2018,9,2,9,30,812.0,125.0,1.2,19.7,686.0,761.66,576.99
2018,9,2,9,45,821.0,129.0,1.2,20.15,721.0,806.82,604.88
2018,9,2,10,0,830.0,133.0,1.2,20.6,756.0,849.71,630.84
2018,9,2,10,15,839.0,134.5,1.25,21.0,785.0,887.53,653.93
2018,9,2,10,30,848.0,136.0,1.3,21.4,814.0,922.59,675.09
2018,9,2,10,45,854.5,137.0,1.3,21.8,836.0,951.87,691.67
2018,9,2,11,0,861.0,138.0,1.3,22.2,858.0,977.89,706.13
2018,9,2,11,15,865.5,138.5,1.35,22.45,872.5,985.16,709.99
2018,9,2,11,30,870.0,139.0,1.4,22.7,887.0,1001.28,719.78
2018,9,2,11,45,872.5,139.5,1.45,23.0,894.0,1011.83,725.9
2018,9,2,12,0,875.0,140.0,1.5,23.3,901.0,1018.67,729.87
2018,9,2,12,15,873.5,140.0,1.6,23.35,898.5,1017.33,730.32
2018,9,2,12,30,872.0,140.0,1.7,23.4,896.0,1012.23,728.57
2018,9,2,12,45,867.5,140.5,1.75,23.5,885.5,1000.98,722.18
2018,9,2,13,0,863.0,141.0,1.8,23.6,875.0,999.23,721.98
2018,9,2,13,15,859.0,140.0,1.85,23.5,857.5,979.33,710.73
2018,9,2,13,30,855.0,139.0,1.9,23.4,840.0,955.91,697.4
2018,9,2,13,45,848.0,137.0,1.95,23.35,814.5,925.36,679.25
2018,9,2,14,0,841.0,135.0,2.0,23.3,789.0,891.75,658.98
2018,9,2,14,15,831.5,132.5,2.05,23.05,757.0,852.63,635.33
2018,9,2,14,30,822.0,130.0,2.1,22.8,725.0,811.01,609.67
2018,9,2,14,45,809.0,127.0,2.15,22.55,686.5,763.94,579.82
2018,9,2,15,0,796.0,124.0,2.2,22.3,648.0,715.13,547.09
2018,9,2,15,15,778.5,120.5,2.2,22.3,604.0,661.33,508.68
2018,9,2,15,30,761.0,117.0,2.2,22.3,560.0,608.15,469.69
2018,9,2,15,45,737.5,112.5,2.25,21.55,512.0,548.39,426.15
2018,9,2,16,0,714.0,108.0,2.3,20.8,464.0,489.18,381.34
2018,9,2,16,15,684.0,101.5,2.25,20.2,413.0,425.93,331.26
2018,9,2,16,30,654.0,95.0,2.2,19.6,362.0,364.71,281.07
2018,9,2,16,45,611.5,88.5,2.2,19.05,310.5,301.6,228.1
2018,9,2,17,0,569.0,82.0,2.2,18.5,259.0,242.7,177.5
2018,9,2,17,15,507.5,73.0,2.1,17.75,208.5,182.03,126.14
2018,9,2,17,30,446.0,64.0,2.0,17.0,158.0,128.73,82.43
2018,9,2,17,45,356.5,51.5,1.95,16.3,113.0,75.56,43.5
2018,9,2,18,0,267.0,39.0,1.9,15.6,68.0,36.35,20.33
2018,9,2,18,15,157.5,23.5,1.85,15.15,38.5,18.3,1.17
2018,9,2,18,30,48.0,8.0,1.8,14.7,9.0,6.83,0.0
2018,9,2,18,45,24.0,4.0,1.75,14.2,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,3,5,45,73.0,11.0,1.0,11.9,15.0,9.39,0.0
2018,9,3,6,0,146.0,22.0,1.0,12.2,30.0,17.13,0.0
2018,9,3,6,15,254.5,35.5,1.0,12.65,68.0,32.7,18.07
2018,9,3,6,30,363.0,49.0,1.0,13.1,106.0,75.25,43.74
2018,9,3,6,45,288.0,62.5,1.0,13.55,118.5,100.5,66.91
2018,9,3,7,0,213.0,76.0,1.0,14.0,131.0,114.61,83.36
2018,9,3,7,15,156.5,108.0,1.0,14.45,153.5,139.38,107.57
2018,9,3,7,30,100.0,140.0,1.0,14.9,176.0,159.93,126.81
2018,9,3,7,45,215.5,152.0,1.0,15.3,244.5,230.22,182.97
2018,9,3,8,0,331.0,164.0,1.0,15.7,313.0,309.13,245.69
2018,9,3,8,15,458.0,153.5,1.05,16.2,385.5,394.62,312.76
2018,9,3,8,30,585.0,143.0,1.1,16.7,458.0,490.48,386.25
2018,9,3,8,45,665.0,134.0,1.1,17.2,521.5,564.91,441.49
2018,9,3,9,0,745.0,125.0,1.1,17.7,585.0,644.73,499.1
2018,9,3,9,15,768.5,127.0,1.1,18.15,629.5,697.97,535.72
2018,9,3,9,30,792.0,129.0,1.1,18.6,674.0,752.79,572.38
2018,9,3,9,45,793.0,137.0,1.1,19.05,706.5,794.77,598.19
2018,9,3,10,0,794.0,145.0,1.1,19.5,739.0,833.95,621.85
2018,9,3,10,15,803.0,147.0,1.15,19.9,767.5,871.17,644.77
2018,9,3,10,30,812.0,149.0,1.2,20.3,796.0,905.76,665.8
2018,9,3,10,45,819.0,150.5,1.25,20.7,818.0,935.15,683.37
2018,9,3,11,0,826.0,152.0,1.3,21.1,840.0,961.43,698.94
2018,9,3,11,15,830.5,152.0,1.35,21.3,854.0,980.48,710.48
2018,9,3,11,30,835.0,152.0,1.4,21.5,868.0,996.03,719.97
2018,9,3,11,45,837.0,153.0,1.45,21.75,874.5,1006.55,726.26
2018,9,3,12,0,839.0,154.0,1.5,22.0,881.0,1013.36,730.38
2018,9,3,12,15,841.0,152.0,1.5,22.15,879.5,1013.33,729.86
2018,9,3,12,30,843.0,150.0,1.5,22.3,878.0,1009.53,727.17
2018,9,3,12,45,843.5,147.5,1.55,22.45,869.0,999.96,721.77
2018,9,3,13,0,844.0,145.0,1.6,22.6,860.0,986.65,714.14
2018,9,3,13,15,839.0,144.0,1.65,22.55,842.0,966.01,702.45
2018,9,3,13,30,834.0,143.0,1.7,22.5,824.0,941.96,688.61
2018,9,3,13,45,826.0,141.5,1.75,22.5,798.5,911.42,670.35
2018,9,3,14,0,818.0,140.0,1.8,22.5,773.0,877.95,650.06
2018,9,3,14,15,807.5,138.0,1.85,22.25,741.0,839.11,626.57
2018,9,3,14,30,797.0,136.0,1.9,22.0,709.0,797.91,601.16
2018,9,3,14,45,783.0,132.5,1.95,21.75,670.5,750.41,570.96
2018,9,3,15,0,769.0,129.0,2.0,21.5,632.0,701.35,537.72
2018,9,3,15,15,750.5,125.5,2.0,21.5,588.5,650.05,501.0
2018,9,3,15,30,732.0,122.0,2.0,21.5,545.0,595.72,461.16
2018,9,3,15,45,707.5,117.0,2.05,20.7,497.5,536.22,417.87
2018,9,3,16,0,683.0,112.0,2.1,19.9,450.0,477.48,373.43
2018,9,3,16,15,650.0,106.0,2.05,19.4,399.5,414.94,323.72
2018,9,3,16,30,617.0,100.0,2.0,18.9,349.0,354.83,274.35
2018,9,3,16,45,572.0,92.5,2.0,18.4,298.0,292.01,221.72
2018,9,3,17,0,527.0,85.0,2.0,17.9,247.0,233.81,171.88
2018,9,3,17,15,464.0,75.0,1.95,17.35,197.5,174.48,121.77
2018,9,3,17,30,401.0,65.0,1.9,16.8,148.0,120.29,77.41
2018,9,3,17,45,312.0,51.5,1.85,16.25,104.5,71.73,42.0
2018,9,3,18,0,223.0,38.0,1.8,15.7,61.0,34.59,19.32
2018,9,3,18,15,129.0,22.5,1.7,15.35,34.0,17.5,0.0
2018,9,3,18,30,35.0,7.0,1.6,15.0,7.0,5.97,0.0
2018,9,3,18,45,17.5,3.5,1.55,14.65,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,4,5,45,68.0,10.5,1.2,12.05,14.0,8.96,0.0
2018,9,4,6,0,136.0,21.0,1.2,12.4,28.0,16.36,0.0
2018,9,4,6,15,244.5,35.5,1.2,12.9,66.0,33.32,18.12
2018,9,4,6,30,353.0,50.0,1.2,13.4,104.0,74.33,43.07
2018,9,4,6,45,389.5,62.5,1.2,13.9,144.0,116.82,75.98
2018,9,4,7,0,426.0,75.0,1.2,14.4,184.0,163.82,115.88
2018,9,4,7,15,465.0,87.0,1.15,14.9,230.5,215.41,160.6
2018,9,4,7,30,504.0,99.0,1.1,15.4,277.0,271.43,208.68
2018,9,4,7,45,562.5,104.5,1.05,15.9,332.5,337.96,263.73
2018,9,4,8,0,621.0,110.0,1.0,16.4,388.0,406.3,318.66
2018,9,4,8,15,680.5,108.5,1.0,16.95,445.5,473.69,371.39
2018,9,4,8,30,740.0,107.0,1.0,17.5,503.0,545.74,425.84
2018,9,4,8,45,761.0,111.0,0.95,18.1,549.5,602.47,466.59
2018,9,4,9,0,782.0,115.0,0.9,18.7,596.0,659.98,506.36
2018,9,4,9,15,804.0,115.0,0.9,19.3,638.5,713.76,542.69
2018,9,4,9,30,826.0,115.0,0.9,19.9,681.0,766.79,576.5
2018,9,4,9,45,846.5,112.5,0.9,20.5,719.0,814.87,605.52
2018,9,4,10,0,867.0,110.0,0.9,21.1,757.0,853.15,627.59
2018,9,4,10,15,875.5,111.5,0.95,21.55,786.0,890.79,650.24
2018,9,4,10,30,884.0,113.0,1.0,22.0,815.0,925.57,670.87
2018,9,4,10,45,890.0,114.0,1.0,22.5,837.0,954.47,686.65
2018,9,4,11,0,896.0,115.0,1.0,23.0,859.0,980.02,700.3
2018,9,4,11,15,900.0,115.5,1.05,23.3,873.5,999.64,711.74
2018,9,4,11,30,904.0,116.0,1.1,23.6,888.0,1015.59,721.05
2018,9,4,11,45,906.0,116.5,1.2,23.95,894.5,1025.81,727.74
2018,9,4,12,0,908.0,117.0,1.3,24.3,901.0,1032.17,732.19
2018,9,4,12,15,907.5,117.0,1.35,24.45,899.0,1031.64,732.22
2018,9,4,12,30,907.0,117.0,1.4,24.6,897.0,1027.22,730.04
2018,9,4,12,45,904.0,116.5,1.5,24.7,886.5,1015.96,724.68
2018,9,4,13,0,901.0,116.0,1.6,24.8,876.0,1000.92,717.01
2018,9,4,13,15,897.0,115.0,1.65,24.8,858.0,980.71,705.67
2018,9,4,13,30,893.0,114.0,1.7,24.8,840.0,956.94,692.08
2018,9,4,13,45,886.5,112.5,1.8,24.75,814.5,926.95,675.18
2018,9,4,14,0,880.0,111.0,1.9,24.7,789.0,893.79,656.01
2018,9,4,14,15,871.0,109.0,1.95,24.45,756.5,855.02,632.84
2018,9,4,14,30,862.0,107.0,2.0,24.2,724.0,813.62,607.59
2018,9,4,14,45,849.0,105.0,2.1,24.0,685.0,773.3,582.95
2018,9,4,15,0,836.0,103.0,2.2,23.8,646.0,723.79,551.13
2018,9,4,15,15,819.0,100.5,2.2,23.8,602.0,669.51,512.58
2018,9,4,15,30,802.0,98.0,2.2,23.8,558.0,614.33,472.34
2018,9,4,15,45,779.0,94.5,2.25,22.95,509.5,554.12,428.8
2018,9,4,16,0,756.0,91.0,2.3,22.1,461.0,494.31,383.75
2018,9,4,16,15,723.5,86.5,2.25,21.45,409.5,429.68,332.69
2018,9,4,16,30,691.0,82.0,2.2,20.8,358.0,367.22,281.52
2018,9,4,16,45,646.5,76.5,2.2,20.15,305.5,302.27,227.09
2018,9,4,17,0,602.0,71.0,2.2,19.5,253.0,241.73,175.07
2018,9,4,17,15,538.0,64.0,2.15,18.7,202.5,180.38,123.09
2018,9,4,17,30,474.0,57.0,2.1,17.9,152.0,126.64,79.07
2018,9,4,17,45,376.5,46.0,2.05,17.1,107.5,74.47,41.58
2018,9,4,18,0,279.0,35.0,2.0,16.3,63.0,35.0,18.72
2018,9,4,18,15,160.5,21.0,1.9,15.85,35.0,16.4,0.0
2018,9,4,18,30,42.0,7.0,1.8,15.4,7.0,5.97,0.0
2018,9,4,18,45,21.0,3.5,1.75,14.9,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,5,5,45,65.5,10.5,1.05,11.85,14.0,8.96,0.0
2018,9,5,6,0,131.0,21.0,1.0,12.2,28.0,16.36,0.0
2018,9,5,6,15,243.0,34.5,0.95,12.65,65.0,33.31,17.67
2018,9,5,6,30,355.0,48.0,0.9,13.1,102.0,75.97,44.21
2018,9,5,6,45,291.0,63.5,0.9,13.55,119.0,103.87,69.55
2018,9,5,7,0,227.0,79.0,0.9,14.0,136.0,121.91,89.0
2018,9,5,7,15,188.0,110.0,0.9,14.5,164.5,155.2,119.79
2018,9,5,7,30,149.0,141.0,0.9,15.0,193.0,178.89,141.35
2018,9,5,7,45,282.0,143.0,0.9,15.5,261.5,250.7,198.59
2018,9,5,8,0,415.0,145.0,0.9,16.0,330.0,340.92,269.94
2018,9,5,8,15,509.5,139.0,0.95,16.55,392.5,410.81,324.68
2018,9,5,8,30,604.0,133.0,1.0,17.1,455.0,495.73,389.54
2018,9,5,8,45,649.0,134.5,1.05,17.65,508.0,559.62,436.82
2018,9,5,9,0,694.0,136.0,1.1,18.2,561.0,626.07,484.72
2018,9,5,9,15,757.5,124.5,1.15,18.6,617.5,692.04,531.76
2018,9,5,9,30,821.0,113.0,1.2,19.0,674.0,763.21,580.12
2018,9,5,9,45,829.5,116.5,1.3,19.45,708.5,807.73,608.62
2018,9,5,10,0,838.0,120.0,1.4,19.9,743.0,849.9,635.54
2018,9,5,10,15,847.0,122.0,1.5,20.15,772.0,888.34,660.26
2018,9,5,10,30,856.0,124.0,1.6,20.4,801.0,913.58,676.2
2018,9,5,10,45,862.5,124.5,1.7,20.65,822.5,941.71,694.19
2018,9,5,11,0,869.0,125.0,1.8,20.9,844.0,966.62,710.04
2018,9,5,11,15,873.5,125.0,1.85,21.0,858.0,985.71,721.96
2018,9,5,11,30,878.0,125.0,1.9,21.1,872.0,1001.24,731.74
2018,9,5,11,45,880.0,125.0,2.0,21.2,878.0,1010.66,738.35
2018,9,5,12,0,882.0,125.0,2.1,21.3,884.0,1016.32,742.71
2018,9,5,12,15,881.5,125.0,2.15,21.3,882.0,1015.71,742.86
2018,9,5,12,30,881.0,125.0,2.2,21.3,880.0,1011.31,740.75
2018,9,5,12,45,878.5,124.5,2.25,21.25,870.0,1000.67,734.88
2018,9,5,13,0,876.0,124.0,2.3,21.2,860.0,986.34,726.74
2018,9,5,13,15,871.5,123.0,2.35,21.05,842.0,965.98,715.0
2018,9,5,13,30,867.0,122.0,2.4,20.9,824.0,942.17,701.01
2018,9,5,13,45,860.5,120.5,2.4,20.7,798.5,912.73,682.88
2018,9,5,14,0,854.0,119.0,2.4,20.5,773.0,880.21,662.64
2018,9,5,14,15,845.0,116.5,2.45,20.2,741.0,850.27,644.7
2018,9,5,14,30,836.0,114.0,2.5,19.9,709.0,808.35,618.2
2018,9,5,14,45,823.0,111.5,2.5,19.6,670.5,761.04,587.25
2018,9,5,15,0,810.0,109.0,2.5,19.3,632.0,711.97,554.03
2018,9,5,15,15,792.5,105.5,2.5,19.3,588.0,657.36,514.26
2018,9,5,15,30,775.0,102.0,2.5,19.3,544.0,601.99,472.89
2018,9,5,15,45,752.5,98.5,2.5,18.5,496.5,543.33,429.1
2018,9,5,16,0,730.0,95.0,2.5,17.7,449.0,485.36,384.17
2018,9,5,16,15,699.0,90.0,2.5,17.15,398.5,422.19,333.18
2018,9,5,16,30,668.0,85.0,2.5,16.6,348.0,361.12,282.11
2018,9,5,16,45,624.0,79.0,2.5,16.1,296.5,297.13,227.32
2018,9,5,17,0,580.0,73.0,2.5,15.6,245.0,237.54,175.13
2018,9,5,17,15,516.0,64.5,2.45,15.1,195.0,176.12,122.2
2018,9,5,17,30,452.0,56.0,2.4,14.6,145.0,122.41,77.51
2018,9,5,17,45,355.0,45.0,2.4,14.05,101.5,71.74,40.6
2018,9,5,18,0,258.0,34.0,2.4,13.5,58.0,31.97,16.55
2018,9,5,18,15,145.0,19.5,2.35,13.25,31.5,15.23,0.0
2018,9,5,18,30,32.0,5.0,2.3,13.0,5.0,4.27,0.0
2018,9,5,18,45,16.0,2.5,2.25,12.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,6,5,45,87.5,10.0,1.3,10.75,14.0,8.54,0.0
2018,9,6,6,0,175.0,20.0,1.3,11.1,28.0,16.8,0.0
2018,9,6,6,15,312.0,30.5,1.25,11.55,68.0,33.99,16.7
2018,9,6,6,30,449.0,41.0,1.2,12.0,108.0,79.39,43.28
2018,9,6,6,45,456.0,53.0,1.15,12.4,144.5,123.69,79.2
2018,9,6,7,0,463.0,65.0,1.1,12.8,181.0,168.69,119.39
2018,9,6,7,15,556.0,70.5,1.1,13.35,241.5,232.53,173.2
2018,9,6,7,30,649.0,76.0,1.1,13.9,302.0,307.25,236.1
2018,9,6,7,45,714.5,74.5,1.05,14.45,360.0,374.62,292.6
2018,9,6,8,0,780.0,73.0,1.0,15.0,418.0,447.56,351.73
2018,9,6,8,15,804.5,75.5,1.0,15.65,468.0,508.92,400.19
2018,9,6,8,30,829.0,78.0,1.0,16.3,518.0,571.05,447.29
2018,9,6,8,45,847.5,80.5,1.05,16.95,564.5,626.17,487.95
2018,9,6,9,0,866.0,83.0,1.1,17.6,611.0,683.69,528.88
2018,9,6,9,15,875.5,86.5,1.2,18.15,651.5,734.86,563.85
2018,9,6,9,30,885.0,90.0,1.3,18.7,692.0,784.05,595.86
2018,9,6,9,45,890.0,94.0,1.4,19.2,726.0,827.89,623.92
2018,9,6,10,0,895.0,98.0,1.5,19.7,760.0,868.92,649.86
2018,9,6,10,15,902.5,99.0,1.6,20.05,789.0,906.0,673.36
2018,9,6,10,30,910.0,100.0,1.7,20.4,818.0,940.06,694.77
2018,9,6,10,45,915.0,101.0,1.8,20.75,839.5,968.57,712.53
2018,9,6,11,0,920.0,102.0,1.9,21.1,861.0,993.59,728.06
2018,9,6,11,15,923.5,102.5,2.0,21.2,875.0,1013.0,740.74
2018,9,6,11,30,927.0,103.0,2.1,21.3,889.0,1028.62,751.14
2018,9,6,11,45,929.0,103.0,2.15,21.45,895.0,1038.36,757.13
2018,9,6,12,0,931.0,103.0,2.2,21.6,901.0,1044.14,760.77
2018,9,6,12,15,934.5,100.0,2.2,21.65,899.5,1044.24,760.64
2018,9,6,12,30,938.0,97.0,2.2,21.7,898.0,1040.29,758.11
2018,9,6,12,45,941.0,94.0,2.25,21.7,889.0,1031.77,753.56
2018,9,6,13,0,944.0,91.0,2.3,21.7,880.0,1019.17,746.52
2018,9,6,13,15,940.5,90.0,2.3,21.7,862.0,998.47,733.78
2018,9,6,13,30,937.0,89.0,2.3,21.7,844.0,974.02,718.7
2018,9,6,13,45,931.5,88.0,2.3,21.7,818.5,944.12,700.07
2018,9,6,14,0,926.0,87.0,2.3,21.7,793.0,910.84,679.18
2018,9,6,14,15,918.0,85.0,2.3,21.6,760.0,871.18,654.13
2018,9,6,14,30,910.0,83.0,2.3,21.5,727.0,828.67,626.94
2018,9,6,14,45,899.5,81.5,2.3,21.35,688.5,782.17,596.79
2018,9,6,15,0,889.0,80.0,2.3,21.2,650.0,733.5,564.7
2018,9,6,15,15,874.0,77.5,2.3,21.2,605.5,678.81,526.31
2018,9,6,15,30,859.0,75.0,2.3,21.2,561.0,622.93,484.98
2018,9,6,15,45,839.5,72.5,2.25,20.8,512.5,563.58,440.25
2018,9,6,16,0,820.0,70.0,2.2,20.4,464.0,506.21,395.37
2018,9,6,16,15,792.5,67.0,2.2,20.0,413.0,442.12,343.89
2018,9,6,16,30,765.0,64.0,2.2,19.6,362.0,379.52,291.68
2018,9,6,16,45,724.5,60.0,2.15,19.2,309.0,313.33,235.06
2018,9,6,17,0,684.0,56.0,2.1,18.8,256.0,250.92,180.35
2018,9,6,17,15,622.5,50.5,2.0,18.1,204.5,186.73,125.08
2018,9,6,17,30,561.0,45.0,1.9,17.4,153.0,128.5,76.77
2018,9,6,17,45,458.5,37.0,1.8,16.7,107.0,73.16,37.31
2018,9,6,18,0,356.0,29.0,1.7,16.0,61.0,30.97,14.18
2018,9,6,18,15,204.5,18.0,1.7,15.55,33.5,15.36,0.0
2018,9,6,18,30,53.0,7.0,1.7,15.1,6.0,0.0,0.0
2018,9,6,18,45,26.5,3.5,1.7,14.65,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,7,5,45,113.5,9.5,1.25,11.15,14.5,8.11,0.0
2018,9,7,6,0,227.0,19.0,1.2,11.5,29.0,16.01,0.0
2018,9,7,6,15,375.0,27.5,1.2,12.05,70.5,34.07,15.06
2018,9,7,6,30,523.0,36.0,1.2,12.6,112.0,84.43,44.15
2018,9,7,6,45,599.5,41.5,1.2,13.1,163.0,138.26,84.82
2018,9,7,7,0,676.0,47.0,1.2,13.6,214.0,201.5,138.09
2018,9,7,7,15,723.0,51.5,1.2,14.25,268.0,264.35,193.79
2018,9,7,7,30,770.0,56.0,1.2,14.9,322.0,332.11,252.96
2018,9,7,7,45,802.0,58.5,1.2,15.55,375.0,396.15,307.85
2018,9,7,8,0,834.0,61.0,1.2,16.2,428.0,460.99,361.31
2018,9,7,8,15,856.5,63.5,1.2,16.85,479.0,523.61,410.91
2018,9,7,8,30,879.0,66.0,1.2,17.5,530.0,586.67,458.71
2018,9,7,8,45,896.0,67.5,1.2,18.1,576.5,645.27,501.44
2018,9,7,9,0,913.0,69.0,1.2,18.7,623.0,703.03,541.96
2018,9,7,9,15,922.0,72.0,1.25,19.25,664.5,755.47,576.23
2018,9,7,9,30,931.0,75.0,1.3,19.8,706.0,805.74,608.04
2018,9,7,9,45,936.5,78.5,1.35,20.35,741.5,851.3,636.18
2018,9,7,10,0,942.0,82.0,1.4,20.9,777.0,893.93,662.04
2018,9,7,10,15,950.0,82.5,1.45,21.35,806.5,932.38,685.15
2018,9,7,10,30,958.0,83.0,1.5,21.8,836.0,967.66,706.05
2018,9,7,10,45,963.0,84.0,1.55,22.2,858.0,997.32,723.41
2018,9,7,11,0,968.0,85.0,1.6,22.6,880.0,1023.29,738.45
2018,9,7,11,15,971.0,85.5,1.65,22.85,894.0,1042.95,750.0
2018,9,7,11,30,974.0,86.0,1.7,23.1,908.0,1058.61,759.19
2018,9,7,11,45,975.5,86.0,1.75,23.35,914.0,1068.15,764.71
2018,9,7,12,0,977.0,86.0,1.8,23.6,920.0,1073.53,767.82
2018,9,7,12,15,976.0,86.5,1.9,23.75,918.0,1072.76,768.31
2018,9,7,12,30,975.0,87.0,2.0,23.9,916.0,1067.79,766.31
2018,9,7,12,45,971.5,87.5,2.05,24.05,905.0,1056.2,759.6
2018,9,7,13,0,968.0,88.0,2.1,24.2,894.0,1040.56,750.48
2018,9,7,13,15,963.5,87.5,2.2,24.15,875.0,1018.92,738.79
2018,9,7,13,30,959.0,87.0,2.3,24.1,856.0,993.47,724.62
2018,9,7,13,45,953.0,86.0,2.4,24.05,829.5,962.45,706.7
2018,9,7,14,0,947.0,85.0,2.5,24.0,803.0,927.99,686.33
2018,9,7,14,15,939.0,83.5,2.55,23.8,770.0,888.05,662.02
2018,9,7,14,30,931.0,82.0,2.6,23.6,737.0,845.2,635.44
2018,9,7,14,45,919.5,81.0,2.65,23.4,697.5,797.52,605.12
2018,9,7,15,0,908.0,80.0,2.7,23.2,658.0,747.68,572.8
2018,9,7,15,15,893.0,78.0,2.7,23.2,613.0,692.54,534.28
2018,9,7,15,30,878.0,76.0,2.7,23.2,568.0,636.15,492.69
2018,9,7,15,45,857.5,73.0,2.75,22.5,518.5,574.6,447.39
2018,9,7,16,0,837.0,70.0,2.8,21.8,469.0,513.02,400.18
2018,9,7,16,15,808.5,66.5,2.8,21.2,416.0,449.04,348.9
2018,9,7,16,30,780.0,63.0,2.8,20.6,363.0,384.51,295.25
2018,9,7,16,45,739.5,59.0,2.75,20.05,309.5,317.36,237.82
2018,9,7,17,0,699.0,55.0,2.7,19.5,256.0,253.98,182.22
2018,9,7,17,15,636.0,49.5,2.6,18.7,203.5,188.5,125.83
2018,9,7,17,30,573.0,44.0,2.5,17.9,151.0,129.24,76.68
2018,9,7,17,45,468.0,36.0,2.4,17.1,105.0,72.94,36.65
2018,9,7,18,0,363.0,28.0,2.3,16.3,59.0,30.09,12.97
2018,9,7,18,15,207.5,17.0,2.25,15.8,32.0,14.51,0.0
2018,9,7,18,30,52.0,6.0,2.2,15.3,5.0,0.0,0.0
2018,9,7,18,45,26.0,3.0,2.15,14.85,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,8,5,45,116.0,9.0,1.85,11.9,14.0,7.68,0.0
2018,9,8,6,0,232.0,18.0,1.9,12.3,28.0,15.36,0.0
2018,9,8,6,15,380.5,26.0,1.95,12.85,69.0,34.07,14.19
2018,9,8,6,30,529.0,34.0,2.0,13.4,110.0,84.62,43.66
2018,9,8,6,45,603.5,39.5,2.0,13.95,160.5,138.68,84.86
2018,9,8,7,0,678.0,45.0,2.0,14.5,211.0,201.9,138.46
2018,9,8,7,15,724.0,49.0,2.0,15.0,264.0,264.17,194.17
2018,9,8,7,30,770.0,53.0,2.0,15.5,317.0,331.18,253.41
2018,9,8,7,45,800.0,56.0,2.0,16.0,369.5,394.01,308.15
2018,9,8,8,0,830.0,59.0,2.0,16.5,422.0,459.25,362.84
2018,9,8,8,15,852.0,61.0,2.0,17.0,472.0,520.87,412.7
2018,9,8,8,30,874.0,63.0,2.0,17.5,522.0,582.87,460.9
2018,9,8,8,45,889.5,65.5,2.0,18.0,568.5,641.34,504.64
2018,9,8,9,0,905.0,68.0,2.0,18.5,615.0,698.85,546.13
2018,9,8,9,15,913.0,71.5,2.05,18.95,655.5,750.73,580.86
2018,9,8,9,30,921.0,75.0,2.1,19.4,696.0,800.37,613.22
2018,9,8,9,45,925.0,79.0,2.15,19.85,730.5,844.82,641.53
2018,9,8,10,0,929.0,83.0,2.2,20.3,765.0,886.27,667.48
2018,9,8,10,15,936.0,84.0,2.25,20.6,794.0,923.92,691.03
2018,9,8,10,30,943.0,85.0,2.3,20.9,823.0,958.38,712.33
2018,9,8,10,45,948.0,85.5,2.3,21.2,844.5,987.07,729.22
2018,9,8,11,0,953.0,86.0,2.3,21.5,866.0,1012.12,743.74
2018,9,8,11,15,955.5,87.0,2.4,21.75,880.0,1031.51,755.88
2018,9,8,11,30,958.0,88.0,2.5,22.0,894.0,1046.95,765.61
2018,9,8,11,45,959.5,88.5,2.55,22.2,900.0,1056.81,771.49
2018,9,8,12,0,961.0,89.0,2.6,22.4,906.0,1062.58,774.91
2018,9,8,12,15,962.5,87.5,2.65,22.6,904.0,1062.04,774.46
2018,9,8,12,30,964.0,86.0,2.7,22.8,902.0,1057.34,771.52
2018,9,8,12,45,965.0,83.5,2.8,23.0,892.0,1046.9,765.54
2018,9,8,13,0,966.0,81.0,2.9,23.2,882.0,1032.32,756.98
2018,9,8,13,15,962.0,80.5,2.95,23.2,863.0,1011.08,744.28
2018,9,8,13,30,958.0,80.0,3.0,23.2,844.0,986.02,729.12
2018,9,8,13,45,952.5,79.0,3.05,23.2,818.0,955.36,710.23
2018,9,8,14,0,947.0,78.0,3.1,23.2,792.0,921.25,688.95
2018,9,8,14,15,938.5,77.0,3.1,23.1,759.0,881.33,663.49
2018,9,8,14,30,930.0,76.0,3.1,23.0,726.0,838.54,635.87
2018,9,8,14,45,919.0,74.5,3.15,22.85,686.5,790.65,604.76
2018,9,8,15,0,908.0,73.0,3.2,22.7,647.0,740.59,571.64
2018,9,8,15,15,893.5,71.0,3.2,22.7,602.5,685.71,533.07
2018,9,8,15,30,879.0,69.0,3.2,22.7,558.0,629.55,491.14
2018,9,8,15,45,860.0,66.5,3.2,22.2,509.5,569.3,445.72
2018,9,8,16,0,841.0,64.0,3.2,21.7,461.0,508.86,398.45
2018,9,8,16,15,814.0,61.5,3.15,21.15,409.5,444.87,346.61
2018,9,8,16,30,787.0,59.0,3.1,20.6,358.0,383.15,294.64
2018,9,8,16,45,747.0,55.5,3.05,20.05,305.0,316.28,237.12
2018,9,8,17,0,707.0,52.0,3.0,19.5,252.0,253.11,181.41
2018,9,8,17,15,642.5,47.0,2.9,18.75,199.5,187.31,124.58
2018,9,8,17,30,578.0,42.0,2.8,18.0,147.0,129.07,76.23
2018,9,8,17,45,465.0,35.0,2.7,17.2,101.5,71.67,35.63
2018,9,8,18,0,352.0,28.0,2.6,16.4,56.0,29.77,12.18
2018,9,8,18,15,190.0,16.0,2.55,15.85,29.5,13.66,0.0
2018,9,8,18,30,28.0,4.0,2.5,15.3,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,2.5,14.8,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,9,5,45,99.0,9.0,1.95,11.45,13.0,0.0,0.0
2018,9,9,6,0,198.0,18.0,2.0,11.9,26.0,15.36,0.0
2018,9,9,6,15,347.0,28.0,1.95,12.4,67.0,35.99,15.62
2018,9,9,6,30,496.0,38.0,1.9,12.9,108.0,85.42,45.49
2018,9,9,6,45,576.5,44.5,1.9,13.4,159.0,139.72,87.09
2018,9,9,7,0,657.0,51.0,1.9,13.9,210.0,204.88,142.17
2018,9,9,7,15,707.0,55.5,1.85,14.35,264.0,267.8,198.21
2018,9,9,7,30,757.0,60.0,1.8,14.8,318.0,335.97,258.12
2018,9,9,7,45,791.0,63.5,1.75,15.3,372.0,401.37,314.49
2018,9,9,8,0,825.0,67.0,1.7,15.8,426.0,469.29,370.72
2018,9,9,8,15,849.0,70.0,1.65,16.3,477.5,531.16,420.17
2018,9,9,8,30,873.0,73.0,1.6,16.8,529.0,595.35,469.22
2018,9,9,8,45,890.0,75.5,1.55,17.35,576.5,654.8,512.68
2018,9,9,9,0,907.0,78.0,1.5,17.9,624.0,713.42,553.8
2018,9,9,9,15,920.5,79.0,1.55,18.4,666.0,766.71,589.1
2018,9,9,9,30,934.0,80.0,1.6,18.9,708.0,818.21,622.11
2018,9,9,9,45,944.5,81.0,1.6,19.4,744.5,865.18,650.94
2018,9,9,10,0,955.0,82.0,1.6,19.9,781.0,909.57,677.59
2018,9,9,10,15,962.0,83.0,1.65,20.35,810.0,948.01,700.76
2018,9,9,10,30,969.0,84.0,1.7,20.8,839.0,983.18,721.67
2018,9,9,10,45,973.0,84.5,1.75,21.2,860.0,1011.51,738.23
2018,9,9,11,0,977.0,85.0,1.8,21.6,881.0,1036.05,752.43
2018,9,9,11,15,980.0,85.0,1.9,21.95,895.0,1055.16,764.1
2018,9,9,11,30,983.0,85.0,2.0,22.3,909.0,1070.23,773.34
2018,9,9,11,45,984.0,85.5,2.05,22.6,914.5,1079.72,778.66
2018,9,9,12,0,985.0,86.0,2.1,22.9,920.0,1084.99,781.52
2018,9,9,12,15,982.0,87.0,2.2,23.05,916.5,1082.57,780.82
2018,9,9,12,30,979.0,88.0,2.3,23.2,913.0,1075.93,777.62
2018,9,9,12,45,974.0,89.5,2.4,23.4,901.5,1063.7,770.83
2018,9,9,13,0,969.0,91.0,2.5,23.6,890.0,1047.44,761.54
2018,9,9,13,15,965.0,90.0,2.55,23.55,871.0,1025.49,748.85
2018,9,9,13,30,961.0,89.0,2.6,23.5,852.0,999.71,733.71
2018,9,9,13,45,955.0,88.0,2.7,23.5,825.5,968.41,715.22
2018,9,9,14,0,949.0,87.0,2.8,23.5,799.0,933.66,694.28
2018,9,9,14,15,940.5,86.0,2.85,23.3,765.5,893.55,669.64
2018,9,9,14,30,932.0,85.0,2.9,23.1,732.0,850.56,642.74
2018,9,9,14,45,920.5,83.0,2.95,22.9,692.0,801.54,611.26
2018,9,9,15,0,909.0,81.0,3.0,22.7,652.0,750.38,577.75
2018,9,9,15,15,893.0,79.0,3.0,22.7,606.5,694.31,538.31
2018,9,9,15,30,877.0,77.0,3.0,22.7,561.0,637.1,495.85
2018,9,9,15,45,855.0,74.5,3.0,22.05,511.0,575.1,449.62
2018,9,9,16,0,833.0,72.0,3.0,21.4,461.0,515.49,403.38
2018,9,9,16,15,803.0,68.5,2.95,20.8,408.0,448.72,349.69
2018,9,9,16,30,773.0,65.0,2.9,20.2,355.0,383.74,295.44
2018,9,9,16,45,729.5,61.0,2.9,19.65,301.0,315.83,237.34
2018,9,9,17,0,686.0,57.0,2.9,19.1,247.0,252.08,181.37
2018,9,9,17,15,618.5,51.0,2.8,18.3,194.5,184.98,123.7
2018,9,9,17,30,551.0,45.0,2.7,17.5,142.0,126.67,75.46
2018,9,9,17,45,436.5,36.0,2.65,16.7,96.5,70.13,35.4
2018,9,9,18,0,322.0,27.0,2.6,15.9,51.0,28.25,10.46
2018,9,9,18,15,172.5,15.0,2.55,15.4,26.5,12.8,0.0
2018,9,9,18,30,23.0,3.0,2.5,14.9,2.0,0.0,0.0
2018,9,9,18,45,11.5,1.5,2.45,14.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
