Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,10,5,45,103.5,8.5,1.9,11.3,12.5,0.0,0.0
2018,9,10,6,0,207.0,17.0,1.9,11.7,25.0,14.51,0.0
2018,9,10,6,15,355.0,26.5,1.95,12.2,65.0,36.04,14.79
2018,9,10,6,30,503.0,36.0,2.0,12.7,105.0,85.8,45.31
2018,9,10,6,45,580.5,42.0,2.0,13.25,155.5,140.71,87.82
2018,9,10,7,0,658.0,48.0,2.0,13.8,206.0,204.1,141.78
2018,9,10,7,15,706.5,53.0,1.9,14.25,259.5,267.19,198.15
2018,9,10,7,30,755.0,58.0,1.8,14.7,313.0,335.38,258.14
2018,9,10,7,45,787.0,62.0,1.75,15.2,366.5,400.39,314.26
2018,9,10,8,0,819.0,66.0,1.7,15.7,420.0,467.71,370.04
2018,9,10,8,15,841.5,69.0,1.7,16.25,470.5,528.42,418.76
2018,9,10,8,30,864.0,72.0,1.7,16.8,521.0,591.35,467.16
2018,9,10,8,45,880.5,74.5,1.65,17.35,567.5,650.02,510.21
2018,9,10,9,0,897.0,77.0,1.6,17.9,614.0,707.83,550.95
2018,9,10,9,15,909.5,79.0,1.6,18.45,656.0,760.99,585.64
2018,9,10,9,30,922.0,81.0,1.6,19.0,698.0,812.31,618.0
2018,9,10,9,45,931.5,82.5,1.6,19.5,734.0,858.5,646.38
2018,9,10,10,0,941.0,84.0,1.6,20.0,770.0,902.07,672.57
2018,9,10,10,15,948.0,85.0,1.7,20.45,799.0,940.02,696.12
2018,9,10,10,30,955.0,86.0,1.8,20.9,828.0,974.73,717.46
2018,9,10,10,45,959.0,87.0,1.85,21.35,849.0,1003.19,734.05
2018,9,10,11,0,963.0,88.0,1.9,21.8,870.0,1027.92,748.28
2018,9,10,11,15,965.0,88.5,1.95,22.1,883.0,1046.3,758.96
2018,9,10,11,30,967.0,89.0,2.0,22.4,896.0,1060.65,767.23
2018,9,10,11,45,967.0,89.5,2.1,22.65,901.0,1068.92,772.63
2018,9,10,12,0,967.0,90.0,2.2,22.9,906.0,1073.04,775.56
2018,9,10,12,15,965.0,91.0,2.25,23.05,903.0,1071.52,774.75
2018,9,10,12,30,963.0,92.0,2.3,23.2,900.0,1065.85,771.5
2018,9,10,12,45,958.5,93.0,2.35,23.3,888.5,1053.61,764.37
2018,9,10,13,0,954.0,94.0,2.4,23.4,877.0,1037.38,754.84
2018,9,10,13,15,949.0,93.0,2.5,23.4,857.5,1014.63,742.01
2018,9,10,13,30,944.0,92.0,2.6,23.4,838.0,988.16,726.72
2018,9,10,13,45,937.0,91.5,2.65,23.4,811.5,956.82,707.67
2018,9,10,14,0,930.0,91.0,2.7,23.4,785.0,922.15,686.32
2018,9,10,14,15,920.0,90.0,2.75,23.25,751.0,881.3,661.0
2018,9,10,14,30,910.0,89.0,2.8,23.1,717.0,837.74,633.54
2018,9,10,14,45,896.5,87.5,2.9,22.95,677.0,788.51,602.02
2018,9,10,15,0,883.0,86.0,3.0,22.8,637.0,737.38,568.55
2018,9,10,15,15,866.5,83.5,3.0,22.8,591.5,681.55,528.94
2018,9,10,15,30,850.0,81.0,3.0,22.8,546.0,624.7,486.68
2018,9,10,15,45,826.0,79.0,3.1,22.05,496.5,566.48,443.56
2018,9,10,16,0,802.0,77.0,3.2,21.3,447.0,504.86,396.12
2018,9,10,16,15,769.0,73.0,3.2,20.65,394.0,437.82,342.28
2018,9,10,16,30,736.0,69.0,3.2,20.0,341.0,372.99,288.2
2018,9,10,16,45,689.0,64.0,3.2,19.4,287.5,305.02,230.1
2018,9,10,17,0,642.0,59.0,3.2,18.8,234.0,241.1,174.17
2018,9,10,17,15,571.0,52.5,3.15,17.95,183.0,176.29,118.61
2018,9,10,17,30,500.0,46.0,3.1,17.1,132.0,120.0,72.24
2018,9,10,17,45,381.0,36.5,3.0,16.3,88.5,65.98,34.02
2018,9,10,18,0,262.0,27.0,2.9,15.5,45.0,27.21,8.87
2018,9,10,18,15,138.5,15.0,2.9,15.0,23.5,12.8,0.0
2018,9,10,18,30,15.0,3.0,2.9,14.5,2.0,0.0,0.0
2018,9,10,18,45,7.5,1.5,2.85,14.0,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,5,45,88.0,9.0,2.55,11.8,12.0,0.0,0.0
2018,9,11,6,0,176.0,18.0,2.6,12.0,24.0,15.36,0.0
2018,9,11,6,15,323.5,27.5,2.65,12.4,62.5,36.85,15.25
2018,9,11,6,30,471.0,37.0,2.7,12.8,101.0,84.98,45.7
2018,9,11,6,45,553.5,43.5,2.75,13.2,151.0,138.39,87.18
2018,9,11,7,0,636.0,50.0,2.8,13.6,201.0,202.81,142.09
2018,9,11,7,15,686.0,55.5,2.75,14.0,254.5,265.64,198.52
2018,9,11,7,30,736.0,61.0,2.7,14.4,308.0,333.79,258.95
2018,9,11,7,45,769.0,65.0,2.65,14.85,360.5,398.21,315.2
2018,9,11,8,0,802.0,69.0,2.6,15.3,413.0,465.07,371.42
2018,9,11,8,15,825.0,72.5,2.6,15.75,463.5,528.13,422.78
2018,9,11,8,30,848.0,76.0,2.6,16.2,514.0,588.49,470.27
2018,9,11,8,45,864.5,79.0,2.6,16.7,560.5,646.89,514.45
2018,9,11,9,0,881.0,82.0,2.6,17.2,607.0,704.48,556.51
2018,9,11,9,15,893.0,84.0,2.6,17.55,648.0,756.54,592.03
2018,9,11,9,30,905.0,86.0,2.6,17.9,689.0,806.75,625.18
2018,9,11,9,45,913.5,88.0,2.6,18.25,724.0,851.98,654.31
2018,9,11,10,0,922.0,90.0,2.6,18.6,759.0,894.55,681.24
2018,9,11,10,15,928.0,92.0,2.65,18.85,787.5,932.04,705.1
2018,9,11,10,30,934.0,94.0,2.7,19.1,816.0,966.29,726.66
2018,9,11,10,45,938.5,94.5,2.7,19.35,837.0,994.1,743.4
2018,9,11,11,0,943.0,95.0,2.7,19.6,858.0,1018.28,757.75
2018,9,11,11,15,946.5,95.5,2.7,19.75,872.0,1037.71,769.31
2018,9,11,11,30,950.0,96.0,2.7,19.9,886.0,1053.24,778.42
2018,9,11,11,45,951.5,96.0,2.75,20.05,891.5,1062.24,783.94
2018,9,11,12,0,953.0,96.0,2.8,20.2,897.0,1067.17,787.0
2018,9,11,12,15,955.5,94.0,2.85,20.15,894.5,1066.81,787.4
2018,9,11,12,30,958.0,92.0,2.9,20.1,892.0,1062.31,785.29
2018,9,11,12,45,960.0,89.5,2.95,20.1,882.5,1052.61,779.79
2018,9,11,13,0,962.0,87.0,3.0,20.1,873.0,1038.77,771.71
2018,9,11,13,15,959.0,85.5,3.05,20.0,854.0,1017.13,758.86
2018,9,11,13,30,956.0,84.0,3.1,19.9,835.0,991.63,743.51
2018,9,11,13,45,952.0,82.0,3.15,19.8,809.0,960.95,724.63
2018,9,11,14,0,948.0,80.0,3.2,19.7,783.0,926.74,703.26
2018,9,11,14,15,940.5,78.5,3.25,19.45,750.0,886.75,678.11
2018,9,11,14,30,933.0,77.0,3.3,19.2,717.0,843.82,650.62
2018,9,11,14,45,922.5,75.5,3.3,18.95,677.5,795.88,618.92
2018,9,11,15,0,912.0,74.0,3.3,18.7,638.0,745.72,585.17
2018,9,11,15,15,897.0,71.5,3.3,18.7,592.5,689.49,545.02
2018,9,11,15,30,882.0,69.0,3.3,18.7,547.0,632.03,501.43
2018,9,11,15,45,862.0,66.0,3.3,18.0,497.5,570.25,454.41
2018,9,11,16,0,842.0,63.0,3.3,17.3,448.0,508.42,405.49
2018,9,11,16,15,813.0,60.5,3.25,16.85,396.0,443.27,351.57
2018,9,11,16,30,784.0,58.0,3.2,16.4,344.0,380.77,297.83
2018,9,11,16,45,740.0,54.0,3.2,15.95,290.0,312.08,237.75
2018,9,11,17,0,696.0,50.0,3.2,15.5,236.0,247.64,180.0
2018,9,11,17,15,625.0,45.0,3.1,15.0,184.0,181.13,121.72
2018,9,11,17,30,554.0,40.0,3.0,14.5,132.0,123.06,73.01
2018,9,11,17,45,420.5,31.5,2.9,13.95,87.0,64.55,31.56
2018,9,11,18,0,287.0,23.0,2.8,13.4,42.0,23.87,4.96
2018,9,11,18,15,143.5,11.5,2.75,13.15,21.0,9.82,0.0
2018,9,11,18,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,45,77.0,8.0,2.1,11.3,10.5,0.0,0.0
2018,9,12,6,0,154.0,16.0,2.1,11.6,21.0,13.66,0.0
2018,9,12,6,15,311.0,26.5,2.15,12.05,60.0,36.45,14.45
2018,9,12,6,30,468.0,37.0,2.2,12.5,99.0,86.12,46.6
2018,9,12,6,45,511.5,45.5,2.25,13.0,141.5,134.83,86.07
2018,9,12,7,0,555.0,54.0,2.3,13.5,184.0,188.84,133.59
2018,9,12,7,15,597.0,63.5,2.25,13.75,234.5,248.43,187.05
2018,9,12,7,30,639.0,73.0,2.2,14.0,285.0,312.61,243.81
2018,9,12,7,45,697.0,74.5,2.2,14.25,341.5,379.59,301.49
2018,9,12,8,0,755.0,76.0,2.2,14.5,398.0,452.06,361.98
2018,9,12,8,15,795.5,76.0,2.2,14.8,452.0,518.34,415.85
2018,9,12,8,30,836.0,76.0,2.2,15.1,506.0,587.01,469.75
2018,9,12,8,45,860.0,77.0,2.2,15.35,554.0,644.14,513.41
2018,9,12,9,0,884.0,78.0,2.2,15.6,602.0,704.54,558.05
2018,9,12,9,15,897.0,79.0,2.2,15.95,642.5,756.36,593.0
2018,9,12,9,30,910.0,80.0,2.2,16.3,683.0,806.4,625.92
2018,9,12,9,45,920.0,81.0,2.2,16.65,718.5,851.92,655.15
2018,9,12,10,0,930.0,82.0,2.2,17.0,754.0,894.87,682.22
2018,9,12,10,15,929.5,85.5,2.2,17.35,779.5,928.43,702.6
2018,9,12,10,30,929.0,89.0,2.2,17.7,805.0,958.34,720.47
2018,9,12,10,45,921.5,96.5,2.25,18.05,822.5,982.24,734.83
2018,9,12,11,0,914.0,104.0,2.3,18.4,840.0,1001.94,746.5
2018,9,12,11,15,885.0,121.5,2.35,18.55,844.0,1006.83,749.09
2018,9,12,11,30,856.0,139.0,2.4,18.7,848.0,1020.32,757.63
2018,9,12,11,45,834.5,151.5,2.45,18.85,846.0,1019.02,756.49
2018,9,12,12,0,813.0,164.0,2.5,19.0,844.0,1013.42,752.81
2018,9,12,12,15,724.5,207.5,2.55,18.95,812.0,978.39,730.34
2018,9,12,12,30,636.0,251.0,2.6,18.9,780.0,929.5,697.73
2018,9,12,12,45,656.0,238.0,2.7,18.9,777.5,929.77,700.08
2018,9,12,13,0,676.0,225.0,2.8,18.9,775.0,926.27,699.33
2018,9,12,13,15,762.5,178.0,2.85,18.75,785.0,947.17,714.94
2018,9,12,13,30,849.0,131.0,2.9,18.6,795.0,953.9,720.86
2018,9,12,13,45,752.0,167.0,2.95,18.5,740.5,886.53,676.18
2018,9,12,14,0,655.0,203.0,3.0,18.4,686.0,813.81,626.77
2018,9,12,14,15,667.5,186.5,3.0,18.2,659.5,783.55,607.43
2018,9,12,14,30,680.0,170.0,3.0,18.0,633.0,749.73,584.87
2018,9,12,14,45,557.0,197.0,3.05,17.8,562.0,645.33,508.02
2018,9,12,15,0,434.0,224.0,3.1,17.6,491.0,555.95,440.56
2018,9,12,15,15,386.5,216.5,3.1,17.6,441.0,480.69,383.64
2018,9,12,15,30,339.0,209.0,3.1,17.6,391.0,422.43,338.37
2018,9,12,15,45,398.5,175.5,3.1,16.95,370.0,414.12,333.09
2018,9,12,16,0,458.0,142.0,3.1,16.3,349.0,387.51,312.2
2018,9,12,16,15,474.5,122.0,3.05,15.9,314.0,346.61,278.04
2018,9,12,16,30,491.0,102.0,3.0,15.5,279.0,303.0,240.19
2018,9,12,16,45,519.5,81.5,3.0,15.15,242.0,264.48,204.53
2018,9,12,17,0,548.0,61.0,3.0,14.8,205.0,217.17,159.96
2018,9,12,17,15,508.0,52.5,2.9,14.4,162.5,162.88,111.38
2018,9,12,17,30,468.0,44.0,2.8,14.0,120.0,113.3,68.69
2018,9,12,17,45,318.0,33.5,2.75,13.6,76.5,58.1,29.95
2018,9,12,18,0,168.0,23.0,2.7,13.2,33.0,20.87,1.61
2018,9,12,18,15,84.0,11.5,2.6,12.95,16.5,9.82,0.0
2018,9,12,18,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,13,5,45,11.5,5.0,1.55,11.7,5.5,0.0,0.0
2018,9,13,6,0,23.0,10.0,1.6,12.0,11.0,8.54,0.0
2018,9,13,6,15,72.0,27.0,1.65,12.4,35.5,26.07,11.37
2018,9,13,6,30,121.0,44.0,1.7,12.8,60.0,53.0,33.46
2018,9,13,6,45,179.0,61.5,1.75,13.25,97.0,88.33,61.47
2018,9,13,7,0,237.0,79.0,1.8,13.7,134.0,131.29,97.24
2018,9,13,7,15,344.0,86.5,1.85,14.1,188.5,192.49,147.74
2018,9,13,7,30,451.0,94.0,1.9,14.5,243.0,262.37,206.14
2018,9,13,7,45,437.0,117.0,1.9,14.9,281.0,308.5,246.36
2018,9,13,8,0,423.0,140.0,1.9,15.3,319.0,352.34,283.13
2018,9,13,8,15,630.0,105.0,1.95,15.65,408.5,461.97,370.83
2018,9,13,8,30,837.0,70.0,2.0,16.0,498.0,580.06,463.03
2018,9,13,8,45,855.5,72.0,2.0,16.4,544.0,638.08,506.3
2018,9,13,9,0,874.0,74.0,2.0,16.8,590.0,695.5,548.06
2018,9,13,9,15,885.5,77.0,2.0,17.1,631.0,747.9,583.17
2018,9,13,9,30,897.0,80.0,2.0,17.4,672.0,798.43,616.33
2018,9,13,9,45,884.0,90.5,2.0,17.7,700.0,834.8,639.14
2018,9,13,10,0,871.0,101.0,2.0,18.0,728.0,866.84,658.89
2018,9,13,10,15,878.0,103.5,2.05,18.2,756.5,904.0,682.76
2018,9,13,10,30,885.0,106.0,2.1,18.4,785.0,938.17,704.4
2018,9,13,10,45,910.5,97.0,2.1,18.65,812.0,974.34,726.62
2018,9,13,11,0,936.0,88.0,2.1,18.9,839.0,1007.71,746.8
2018,9,13,11,15,939.0,89.0,2.1,19.0,852.5,1026.94,758.12
2018,9,13,11,30,942.0,90.0,2.1,19.1,866.0,1042.27,767.15
2018,9,13,11,45,943.5,90.0,2.15,19.2,871.5,1051.02,772.72
2018,9,13,12,0,945.0,90.0,2.2,19.3,877.0,1055.73,775.89
2018,9,13,12,15,929.5,97.0,2.25,19.3,869.0,1046.94,770.8
2018,9,13,12,30,914.0,104.0,2.3,19.3,861.0,1034.13,763.35
2018,9,13,12,45,836.0,141.0,2.4,19.3,826.0,1000.32,742.78
2018,9,13,13,0,758.0,178.0,2.5,19.3,791.0,958.72,716.98
2018,9,13,13,15,774.0,165.5,2.55,19.2,779.0,938.43,705.11
2018,9,13,13,30,790.0,153.0,2.6,19.1,767.0,922.72,696.12
2018,9,13,13,45,777.0,152.0,2.65,19.0,739.0,888.15,674.22
2018,9,13,14,0,764.0,151.0,2.7,18.9,711.0,851.09,650.56
2018,9,13,14,15,740.0,152.0,2.7,18.75,674.5,809.92,623.56
2018,9,13,14,30,716.0,153.0,2.7,18.6,638.0,761.95,591.45
2018,9,13,14,45,546.5,196.0,2.75,18.4,553.5,636.87,499.44
2018,9,13,15,0,377.0,239.0,2.8,18.2,469.0,517.07,408.88
2018,9,13,15,15,399.5,212.0,2.8,18.2,439.5,497.84,395.5
2018,9,13,15,30,422.0,185.0,2.8,18.2,410.0,462.55,368.99
2018,9,13,15,45,604.0,127.0,2.8,17.65,415.5,490.31,392.09
2018,9,13,16,0,786.0,69.0,2.8,17.1,421.0,488.35,389.85
2018,9,13,16,15,720.0,71.0,2.8,16.75,363.0,413.35,328.26
2018,9,13,16,30,654.0,73.0,2.8,16.4,305.0,344.1,270.0
2018,9,13,16,45,626.0,65.0,2.75,16.0,258.0,284.18,217.33
2018,9,13,17,0,598.0,57.0,2.7,15.6,211.0,226.86,165.63
2018,9,13,17,15,550.5,48.0,2.6,15.1,164.5,167.38,112.92
2018,9,13,17,30,503.0,39.0,2.5,14.6,118.0,113.59,67.08
2018,9,13,17,45,375.0,30.5,2.35,14.1,76.5,59.85,28.94
2018,9,13,18,0,247.0,22.0,2.2,13.6,35.0,22.25,0.0
2018,9,13,18,15,123.5,11.0,2.15,13.3,17.5,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,5,45,13.5,4.5,1.2,10.45,5.0,0.0,0.0
2018,9,14,6,0,27.0,9.0,1.2,10.7,10.0,7.68,0.0
2018,9,14,6,15,73.5,26.5,1.25,11.2,34.5,26.01,10.74
2018,9,14,6,30,120.0,44.0,1.3,11.7,59.0,53.46,33.95
2018,9,14,6,45,193.0,59.0,1.35,12.2,97.0,89.24,61.86
2018,9,14,7,0,266.0,74.0,1.4,12.7,135.0,138.87,102.92
2018,9,14,7,15,197.5,101.0,1.4,13.1,152.5,157.55,123.02
2018,9,14,7,30,129.0,128.0,1.4,13.5,170.0,166.37,133.16
2018,9,14,7,45,162.0,147.5,1.4,13.85,209.5,207.59,167.56
2018,9,14,8,0,195.0,167.0,1.4,14.2,249.0,252.67,204.54
2018,9,14,8,15,232.5,187.0,1.4,14.7,296.5,313.39,253.1
2018,9,14,8,30,270.0,207.0,1.4,15.2,344.0,369.97,297.24
2018,9,14,8,45,314.0,220.5,1.35,15.65,394.0,427.73,341.31
2018,9,14,9,0,358.0,234.0,1.3,16.1,444.0,489.14,386.95
2018,9,14,9,15,371.5,249.5,1.3,16.6,481.0,533.12,418.2
2018,9,14,9,30,385.0,265.0,1.3,17.1,518.0,577.19,448.91
2018,9,14,9,45,468.0,248.5,1.3,17.6,572.5,661.61,509.18
2018,9,14,10,0,551.0,232.0,1.3,18.1,627.0,735.88,560.56
2018,9,14,10,15,709.0,174.0,1.35,18.4,702.5,844.98,636.14
2018,9,14,10,30,867.0,116.0,1.4,18.7,778.0,934.04,693.05
2018,9,14,10,45,908.5,100.5,1.45,19.05,811.0,978.12,719.63
2018,9,14,11,0,950.0,85.0,1.5,19.4,844.0,1019.76,744.96
2018,9,14,11,15,953.0,85.0,1.6,19.65,857.0,1038.03,756.39
2018,9,14,11,30,956.0,85.0,1.7,19.9,870.0,1052.34,765.68
2018,9,14,11,45,957.5,85.0,1.75,20.1,875.0,1061.11,770.99
2018,9,14,12,0,959.0,85.0,1.8,20.3,880.0,1065.77,773.89
2018,9,14,12,15,958.0,85.0,1.85,20.4,877.0,1063.77,773.05
2018,9,14,12,30,957.0,85.0,1.9,20.5,874.0,1057.64,769.79
2018,9,14,12,45,953.5,85.0,2.0,20.6,862.0,1044.93,763.17
2018,9,14,13,0,950.0,85.0,2.1,20.7,850.0,1028.25,754.06
2018,9,14,13,15,945.5,84.5,2.15,20.65,831.0,1006.16,741.3
2018,9,14,13,30,941.0,84.0,2.2,20.6,812.0,980.34,726.12
2018,9,14,13,45,935.0,82.5,2.25,20.55,785.0,948.46,706.89
2018,9,14,14,0,929.0,81.0,2.3,20.5,758.0,913.23,685.3
2018,9,14,14,15,920.0,79.5,2.35,20.35,724.5,872.3,659.89
2018,9,14,14,30,911.0,78.0,2.4,20.2,691.0,828.63,632.28
2018,9,14,14,45,895.5,77.5,2.45,20.05,650.5,778.57,599.75
2018,9,14,15,0,880.0,77.0,2.5,19.9,610.0,726.82,565.45
2018,9,14,15,15,849.5,76.5,2.5,19.9,559.0,663.56,520.42
2018,9,14,15,30,819.0,76.0,2.5,19.9,508.0,604.54,476.06
2018,9,14,15,45,805.5,71.5,2.55,19.2,462.5,547.2,433.13
2018,9,14,16,0,792.0,67.0,2.6,18.5,417.0,489.3,387.87
2018,9,14,16,15,765.0,63.5,2.6,18.05,367.5,426.01,336.03
2018,9,14,16,30,738.0,60.0,2.6,17.6,318.0,364.29,283.49
2018,9,14,16,45,694.5,55.5,2.6,17.1,266.5,297.89,225.8
2018,9,14,17,0,651.0,51.0,2.6,16.6,215.0,235.78,170.47
2018,9,14,17,15,572.0,45.5,2.55,16.05,164.5,169.32,113.09
2018,9,14,17,30,493.0,40.0,2.5,15.5,114.0,112.96,66.6
2018,9,14,17,45,333.5,30.0,2.45,15.0,71.5,56.06,26.97
2018,9,14,18,0,174.0,20.0,2.4,14.5,29.0,19.39,0.0
2018,9,14,18,15,87.0,10.0,2.35,14.15,14.5,8.54,0.0
2018,9,14,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,15,5,45,74.0,6.5,1.95,11.5,8.5,0.0,0.0
2018,9,15,6,0,148.0,13.0,2.0,11.6,17.0,11.1,0.0
2018,9,15,6,15,305.5,23.5,2.05,11.9,54.0,36.31,11.68
2018,9,15,6,30,463.0,34.0,2.1,12.2,91.0,87.2,47.09
2018,9,15,6,45,548.5,40.5,2.15,12.5,140.5,141.99,90.68
2018,9,15,7,0,634.0,47.0,2.2,12.8,190.0,206.76,146.41
2018,9,15,7,15,687.5,51.5,2.25,13.15,243.0,269.99,203.46
2018,9,15,7,30,741.0,56.0,2.3,13.5,296.0,338.91,264.72
2018,9,15,7,45,759.0,62.5,2.3,13.85,345.0,400.05,318.66
2018,9,15,8,0,777.0,69.0,2.3,14.2,394.0,461.92,371.14
2018,9,15,8,15,784.0,77.5,2.3,14.6,440.0,520.35,418.81
2018,9,15,8,30,791.0,86.0,2.3,15.0,486.0,577.7,463.75
2018,9,15,8,45,843.5,79.0,2.3,15.35,541.0,642.28,513.25
2018,9,15,9,0,896.0,72.0,2.3,15.7,596.0,713.08,565.26
2018,9,15,9,15,907.5,74.5,2.35,16.0,637.0,765.9,601.08
2018,9,15,9,30,919.0,77.0,2.4,16.3,678.0,816.77,635.09
2018,9,15,9,45,926.5,79.5,2.4,16.65,713.0,862.11,664.23
2018,9,15,10,0,934.0,82.0,2.4,17.0,748.0,904.67,691.09
2018,9,15,10,15,942.0,83.0,2.45,17.2,777.0,943.01,715.65
2018,9,15,10,30,950.0,84.0,2.5,17.4,806.0,978.17,737.96
2018,9,15,10,45,955.5,84.5,2.5,17.6,827.5,1007.03,755.49
2018,9,15,11,0,961.0,85.0,2.5,17.8,849.0,1032.22,770.59
2018,9,15,11,15,964.5,85.0,2.55,17.9,862.5,1051.07,782.43
2018,9,15,11,30,968.0,85.0,2.6,18.0,876.0,1065.93,791.81
2018,9,15,11,45,970.0,85.0,2.65,18.1,881.5,1075.2,797.71
2018,9,15,12,0,972.0,85.0,2.7,18.2,887.0,1080.3,801.08
2018,9,15,12,15,971.5,85.0,2.75,18.2,884.0,1078.69,800.56
2018,9,15,12,30,971.0,85.0,2.8,18.2,881.0,1072.89,797.5
2018,9,15,12,45,968.5,84.5,2.85,18.15,869.5,1060.37,790.34
2018,9,15,13,0,966.0,84.0,2.9,18.1,858.0,1043.79,780.65
2018,9,15,13,15,962.5,83.0,2.95,18.05,839.0,1021.71,767.38
2018,9,15,13,30,959.0,82.0,3.0,18.0,820.0,995.78,751.57
2018,9,15,13,45,953.5,80.5,3.05,17.9,793.0,963.77,731.75
2018,9,15,14,0,948.0,79.0,3.1,17.8,766.0,928.32,709.47
2018,9,15,14,15,940.0,77.5,3.1,17.65,732.5,887.49,683.05
2018,9,15,14,30,932.0,76.0,3.1,17.5,699.0,843.77,654.37
2018,9,15,14,45,920.5,74.5,3.1,17.4,659.0,794.72,621.44
2018,9,15,15,0,909.0,73.0,3.1,17.3,619.0,743.57,586.53
2018,9,15,15,15,892.5,71.0,3.1,17.3,573.0,686.66,545.8
2018,9,15,15,30,876.0,69.0,3.1,17.3,527.0,628.71,501.65
2018,9,15,15,45,855.5,66.5,3.15,16.8,478.0,567.21,454.39
2018,9,15,16,0,835.0,64.0,3.2,16.3,429.0,505.74,405.27
2018,9,15,16,15,805.5,60.0,3.2,15.9,376.5,440.68,351.13
2018,9,15,16,30,776.0,56.0,3.2,15.5,324.0,375.04,294.57
2018,9,15,16,45,730.5,52.0,3.2,15.15,270.5,306.21,233.85
2018,9,15,17,0,685.0,48.0,3.2,14.8,217.0,241.86,175.72
2018,9,15,17,15,610.0,42.5,3.1,14.35,166.0,174.72,116.75
2018,9,15,17,30,535.0,37.0,3.0,13.9,115.0,116.59,68.04
2018,9,15,17,45,384.5,28.5,2.95,13.4,72.5,58.61,26.9
2018,9,15,18,0,234.0,20.0,2.9,12.9,30.0,20.18,0.0
2018,9,15,18,15,117.0,10.0,2.8,12.6,15.0,8.54,0.0
2018,9,15,18,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,5,45,78.5,7.0,1.35,10.3,8.5,0.0,0.0
2018,9,16,6,0,157.0,14.0,1.3,10.7,17.0,11.95,0.0
2018,9,16,6,15,319.0,23.5,1.4,11.35,54.0,37.89,11.25
2018,9,16,6,30,481.0,33.0,1.5,12.0,91.0,89.8,48.26
2018,9,16,6,45,566.0,39.0,1.6,12.7,140.5,145.3,92.56
2018,9,16,7,0,651.0,45.0,1.7,13.4,190.0,210.77,148.75
2018,9,16,7,15,702.5,49.5,1.7,13.85,243.0,274.53,206.01
2018,9,16,7,30,754.0,54.0,1.7,14.3,296.0,343.72,266.98
2018,9,16,7,45,788.5,56.5,1.75,14.7,348.5,408.48,323.19
2018,9,16,8,0,823.0,59.0,1.8,15.1,401.0,473.67,377.82
2018,9,16,8,15,847.0,61.5,1.75,15.55,451.5,536.76,428.33
2018,9,16,8,30,871.0,64.0,1.7,16.0,502.0,600.44,477.16
2018,9,16,8,45,888.5,66.0,1.7,16.45,548.5,659.54,520.98
2018,9,16,9,0,906.0,68.0,1.7,16.9,595.0,717.84,561.98
2018,9,16,9,15,918.5,70.0,1.75,17.3,636.5,771.27,597.43
2018,9,16,9,30,931.0,72.0,1.8,17.7,678.0,822.81,630.98
2018,9,16,9,45,940.5,73.5,1.8,18.05,713.5,869.11,660.04
2018,9,16,10,0,950.0,75.0,1.8,18.4,749.0,912.73,686.9
2018,9,16,10,15,956.5,75.5,1.8,18.7,777.0,949.62,709.08
2018,9,16,10,30,963.0,76.0,1.8,19.0,805.0,983.17,728.94
2018,9,16,10,45,967.5,76.5,1.85,19.25,826.0,1011.31,746.01
2018,9,16,11,0,972.0,77.0,1.9,19.5,847.0,1035.69,760.7
2018,9,16,11,15,974.5,77.5,1.9,19.7,860.0,1054.2,771.16
2018,9,16,11,30,977.0,78.0,1.9,19.9,873.0,1068.65,779.16
2018,9,16,11,45,977.5,79.0,1.95,20.1,878.0,1077.51,784.49
2018,9,16,12,0,978.0,80.0,2.0,20.3,883.0,1082.16,787.34
2018,9,16,12,15,976.5,79.5,2.05,20.35,879.0,1078.87,785.79
2018,9,16,12,30,975.0,79.0,2.1,20.4,875.0,1071.37,781.78
2018,9,16,12,45,971.5,79.5,2.15,20.45,863.5,1058.84,774.7
2018,9,16,13,0,968.0,80.0,2.2,20.5,852.0,1042.26,765.14
2018,9,16,13,15,964.5,79.5,2.25,20.45,833.0,1020.59,752.66
2018,9,16,13,30,961.0,79.0,2.3,20.4,814.0,995.08,737.7
2018,9,16,13,45,954.5,78.0,2.35,20.35,787.0,962.56,718.06
2018,9,16,14,0,948.0,77.0,2.4,20.3,760.0,926.65,696.06
2018,9,16,14,15,939.5,75.5,2.45,20.1,726.0,885.3,670.52
2018,9,16,14,30,931.0,74.0,2.5,19.9,692.0,841.1,642.7
2018,9,16,14,45,918.5,72.5,2.55,19.75,651.5,791.24,610.34
2018,9,16,15,0,906.0,71.0,2.6,19.6,611.0,739.37,575.99
2018,9,16,15,15,890.0,69.0,2.6,19.6,565.5,682.88,536.29
2018,9,16,15,30,874.0,67.0,2.6,19.6,520.0,625.3,493.1
2018,9,16,15,45,851.5,64.5,2.65,19.0,470.5,562.71,445.92
2018,9,16,16,0,829.0,62.0,2.7,18.4,421.0,500.4,396.98
2018,9,16,16,15,797.5,59.0,2.75,17.9,368.5,435.85,344.11
2018,9,16,16,30,766.0,56.0,2.8,17.4,316.0,370.93,288.89
2018,9,16,16,45,718.5,52.0,2.8,16.95,263.0,302.01,228.8
2018,9,16,17,0,671.0,48.0,2.8,16.5,210.0,237.83,171.46
2018,9,16,17,15,593.5,41.5,2.7,15.9,159.0,170.1,112.67
2018,9,16,17,30,516.0,35.0,2.6,15.3,108.0,111.78,64.34
2018,9,16,17,45,366.0,26.5,2.55,14.7,67.5,55.28,24.19
2018,9,16,18,0,216.0,18.0,2.5,14.1,27.0,17.75,0.0
2018,9,16,18,15,108.0,9.0,2.4,13.75,13.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,45,78.0,6.5,1.4,10.75,8.0,0.0,0.0
2018,9,17,6,0,156.0,13.0,1.4,11.0,16.0,11.1,0.0
2018,9,17,6,15,317.5,22.0,1.5,11.55,52.0,37.4,9.58
2018,9,17,6,30,479.0,31.0,1.6,12.1,88.0,89.68,48.0
2018,9,17,6,45,563.5,37.5,1.7,12.6,137.5,145.05,92.55
2018,9,17,7,0,648.0,44.0,1.8,13.1,187.0,210.9,149.37
2018,9,17,7,15,699.5,48.5,1.8,13.5,239.5,274.57,206.76
2018,9,17,7,30,751.0,53.0,1.8,13.9,292.0,343.66,267.88
2018,9,17,7,45,785.0,56.0,1.85,14.3,344.5,408.61,324.38
2018,9,17,8,0,819.0,59.0,1.9,14.7,397.0,473.87,379.2
2018,9,17,8,15,842.5,62.0,1.9,15.1,447.0,537.04,430.2
2018,9,17,8,30,866.0,65.0,1.9,15.5,497.0,600.75,479.61
2018,9,17,8,45,883.0,67.0,1.9,15.9,543.5,659.27,523.36
2018,9,17,9,0,900.0,69.0,1.9,16.3,590.0,716.94,564.25
2018,9,17,9,15,910.5,71.5,1.95,16.65,630.5,769.13,599.2
2018,9,17,9,30,921.0,74.0,2.0,17.0,671.0,819.27,632.19
2018,9,17,9,45,927.5,77.0,2.0,17.35,705.5,864.32,660.72
2018,9,17,10,0,934.0,80.0,2.0,17.7,740.0,906.51,686.93
2018,9,17,10,15,941.0,81.0,2.05,18.0,768.5,943.84,710.26
2018,9,17,10,30,948.0,82.0,2.1,18.3,797.0,977.92,731.33
2018,9,17,10,45,953.0,83.0,2.2,18.55,818.0,1006.66,749.55
2018,9,17,11,0,958.0,84.0,2.3,18.8,839.0,1031.72,765.42
2018,9,17,11,15,961.0,84.0,2.35,18.9,852.0,1049.85,776.72
2018,9,17,11,30,964.0,84.0,2.4,19.0,865.0,1063.99,785.61
2018,9,17,11,45,965.0,84.5,2.5,19.1,870.0,1072.59,791.65
2018,9,17,12,0,966.0,85.0,2.6,19.2,875.0,1077.04,795.18
2018,9,17,12,15,964.5,85.5,2.65,19.15,871.5,1074.79,794.43
2018,9,17,12,30,963.0,86.0,2.7,19.1,868.0,1068.38,791.17
2018,9,17,12,45,960.5,86.0,2.8,19.05,857.0,1056.29,784.87
2018,9,17,13,0,958.0,86.0,2.9,19.0,846.0,1040.17,776.0
2018,9,17,13,15,954.5,85.0,2.95,18.85,826.5,1018.02,763.01
2018,9,17,13,30,951.0,84.0,3.0,18.7,807.0,992.06,747.5
2018,9,17,13,45,945.5,82.5,3.05,18.55,780.5,960.05,727.85
2018,9,17,14,0,940.0,81.0,3.1,18.4,754.0,924.64,705.76
2018,9,17,14,15,931.5,79.5,3.1,18.15,720.0,883.45,679.39
2018,9,17,14,30,923.0,78.0,3.1,17.9,686.0,839.46,650.79
2018,9,17,14,45,911.0,76.0,3.1,17.65,645.5,789.66,617.66
2018,9,17,15,0,899.0,74.0,3.1,17.4,605.0,737.84,582.57
2018,9,17,15,15,882.0,72.0,3.1,17.4,559.5,680.91,541.7
2018,9,17,15,30,865.0,70.0,3.1,17.4,514.0,623.03,497.54
2018,9,17,15,45,842.5,67.0,3.1,16.7,464.5,560.29,449.47
2018,9,17,16,0,820.0,64.0,3.1,16.0,415.0,500.33,401.59
2018,9,17,16,15,787.0,61.0,3.1,15.55,362.5,433.12,345.77
2018,9,17,16,30,754.0,58.0,3.1,15.1,310.0,368.14,289.72
2018,9,17,16,45,704.5,53.5,3.05,14.65,257.0,298.69,228.55
2018,9,17,17,0,655.0,49.0,3.0,14.2,204.0,234.26,170.5
2018,9,17,17,15,571.0,43.0,2.95,13.75,153.5,166.65,111.52
2018,9,17,17,30,487.0,37.0,2.9,13.3,103.0,108.93,63.57
2018,9,17,17,45,334.0,27.5,2.8,12.8,63.5,53.52,23.29
2018,9,17,18,0,181.0,18.0,2.7,12.3,24.0,17.31,0.0
2018,9,17,18,15,90.5,9.0,2.65,12.1,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,3.0,1.75,11.1,3.0,0.0,0.0
2018,9,18,6,0,0.0,6.0,1.8,11.2,6.0,5.12,0.0
2018,9,18,6,15,22.0,21.5,1.85,11.5,24.0,19.2,4.09
2018,9,18,6,30,44.0,37.0,1.9,11.8,42.0,38.63,24.44
2018,9,18,6,45,126.5,54.5,2.0,12.1,79.5,75.93,53.47
2018,9,18,7,0,209.0,72.0,2.1,12.4,117.0,122.38,91.54
2018,9,18,7,15,179.0,93.0,2.05,12.75,139.0,147.67,115.9
2018,9,18,7,30,149.0,114.0,2.0,13.1,161.0,163.22,130.99
2018,9,18,7,45,256.5,124.5,2.0,13.45,222.5,236.59,191.93
2018,9,18,8,0,364.0,135.0,2.0,13.8,284.0,326.0,265.22
2018,9,18,8,15,532.0,121.5,1.95,14.2,369.5,434.07,351.97
2018,9,18,8,30,700.0,108.0,1.9,14.6,455.0,553.61,445.04
2018,9,18,8,45,778.5,97.0,1.9,15.0,517.0,629.97,502.64
2018,9,18,9,0,857.0,86.0,1.9,15.4,579.0,707.45,559.66
2018,9,18,9,15,874.5,87.0,1.95,15.75,621.0,761.33,595.88
2018,9,18,9,30,892.0,88.0,2.0,16.1,663.0,813.84,630.73
2018,9,18,9,45,906.5,87.0,2.0,16.45,698.5,859.98,660.15
2018,9,18,10,0,921.0,86.0,2.0,16.8,734.0,903.89,687.66
2018,9,18,10,15,928.0,87.0,2.05,17.05,762.0,940.74,710.9
2018,9,18,10,30,935.0,88.0,2.1,17.3,790.0,974.4,731.94
2018,9,18,10,45,940.0,89.0,2.1,17.6,811.0,1002.76,748.68
2018,9,18,11,0,945.0,90.0,2.1,17.9,832.0,1027.47,763.04
2018,9,18,11,15,947.5,90.5,2.15,18.05,844.5,1045.38,774.08
2018,9,18,11,30,950.0,91.0,2.2,18.2,857.0,1059.33,782.73
2018,9,18,11,45,950.0,91.5,2.2,18.4,861.0,1066.73,786.51
2018,9,18,12,0,950.0,92.0,2.2,18.6,865.0,1070.02,787.86
2018,9,18,12,15,948.5,92.5,2.25,18.7,861.5,1067.69,786.71
2018,9,18,12,30,947.0,93.0,2.3,18.8,858.0,1061.26,783.1
2018,9,18,12,45,943.5,93.0,2.35,18.9,846.0,1048.23,775.37
2018,9,18,13,0,940.0,93.0,2.4,19.0,834.0,1031.26,765.21
2018,9,18,13,15,935.0,92.5,2.45,19.0,814.5,1008.46,751.59
2018,9,18,13,30,930.0,92.0,2.5,19.0,795.0,981.99,735.57
2018,9,18,13,45,923.0,90.5,2.55,19.0,767.5,949.07,715.19
2018,9,18,14,0,916.0,89.0,2.6,19.0,740.0,912.92,692.5
2018,9,18,14,15,906.5,87.5,2.7,18.8,706.5,871.62,666.95
2018,9,18,14,30,897.0,86.0,2.8,18.6,673.0,827.66,639.13
2018,9,18,14,45,883.0,84.5,2.85,18.45,632.5,777.84,606.22
2018,9,18,15,0,869.0,83.0,2.9,18.3,592.0,726.26,571.47
2018,9,18,15,15,850.5,80.5,2.9,18.3,546.5,669.09,530.17
2018,9,18,15,30,832.0,78.0,2.9,18.3,501.0,615.26,489.16
2018,9,18,15,45,806.5,75.0,2.95,17.6,451.5,551.72,440.9
2018,9,18,16,0,781.0,72.0,3.0,16.9,402.0,488.89,391.26
2018,9,18,16,15,742.5,68.5,3.05,16.4,349.5,420.68,335.14
2018,9,18,16,30,704.0,65.0,3.1,15.9,297.0,355.42,279.37
2018,9,18,16,45,648.0,60.0,3.1,15.35,244.5,286.12,218.98
2018,9,18,17,0,592.0,55.0,3.1,14.8,192.0,222.76,162.57
2018,9,18,17,15,500.5,48.0,3.05,14.2,143.0,156.46,105.57
2018,9,18,17,30,409.0,41.0,3.0,13.6,94.0,101.44,60.5
2018,9,18,17,45,261.0,28.5,2.95,13.05,56.5,48.45,20.73
2018,9,18,18,0,113.0,16.0,2.9,12.5,19.0,14.83,0.0
2018,9,18,18,15,56.5,8.0,2.8,12.2,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,19,5,45,29.5,5.0,1.7,10.25,5.5,0.0,0.0
2018,9,19,6,0,59.0,10.0,1.7,10.4,11.0,8.54,0.0
2018,9,19,6,15,191.5,25.0,1.75,10.85,44.0,33.64,6.62
2018,9,19,6,30,324.0,40.0,1.8,11.3,77.0,81.38,47.48
2018,9,19,6,45,391.5,51.0,1.9,11.7,118.5,128.55,86.43
2018,9,19,7,0,459.0,62.0,2.0,12.1,160.0,184.26,134.78
2018,9,19,7,15,494.0,75.0,1.9,12.5,206.5,239.84,184.77
2018,9,19,7,30,529.0,88.0,1.8,12.9,253.0,299.28,237.1
2018,9,19,7,45,633.0,85.0,1.7,13.3,317.5,376.88,301.95
2018,9,19,8,0,737.0,82.0,1.6,13.7,382.0,464.81,373.21
2018,9,19,8,15,767.5,85.5,1.45,14.25,432.5,528.18,422.76
2018,9,19,8,30,798.0,89.0,1.3,14.8,483.0,593.68,471.66
2018,9,19,8,45,821.0,91.5,1.2,15.3,530.0,654.21,515.06
2018,9,19,9,0,844.0,94.0,1.1,15.8,577.0,714.6,556.46
2018,9,19,9,15,860.0,96.0,1.05,16.45,618.5,768.66,590.47
2018,9,19,9,30,876.0,98.0,1.0,17.1,660.0,813.96,617.3
2018,9,19,9,45,887.5,100.0,1.0,17.7,695.5,860.25,645.11
2018,9,19,10,0,899.0,102.0,1.0,18.3,731.0,904.16,670.81
2018,9,19,10,15,907.0,103.5,1.05,18.95,759.5,941.73,692.75
2018,9,19,10,30,915.0,105.0,1.1,19.6,788.0,976.23,712.59
2018,9,19,10,45,920.5,106.0,1.15,20.25,809.0,1004.52,728.39
2018,9,19,11,0,926.0,107.0,1.2,20.9,830.0,1029.26,741.99
2018,9,19,11,15,929.0,107.5,1.3,21.35,843.0,1047.29,752.93
2018,9,19,11,30,932.0,108.0,1.4,21.8,856.0,1061.44,761.6
2018,9,19,11,45,933.0,108.5,1.5,22.2,860.5,1069.62,766.83
2018,9,19,12,0,934.0,109.0,1.6,22.6,865.0,1073.77,769.7
2018,9,19,12,15,933.0,109.0,1.65,22.75,861.5,1071.31,768.53
2018,9,19,12,30,932.0,109.0,1.7,22.9,858.0,1064.81,765.05
2018,9,19,12,45,929.0,108.5,1.8,23.1,846.0,1051.77,758.22
2018,9,19,13,0,926.0,108.0,1.9,23.3,834.0,1034.84,748.99
2018,9,19,13,15,921.0,106.5,1.95,23.3,814.0,1011.1,735.36
2018,9,19,13,30,916.0,105.0,2.0,23.3,794.0,983.75,719.43
2018,9,19,13,45,908.0,104.0,2.1,23.35,766.5,950.74,700.16
2018,9,19,14,0,900.0,103.0,2.2,23.4,739.0,914.59,678.61
2018,9,19,14,15,889.0,101.5,2.25,23.25,704.5,872.44,652.79
2018,9,19,14,30,878.0,100.0,2.3,23.1,670.0,827.8,624.93
2018,9,19,14,45,863.0,97.5,2.4,23.0,629.0,783.56,597.15
2018,9,19,15,0,848.0,95.0,2.5,22.9,588.0,730.12,562.28
2018,9,19,15,15,827.5,92.0,2.5,22.9,541.5,671.11,520.12
2018,9,19,15,30,807.0,89.0,2.5,22.9,495.0,611.62,476.2
2018,9,19,15,45,778.5,85.5,2.6,22.3,445.0,546.92,428.32
2018,9,19,16,0,750.0,82.0,2.7,21.7,395.0,483.3,379.27
2018,9,19,16,15,708.5,77.5,2.65,21.15,342.0,414.83,324.14
2018,9,19,16,30,667.0,73.0,2.6,20.6,289.0,349.05,269.29
2018,9,19,16,45,607.0,66.5,2.55,20.0,236.5,278.92,209.81
2018,9,19,17,0,547.0,60.0,2.5,19.4,184.0,215.34,154.76
2018,9,19,17,15,452.5,51.0,2.4,18.5,135.5,149.27,99.57
2018,9,19,17,30,358.0,42.0,2.3,17.6,87.0,95.0,56.24
2018,9,19,17,45,222.5,28.0,2.2,16.75,51.5,43.58,16.6
2018,9,19,18,0,87.0,14.0,2.1,15.9,16.0,12.82,0.0
2018,9,19,18,15,43.5,7.0,2.05,15.45,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
