Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,20,5,45,36.0,5.0,0.9,11.9,5.5,0.0,0.0
2018,9,20,6,0,72.0,10.0,0.9,12.0,11.0,8.54,0.0
2018,9,20,6,15,216.5,23.0,0.9,12.75,43.5,35.04,4.46
2018,9,20,6,30,361.0,36.0,0.9,13.5,76.0,83.59,47.02
2018,9,20,6,45,460.0,45.0,0.85,14.25,124.0,137.32,89.79
2018,9,20,7,0,559.0,54.0,0.8,15.0,172.0,203.55,145.14
2018,9,20,7,15,620.5,60.5,0.8,15.7,225.0,267.52,200.7
2018,9,20,7,30,682.0,67.0,0.8,16.4,278.0,338.32,260.75
2018,9,20,7,45,722.5,71.0,0.8,17.1,330.5,403.31,314.7
2018,9,20,8,0,763.0,75.0,0.8,17.8,383.0,471.92,369.24
2018,9,20,8,15,791.5,78.5,0.8,18.55,433.5,536.26,418.22
2018,9,20,8,30,820.0,82.0,0.8,19.3,484.0,601.75,465.92
2018,9,20,8,45,841.0,84.5,0.85,20.05,531.0,661.96,508.44
2018,9,20,9,0,862.0,87.0,0.9,20.8,578.0,721.79,549.11
2018,9,20,9,15,879.0,88.5,0.9,21.5,620.0,770.46,578.64
2018,9,20,9,30,896.0,90.0,0.9,22.2,662.0,823.27,610.34
2018,9,20,9,45,909.0,91.0,0.95,22.9,698.0,870.43,638.37
2018,9,20,10,0,922.0,92.0,1.0,23.6,734.0,915.24,664.51
2018,9,20,10,15,929.5,93.0,1.0,24.05,762.5,952.47,685.29
2018,9,20,10,30,937.0,94.0,1.0,24.5,791.0,986.5,703.92
2018,9,20,10,45,942.5,95.0,1.05,25.0,812.0,1015.23,719.98
2018,9,20,11,0,948.0,96.0,1.1,25.5,833.0,1040.33,733.84
2018,9,20,11,15,950.5,96.5,1.15,25.75,845.5,1058.11,744.04
2018,9,20,11,30,953.0,97.0,1.2,26.0,858.0,1071.92,752.02
2018,9,20,11,45,954.0,97.0,1.25,26.25,862.5,1079.6,756.46
2018,9,20,12,0,955.0,97.0,1.3,26.5,867.0,1083.17,758.63
2018,9,20,12,15,954.5,96.5,1.35,26.6,863.0,1080.53,757.67
2018,9,20,12,30,954.0,96.0,1.4,26.7,859.0,1073.75,754.4
2018,9,20,12,45,951.0,95.5,1.45,26.75,847.0,1060.39,747.41
2018,9,20,13,0,948.0,95.0,1.5,26.8,835.0,1043.04,738.11
2018,9,20,13,15,943.0,94.0,1.55,26.75,814.5,1019.33,725.22
2018,9,20,13,30,938.0,93.0,1.6,26.7,794.0,991.93,710.03
2018,9,20,13,45,930.5,92.0,1.6,26.65,766.5,958.7,690.4
2018,9,20,14,0,923.0,91.0,1.6,26.6,739.0,922.23,668.64
2018,9,20,14,15,913.0,89.0,1.65,26.5,704.0,879.52,643.37
2018,9,20,14,30,903.0,87.0,1.7,26.4,669.0,834.18,616.01
2018,9,20,14,45,889.5,85.0,1.7,26.25,628.5,783.78,584.4
2018,9,20,15,0,876.0,83.0,1.7,26.1,588.0,731.57,551.03
2018,9,20,15,15,857.0,80.5,1.7,26.1,542.0,673.59,511.5
2018,9,20,15,30,838.0,78.0,1.7,26.1,496.0,619.05,472.17
2018,9,20,15,45,812.0,74.5,1.7,25.6,445.5,554.24,425.01
2018,9,20,16,0,786.0,71.0,1.7,25.1,395.0,490.21,376.56
2018,9,20,16,15,749.0,67.0,1.65,24.3,342.5,421.8,323.06
2018,9,20,16,30,712.0,63.0,1.6,23.5,290.0,356.18,269.57
2018,9,20,16,45,656.0,57.5,1.5,22.7,237.5,285.98,210.91
2018,9,20,17,0,600.0,52.0,1.4,21.9,185.0,221.68,155.84
2018,9,20,17,15,509.0,44.0,1.4,20.85,135.5,154.14,99.9
2018,9,20,17,30,418.0,36.0,1.4,19.8,86.0,97.93,55.19
2018,9,20,17,45,269.0,25.0,1.35,18.8,51.0,45.19,13.94
2018,9,20,18,0,120.0,14.0,1.3,17.8,16.0,13.12,0.0
2018,9,20,18,15,60.0,7.0,1.3,17.45,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,21,5,45,40.5,4.5,1.0,12.45,5.0,0.0,0.0
2018,9,21,6,0,81.0,9.0,0.9,12.5,10.0,7.68,0.0
2018,9,21,6,15,229.0,21.0,1.0,13.2,42.0,34.65,1.43
2018,9,21,6,30,377.0,33.0,1.1,13.9,74.0,84.11,46.43
2018,9,21,6,45,472.5,42.0,1.2,14.6,121.5,138.33,90.08
2018,9,21,7,0,568.0,51.0,1.3,15.3,169.0,204.63,146.09
2018,9,21,7,15,627.5,57.0,1.3,15.85,221.5,268.05,201.87
2018,9,21,7,30,687.0,63.0,1.3,16.4,274.0,337.84,261.93
2018,9,21,7,45,726.5,67.0,1.3,16.95,326.0,402.98,316.87
2018,9,21,8,0,766.0,71.0,1.3,17.5,378.0,471.29,372.17
2018,9,21,8,15,793.5,74.5,1.3,18.15,428.0,535.19,421.8
2018,9,21,8,30,821.0,78.0,1.3,18.8,478.0,600.12,470.14
2018,9,21,8,45,840.5,80.5,1.3,19.45,524.0,659.32,512.44
2018,9,21,9,0,860.0,83.0,1.3,20.1,570.0,712.5,548.62
2018,9,21,9,15,875.0,85.0,1.3,20.7,611.0,765.62,582.22
2018,9,21,9,30,890.0,87.0,1.3,21.3,652.0,817.16,613.97
2018,9,21,9,45,901.0,88.5,1.3,21.85,687.0,862.9,641.32
2018,9,21,10,0,912.0,90.0,1.3,22.4,722.0,906.18,666.62
2018,9,21,10,15,919.5,91.0,1.3,22.85,750.0,943.01,687.67
2018,9,21,10,30,927.0,92.0,1.3,23.3,778.0,976.69,706.54
2018,9,21,10,45,932.0,93.0,1.35,23.7,798.5,1004.63,722.63
2018,9,21,11,0,937.0,94.0,1.4,24.1,819.0,1028.95,736.52
2018,9,21,11,15,940.0,94.5,1.4,24.35,831.5,1046.97,746.15
2018,9,21,11,30,943.0,95.0,1.4,24.6,844.0,1061.07,753.51
2018,9,21,11,45,943.5,95.0,1.45,24.85,848.0,1068.08,757.54
2018,9,21,12,0,944.0,95.0,1.5,25.1,852.0,1071.02,759.28
2018,9,21,12,15,941.5,96.0,1.5,25.1,848.0,1067.94,757.41
2018,9,21,12,30,939.0,97.0,1.5,25.1,844.0,1060.8,753.26
2018,9,21,12,45,934.5,96.5,1.55,25.1,831.0,1046.0,745.37
2018,9,21,13,0,930.0,96.0,1.6,25.1,818.0,1027.32,735.2
2018,9,21,13,15,925.0,96.0,1.6,24.95,798.5,1004.96,722.45
2018,9,21,13,30,920.0,96.0,1.6,24.8,779.0,978.97,707.47
2018,9,21,13,45,912.5,94.5,1.65,24.65,751.5,945.57,688.4
2018,9,21,14,0,905.0,93.0,1.7,24.5,724.0,909.02,667.13
2018,9,21,14,15,894.5,91.0,1.7,24.25,689.5,866.42,641.29
2018,9,21,14,30,884.0,89.0,1.7,24.0,655.0,821.29,613.47
2018,9,21,14,45,870.0,87.0,1.7,23.75,614.5,771.22,581.85
2018,9,21,15,0,856.0,85.0,1.7,23.5,574.0,719.44,548.5
2018,9,21,15,15,836.5,82.5,1.7,23.5,528.5,666.95,512.02
2018,9,21,15,30,817.0,80.0,1.7,23.5,483.0,608.19,469.28
2018,9,21,15,45,790.0,76.0,1.7,22.8,433.0,543.32,421.82
2018,9,21,16,0,763.0,72.0,1.7,22.1,383.0,479.4,373.1
2018,9,21,16,15,724.5,68.0,1.65,21.5,331.0,411.58,319.08
2018,9,21,16,30,686.0,64.0,1.6,20.9,279.0,346.78,265.39
2018,9,21,16,45,627.5,58.0,1.6,20.3,227.0,276.94,206.47
2018,9,21,17,0,569.0,52.0,1.6,19.7,175.0,213.24,151.43
2018,9,21,17,15,475.0,44.0,1.5,18.75,127.5,147.09,96.23
2018,9,21,17,30,381.0,36.0,1.4,17.8,80.0,92.68,52.68
2018,9,21,17,45,232.5,23.5,1.3,16.85,46.0,40.81,9.47
2018,9,21,18,0,84.0,11.0,1.2,15.9,12.0,10.2,0.0
2018,9,21,18,15,42.0,5.5,1.15,15.5,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,22,5,45,34.0,4.5,1.1,10.5,4.5,0.0,0.0
2018,9,22,6,0,68.0,9.0,1.1,10.6,9.0,7.75,0.0
2018,9,22,6,15,210.0,22.0,1.05,11.1,40.5,34.97,0.0
2018,9,22,6,30,352.0,35.0,1.0,11.6,72.0,83.89,47.43
2018,9,22,6,45,452.5,43.5,1.0,12.1,119.0,137.34,90.92
2018,9,22,7,0,553.0,52.0,1.0,12.6,166.0,203.44,147.04
2018,9,22,7,15,615.0,58.0,0.95,13.2,218.0,266.91,202.95
2018,9,22,7,30,677.0,64.0,0.9,13.8,270.0,337.23,263.39
2018,9,22,7,45,718.0,68.5,0.85,14.4,322.5,402.71,318.3
2018,9,22,8,0,759.0,73.0,0.8,15.0,375.0,471.92,373.73
2018,9,22,8,15,788.0,76.0,0.75,15.75,425.0,535.79,422.47
2018,9,22,8,30,817.0,79.0,0.7,16.5,475.0,600.85,469.78
2018,9,22,8,45,838.0,82.0,0.65,17.25,521.5,661.41,511.64
2018,9,22,9,0,859.0,85.0,0.6,18.0,568.0,721.6,551.05
2018,9,22,9,15,872.5,87.5,0.6,18.75,609.0,768.44,579.14
2018,9,22,9,30,886.0,90.0,0.6,19.5,650.0,819.18,609.34
2018,9,22,9,45,895.0,92.5,0.65,20.2,684.5,864.15,636.05
2018,9,22,10,0,904.0,95.0,0.7,20.9,719.0,906.52,660.77
2018,9,22,10,15,912.5,96.5,0.8,21.45,747.5,944.5,683.79
2018,9,22,10,30,921.0,98.0,0.9,22.0,776.0,979.41,704.79
2018,9,22,10,45,926.5,98.5,1.0,22.5,796.5,1007.06,721.35
2018,9,22,11,0,932.0,99.0,1.1,23.0,817.0,1031.13,735.76
2018,9,22,11,15,935.5,100.0,1.25,23.2,830.0,1050.04,748.86
2018,9,22,11,30,939.0,101.0,1.4,23.4,843.0,1065.05,759.63
2018,9,22,11,45,940.5,101.0,1.5,23.55,848.0,1072.96,765.38
2018,9,22,12,0,942.0,101.0,1.6,23.7,853.0,1076.81,768.8
2018,9,22,12,15,944.0,99.0,1.7,23.7,849.5,1074.86,769.22
2018,9,22,12,30,946.0,97.0,1.8,23.7,846.0,1068.8,767.21
2018,9,22,12,45,946.5,94.5,1.9,23.7,834.5,1056.58,761.43
2018,9,22,13,0,947.0,92.0,2.0,23.7,823.0,1040.29,753.15
2018,9,22,13,15,941.0,92.0,2.1,23.55,802.5,1016.55,740.54
2018,9,22,13,30,935.0,92.0,2.2,23.4,782.0,989.18,725.53
2018,9,22,13,45,927.0,91.0,2.3,23.25,754.0,955.38,706.14
2018,9,22,14,0,919.0,90.0,2.4,23.1,726.0,918.41,684.41
2018,9,22,14,15,909.0,88.0,2.4,22.85,691.5,875.66,657.86
2018,9,22,14,30,899.0,86.0,2.4,22.6,657.0,830.3,629.24
2018,9,22,14,45,885.0,84.0,2.4,22.4,616.0,779.54,596.32
2018,9,22,15,0,871.0,82.0,2.4,22.2,575.0,727.03,561.65
2018,9,22,15,15,851.5,79.5,2.4,22.2,529.0,673.73,524.0
2018,9,22,15,30,832.0,77.0,2.4,22.2,483.0,614.19,479.85
2018,9,22,15,45,805.5,73.5,2.3,21.55,433.0,549.33,431.03
2018,9,22,16,0,779.0,70.0,2.2,20.9,383.0,485.33,381.07
2018,9,22,16,15,741.0,65.5,2.15,20.35,330.5,416.3,325.34
2018,9,22,16,30,703.0,61.0,2.1,19.8,278.0,350.22,269.89
2018,9,22,16,45,644.5,55.5,2.05,19.25,225.5,279.87,209.69
2018,9,22,17,0,586.0,50.0,2.0,18.7,173.0,215.67,153.53
2018,9,22,17,15,488.5,42.0,1.9,17.9,125.0,147.82,96.5
2018,9,22,17,30,391.0,34.0,1.8,17.1,77.0,92.16,51.61
2018,9,22,17,45,237.0,22.0,1.7,16.3,44.0,39.48,4.51
2018,9,22,18,0,83.0,10.0,1.6,15.5,11.0,9.32,0.0
2018,9,22,18,15,41.5,5.0,1.6,15.1,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,23,5,45,31.0,4.5,1.45,11.05,4.5,0.0,0.0
2018,9,23,6,0,62.0,9.0,1.5,11.2,9.0,7.91,0.0
2018,9,23,6,15,203.0,22.0,1.55,11.7,39.5,35.08,0.0
2018,9,23,6,30,344.0,35.0,1.6,12.2,70.0,83.96,47.36
2018,9,23,6,45,447.0,43.0,1.6,12.7,116.5,137.2,90.94
2018,9,23,7,0,550.0,51.0,1.6,13.2,163.0,203.34,147.24
2018,9,23,7,15,613.0,57.0,1.6,13.7,215.0,267.04,203.81
2018,9,23,7,30,676.0,63.0,1.6,14.2,267.0,337.74,265.3
2018,9,23,7,45,717.5,67.5,1.6,14.7,319.0,403.39,321.38
2018,9,23,8,0,759.0,72.0,1.6,15.2,371.0,472.86,378.37
2018,9,23,8,15,787.5,75.0,1.6,15.7,421.0,536.46,428.74
2018,9,23,8,30,816.0,78.0,1.6,16.2,471.0,601.19,478.0
2018,9,23,8,45,836.5,81.5,1.6,16.7,517.5,661.9,522.41
2018,9,23,9,0,857.0,85.0,1.6,17.2,564.0,722.21,564.55
2018,9,23,9,15,871.0,87.0,1.65,17.7,604.5,768.68,594.72
2018,9,23,9,30,885.0,89.0,1.7,18.2,645.0,819.17,627.32
2018,9,23,9,45,895.0,91.5,1.7,18.7,680.0,864.89,655.54
2018,9,23,10,0,905.0,94.0,1.7,19.2,715.0,908.07,681.64
2018,9,23,10,15,913.5,95.0,1.75,19.55,743.0,945.47,704.58
2018,9,23,10,30,922.0,96.0,1.8,19.9,771.0,979.78,725.4
2018,9,23,10,45,928.0,96.0,1.8,20.3,791.5,1007.3,740.93
2018,9,23,11,0,934.0,96.0,1.8,20.7,812.0,1031.24,754.19
2018,9,23,11,15,937.5,96.5,1.85,21.0,824.5,1049.54,764.89
2018,9,23,11,30,941.0,97.0,1.9,21.3,837.0,1063.94,773.27
2018,9,23,11,45,943.0,96.5,1.95,21.6,841.5,1071.71,777.6
2018,9,23,12,0,945.0,96.0,2.0,21.9,846.0,1075.42,779.58
2018,9,23,12,15,947.5,94.0,2.1,21.95,843.0,1073.85,779.83
2018,9,23,12,30,950.0,92.0,2.2,22.0,840.0,1068.15,777.61
2018,9,23,12,45,951.0,90.0,2.3,22.05,829.0,1056.82,771.89
2018,9,23,13,0,952.0,88.0,2.4,22.1,818.0,1041.41,763.64
2018,9,23,13,15,947.5,86.5,2.5,21.95,797.5,1017.23,750.31
2018,9,23,13,30,943.0,85.0,2.6,21.8,777.0,989.33,734.5
2018,9,23,13,45,935.5,84.5,2.7,21.65,749.5,956.26,715.1
2018,9,23,14,0,928.0,84.0,2.8,21.5,722.0,919.95,693.3
2018,9,23,14,15,918.0,82.0,2.8,21.25,687.0,876.8,666.05
2018,9,23,14,30,908.0,80.0,2.8,21.0,652.0,831.03,636.7
2018,9,23,14,45,894.0,78.5,2.85,20.7,611.5,780.39,603.9
2018,9,23,15,0,880.0,77.0,2.9,20.4,571.0,728.0,569.21
2018,9,23,15,15,861.0,74.5,2.9,20.4,525.0,669.66,527.57
2018,9,23,15,30,842.0,72.0,2.9,20.4,479.0,614.77,485.98
2018,9,23,15,45,815.5,69.0,2.8,19.7,429.0,549.96,436.51
2018,9,23,16,0,789.0,66.0,2.7,19.0,379.0,485.99,385.87
2018,9,23,16,15,751.0,62.5,2.6,18.5,327.0,417.48,329.51
2018,9,23,16,30,713.0,59.0,2.5,18.0,275.0,351.89,273.51
2018,9,23,16,45,654.0,53.5,2.4,17.5,222.5,280.62,211.72
2018,9,23,17,0,595.0,48.0,2.3,17.0,170.0,215.93,154.44
2018,9,23,17,15,494.5,40.5,2.15,16.25,122.0,147.48,96.43
2018,9,23,17,30,394.0,33.0,2.0,15.5,74.0,91.57,50.83
2018,9,23,17,45,237.5,21.5,1.85,14.75,42.0,38.76,0.0
2018,9,23,18,0,81.0,10.0,1.7,14.0,10.0,9.3,0.0
2018,9,23,18,15,40.5,5.0,1.65,13.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,24,5,45,27.5,3.5,0.6,10.5,3.5,0.0,0.0
2018,9,24,6,0,55.0,7.0,0.5,10.6,7.0,6.33,0.0
2018,9,24,6,15,215.5,20.0,0.5,11.05,38.5,34.74,0.0
2018,9,24,6,30,376.0,33.0,0.5,11.5,70.0,87.62,48.65
2018,9,24,6,45,482.5,41.0,0.5,11.95,118.5,143.76,94.84
2018,9,24,7,0,589.0,49.0,0.5,12.4,167.0,213.26,153.66
2018,9,24,7,15,652.0,54.0,0.5,12.95,219.5,278.17,210.71
2018,9,24,7,30,715.0,59.0,0.5,13.5,272.0,350.29,272.39
2018,9,24,7,45,756.0,63.0,0.55,14.1,325.5,417.89,328.97
2018,9,24,8,0,797.0,67.0,0.6,14.7,379.0,488.78,385.84
2018,9,24,8,15,825.0,69.5,0.6,15.45,429.5,553.59,435.23
2018,9,24,8,30,853.0,72.0,0.6,16.2,480.0,619.38,483.13
2018,9,24,8,45,873.0,74.5,0.6,17.0,527.0,675.63,522.24
2018,9,24,9,0,893.0,77.0,0.6,17.8,574.0,735.41,561.06
2018,9,24,9,15,907.0,79.0,0.65,18.5,615.0,789.13,594.56
2018,9,24,9,30,921.0,81.0,0.7,19.2,656.0,841.07,626.27
2018,9,24,9,45,931.0,83.0,0.7,19.85,691.5,887.56,653.04
2018,9,24,10,0,941.0,85.0,0.7,20.5,727.0,931.39,677.65
2018,9,24,10,15,948.5,85.5,0.75,20.95,755.0,968.35,699.12
2018,9,24,10,30,956.0,86.0,0.8,21.4,783.0,1002.03,718.49
2018,9,24,10,45,961.0,86.5,0.9,21.85,803.5,1029.85,735.27
2018,9,24,11,0,966.0,87.0,1.0,22.3,824.0,1053.91,749.82
2018,9,24,11,15,968.0,88.0,1.0,22.55,836.0,1071.68,759.07
2018,9,24,11,30,970.0,89.0,1.0,22.8,848.0,1085.38,766.01
2018,9,24,11,45,970.5,89.0,1.05,23.0,852.0,1092.28,770.25
2018,9,24,12,0,971.0,89.0,1.1,23.2,856.0,1094.99,772.19
2018,9,24,12,15,968.0,90.0,1.15,23.3,851.0,1091.07,770.6
2018,9,24,12,30,965.0,91.0,1.2,23.4,846.0,1082.99,766.68
2018,9,24,12,45,960.0,91.5,1.25,23.5,833.0,1068.24,758.83
2018,9,24,13,0,955.0,92.0,1.3,23.6,820.0,1049.53,748.67
2018,9,24,13,15,949.5,91.5,1.35,23.55,799.5,1025.37,735.6
2018,9,24,13,30,944.0,91.0,1.4,23.5,779.0,997.52,720.21
2018,9,24,13,45,936.0,90.0,1.45,23.4,751.0,963.3,700.8
2018,9,24,14,0,928.0,89.0,1.5,23.3,723.0,925.88,679.14
2018,9,24,14,15,916.5,87.5,1.5,23.15,687.5,881.93,652.41
2018,9,24,14,30,905.0,86.0,1.5,23.0,652.0,835.48,623.72
2018,9,24,14,45,890.0,84.0,1.55,22.8,610.5,783.56,591.5
2018,9,24,15,0,875.0,82.0,1.6,22.6,569.0,729.97,557.43
2018,9,24,15,15,855.0,79.5,1.6,22.6,522.5,676.09,520.19
2018,9,24,15,30,835.0,77.0,1.6,22.6,476.0,615.95,476.44
2018,9,24,15,45,806.0,74.0,1.6,21.9,425.5,549.95,428.07
2018,9,24,16,0,777.0,71.0,1.6,21.2,375.0,485.08,378.47
2018,9,24,16,15,734.5,67.0,1.6,20.55,322.0,414.55,322.39
2018,9,24,16,30,692.0,63.0,1.6,19.9,269.0,347.48,266.78
2018,9,24,16,45,628.0,57.0,1.6,19.25,216.5,275.73,206.01
2018,9,24,17,0,564.0,51.0,1.6,18.6,164.0,210.54,149.52
2018,9,24,17,15,458.5,42.5,1.55,17.7,116.5,142.0,92.49
2018,9,24,17,30,353.0,34.0,1.5,16.8,69.0,86.7,47.74
2018,9,24,17,45,201.5,20.5,1.4,15.85,38.0,34.97,0.0
2018,9,24,18,0,50.0,7.0,1.3,14.9,7.0,6.45,0.0
2018,9,24,18,15,25.0,3.5,1.25,14.45,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,25,5,45,28.0,3.0,1.0,10.85,3.0,0.0,0.0
2018,9,25,6,0,56.0,6.0,1.0,10.9,6.0,5.12,0.0
2018,9,25,6,15,212.5,19.0,0.95,11.4,36.5,34.21,0.0
2018,9,25,6,30,369.0,32.0,0.9,11.9,67.0,86.97,47.89
2018,9,25,6,45,472.0,39.5,0.9,12.35,113.5,141.68,93.57
2018,9,25,7,0,575.0,47.0,0.9,12.8,160.0,209.26,151.25
2018,9,25,7,15,636.5,52.5,0.85,13.35,212.0,273.36,207.96
2018,9,25,7,30,698.0,58.0,0.8,13.9,264.0,344.52,269.18
2018,9,25,7,45,738.5,62.0,0.75,14.45,316.5,410.9,324.76
2018,9,25,8,0,779.0,66.0,0.7,15.0,369.0,480.55,380.38
2018,9,25,8,15,806.5,69.0,0.75,15.8,418.5,544.61,429.77
2018,9,25,8,30,834.0,72.0,0.8,16.6,468.0,609.65,477.87
2018,9,25,8,45,853.0,75.0,0.85,17.35,514.0,664.74,517.18
2018,9,25,9,0,872.0,78.0,0.9,18.1,560.0,723.36,556.48
2018,9,25,9,15,886.5,79.5,0.95,18.65,600.5,775.91,590.02
2018,9,25,9,30,901.0,81.0,1.0,19.2,641.0,826.78,621.86
2018,9,25,9,45,911.5,83.0,1.1,19.75,676.0,872.86,650.76
2018,9,25,10,0,922.0,85.0,1.2,20.3,711.0,916.38,677.71
2018,9,25,10,15,928.5,86.0,1.25,20.65,738.0,952.33,699.26
2018,9,25,10,30,935.0,87.0,1.3,21.0,765.0,985.02,718.68
2018,9,25,10,45,940.0,88.0,1.35,21.35,785.5,1012.83,734.97
2018,9,25,11,0,945.0,89.0,1.4,21.7,806.0,1036.97,749.01
2018,9,25,11,15,947.5,89.5,1.45,21.95,818.0,1054.26,759.13
2018,9,25,11,30,950.0,90.0,1.5,22.2,830.0,1067.58,766.96
2018,9,25,11,45,951.0,90.0,1.5,22.45,834.0,1074.76,770.28
2018,9,25,12,0,952.0,90.0,1.5,22.7,838.0,1077.84,771.28
2018,9,25,12,15,950.0,90.5,1.5,22.8,833.5,1074.31,768.83
2018,9,25,12,30,948.0,91.0,1.5,22.9,829.0,1066.69,764.08
2018,9,25,12,45,944.0,90.5,1.5,23.0,816.0,1051.9,755.06
2018,9,25,13,0,940.0,90.0,1.5,23.1,803.0,1033.18,743.78
2018,9,25,13,15,934.5,90.0,1.5,23.1,783.0,1009.78,729.95
2018,9,25,13,30,929.0,90.0,1.5,23.1,763.0,982.76,713.9
2018,9,25,13,45,922.0,88.0,1.5,23.15,735.0,948.65,693.16
2018,9,25,14,0,915.0,86.0,1.5,23.2,707.0,911.33,670.31
2018,9,25,14,15,904.5,85.0,1.5,23.1,672.5,869.18,644.49
2018,9,25,14,30,894.0,84.0,1.5,23.0,638.0,824.5,616.7
2018,9,25,14,45,879.0,82.0,1.5,22.9,597.0,772.97,583.85
2018,9,25,15,0,864.0,80.0,1.5,22.8,556.0,719.84,549.35
2018,9,25,15,15,844.0,77.0,1.5,22.8,510.0,665.86,512.09
2018,9,25,15,30,824.0,74.0,1.5,22.8,464.0,605.72,468.37
2018,9,25,15,45,796.0,71.0,1.4,22.3,414.5,540.9,419.95
2018,9,25,16,0,768.0,68.0,1.3,21.8,365.0,477.13,370.57
2018,9,25,16,15,728.5,63.5,1.3,21.1,313.0,408.01,315.91
2018,9,25,16,30,689.0,59.0,1.3,20.4,261.0,342.06,261.45
2018,9,25,16,45,627.5,53.0,1.25,19.7,209.0,271.3,201.58
2018,9,25,17,0,566.0,47.0,1.2,19.0,157.0,206.96,145.87
2018,9,25,17,15,463.0,38.5,1.15,18.05,110.5,139.0,89.39
2018,9,25,17,30,360.0,30.0,1.1,17.1,64.0,84.05,44.47
2018,9,25,17,45,206.5,18.0,1.1,16.1,35.0,32.85,0.0
2018,9,25,18,0,53.0,6.0,1.1,15.1,6.0,5.12,0.0
2018,9,25,18,15,26.5,3.0,1.05,14.75,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,26,5,45,5.0,1.5,0.8,10.85,1.5,0.0,0.0
2018,9,26,6,0,10.0,3.0,0.8,10.9,3.0,2.56,0.0
2018,9,26,6,15,25.5,15.5,0.8,11.35,17.5,15.08,0.0
2018,9,26,6,30,41.0,28.0,0.8,11.8,32.0,32.17,18.04
2018,9,26,6,45,84.0,45.5,0.8,12.25,60.0,60.33,41.83
2018,9,26,7,0,127.0,63.0,0.8,12.7,88.0,98.45,74.1
2018,9,26,7,15,139.0,81.5,0.75,13.25,116.0,124.22,97.1
2018,9,26,7,30,151.0,100.0,0.7,13.8,144.0,155.81,124.52
2018,9,26,7,45,168.5,125.5,0.65,14.35,183.5,198.45,160.17
2018,9,26,8,0,186.0,151.0,0.6,14.9,223.0,243.14,196.42
2018,9,26,8,15,371.0,142.0,0.6,15.75,309.0,370.73,297.45
2018,9,26,8,30,556.0,133.0,0.6,16.6,395.0,504.89,398.77
2018,9,26,8,45,706.5,106.5,0.55,17.4,473.0,609.74,474.13
2018,9,26,9,0,857.0,80.0,0.5,18.2,551.0,716.65,547.02
2018,9,26,9,15,866.5,84.5,0.5,18.95,590.5,768.02,577.44
2018,9,26,9,30,876.0,89.0,0.5,19.7,630.0,817.32,606.49
2018,9,26,9,45,880.5,93.0,0.5,20.45,662.5,859.54,630.28
2018,9,26,10,0,885.0,97.0,0.5,21.2,695.0,898.85,651.86
2018,9,26,10,15,894.0,98.5,0.55,21.85,723.0,936.43,673.33
2018,9,26,10,30,903.0,100.0,0.6,22.5,751.0,971.03,692.76
2018,9,26,10,45,809.0,141.5,0.6,23.15,737.0,958.63,682.02
2018,9,26,11,0,715.0,183.0,0.6,23.8,723.0,935.11,665.28
2018,9,26,11,15,589.5,240.0,0.6,24.35,689.5,879.95,628.02
2018,9,26,11,30,464.0,297.0,0.6,24.9,656.0,814.51,582.41
2018,9,26,11,45,406.5,318.5,0.65,25.5,634.5,781.72,560.04
2018,9,26,12,0,349.0,340.0,0.7,26.1,613.0,728.31,523.99
2018,9,26,12,15,464.0,295.5,0.75,26.45,656.0,816.42,584.47
2018,9,26,12,30,579.0,251.0,0.8,26.8,699.0,881.85,627.96
2018,9,26,12,45,670.5,209.5,0.85,27.15,720.5,929.91,658.93
2018,9,26,13,0,762.0,168.0,0.9,27.5,742.0,964.28,680.03
2018,9,26,13,15,750.0,166.0,0.95,27.45,718.5,934.72,662.93
2018,9,26,13,30,738.0,164.0,1.0,27.4,695.0,902.39,644.79
2018,9,26,13,45,585.0,209.5,1.1,27.3,620.5,787.85,572.82
2018,9,26,14,0,432.0,255.0,1.2,27.2,546.0,673.28,496.27
2018,9,26,14,15,393.5,252.5,1.25,26.9,507.0,604.19,451.2
2018,9,26,14,30,355.0,250.0,1.3,26.6,468.0,553.98,417.31
2018,9,26,14,45,348.5,234.0,1.4,26.3,436.5,515.79,392.12
2018,9,26,15,0,342.0,218.0,1.5,26.0,405.0,477.15,365.77
2018,9,26,15,15,416.5,182.0,1.5,26.0,390.5,484.86,372.96
2018,9,26,15,30,491.0,146.0,1.5,26.0,376.0,470.53,363.22
2018,9,26,15,45,542.0,121.5,1.65,25.05,349.5,445.4,346.04
2018,9,26,16,0,593.0,97.0,1.8,24.1,323.0,419.38,326.49
2018,9,26,16,15,593.0,84.5,1.8,23.15,283.0,369.41,286.45
2018,9,26,16,30,593.0,72.0,1.8,22.2,243.0,318.39,243.63
2018,9,26,16,45,524.5,64.0,1.8,21.3,192.5,248.49,185.21
2018,9,26,17,0,456.0,56.0,1.8,20.4,142.0,186.38,132.32
2018,9,26,17,15,345.0,44.0,1.8,19.5,97.5,120.34,78.48
2018,9,26,17,30,234.0,32.0,1.8,18.6,53.0,67.62,35.82
2018,9,26,17,45,130.5,18.5,1.75,17.7,29.0,24.9,0.0
2018,9,26,18,0,27.0,5.0,1.7,16.8,5.0,0.0,0.0
2018,9,26,18,15,13.5,2.5,1.6,16.35,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,27,5,45,11.0,2.0,0.9,11.25,2.0,0.0,0.0
2018,9,27,6,0,22.0,4.0,0.9,11.3,4.0,0.0,0.0
2018,9,27,6,15,122.5,19.0,0.9,11.65,29.0,25.42,0.0
2018,9,27,6,30,223.0,34.0,0.9,12.0,54.0,69.62,39.26
2018,9,27,6,45,311.5,45.5,0.9,12.4,93.5,115.18,78.14
2018,9,27,7,0,400.0,57.0,0.9,12.8,133.0,174.99,128.96
2018,9,27,7,15,404.0,65.5,0.85,13.3,162.5,209.06,161.43
2018,9,27,7,30,408.0,74.0,0.8,13.8,192.0,245.94,195.12
2018,9,27,7,45,386.5,79.0,0.75,14.3,207.5,267.38,215.16
2018,9,27,8,0,365.0,84.0,0.7,14.8,223.0,285.53,231.27
2018,9,27,8,15,378.5,122.0,0.7,15.45,283.5,355.75,286.75
2018,9,27,8,30,392.0,160.0,0.7,16.1,344.0,425.79,339.5
2018,9,27,8,45,257.5,179.0,0.7,16.7,304.5,363.35,289.26
2018,9,27,9,0,123.0,198.0,0.7,17.3,265.0,286.29,227.12
2018,9,27,9,15,141.0,204.5,0.7,17.85,287.0,312.75,247.69
2018,9,27,9,30,159.0,211.0,0.7,18.4,309.0,340.39,268.19
2018,9,27,9,45,398.0,178.5,0.75,18.95,441.5,549.04,426.76
2018,9,27,10,0,637.0,146.0,0.8,19.5,574.0,749.8,567.14
2018,9,27,10,15,748.0,129.0,0.85,19.9,651.0,848.31,629.36
2018,9,27,10,30,859.0,112.0,0.9,20.3,728.0,955.13,696.21
2018,9,27,10,45,795.5,134.0,0.9,20.75,717.0,938.93,682.35
2018,9,27,11,0,732.0,156.0,0.9,21.2,706.0,923.29,670.8
2018,9,27,11,15,597.0,212.5,0.95,21.4,665.5,861.23,630.55
2018,9,27,11,30,462.0,269.0,1.0,21.6,625.0,784.35,577.35
2018,9,27,11,45,436.5,285.5,1.05,21.8,623.0,779.23,574.06
2018,9,27,12,0,411.0,302.0,1.1,22.0,621.0,771.44,568.18
2018,9,27,12,15,623.0,217.5,1.15,22.0,698.5,903.93,661.7
2018,9,27,12,30,835.0,133.0,1.2,22.0,776.0,1013.9,731.14
2018,9,27,12,45,679.0,193.0,1.25,22.0,710.5,921.9,672.31
2018,9,27,13,0,523.0,253.0,1.3,22.0,645.0,812.76,600.48
2018,9,27,13,15,441.0,278.5,1.35,21.9,603.0,748.76,557.81
2018,9,27,13,30,359.0,304.0,1.4,21.8,561.0,668.44,502.67
2018,9,27,13,45,374.0,287.0,1.45,21.65,545.5,652.71,494.28
2018,9,27,14,0,389.0,270.0,1.5,21.5,530.0,634.64,483.51
2018,9,27,14,15,425.0,244.0,1.55,21.25,514.5,638.92,488.85
2018,9,27,14,30,461.0,218.0,1.6,21.0,499.0,622.39,479.44
2018,9,27,14,45,436.5,208.5,1.65,20.75,460.5,571.88,444.07
2018,9,27,15,0,412.0,199.0,1.7,20.5,422.0,522.03,408.6
2018,9,27,15,15,380.0,186.5,1.7,20.5,378.5,452.15,356.81
2018,9,27,15,30,348.0,174.0,1.7,20.5,335.0,398.71,316.15
2018,9,27,15,45,275.5,157.0,1.8,19.6,275.5,320.3,255.9
2018,9,27,16,0,203.0,140.0,1.9,18.7,216.0,249.42,199.94
2018,9,27,16,15,201.0,122.0,1.95,18.05,188.0,217.29,173.77
2018,9,27,16,30,199.0,104.0,2.0,17.4,160.0,185.24,146.56
2018,9,27,16,45,165.0,84.0,2.05,16.75,124.0,140.8,108.87
2018,9,27,17,0,131.0,64.0,2.1,16.1,88.0,100.63,74.52
2018,9,27,17,15,97.5,46.5,2.1,15.55,61.0,67.56,46.3
2018,9,27,17,30,64.0,29.0,2.1,15.0,34.0,36.43,18.72
2018,9,27,17,45,40.0,16.0,2.1,14.45,18.5,16.44,0.0
2018,9,27,18,0,16.0,3.0,2.1,13.9,3.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.05,13.65,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,28,5,45,4.5,1.0,1.3,11.4,1.0,0.0,0.0
2018,9,28,6,0,9.0,2.0,1.3,11.5,2.0,0.0,0.0
2018,9,28,6,15,4.5,6.5,1.3,11.75,6.5,5.9,0.0
2018,9,28,6,30,0.0,11.0,1.3,12.0,11.0,9.04,1.28
2018,9,28,6,45,0.0,16.0,1.3,12.25,16.0,13.16,5.46
2018,9,28,7,0,0.0,21.0,1.3,12.5,21.0,17.29,9.21
2018,9,28,7,15,0.0,20.0,1.3,12.7,20.0,16.46,8.6
2018,9,28,7,30,0.0,19.0,1.3,12.9,19.0,15.64,7.92
2018,9,28,7,45,0.0,37.0,1.25,13.15,37.0,30.55,20.78
2018,9,28,8,0,0.0,55.0,1.2,13.4,55.0,45.52,33.53
2018,9,28,8,15,1.5,93.0,1.2,13.8,93.5,78.83,61.6
2018,9,28,8,30,3.0,131.0,1.2,14.2,132.0,113.87,90.54
2018,9,28,8,45,59.5,163.0,1.2,14.55,195.0,190.16,153.97
2018,9,28,9,0,116.0,195.0,1.2,14.9,258.0,278.79,225.38
2018,9,28,9,15,87.0,222.5,1.25,15.35,271.5,276.64,221.74
2018,9,28,9,30,58.0,250.0,1.3,15.8,285.0,285.0,226.59
2018,9,28,9,45,313.5,213.5,1.35,16.2,421.0,497.47,395.32
2018,9,28,10,0,569.0,177.0,1.4,16.6,557.0,724.19,562.05
2018,9,28,10,15,733.0,136.0,1.45,16.9,646.0,848.93,645.82
2018,9,28,10,30,897.0,95.0,1.5,17.2,735.0,962.62,719.46
2018,9,28,10,45,903.0,95.0,1.55,17.5,754.5,989.15,734.48
2018,9,28,11,0,909.0,95.0,1.6,17.8,774.0,1012.2,748.37
2018,9,28,11,15,911.5,96.0,1.65,17.95,785.5,1029.25,758.91
2018,9,28,11,30,914.0,97.0,1.7,18.1,797.0,1042.48,767.17
2018,9,28,11,45,915.0,97.0,1.75,18.25,801.0,1049.17,771.4
2018,9,28,12,0,916.0,97.0,1.8,18.4,805.0,1051.9,773.32
2018,9,28,12,15,915.0,97.5,1.85,18.45,801.0,1049.19,772.22
2018,9,28,12,30,914.0,98.0,1.9,18.5,797.0,1042.52,768.77
2018,9,28,12,45,911.0,97.0,1.95,18.5,784.5,1028.26,760.7
2018,9,28,13,0,908.0,96.0,2.0,18.5,772.0,1010.19,750.3
2018,9,28,13,15,903.0,95.0,2.05,18.45,752.0,986.5,736.4
2018,9,28,13,30,898.0,94.0,2.1,18.4,732.0,959.3,720.18
2018,9,28,13,45,890.5,92.5,2.15,18.4,704.5,925.9,699.6
2018,9,28,14,0,883.0,91.0,2.2,18.4,677.0,889.46,676.82
2018,9,28,14,15,873.0,89.0,2.2,18.15,643.0,847.51,650.18
2018,9,28,14,30,863.0,87.0,2.2,17.9,609.0,803.12,621.53
2018,9,28,14,45,849.0,84.0,2.25,17.7,569.0,752.35,588.16
2018,9,28,15,0,835.0,81.0,2.3,17.5,529.0,705.81,557.24
2018,9,28,15,15,813.5,78.0,2.3,17.5,483.5,646.4,513.97
2018,9,28,15,30,792.0,75.0,2.3,17.5,438.0,586.75,468.65
2018,9,28,15,45,764.0,71.5,2.3,16.8,389.5,522.97,419.78
2018,9,28,16,0,736.0,68.0,2.3,16.1,341.0,460.36,369.82
2018,9,28,16,15,696.0,63.0,2.25,15.65,290.5,392.28,313.13
2018,9,28,16,30,656.0,58.0,2.2,15.2,240.0,328.17,257.64
2018,9,28,16,45,592.0,52.0,2.15,14.7,190.0,258.31,196.43
2018,9,28,17,0,528.0,46.0,2.1,14.2,140.0,195.61,140.45
2018,9,28,17,15,418.0,37.0,2.0,13.75,96.0,128.35,83.31
2018,9,28,17,30,308.0,28.0,1.9,13.3,52.0,73.98,35.05
2018,9,28,17,45,165.0,15.5,1.85,12.85,27.0,24.67,0.0
2018,9,28,18,0,22.0,3.0,1.8,12.4,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.75,12.15,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,5,45,23.0,3.0,1.3,10.9,2.5,0.0,0.0
2018,9,29,6,0,46.0,6.0,1.3,11.0,5.0,0.0,0.0
2018,9,29,6,15,157.5,17.0,1.35,11.65,28.0,27.13,0.0
2018,9,29,6,30,269.0,28.0,1.4,12.3,51.0,73.19,38.57
2018,9,29,6,45,401.5,36.5,1.45,12.95,97.5,129.64,86.28
2018,9,29,7,0,534.0,45.0,1.5,13.6,144.0,202.59,147.5
2018,9,29,7,15,604.5,50.0,1.5,14.05,195.0,267.29,204.93
2018,9,29,7,30,675.0,55.0,1.5,14.5,246.0,339.41,267.62
2018,9,29,7,45,598.5,78.5,1.45,14.95,272.0,372.41,298.35
2018,9,29,8,0,522.0,102.0,1.4,15.4,298.0,394.1,317.68
2018,9,29,8,15,422.0,138.0,1.4,15.8,310.5,399.7,322.49
2018,9,29,8,30,322.0,174.0,1.4,16.2,323.0,386.51,311.34
2018,9,29,8,45,362.0,182.5,1.35,16.65,365.5,439.96,352.52
2018,9,29,9,0,402.0,191.0,1.3,17.1,408.0,511.26,405.23
2018,9,29,9,15,578.5,154.5,1.35,17.45,492.5,637.21,499.68
2018,9,29,9,30,755.0,118.0,1.4,17.8,577.0,763.64,588.93
2018,9,29,9,45,446.5,204.0,1.45,18.1,479.5,619.97,480.81
2018,9,29,10,0,138.0,290.0,1.5,18.4,382.0,419.84,326.7
2018,9,29,10,15,145.5,306.5,1.55,18.65,407.0,449.25,349.42
2018,9,29,10,30,153.0,323.0,1.6,18.9,432.0,478.62,370.43
2018,9,29,10,45,263.5,317.0,1.65,19.1,510.5,602.86,462.93
2018,9,29,11,0,374.0,311.0,1.7,19.3,589.0,711.05,540.67
2018,9,29,11,15,264.0,331.5,1.75,19.4,529.0,629.68,479.31
2018,9,29,11,30,154.0,352.0,1.8,19.5,469.0,522.95,400.15
2018,9,29,11,45,139.0,348.0,1.85,19.6,454.0,504.39,386.93
2018,9,29,12,0,124.0,344.0,1.9,19.7,439.0,485.01,372.46
2018,9,29,12,15,220.5,331.5,1.9,19.75,499.5,568.96,436.8
2018,9,29,12,30,317.0,319.0,1.9,19.8,560.0,672.26,512.23
2018,9,29,12,45,276.5,326.0,1.95,19.85,534.0,635.43,484.55
2018,9,29,13,0,236.0,333.0,2.0,19.9,508.0,577.75,443.13
2018,9,29,13,15,199.0,333.0,2.05,19.85,477.5,537.15,413.67
2018,9,29,13,30,162.0,333.0,2.1,19.8,447.0,497.33,384.28
2018,9,29,13,45,310.5,279.0,2.1,19.75,487.0,587.54,455.57
2018,9,29,14,0,459.0,225.0,2.1,19.7,527.0,667.65,517.03
2018,9,29,14,15,666.0,153.0,2.1,19.55,566.0,756.25,584.49
2018,9,29,14,30,873.0,81.0,2.1,19.4,605.0,804.42,619.21
2018,9,29,14,45,857.5,79.5,2.15,19.2,565.0,753.74,585.33
2018,9,29,15,0,842.0,78.0,2.2,19.0,525.0,701.59,550.62
2018,9,29,15,15,797.5,80.5,2.2,19.0,474.5,638.43,504.74
2018,9,29,15,30,753.0,83.0,2.2,19.0,424.0,571.3,453.89
2018,9,29,15,45,673.5,85.0,2.15,18.45,364.0,487.84,389.67
2018,9,29,16,0,594.0,87.0,2.1,17.9,304.0,409.58,327.63
2018,9,29,16,15,586.5,75.0,2.05,17.5,262.5,356.6,283.37
2018,9,29,16,30,579.0,63.0,2.0,17.1,221.0,303.5,237.0
2018,9,29,16,45,548.0,54.0,1.95,16.7,178.0,245.94,185.71
2018,9,29,17,0,517.0,45.0,1.9,16.3,135.0,191.62,136.15
2018,9,29,17,15,406.0,35.5,1.8,15.75,91.5,124.48,79.62
2018,9,29,17,30,295.0,26.0,1.7,15.2,48.0,69.84,29.65
2018,9,29,17,45,158.0,14.5,1.55,14.65,25.0,23.3,0.0
2018,9,29,18,0,21.0,3.0,1.4,14.1,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,1.4,13.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
