Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,0.45,13.3,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,0.4,13.4,2.0,0.0,0.0
2018,9,30,6,15,135.0,16.5,0.4,13.65,27.0,25.23,0.0
2018,9,30,6,30,256.0,31.0,0.4,13.9,52.0,74.22,38.55
2018,9,30,6,45,368.0,41.0,0.4,14.2,95.0,127.94,85.44
2018,9,30,7,0,480.0,51.0,0.4,14.5,138.0,195.09,141.65
2018,9,30,7,15,501.0,62.0,0.4,15.0,178.5,246.12,187.63
2018,9,30,7,30,522.0,73.0,0.4,15.5,219.0,299.18,233.9
2018,9,30,7,45,610.5,74.0,0.4,16.0,277.0,374.83,295.52
2018,9,30,8,0,699.0,75.0,0.4,16.5,335.0,459.26,361.62
2018,9,30,8,15,731.0,78.5,0.4,17.0,383.5,521.03,408.44
2018,9,30,8,30,763.0,82.0,0.4,17.5,432.0,585.63,455.57
2018,9,30,8,45,728.5,101.5,0.4,18.0,462.5,626.04,482.86
2018,9,30,9,0,694.0,121.0,0.4,18.5,493.0,659.22,504.21
2018,9,30,9,15,745.5,114.5,0.45,18.85,541.0,724.79,548.92
2018,9,30,9,30,797.0,108.0,0.5,19.2,589.0,788.59,589.78
2018,9,30,9,45,837.0,100.0,0.55,19.5,630.5,845.23,625.22
2018,9,30,10,0,877.0,92.0,0.6,19.8,672.0,892.21,653.94
2018,9,30,10,15,858.5,104.5,0.65,20.05,691.0,916.32,668.0
2018,9,30,10,30,840.0,117.0,0.7,20.3,710.0,946.98,686.59
2018,9,30,10,45,860.5,112.0,0.8,20.55,734.0,969.44,700.91
2018,9,30,11,0,881.0,107.0,0.9,20.8,758.0,1000.35,720.71
2018,9,30,11,15,895.5,102.5,0.95,20.9,773.0,1022.7,734.45
2018,9,30,11,30,910.0,98.0,1.0,21.0,788.0,1041.52,746.2
2018,9,30,11,45,699.5,188.0,1.05,21.15,720.0,953.79,691.18
2018,9,30,12,0,489.0,278.0,1.1,21.3,652.0,828.54,607.98
2018,9,30,12,15,330.5,321.5,1.15,21.2,573.5,692.13,515.11
2018,9,30,12,30,172.0,365.0,1.2,21.1,495.0,556.13,418.11
2018,9,30,12,45,181.0,357.0,1.2,21.0,492.0,554.09,418.59
2018,9,30,13,0,190.0,349.0,1.2,20.9,489.0,550.99,417.21
2018,9,30,13,15,192.0,336.5,1.25,20.65,474.5,535.07,407.15
2018,9,30,13,30,194.0,324.0,1.3,20.4,460.0,518.3,396.5
2018,9,30,13,45,210.0,309.0,1.35,20.15,451.0,510.73,392.86
2018,9,30,14,0,226.0,294.0,1.4,19.9,442.0,501.49,387.87
2018,9,30,14,15,248.5,276.0,1.4,19.65,430.5,509.45,395.15
2018,9,30,14,30,271.0,258.0,1.4,19.4,419.0,497.24,387.71
2018,9,30,14,45,190.5,238.5,1.45,19.15,348.0,387.5,305.4
2018,9,30,15,0,110.0,219.0,1.5,18.9,277.0,300.21,238.03
2018,9,30,15,15,65.0,179.0,1.5,18.9,212.5,210.64,167.53
2018,9,30,15,30,20.0,139.0,1.5,18.9,148.0,132.25,104.1
2018,9,30,15,45,45.5,136.5,1.5,18.55,154.0,151.11,120.37
2018,9,30,16,0,71.0,134.0,1.5,18.2,160.0,160.07,127.97
2018,9,30,16,15,62.5,117.5,1.45,17.9,137.5,136.57,108.47
2018,9,30,16,30,54.0,101.0,1.4,17.6,115.0,114.16,89.61
2018,9,30,16,45,39.0,79.5,1.3,17.25,88.5,85.57,65.45
2018,9,30,17,0,24.0,58.0,1.2,16.9,62.0,58.96,42.87
2018,9,30,17,15,22.0,40.0,1.15,16.5,42.5,40.52,26.53
2018,9,30,17,30,20.0,22.0,1.1,16.1,23.0,21.9,6.41
2018,9,30,17,45,18.5,12.5,1.0,15.7,12.5,11.95,0.0
2018,9,30,18,0,17.0,3.0,0.9,15.3,2.0,0.0,0.0
2018,9,30,18,15,8.5,1.5,0.9,15.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.4,13.95,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,1,6,15,0.0,5.0,0.85,13.0,5.0,4.27,0.0
2018,10,1,6,30,0.0,10.0,0.8,13.2,10.0,8.22,0.19
2018,10,1,6,45,0.0,18.5,0.8,13.45,18.5,15.23,7.09
2018,10,1,7,0,0.0,27.0,0.8,13.7,27.0,22.26,13.36
2018,10,1,7,15,0.0,38.0,0.75,14.25,38.0,31.38,21.33
2018,10,1,7,30,0.0,49.0,0.7,14.8,49.0,40.53,29.18
2018,10,1,7,45,1.5,71.0,0.65,15.35,71.5,59.9,45.57
2018,10,1,8,0,3.0,93.0,0.6,15.9,94.0,80.13,62.36
2018,10,1,8,15,22.5,131.0,0.65,16.6,141.0,132.92,105.9
2018,10,1,8,30,42.0,169.0,0.7,17.3,188.0,184.37,147.18
2018,10,1,8,45,82.5,200.5,0.75,17.95,242.5,246.03,196.03
2018,10,1,9,0,123.0,232.0,0.8,18.6,297.0,325.45,257.17
2018,10,1,9,15,110.0,245.5,0.8,19.1,307.0,335.44,262.93
2018,10,1,9,30,97.0,259.0,0.8,19.6,317.0,328.43,256.3
2018,10,1,9,45,192.0,273.5,0.85,20.1,397.0,444.78,344.67
2018,10,1,10,0,287.0,288.0,0.9,20.6,477.0,569.78,434.72
2018,10,1,10,15,248.5,307.0,0.9,20.95,475.0,565.09,427.86
2018,10,1,10,30,210.0,326.0,0.9,21.3,473.0,537.74,406.6
2018,10,1,10,45,203.5,333.0,0.95,21.65,479.0,544.27,410.68
2018,10,1,11,0,197.0,340.0,1.0,22.0,485.0,549.69,413.68
2018,10,1,11,15,201.5,345.0,1.1,22.1,495.0,562.84,423.25
2018,10,1,11,30,206.0,350.0,1.2,22.2,505.0,575.19,432.21
2018,10,1,11,45,129.0,332.0,1.25,22.3,429.0,478.28,361.33
2018,10,1,12,0,52.0,314.0,1.3,22.4,353.0,358.87,272.69
2018,10,1,12,15,47.5,311.5,1.4,22.35,347.0,351.47,268.07
2018,10,1,12,30,43.0,309.0,1.5,22.3,341.0,343.94,262.7
2018,10,1,12,45,70.5,321.5,1.55,22.25,373.5,384.58,294.19
2018,10,1,13,0,98.0,334.0,1.6,22.2,406.0,424.42,324.58
2018,10,1,13,15,179.5,326.0,1.6,22.05,453.0,512.27,391.29
2018,10,1,13,30,261.0,318.0,1.6,21.9,500.0,594.73,452.3
2018,10,1,13,45,251.0,307.0,1.6,21.8,476.0,565.19,431.13
2018,10,1,14,0,241.0,296.0,1.6,21.7,452.0,517.57,397.87
2018,10,1,14,15,253.5,274.5,1.55,21.5,431.0,512.72,395.6
2018,10,1,14,30,266.0,253.0,1.5,21.3,410.0,488.45,379.02
2018,10,1,14,45,307.5,228.0,1.45,21.1,397.5,480.73,375.17
2018,10,1,15,0,349.0,203.0,1.4,20.9,385.0,468.56,367.57
2018,10,1,15,15,469.5,157.0,1.4,20.9,378.5,496.11,390.14
2018,10,1,15,30,590.0,111.0,1.4,20.9,372.0,502.63,395.8
2018,10,1,15,45,572.0,98.5,1.3,20.35,327.5,445.09,351.52
2018,10,1,16,0,554.0,86.0,1.2,19.8,283.0,388.24,306.7
2018,10,1,16,15,595.0,69.0,1.1,19.4,250.5,353.97,277.19
2018,10,1,16,30,636.0,52.0,1.0,19.0,218.0,312.99,240.08
2018,10,1,16,45,567.0,46.0,0.95,18.6,169.5,243.56,180.54
2018,10,1,17,0,498.0,40.0,0.9,18.2,121.0,181.46,126.48
2018,10,1,17,15,359.5,31.0,0.8,17.75,78.5,110.93,68.94
2018,10,1,17,30,221.0,22.0,0.7,17.3,36.0,55.29,14.88
2018,10,1,17,45,110.5,11.0,0.65,16.85,18.0,17.0,0.0
2018,10,1,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,2,6,15,0.0,5.5,0.65,14.9,5.5,4.69,0.0
2018,10,2,6,30,0.0,11.0,0.6,15.1,11.0,9.04,0.5
2018,10,2,6,45,0.0,21.0,0.6,15.25,21.0,17.31,8.7
2018,10,2,7,0,0.0,31.0,0.6,15.4,31.0,25.59,16.05
2018,10,2,7,15,50.5,56.5,0.65,15.8,70.5,71.94,54.55
2018,10,2,7,30,101.0,82.0,0.7,16.2,110.0,121.06,95.67
2018,10,2,7,45,110.0,109.5,0.7,16.6,145.5,159.25,127.64
2018,10,2,8,0,119.0,137.0,0.7,17.0,181.0,198.63,159.77
2018,10,2,8,15,124.5,155.0,0.75,17.6,206.5,226.97,182.26
2018,10,2,8,30,130.0,173.0,0.8,18.2,232.0,255.83,204.65
2018,10,2,8,45,200.5,190.5,0.85,18.75,291.5,328.95,262.12
2018,10,2,9,0,271.0,208.0,0.9,19.3,351.0,422.65,333.09
2018,10,2,9,15,203.5,219.5,1.0,19.8,331.5,380.77,299.19
2018,10,2,9,30,136.0,231.0,1.1,20.3,312.0,346.54,271.31
2018,10,2,9,45,256.5,248.0,1.15,20.8,411.5,490.29,380.28
2018,10,2,10,0,377.0,265.0,1.2,21.3,511.0,625.86,477.52
2018,10,2,10,15,560.0,204.5,1.25,21.65,587.0,761.09,573.3
2018,10,2,10,30,743.0,144.0,1.3,22.0,663.0,893.7,660.53
2018,10,2,10,45,682.5,176.5,1.35,22.35,663.0,889.31,655.06
2018,10,2,11,0,622.0,209.0,1.4,22.7,663.0,877.63,646.62
2018,10,2,11,15,413.5,271.5,1.45,22.85,575.5,737.72,548.33
2018,10,2,11,30,205.0,334.0,1.5,23.0,488.0,557.37,419.15
2018,10,2,11,45,279.0,295.0,1.55,23.2,505.5,612.6,461.78
2018,10,2,12,0,353.0,256.0,1.6,23.4,523.0,668.09,502.11
2018,10,2,12,15,434.5,257.0,1.65,23.45,583.5,750.82,560.33
2018,10,2,12,30,516.0,258.0,1.7,23.5,644.0,830.52,615.1
2018,10,2,12,45,552.0,241.0,1.7,23.55,647.5,841.41,622.73
2018,10,2,13,0,588.0,224.0,1.7,23.6,651.0,855.4,633.02
2018,10,2,13,15,584.0,220.5,1.75,23.5,634.5,828.05,616.03
2018,10,2,13,30,580.0,217.0,1.8,23.4,618.0,805.08,602.08
2018,10,2,13,45,464.0,232.5,1.85,23.3,545.0,698.08,527.79
2018,10,2,14,0,348.0,248.0,1.9,23.2,472.0,577.69,442.45
2018,10,2,14,15,362.5,237.5,1.95,22.9,460.0,565.1,435.92
2018,10,2,14,30,377.0,227.0,2.0,22.6,448.0,550.17,426.73
2018,10,2,14,45,253.0,218.5,2.05,22.3,362.5,429.49,336.29
2018,10,2,15,0,129.0,210.0,2.1,22.0,277.0,305.32,240.58
2018,10,2,15,15,245.5,170.5,2.1,22.0,283.0,347.19,276.08
2018,10,2,15,30,362.0,131.0,2.1,22.0,289.0,376.56,300.03
2018,10,2,15,45,253.5,127.5,2.1,21.2,232.0,278.5,222.62
2018,10,2,16,0,145.0,124.0,2.1,20.4,175.0,196.27,156.49
2018,10,2,16,15,72.5,78.0,2.0,19.9,103.5,108.24,84.49
2018,10,2,16,30,0.0,32.0,1.9,19.4,32.0,26.4,16.61
2018,10,2,16,45,58.5,25.5,1.85,18.85,35.0,45.98,31.75
2018,10,2,17,0,117.0,19.0,1.8,18.3,38.0,54.56,35.97
2018,10,2,17,15,137.0,18.5,1.7,17.85,32.5,50.67,29.62
2018,10,2,17,30,157.0,18.0,1.6,17.4,27.0,42.66,5.31
2018,10,2,17,45,78.5,9.0,1.45,16.9,13.5,13.09,0.0
2018,10,2,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,6,15,0.0,2.5,0.85,15.3,2.5,2.13,0.0
2018,10,3,6,30,0.0,5.0,0.9,15.5,5.0,4.1,0.0
2018,10,3,6,45,0.0,9.0,0.95,15.75,9.0,7.39,0.44
2018,10,3,7,0,0.0,13.0,1.0,16.0,13.0,10.68,3.38
2018,10,3,7,15,0.0,23.5,1.0,16.25,23.5,19.35,10.87
2018,10,3,7,30,0.0,34.0,1.0,16.5,34.0,28.05,18.34
2018,10,3,7,45,0.0,51.5,1.05,16.7,51.5,42.6,30.69
2018,10,3,8,0,0.0,69.0,1.1,16.9,69.0,57.21,42.91
2018,10,3,8,15,0.0,62.0,1.2,17.25,62.0,51.36,37.8
2018,10,3,8,30,0.0,55.0,1.3,17.6,55.0,45.54,32.75
2018,10,3,8,45,1.5,91.5,1.35,17.9,92.5,77.37,59.1
2018,10,3,9,0,3.0,128.0,1.4,18.2,130.0,111.09,86.5
2018,10,3,9,15,11.0,165.0,1.4,18.5,171.5,151.32,118.89
2018,10,3,9,30,19.0,202.0,1.4,18.8,213.0,192.99,151.81
2018,10,3,9,45,46.5,243.5,1.45,19.15,273.0,272.92,214.61
2018,10,3,10,0,74.0,285.0,1.5,19.5,333.0,343.22,268.28
2018,10,3,10,15,170.5,283.0,1.5,19.8,399.5,450.16,350.39
2018,10,3,10,30,267.0,281.0,1.5,20.1,466.0,563.86,434.28
2018,10,3,10,45,218.0,264.0,1.55,20.35,418.0,504.44,388.95
2018,10,3,11,0,169.0,247.0,1.6,20.6,370.0,422.0,327.52
2018,10,3,11,15,92.5,238.5,1.6,20.65,306.0,338.79,263.01
2018,10,3,11,30,16.0,230.0,1.6,20.7,242.0,218.23,168.19
2018,10,3,11,45,32.0,268.5,1.6,20.75,292.5,290.77,224.77
2018,10,3,12,0,48.0,307.0,1.6,20.8,343.0,348.43,268.37
2018,10,3,12,15,101.0,331.5,1.65,20.6,406.5,429.06,330.28
2018,10,3,12,30,154.0,356.0,1.7,20.4,470.0,530.64,405.74
2018,10,3,12,45,202.5,341.0,1.7,20.25,488.5,560.35,428.55
2018,10,3,13,0,251.0,326.0,1.7,20.1,507.0,608.63,464.66
2018,10,3,13,15,202.5,320.0,1.7,19.9,463.5,529.32,407.01
2018,10,3,13,30,154.0,314.0,1.7,19.7,420.0,472.06,364.99
2018,10,3,13,45,304.0,253.5,1.7,19.55,451.5,556.25,432.5
2018,10,3,14,0,454.0,193.0,1.7,19.4,483.0,630.79,490.5
2018,10,3,14,15,299.0,210.0,1.65,19.3,397.0,482.07,378.47
2018,10,3,14,30,144.0,227.0,1.6,19.2,311.0,347.55,274.42
2018,10,3,14,45,271.5,182.5,1.6,19.1,326.5,405.09,322.96
2018,10,3,15,0,399.0,138.0,1.6,19.0,342.0,450.66,360.16
2018,10,3,15,15,485.5,113.0,1.6,19.0,338.5,467.98,374.07
2018,10,3,15,30,572.0,88.0,1.6,19.0,335.0,466.86,373.44
2018,10,3,15,45,565.0,76.5,1.5,18.8,296.0,417.38,334.03
2018,10,3,16,0,558.0,65.0,1.4,18.6,257.0,367.36,293.17
2018,10,3,16,15,574.5,58.0,1.35,18.35,228.5,332.64,262.69
2018,10,3,16,30,591.0,51.0,1.3,18.1,200.0,294.96,227.91
2018,10,3,16,45,520.5,44.0,1.2,17.9,153.0,226.27,168.35
2018,10,3,17,0,450.0,37.0,1.1,17.7,106.0,165.81,115.39
2018,10,3,17,15,333.0,29.0,1.05,17.25,69.0,103.87,63.38
2018,10,3,17,30,216.0,21.0,1.0,16.8,32.0,52.67,0.0
2018,10,3,17,45,108.0,10.5,0.9,16.3,16.0,16.41,0.0
2018,10,3,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,0.8,13.55,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,0.8,13.6,2.0,0.0,0.0
2018,10,4,6,15,119.5,14.0,0.85,13.85,21.0,22.98,0.0
2018,10,4,6,30,221.0,25.0,0.9,14.1,40.0,65.32,27.05
2018,10,4,6,45,255.5,38.0,0.95,14.35,70.0,102.9,69.05
2018,10,4,7,0,290.0,51.0,1.0,14.6,100.0,143.62,105.95
2018,10,4,7,15,203.0,64.5,1.05,14.85,104.5,139.58,108.2
2018,10,4,7,30,116.0,78.0,1.1,15.1,109.0,124.03,98.4
2018,10,4,7,45,58.0,86.0,1.1,15.3,101.5,104.53,83.11
2018,10,4,8,0,0.0,94.0,1.1,15.5,94.0,79.75,62.08
2018,10,4,8,15,6.5,107.5,1.15,15.85,110.5,95.34,75.01
2018,10,4,8,30,13.0,121.0,1.2,16.2,127.0,111.71,88.39
2018,10,4,8,45,72.0,173.5,1.25,16.55,210.5,212.16,171.13
2018,10,4,9,0,131.0,226.0,1.3,16.9,294.0,327.42,262.31
2018,10,4,9,15,120.0,231.5,1.35,17.15,297.5,330.52,263.26
2018,10,4,9,30,109.0,237.0,1.4,17.4,301.0,332.43,263.87
2018,10,4,9,45,73.5,226.0,1.45,17.65,270.5,278.03,220.3
2018,10,4,10,0,38.0,215.0,1.5,17.9,240.0,237.02,186.86
2018,10,4,10,15,29.0,212.5,1.55,18.0,232.0,227.11,178.61
2018,10,4,10,30,20.0,210.0,1.6,18.1,224.0,202.68,158.84
2018,10,4,10,45,28.5,245.0,1.65,18.25,265.5,261.65,205.04
2018,10,4,11,0,37.0,280.0,1.7,18.4,307.0,307.68,240.24
2018,10,4,11,15,41.0,274.0,1.8,18.45,304.0,305.69,238.65
2018,10,4,11,30,45.0,268.0,1.9,18.5,301.0,303.71,237.34
2018,10,4,11,45,35.5,261.5,1.95,18.55,287.5,287.38,224.37
2018,10,4,12,0,26.0,255.0,2.0,18.6,274.0,270.88,211.31
2018,10,4,12,15,33.5,271.0,2.05,18.6,295.5,295.37,230.61
2018,10,4,12,30,41.0,287.0,2.1,18.6,317.0,319.89,249.71
2018,10,4,12,45,49.0,293.5,2.2,18.6,329.0,334.53,261.36
2018,10,4,13,0,57.0,300.0,2.3,18.6,341.0,348.88,272.86
2018,10,4,13,15,85.5,305.0,2.35,18.5,364.5,380.96,298.72
2018,10,4,13,30,114.0,310.0,2.4,18.4,388.0,430.86,337.68
2018,10,4,13,45,323.5,249.5,2.45,18.35,457.5,570.16,448.72
2018,10,4,14,0,533.0,189.0,2.5,18.3,527.0,696.17,545.74
2018,10,4,14,15,676.0,138.5,2.5,18.15,543.0,750.06,586.6
2018,10,4,14,30,819.0,88.0,2.5,18.0,559.0,776.34,606.69
2018,10,4,14,45,804.0,85.0,2.5,17.85,520.0,725.64,571.7
2018,10,4,15,0,789.0,82.0,2.5,17.7,481.0,673.61,535.79
2018,10,4,15,15,765.0,79.0,2.5,17.7,436.5,614.55,491.87
2018,10,4,15,30,741.0,76.0,2.5,17.7,392.0,555.64,446.51
2018,10,4,15,45,711.5,71.0,2.45,17.2,345.0,491.98,396.63
2018,10,4,16,0,682.0,66.0,2.4,16.7,298.0,429.84,346.1
2018,10,4,16,15,639.0,60.5,2.4,16.4,250.0,364.15,290.74
2018,10,4,16,30,596.0,55.0,2.4,16.1,202.0,301.24,235.8
2018,10,4,16,45,522.0,48.0,2.35,15.75,154.5,231.01,174.21
2018,10,4,17,0,448.0,41.0,2.3,15.4,107.0,169.35,119.49
2018,10,4,17,15,311.0,30.5,2.3,15.0,67.5,101.04,61.83
2018,10,4,17,30,174.0,20.0,2.3,14.6,28.0,45.78,0.0
2018,10,4,17,45,87.0,10.0,2.25,14.2,14.0,14.55,0.0
2018,10,4,18,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.5,10.45,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.5,10.6,2.0,0.0,0.0
2018,10,5,6,15,121.0,14.5,1.55,11.15,21.5,23.84,0.0
2018,10,5,6,30,223.0,26.0,1.6,11.7,41.0,66.71,25.35
2018,10,5,6,45,383.5,33.5,1.65,12.25,86.5,129.83,86.64
2018,10,5,7,0,544.0,41.0,1.7,12.8,132.0,210.09,154.16
2018,10,5,7,15,613.0,46.5,1.65,13.15,182.0,275.05,212.66
2018,10,5,7,30,682.0,52.0,1.6,13.5,232.0,348.74,277.25
2018,10,5,7,45,725.0,55.5,1.55,13.85,282.0,415.11,334.3
2018,10,5,8,0,768.0,59.0,1.5,14.2,332.0,484.95,391.77
2018,10,5,8,15,796.5,62.0,1.4,14.6,380.5,548.83,441.93
2018,10,5,8,30,825.0,65.0,1.3,15.0,429.0,609.15,487.28
2018,10,5,8,45,845.5,66.5,1.25,15.4,473.0,666.85,528.97
2018,10,5,9,0,866.0,68.0,1.2,15.8,517.0,724.06,566.72
2018,10,5,9,15,872.0,72.5,1.2,16.25,554.0,772.68,597.87
2018,10,5,9,30,878.0,77.0,1.2,16.7,591.0,818.9,626.82
2018,10,5,9,45,758.0,125.0,1.2,17.15,586.5,816.83,622.43
2018,10,5,10,0,638.0,173.0,1.2,17.6,582.0,789.85,601.75
2018,10,5,10,15,751.5,138.0,1.25,18.05,639.0,877.26,659.95
2018,10,5,10,30,865.0,103.0,1.3,18.5,696.0,949.64,705.37
2018,10,5,10,45,898.0,92.5,1.3,18.9,723.0,989.15,728.16
2018,10,5,11,0,931.0,82.0,1.3,19.3,750.0,1025.97,749.4
2018,10,5,11,15,908.5,93.0,1.35,19.6,753.5,1029.35,750.55
2018,10,5,11,30,886.0,104.0,1.4,19.9,757.0,1028.09,749.34
2018,10,5,11,45,890.5,102.5,1.4,20.15,761.0,1035.89,753.39
2018,10,5,12,0,895.0,101.0,1.4,20.4,765.0,1039.86,755.04
2018,10,5,12,15,827.5,130.5,1.45,20.45,741.0,1014.77,739.87
2018,10,5,12,30,760.0,160.0,1.5,20.5,717.0,980.78,719.3
2018,10,5,12,45,683.5,188.0,1.55,20.55,682.5,925.81,684.93
2018,10,5,13,0,607.0,216.0,1.6,20.6,648.0,867.38,647.41
2018,10,5,13,15,633.5,193.5,1.75,20.6,633.0,856.29,643.41
2018,10,5,13,30,660.0,171.0,1.9,20.6,618.0,840.52,635.16
2018,10,5,13,45,774.5,125.5,2.0,20.55,628.5,868.49,656.44
2018,10,5,14,0,889.0,80.0,2.1,20.5,639.0,882.62,668.02
2018,10,5,14,15,877.0,78.0,2.2,20.35,604.0,838.38,640.14
2018,10,5,14,30,865.0,76.0,2.3,20.2,569.0,791.89,610.7
2018,10,5,14,45,847.5,74.0,2.4,20.0,528.5,739.24,576.33
2018,10,5,15,0,830.0,72.0,2.5,19.8,488.0,685.38,540.27
2018,10,5,15,15,807.0,69.0,2.5,19.8,442.5,630.87,500.7
2018,10,5,15,30,784.0,66.0,2.5,19.8,397.0,570.6,454.69
2018,10,5,15,45,752.0,62.5,2.6,19.2,348.5,505.05,404.33
2018,10,5,16,0,720.0,59.0,2.7,18.6,300.0,441.2,353.11
2018,10,5,16,15,670.5,54.5,2.7,18.15,250.0,370.53,294.08
2018,10,5,16,30,621.0,50.0,2.7,17.7,200.0,304.39,236.72
2018,10,5,16,45,529.5,44.5,2.7,17.2,151.0,229.7,171.99
2018,10,5,17,0,438.0,39.0,2.7,16.7,102.0,164.76,115.29
2018,10,5,17,15,308.5,28.5,2.7,16.2,64.0,98.74,58.75
2018,10,5,17,30,179.0,18.0,2.7,15.7,26.0,38.56,0.0
2018,10,5,17,45,89.5,9.0,2.7,15.15,13.0,7.68,0.0
2018,10,5,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,6,6,15,112.0,11.5,2.05,12.45,18.5,20.69,0.0
2018,10,6,6,30,224.0,23.0,2.1,12.9,37.0,64.64,20.67
2018,10,6,6,45,357.5,31.5,2.2,13.35,78.5,123.13,81.65
2018,10,6,7,0,491.0,40.0,2.3,13.8,120.0,195.16,143.19
2018,10,6,7,15,514.0,48.0,2.3,14.25,158.0,244.38,189.43
2018,10,6,7,30,537.0,56.0,2.3,14.7,196.0,295.82,236.33
2018,10,6,7,45,513.5,71.5,2.3,15.2,228.0,335.48,272.14
2018,10,6,8,0,490.0,87.0,2.3,15.7,260.0,371.33,302.94
2018,10,6,8,15,582.5,87.5,2.35,16.15,321.5,455.37,370.98
2018,10,6,8,30,675.0,88.0,2.4,16.6,383.0,547.61,443.18
2018,10,6,8,45,776.0,76.0,2.4,17.05,449.0,636.96,511.19
2018,10,6,9,0,877.0,64.0,2.4,17.5,515.0,728.78,576.51
2018,10,6,9,15,890.5,66.5,2.45,17.8,555.0,781.31,611.76
2018,10,6,9,30,904.0,69.0,2.5,18.1,595.0,832.04,645.48
2018,10,6,9,45,892.0,79.5,2.55,18.45,623.0,868.24,668.48
2018,10,6,10,0,880.0,90.0,2.6,18.8,651.0,900.13,688.45
2018,10,6,10,15,909.5,84.0,2.7,19.0,684.5,947.06,719.46
2018,10,6,10,30,939.0,78.0,2.8,19.2,718.0,991.94,748.69
2018,10,6,10,45,944.5,79.0,2.85,19.4,738.0,1019.41,765.68
2018,10,6,11,0,950.0,80.0,2.9,19.6,758.0,1043.21,780.42
2018,10,6,11,15,953.0,80.5,2.95,19.7,769.5,1060.1,790.99
2018,10,6,11,30,956.0,81.0,3.0,19.8,781.0,1073.01,799.14
2018,10,6,11,45,957.5,81.0,3.05,19.9,784.5,1079.74,803.41
2018,10,6,12,0,959.0,81.0,3.1,20.0,788.0,1082.36,805.19
2018,10,6,12,15,957.5,81.0,3.15,20.05,783.0,1077.78,802.6
2018,10,6,12,30,956.0,81.0,3.2,20.1,778.0,1069.1,797.53
2018,10,6,12,45,952.0,81.0,3.3,20.15,764.5,1053.87,788.71
2018,10,6,13,0,948.0,81.0,3.4,20.2,751.0,1034.72,777.39
2018,10,6,13,15,941.5,80.5,3.4,20.15,729.5,1008.78,761.06
2018,10,6,13,30,935.0,80.0,3.4,20.1,708.0,979.29,742.4
2018,10,6,13,45,926.0,79.0,3.45,20.1,679.0,943.56,719.64
2018,10,6,14,0,917.0,78.0,3.5,20.1,650.0,904.79,694.65
2018,10,6,14,15,904.5,76.0,3.5,20.0,614.0,859.08,664.52
2018,10,6,14,30,892.0,74.0,3.5,19.9,578.0,811.08,632.45
2018,10,6,14,45,875.0,72.5,3.55,19.85,537.0,758.22,596.52
2018,10,6,15,0,858.0,71.0,3.6,19.8,496.0,704.03,558.98
2018,10,6,15,15,835.0,68.5,3.6,19.8,450.0,648.75,518.4
2018,10,6,15,30,812.0,66.0,3.6,19.8,404.0,587.6,471.1
2018,10,6,15,45,778.5,62.5,3.55,19.45,354.0,519.69,417.53
2018,10,6,16,0,745.0,59.0,3.5,19.1,304.0,453.58,363.44
2018,10,6,16,15,694.0,54.5,3.45,18.7,253.0,380.78,302.24
2018,10,6,16,30,643.0,50.0,3.4,18.3,202.0,312.63,242.84
2018,10,6,16,45,560.0,44.0,3.3,17.85,153.0,238.96,178.32
2018,10,6,17,0,477.0,38.0,3.2,17.4,104.0,173.83,120.74
2018,10,6,17,15,328.0,28.0,3.15,16.9,64.5,102.12,58.89
2018,10,6,17,30,179.0,18.0,3.1,16.4,25.0,38.53,0.0
2018,10,6,17,45,89.5,9.0,3.05,15.85,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,7,6,15,147.5,11.5,2.45,13.65,20.5,24.48,0.0
2018,10,7,6,30,295.0,23.0,2.5,14.1,41.0,76.41,19.64
2018,10,7,6,45,428.0,30.5,2.6,14.5,84.5,139.15,91.27
2018,10,7,7,0,561.0,38.0,2.7,14.9,128.0,213.41,155.55
2018,10,7,7,15,630.0,43.5,2.75,15.35,178.5,280.73,216.27
2018,10,7,7,30,699.0,49.0,2.8,15.8,229.0,355.53,282.16
2018,10,7,7,45,743.0,53.0,2.9,16.25,280.5,423.89,341.43
2018,10,7,8,0,787.0,57.0,3.0,16.7,332.0,495.84,401.45
2018,10,7,8,15,816.0,60.5,3.0,17.15,381.5,561.58,454.26
2018,10,7,8,30,845.0,64.0,3.0,17.6,431.0,623.68,502.45
2018,10,7,8,45,865.5,66.5,3.0,18.05,476.0,683.47,546.8
2018,10,7,9,0,886.0,69.0,3.0,18.5,521.0,742.71,587.53
2018,10,7,9,15,901.0,71.0,3.0,18.85,561.5,796.16,623.4
2018,10,7,9,30,916.0,73.0,3.0,19.2,602.0,847.9,657.43
2018,10,7,9,45,927.0,74.5,2.95,19.6,636.0,893.57,686.18
2018,10,7,10,0,938.0,76.0,2.9,20.0,670.0,936.65,712.71
2018,10,7,10,15,945.0,77.0,2.9,20.3,696.5,972.58,734.73
2018,10,7,10,30,952.0,78.0,2.9,20.6,723.0,1005.21,754.44
2018,10,7,10,45,956.0,78.5,2.9,20.9,741.5,1030.83,769.42
2018,10,7,11,0,960.0,79.0,2.9,21.2,760.0,1052.67,781.98
2018,10,7,11,15,960.0,80.5,2.85,21.45,770.5,1067.8,789.87
2018,10,7,11,30,960.0,82.0,2.8,21.7,781.0,1078.84,795.26
2018,10,7,11,45,958.0,83.5,2.75,21.9,783.0,1083.73,796.96
2018,10,7,12,0,956.0,85.0,2.7,22.1,785.0,1084.47,796.19
2018,10,7,12,15,952.0,85.5,2.75,22.25,778.5,1077.87,792.12
2018,10,7,12,30,948.0,86.0,2.8,22.4,772.0,1067.22,785.65
2018,10,7,12,45,942.0,86.0,2.8,22.5,757.5,1050.01,774.71
2018,10,7,13,0,936.0,86.0,2.8,22.6,743.0,1028.99,761.45
2018,10,7,13,15,928.0,85.5,2.8,22.65,721.0,1001.78,744.37
2018,10,7,13,30,920.0,85.0,2.8,22.7,699.0,971.15,725.07
2018,10,7,13,45,908.0,84.5,2.85,22.7,669.0,933.63,701.66
2018,10,7,14,0,896.0,84.0,2.9,22.7,639.0,893.34,676.2
2018,10,7,14,15,879.5,83.5,2.95,22.6,602.5,846.72,646.32
2018,10,7,14,30,863.0,83.0,3.0,22.5,566.0,798.18,614.69
2018,10,7,14,45,841.0,81.5,3.0,22.45,524.0,749.4,581.98
2018,10,7,15,0,819.0,80.0,3.0,22.4,482.0,692.37,542.75
2018,10,7,15,15,793.5,77.0,3.0,22.4,436.0,630.82,497.7
2018,10,7,15,30,768.0,74.0,3.0,22.4,390.0,569.51,451.03
2018,10,7,15,45,729.0,70.0,2.85,22.0,340.0,500.16,396.95
2018,10,7,16,0,690.0,66.0,2.7,21.6,290.0,433.3,343.01
2018,10,7,16,15,635.0,60.0,2.5,21.05,239.0,361.64,283.68
2018,10,7,16,30,580.0,54.0,2.3,20.5,188.0,293.87,225.75
2018,10,7,16,45,497.0,46.0,2.1,19.95,140.5,220.82,163.03
2018,10,7,17,0,414.0,38.0,1.9,19.4,93.0,157.56,108.19
2018,10,7,17,15,279.0,27.0,1.85,18.7,57.0,91.01,50.08
2018,10,7,17,30,144.0,16.0,1.8,18.0,21.0,32.27,0.0
2018,10,7,17,45,72.0,8.0,1.75,17.3,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,6,15,147.5,11.0,1.4,13.35,19.5,24.4,0.0
2018,10,8,6,30,295.0,22.0,1.4,14.1,39.0,75.94,13.31
2018,10,8,6,45,428.0,29.0,1.45,14.8,81.5,138.79,90.37
2018,10,8,7,0,561.0,36.0,1.5,15.5,124.0,212.72,154.09
2018,10,8,7,15,630.0,41.5,1.55,16.0,174.0,280.01,214.17
2018,10,8,7,30,699.0,47.0,1.6,16.5,224.0,354.8,279.19
2018,10,8,7,45,742.0,50.0,1.7,17.0,274.0,421.49,336.28
2018,10,8,8,0,785.0,53.0,1.8,17.5,324.0,491.62,393.91
2018,10,8,8,15,813.0,56.0,1.8,17.95,372.5,551.89,441.65
2018,10,8,8,30,841.0,59.0,1.8,18.4,421.0,616.59,490.71
2018,10,8,8,45,861.0,60.5,1.85,18.9,465.0,674.56,532.63
2018,10,8,9,0,881.0,62.0,1.9,19.4,509.0,731.95,571.32
2018,10,8,9,15,894.5,64.0,1.9,19.85,548.0,783.92,605.06
2018,10,8,9,30,908.0,66.0,1.9,20.3,587.0,834.09,636.88
2018,10,8,9,45,918.5,67.0,1.9,20.75,620.0,878.34,664.11
2018,10,8,10,0,929.0,68.0,1.9,21.2,653.0,920.0,689.23
2018,10,8,10,15,935.5,69.0,1.9,21.55,679.0,955.11,709.98
2018,10,8,10,30,942.0,70.0,1.9,21.9,705.0,986.93,728.48
2018,10,8,10,45,946.5,71.0,1.9,22.25,723.5,1013.33,743.39
2018,10,8,11,0,951.0,72.0,1.9,22.6,742.0,1036.02,755.96
2018,10,8,11,15,953.5,72.0,1.9,22.8,753.0,1051.65,764.54
2018,10,8,11,30,956.0,72.0,1.9,23.0,764.0,1063.29,770.79
2018,10,8,11,45,956.5,72.5,1.85,23.25,767.0,1069.45,772.86
2018,10,8,12,0,957.0,73.0,1.8,23.5,770.0,1071.49,772.55
2018,10,8,12,15,955.5,73.5,1.85,23.6,765.0,1067.37,770.5
2018,10,8,12,30,954.0,74.0,1.9,23.7,760.0,1059.17,766.1
2018,10,8,12,45,950.0,73.5,1.9,23.8,746.5,1043.22,756.25
2018,10,8,13,0,946.0,73.0,1.9,23.9,733.0,1023.39,744.14
2018,10,8,13,15,940.5,72.5,1.9,23.85,712.0,998.33,729.22
2018,10,8,13,30,935.0,72.0,1.9,23.8,691.0,969.7,712.05
2018,10,8,13,45,926.0,71.5,1.95,23.75,662.5,934.48,691.12
2018,10,8,14,0,917.0,71.0,2.0,23.7,634.0,896.24,668.02
2018,10,8,14,15,904.5,69.5,2.0,23.55,598.5,851.06,639.73
2018,10,8,14,30,892.0,68.0,2.0,23.4,563.0,803.6,609.54
2018,10,8,14,45,875.0,66.5,2.05,23.25,522.0,750.72,575.46
2018,10,8,15,0,858.0,65.0,2.1,23.1,481.0,696.53,539.71
2018,10,8,15,15,835.0,62.5,2.1,23.1,435.5,636.17,497.2
2018,10,8,15,30,812.0,60.0,2.1,23.1,390.0,575.78,451.9
2018,10,8,15,45,778.0,57.0,2.15,22.45,341.0,512.68,404.05
2018,10,8,16,0,744.0,54.0,2.2,21.8,292.0,447.08,352.22
2018,10,8,16,15,693.0,50.0,2.1,21.0,241.5,375.08,293.11
2018,10,8,16,30,642.0,46.0,2.0,20.2,191.0,307.73,235.55
2018,10,8,16,45,558.0,40.0,1.95,19.45,143.0,232.77,171.09
2018,10,8,17,0,474.0,34.0,1.9,18.7,95.0,169.05,115.23
2018,10,8,17,15,315.5,24.0,1.9,17.95,57.0,94.52,48.8
2018,10,8,17,30,157.0,14.0,1.9,17.2,19.0,32.23,0.0
2018,10,8,17,45,78.5,7.0,1.85,16.5,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,9,6,15,120.0,11.0,0.85,12.1,17.5,21.89,0.0
2018,10,9,6,30,240.0,22.0,0.8,12.6,35.0,67.1,4.5
2018,10,9,6,45,374.0,31.0,0.75,13.1,76.5,129.48,84.93
2018,10,9,7,0,508.0,40.0,0.7,13.6,118.0,203.9,148.87
2018,10,9,7,15,543.0,48.5,0.7,14.05,160.0,259.05,199.22
2018,10,9,7,30,578.0,57.0,0.7,14.5,202.0,317.87,251.12
2018,10,9,7,45,594.5,66.0,0.7,14.95,243.0,371.76,297.25
2018,10,9,8,0,611.0,75.0,0.7,15.4,284.0,426.49,341.95
2018,10,9,8,15,635.5,84.5,0.65,16.0,330.0,487.05,388.51
2018,10,9,8,30,660.0,94.0,0.6,16.6,376.0,548.75,433.7
2018,10,9,8,45,762.0,81.0,0.6,17.15,439.5,636.94,497.8
2018,10,9,9,0,864.0,68.0,0.6,17.7,503.0,727.83,558.81
2018,10,9,9,15,877.0,70.5,0.6,18.35,541.5,779.21,589.86
2018,10,9,9,30,890.0,73.0,0.6,19.0,580.0,828.78,619.47
2018,10,9,9,45,898.5,76.0,0.6,19.7,613.0,872.97,644.79
2018,10,9,10,0,907.0,79.0,0.6,20.4,646.0,914.48,667.97
2018,10,9,10,15,916.0,80.0,0.6,20.8,673.0,951.17,688.51
2018,10,9,10,30,925.0,81.0,0.6,21.2,700.0,984.79,706.97
2018,10,9,10,45,903.5,92.0,0.65,21.65,710.5,997.2,713.23
2018,10,9,11,0,882.0,103.0,0.7,22.1,721.0,1004.8,716.96
2018,10,9,11,15,878.5,107.0,0.75,22.3,730.5,1017.97,725.03
2018,10,9,11,30,875.0,111.0,0.8,22.5,740.0,1027.3,730.77
2018,10,9,11,45,809.5,139.0,0.9,22.65,722.5,1009.72,721.31
2018,10,9,12,0,744.0,167.0,1.0,22.8,705.0,983.28,706.62
2018,10,9,12,15,680.0,190.5,1.1,22.75,679.5,941.31,682.49
2018,10,9,12,30,616.0,214.0,1.2,22.7,654.0,895.25,655.3
2018,10,9,12,45,575.0,224.5,1.35,22.6,629.5,850.03,628.14
2018,10,9,13,0,534.0,235.0,1.5,22.5,605.0,810.98,604.06
2018,10,9,13,15,708.0,164.5,1.65,22.25,639.5,898.11,667.6
2018,10,9,13,30,882.0,94.0,1.8,22.0,674.0,946.05,701.64
2018,10,9,13,45,866.0,94.5,1.9,21.7,643.5,907.01,678.25
2018,10,9,14,0,850.0,95.0,2.0,21.4,613.0,874.69,659.92
2018,10,9,14,15,812.0,98.0,2.1,21.0,570.0,814.89,622.46
2018,10,9,14,30,774.0,101.0,2.2,20.6,527.0,754.73,583.92
2018,10,9,14,45,800.0,88.0,2.3,20.2,499.5,725.55,566.62
2018,10,9,15,0,826.0,75.0,2.4,19.8,472.0,691.24,544.94
2018,10,9,15,15,793.5,73.5,2.4,19.8,424.5,626.49,497.4
2018,10,9,15,30,761.0,72.0,2.4,19.8,377.0,562.64,448.62
2018,10,9,15,45,709.5,69.0,2.4,18.85,325.0,487.84,391.24
2018,10,9,16,0,658.0,66.0,2.4,17.9,273.0,418.62,335.9
2018,10,9,16,15,629.0,58.5,2.3,17.35,228.0,357.23,283.87
2018,10,9,16,30,600.0,51.0,2.2,16.8,183.0,298.21,231.7
2018,10,9,16,45,512.0,44.0,2.1,16.25,136.0,223.54,166.64
2018,10,9,17,0,424.0,37.0,2.0,15.7,89.0,159.14,109.79
2018,10,9,17,15,272.5,25.5,1.9,15.15,53.0,86.78,42.01
2018,10,9,17,30,121.0,14.0,1.8,14.6,17.0,27.58,0.0
2018,10,9,17,45,60.5,7.0,1.7,14.0,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
