Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,20,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,10,6,15,44.5,9.0,0.7,11.2,11.5,12.42,0.0
2018,10,10,6,30,89.0,18.0,0.7,11.4,23.0,37.29,0.0
2018,10,10,6,45,247.0,32.5,0.75,11.6,65.5,100.72,66.65
2018,10,10,7,0,405.0,47.0,0.8,11.8,108.0,181.39,134.53
2018,10,10,7,15,331.5,58.5,0.8,12.05,121.0,191.4,149.72
2018,10,10,7,30,258.0,70.0,0.8,12.3,134.0,194.34,156.65
2018,10,10,7,45,147.0,91.0,0.8,12.6,129.0,170.19,138.83
2018,10,10,8,0,36.0,112.0,0.8,12.9,124.0,123.57,99.88
2018,10,10,8,15,55.5,136.0,0.75,13.25,158.0,160.96,131.21
2018,10,10,8,30,75.0,160.0,0.7,13.6,192.0,200.61,163.51
2018,10,10,8,45,109.0,187.5,0.7,14.0,239.0,269.05,218.37
2018,10,10,9,0,143.0,215.0,0.7,14.4,286.0,329.26,265.15
2018,10,10,9,15,144.5,230.5,0.7,14.9,307.5,353.5,282.46
2018,10,10,9,30,146.0,246.0,0.7,15.4,329.0,377.57,299.61
2018,10,10,9,45,169.5,264.0,0.7,15.9,365.5,423.21,333.24
2018,10,10,10,0,193.0,282.0,0.7,16.4,402.0,470.09,366.9
2018,10,10,10,15,241.5,285.0,0.7,16.8,441.5,543.47,419.78
2018,10,10,10,30,290.0,288.0,0.7,17.2,481.0,600.09,459.41
2018,10,10,10,45,377.0,270.0,0.65,17.55,528.0,671.65,509.56
2018,10,10,11,0,464.0,252.0,0.6,17.9,575.0,766.72,573.29
2018,10,10,11,15,451.0,258.5,0.65,18.15,576.5,767.98,572.35
2018,10,10,11,30,438.0,265.0,0.7,18.4,578.0,766.73,571.1
2018,10,10,11,45,491.0,244.5,0.7,18.65,596.5,801.21,594.99
2018,10,10,12,0,544.0,224.0,0.7,18.9,615.0,833.08,616.46
2018,10,10,12,15,586.0,208.0,0.8,19.05,626.5,864.43,638.94
2018,10,10,12,30,628.0,192.0,0.9,19.2,638.0,884.96,653.79
2018,10,10,12,45,772.0,139.0,0.95,19.3,677.0,953.65,699.09
2018,10,10,13,0,916.0,86.0,1.0,19.4,716.0,1009.62,735.08
2018,10,10,13,15,908.5,85.0,1.1,19.4,694.0,982.54,719.73
2018,10,10,13,30,901.0,84.0,1.2,19.4,672.0,952.12,703.17
2018,10,10,13,45,891.0,82.5,1.3,19.35,643.0,915.66,682.49
2018,10,10,14,0,881.0,81.0,1.4,19.3,614.0,876.38,659.56
2018,10,10,14,15,866.5,79.5,1.5,19.1,578.5,830.74,632.15
2018,10,10,14,30,852.0,78.0,1.6,18.9,543.0,783.11,602.7
2018,10,10,14,45,831.0,76.5,1.75,18.75,501.5,735.48,572.81
2018,10,10,15,0,810.0,75.0,1.9,18.6,460.0,679.68,536.01
2018,10,10,15,15,784.5,72.0,1.9,18.6,415.0,618.63,491.49
2018,10,10,15,30,759.0,69.0,1.9,18.6,370.0,557.87,445.2
2018,10,10,15,45,718.5,66.0,2.0,17.85,321.5,489.41,392.82
2018,10,10,16,0,678.0,63.0,2.1,17.1,273.0,423.57,340.11
2018,10,10,16,15,617.0,58.0,2.1,16.55,223.0,351.34,279.7
2018,10,10,16,30,556.0,53.0,2.1,16.0,173.0,283.56,220.99
2018,10,10,16,45,461.5,45.5,2.1,15.45,127.0,208.93,156.27
2018,10,10,17,0,367.0,38.0,2.1,14.9,81.0,145.37,100.44
2018,10,10,17,15,229.5,25.5,2.05,14.4,48.0,77.64,33.17
2018,10,10,17,30,92.0,13.0,2.0,13.9,15.0,22.99,0.0
2018,10,10,17,45,46.0,6.5,1.9,13.4,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,11,6,15,51.5,10.5,0.5,11.6,13.0,14.56,0.0
2018,10,11,6,30,103.0,21.0,0.5,11.8,26.0,42.96,0.0
2018,10,11,6,45,214.0,37.0,0.45,11.95,63.5,99.01,65.74
2018,10,11,7,0,325.0,53.0,0.4,12.1,101.0,163.09,121.23
2018,10,11,7,15,305.0,63.5,0.4,12.35,122.5,188.31,147.01
2018,10,11,7,30,285.0,74.0,0.4,12.6,144.0,210.91,169.2
2018,10,11,7,45,276.0,92.5,0.35,12.8,172.5,234.37,190.49
2018,10,11,8,0,267.0,111.0,0.3,13.0,201.0,265.64,216.73
2018,10,11,8,15,429.5,111.5,0.3,13.45,280.5,390.21,316.16
2018,10,11,8,30,592.0,112.0,0.3,13.9,360.0,526.59,419.34
2018,10,11,8,45,657.5,110.5,0.35,14.35,413.5,602.55,474.08
2018,10,11,9,0,723.0,109.0,0.4,14.8,467.0,682.35,530.55
2018,10,11,9,15,698.0,123.0,0.4,15.3,491.0,711.95,547.92
2018,10,11,9,30,673.0,137.0,0.4,15.8,515.0,737.0,562.45
2018,10,11,9,45,563.0,177.5,0.45,16.3,506.5,704.35,537.19
2018,10,11,10,0,453.0,218.0,0.5,16.8,498.0,670.49,510.66
2018,10,11,10,15,517.5,208.5,0.5,17.1,541.0,735.19,555.76
2018,10,11,10,30,582.0,199.0,0.5,17.4,584.0,800.87,599.12
2018,10,11,10,45,364.5,252.5,0.5,17.75,496.0,640.54,483.53
2018,10,11,11,0,147.0,306.0,0.5,18.1,408.0,470.93,358.6
2018,10,11,11,15,175.0,292.0,0.5,18.4,415.0,485.34,371.23
2018,10,11,11,30,203.0,278.0,0.5,18.7,422.0,499.75,381.95
2018,10,11,11,45,286.5,277.0,0.5,19.0,481.0,606.84,458.63
2018,10,11,12,0,370.0,276.0,0.5,19.3,540.0,691.17,516.49
2018,10,11,12,15,346.0,277.5,0.55,19.45,523.0,667.03,498.86
2018,10,11,12,30,322.0,279.0,0.6,19.6,506.0,641.52,481.62
2018,10,11,12,45,189.5,277.0,0.6,19.75,410.0,481.44,366.46
2018,10,11,13,0,57.0,275.0,0.6,19.9,314.0,325.63,249.76
2018,10,11,13,15,190.5,267.0,0.7,19.95,391.5,464.03,358.08
2018,10,11,13,30,324.0,259.0,0.8,20.0,469.0,594.94,454.67
2018,10,11,13,45,583.5,177.5,0.85,20.05,535.0,758.36,573.38
2018,10,11,14,0,843.0,96.0,0.9,20.1,601.0,869.6,647.93
2018,10,11,14,15,829.0,93.5,1.0,20.0,566.0,823.79,619.02
2018,10,11,14,30,815.0,91.0,1.1,19.9,531.0,776.03,590.17
2018,10,11,14,45,795.5,88.0,1.15,19.8,490.5,721.86,555.43
2018,10,11,15,0,776.0,85.0,1.2,19.7,450.0,666.8,519.21
2018,10,11,15,15,748.5,81.5,1.2,19.7,405.0,605.32,474.75
2018,10,11,15,30,721.0,78.0,1.2,19.7,360.0,546.61,430.84
2018,10,11,15,45,679.5,74.0,1.35,19.15,312.0,478.33,379.69
2018,10,11,16,0,638.0,70.0,1.5,18.6,264.0,412.97,328.26
2018,10,11,16,15,576.0,64.0,1.55,18.0,215.0,339.73,268.15
2018,10,11,16,30,514.0,58.0,1.6,17.4,166.0,272.65,210.95
2018,10,11,16,45,418.5,48.5,1.65,16.75,121.0,198.08,147.23
2018,10,11,17,0,323.0,39.0,1.7,16.1,76.0,134.82,92.31
2018,10,11,17,15,194.0,25.0,1.8,15.55,44.0,69.2,23.48
2018,10,11,17,30,65.0,11.0,1.9,15.0,12.0,17.79,0.0
2018,10,11,17,45,32.5,5.5,1.95,14.45,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,12,6,15,79.0,10.0,1.2,11.4,13.5,17.3,0.0
2018,10,12,6,30,158.0,20.0,1.2,11.9,27.0,51.53,0.0
2018,10,12,6,45,290.0,31.5,1.15,12.4,65.5,112.95,73.28
2018,10,12,7,0,422.0,43.0,1.1,12.9,104.0,184.65,136.12
2018,10,12,7,15,500.5,50.5,1.1,13.45,150.5,249.45,193.46
2018,10,12,7,30,579.0,58.0,1.1,14.0,197.0,323.11,257.09
2018,10,12,7,45,629.5,63.0,1.05,14.55,245.5,388.97,312.76
2018,10,12,8,0,680.0,68.0,1.0,15.1,294.0,459.37,369.68
2018,10,12,8,15,714.5,72.0,1.0,15.95,341.0,521.37,417.65
2018,10,12,8,30,749.0,76.0,1.0,16.8,388.0,587.1,466.32
2018,10,12,8,45,774.0,79.5,0.95,17.6,432.0,647.08,508.31
2018,10,12,9,0,799.0,83.0,0.9,18.4,476.0,707.13,547.24
2018,10,12,9,15,822.5,83.0,0.9,19.1,515.5,761.62,581.47
2018,10,12,9,30,846.0,83.0,0.9,19.8,555.0,815.2,614.24
2018,10,12,9,45,866.5,81.5,0.85,20.5,589.5,854.67,636.06
2018,10,12,10,0,887.0,80.0,0.8,21.2,624.0,900.3,661.53
2018,10,12,10,15,895.5,81.0,0.8,21.75,650.0,935.71,681.11
2018,10,12,10,30,904.0,82.0,0.8,22.3,676.0,968.09,698.68
2018,10,12,10,45,909.5,83.5,0.75,22.85,695.0,994.92,711.61
2018,10,12,11,0,915.0,85.0,0.7,23.4,714.0,1018.22,722.28
2018,10,12,11,15,918.5,85.5,0.8,23.6,725.0,1034.66,733.16
2018,10,12,11,30,922.0,86.0,0.9,23.8,736.0,1047.29,741.92
2018,10,12,11,45,923.0,86.0,1.0,24.05,739.0,1052.88,746.38
2018,10,12,12,0,924.0,86.0,1.1,24.3,742.0,1054.51,748.6
2018,10,12,12,15,922.5,86.0,1.2,24.3,736.5,1049.63,747.67
2018,10,12,12,30,921.0,86.0,1.3,24.3,731.0,1040.82,744.42
2018,10,12,12,45,917.5,85.0,1.4,24.3,717.5,1024.93,736.82
2018,10,12,13,0,914.0,84.0,1.5,24.3,704.0,1005.29,726.89
2018,10,12,13,15,908.0,83.0,1.6,24.2,683.0,979.6,713.31
2018,10,12,13,30,902.0,82.0,1.7,24.1,662.0,950.51,697.4
2018,10,12,13,45,892.0,81.5,1.75,24.0,633.5,915.14,676.57
2018,10,12,14,0,882.0,81.0,1.8,23.9,605.0,876.97,653.67
2018,10,12,14,15,869.0,79.0,1.85,23.65,570.0,831.91,626.18
2018,10,12,14,30,856.0,77.0,1.9,23.4,535.0,784.76,596.77
2018,10,12,14,45,837.0,74.5,2.0,23.2,494.0,737.29,566.79
2018,10,12,15,0,818.0,72.0,2.1,23.0,453.0,681.47,530.03
2018,10,12,15,15,792.0,69.0,2.1,23.0,407.5,619.74,485.62
2018,10,12,15,30,766.0,66.0,2.1,23.0,362.0,558.37,439.36
2018,10,12,15,45,730.0,62.0,2.15,22.35,314.0,491.02,388.07
2018,10,12,16,0,694.0,58.0,2.2,21.7,266.0,425.86,336.22
2018,10,12,16,15,639.0,53.0,2.1,20.95,217.0,353.83,276.69
2018,10,12,16,30,584.0,48.0,2.0,20.2,168.0,288.8,220.71
2018,10,12,16,45,492.0,40.5,1.9,19.4,122.0,213.57,156.17
2018,10,12,17,0,400.0,33.0,1.8,18.6,76.0,149.24,99.52
2018,10,12,17,15,245.5,21.5,1.8,17.9,43.5,75.83,16.62
2018,10,12,17,30,91.0,10.0,1.8,17.2,11.0,20.31,0.0
2018,10,12,17,45,45.5,5.0,1.75,16.5,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,6,15,105.5,9.5,1.05,12.4,14.0,8.11,0.0
2018,10,13,6,30,211.0,19.0,1.0,12.8,28.0,52.68,0.0
2018,10,13,6,45,358.5,28.0,0.95,13.2,68.0,126.82,80.43
2018,10,13,7,0,506.0,37.0,0.9,13.6,108.0,204.91,149.56
2018,10,13,7,15,584.0,42.5,0.9,14.2,156.5,270.63,208.07
2018,10,13,7,30,662.0,48.0,0.9,14.8,205.0,346.92,273.81
2018,10,13,7,45,711.0,52.5,0.95,15.35,255.5,416.19,332.38
2018,10,13,8,0,760.0,57.0,1.0,15.9,306.0,489.63,391.82
2018,10,13,8,15,792.0,59.5,1.0,16.5,354.0,554.37,441.88
2018,10,13,8,30,824.0,62.0,1.0,17.1,402.0,620.47,490.83
2018,10,13,8,45,847.0,64.0,1.05,17.7,446.5,675.04,529.44
2018,10,13,9,0,870.0,66.0,1.1,18.3,491.0,734.31,568.75
2018,10,13,9,15,886.5,68.0,1.15,18.8,530.5,787.83,603.3
2018,10,13,9,30,903.0,70.0,1.2,19.3,570.0,839.8,636.18
2018,10,13,9,45,915.0,71.0,1.25,19.8,603.5,884.8,663.85
2018,10,13,10,0,927.0,72.0,1.3,20.3,637.0,927.3,689.58
2018,10,13,10,15,935.5,73.0,1.35,20.65,663.5,963.81,711.56
2018,10,13,10,30,944.0,74.0,1.4,21.0,690.0,997.13,731.43
2018,10,13,10,45,949.5,74.5,1.45,21.3,709.0,1023.54,747.0
2018,10,13,11,0,955.0,75.0,1.5,21.6,728.0,1046.27,760.35
2018,10,13,11,15,958.5,76.0,1.55,21.75,739.5,1063.79,770.98
2018,10,13,11,30,962.0,77.0,1.6,21.9,751.0,1077.33,779.29
2018,10,13,11,45,962.5,77.0,1.65,22.0,753.5,1082.53,782.71
2018,10,13,12,0,963.0,77.0,1.7,22.1,756.0,1083.61,783.81
2018,10,13,12,15,961.5,76.5,1.75,22.1,750.0,1077.92,781.16
2018,10,13,12,30,960.0,76.0,1.8,22.1,744.0,1068.13,776.14
2018,10,13,12,45,957.0,75.5,1.8,22.1,730.5,1052.81,767.02
2018,10,13,13,0,954.0,75.0,1.8,22.1,717.0,1033.57,755.58
2018,10,13,13,15,948.0,74.5,1.85,22.0,696.0,1007.62,740.91
2018,10,13,13,30,942.0,74.0,1.9,21.9,675.0,978.12,723.92
2018,10,13,13,45,933.0,73.0,1.95,21.75,646.0,941.91,702.53
2018,10,13,14,0,924.0,72.0,2.0,21.6,617.0,902.68,678.92
2018,10,13,14,15,911.5,70.5,2.0,21.4,581.5,857.12,650.32
2018,10,13,14,30,899.0,69.0,2.0,21.2,546.0,809.29,619.77
2018,10,13,14,45,882.0,67.0,2.0,20.95,504.5,755.47,584.59
2018,10,13,15,0,865.0,65.0,2.0,20.7,463.0,700.34,547.77
2018,10,13,15,15,840.0,62.0,2.0,20.7,416.5,637.75,503.18
2018,10,13,15,30,815.0,59.0,2.0,20.7,370.0,579.83,459.13
2018,10,13,15,45,778.5,56.0,1.95,20.0,320.5,510.89,406.04
2018,10,13,16,0,742.0,53.0,1.9,19.3,271.0,444.09,352.4
2018,10,13,16,15,686.0,48.0,1.8,18.5,220.5,369.02,290.09
2018,10,13,16,30,630.0,43.0,1.7,17.7,170.0,299.26,229.79
2018,10,13,16,45,535.0,37.0,1.6,16.95,123.0,221.74,162.58
2018,10,13,17,0,440.0,31.0,1.5,16.2,76.0,157.6,104.62
2018,10,13,17,15,272.0,20.5,1.45,15.5,43.5,79.37,4.97
2018,10,13,17,30,104.0,10.0,1.4,14.8,11.0,22.03,0.0
2018,10,13,17,45,52.0,5.0,1.35,14.05,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,6,15,104.5,9.5,1.2,10.85,13.5,0.0,0.0
2018,10,14,6,30,209.0,19.0,1.1,11.3,27.0,52.73,0.0
2018,10,14,6,45,357.0,28.0,1.05,11.7,66.5,127.35,80.13
2018,10,14,7,0,505.0,37.0,1.0,12.1,106.0,205.72,151.0
2018,10,14,7,15,529.0,45.5,0.95,12.55,144.5,256.7,199.12
2018,10,14,7,30,553.0,54.0,0.9,13.0,183.0,310.04,247.43
2018,10,14,7,45,539.0,70.5,0.85,13.4,220.0,355.74,287.63
2018,10,14,8,0,525.0,87.0,0.8,13.8,257.0,398.64,323.34
2018,10,14,8,15,652.0,79.5,0.75,14.25,323.5,497.11,400.63
2018,10,14,8,30,779.0,72.0,0.7,14.7,390.0,604.2,480.66
2018,10,14,8,45,823.5,70.5,0.7,15.15,439.5,673.24,529.52
2018,10,14,9,0,868.0,69.0,0.7,15.6,489.0,737.44,571.69
2018,10,14,9,15,883.5,71.5,0.65,16.1,528.5,790.62,604.21
2018,10,14,9,30,899.0,74.0,0.6,16.6,568.0,842.18,634.8
2018,10,14,9,45,910.0,76.0,0.6,17.05,601.5,887.3,661.44
2018,10,14,10,0,921.0,78.0,0.6,17.5,635.0,929.88,686.05
2018,10,14,10,15,930.0,79.0,0.6,18.0,662.0,966.61,706.45
2018,10,14,10,30,939.0,80.0,0.6,18.5,689.0,1000.2,724.73
2018,10,14,10,45,945.5,80.5,0.6,19.0,708.0,1027.4,738.91
2018,10,14,11,0,952.0,81.0,0.6,19.5,727.0,1050.98,750.91
2018,10,14,11,15,955.5,81.5,0.65,19.9,738.5,1067.77,760.37
2018,10,14,11,30,959.0,82.0,0.7,20.3,750.0,1080.6,767.63
2018,10,14,11,45,961.0,82.0,0.7,20.75,753.0,1087.25,769.96
2018,10,14,12,0,963.0,82.0,0.7,21.2,756.0,1089.8,770.05
2018,10,14,12,15,963.0,81.5,0.75,21.45,751.0,1085.57,768.11
2018,10,14,12,30,963.0,81.0,0.8,21.7,746.0,1077.23,763.91
2018,10,14,12,45,960.0,80.0,0.85,21.95,732.5,1061.22,755.2
2018,10,14,13,0,957.0,79.0,0.9,22.2,719.0,1041.27,744.24
2018,10,14,13,15,951.5,78.0,0.95,22.3,697.5,1015.09,729.88
2018,10,14,13,30,946.0,77.0,1.0,22.4,676.0,985.33,713.27
2018,10,14,13,45,938.5,76.0,1.05,22.45,647.5,950.33,693.34
2018,10,14,14,0,931.0,75.0,1.1,22.5,619.0,912.2,671.2
2018,10,14,14,15,919.0,73.5,1.15,22.45,583.5,866.8,644.19
2018,10,14,14,30,907.0,72.0,1.2,22.4,548.0,819.06,615.15
2018,10,14,14,45,889.5,69.5,1.25,22.3,506.0,763.9,580.5
2018,10,14,15,0,872.0,67.0,1.3,22.2,464.0,707.47,544.11
2018,10,14,15,15,847.0,64.0,1.3,22.2,417.0,644.55,500.41
2018,10,14,15,30,822.0,61.0,1.3,22.2,370.0,586.27,457.16
2018,10,14,15,45,786.5,57.5,1.3,21.55,320.5,516.89,405.05
2018,10,14,16,0,751.0,54.0,1.3,20.9,271.0,449.53,352.09
2018,10,14,16,15,695.5,49.5,1.35,19.85,220.5,374.67,291.55
2018,10,14,16,30,640.0,45.0,1.4,18.8,170.0,304.91,232.29
2018,10,14,16,45,541.5,38.0,1.45,17.75,122.5,224.53,163.59
2018,10,14,17,0,443.0,31.0,1.5,16.7,75.0,158.4,103.64
2018,10,14,17,15,271.5,20.5,1.55,16.05,42.5,78.53,0.0
2018,10,14,17,30,100.0,10.0,1.6,15.4,10.0,21.54,0.0
2018,10,14,17,45,50.0,5.0,1.6,14.75,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,15,6,15,111.0,9.0,1.5,10.3,13.0,0.0,0.0
2018,10,15,6,30,222.0,18.0,1.6,11.0,26.0,54.56,0.0
2018,10,15,6,45,376.0,26.5,1.65,11.7,66.0,130.99,80.74
2018,10,15,7,0,530.0,35.0,1.7,12.4,106.0,210.02,153.92
2018,10,15,7,15,608.5,41.0,1.7,13.05,155.5,280.15,217.24
2018,10,15,7,30,687.0,47.0,1.7,13.7,205.0,358.76,286.09
2018,10,15,7,45,735.5,50.5,1.7,14.35,255.5,428.14,345.7
2018,10,15,8,0,784.0,54.0,1.7,15.0,306.0,501.5,405.9
2018,10,15,8,15,816.5,57.0,1.6,15.8,355.0,568.29,457.7
2018,10,15,8,30,849.0,60.0,1.5,16.6,404.0,631.43,504.35
2018,10,15,8,45,871.5,62.5,1.4,17.35,449.0,692.35,546.14
2018,10,15,9,0,894.0,65.0,1.3,18.1,494.0,752.88,584.61
2018,10,15,9,15,910.0,66.0,1.25,18.75,533.5,805.68,617.11
2018,10,15,9,30,926.0,67.0,1.2,19.4,573.0,856.82,647.6
2018,10,15,9,45,937.5,69.0,1.15,20.0,607.0,903.29,674.31
2018,10,15,10,0,949.0,71.0,1.1,20.6,641.0,947.17,698.71
2018,10,15,10,15,956.5,72.0,1.1,21.0,667.5,983.24,719.06
2018,10,15,10,30,964.0,73.0,1.1,21.4,694.0,1016.0,737.22
2018,10,15,10,45,969.0,73.5,1.05,21.8,712.5,1042.19,750.18
2018,10,15,11,0,974.0,74.0,1.0,22.2,731.0,1064.61,760.78
2018,10,15,11,15,975.5,75.0,1.05,22.35,741.5,1080.23,770.14
2018,10,15,11,30,977.0,76.0,1.1,22.5,752.0,1091.76,777.24
2018,10,15,11,45,977.0,76.0,1.1,22.65,754.0,1096.39,779.26
2018,10,15,12,0,977.0,76.0,1.1,22.8,756.0,1096.84,779.0
2018,10,15,12,15,975.5,76.0,1.15,22.85,750.0,1091.58,776.84
2018,10,15,12,30,974.0,76.0,1.2,22.9,744.0,1082.18,772.35
2018,10,15,12,45,970.0,75.5,1.3,22.9,730.0,1065.59,764.67
2018,10,15,13,0,966.0,75.0,1.4,22.9,716.0,1045.06,754.55
2018,10,15,13,15,959.0,74.0,1.4,22.8,693.5,1017.23,738.38
2018,10,15,13,30,952.0,73.0,1.4,22.7,671.0,985.84,720.01
2018,10,15,13,45,942.5,72.5,1.45,22.65,642.0,949.45,698.96
2018,10,15,14,0,933.0,72.0,1.5,22.6,613.0,910.05,675.71
2018,10,15,14,15,920.0,70.5,1.55,22.4,577.0,863.73,647.86
2018,10,15,14,30,907.0,69.0,1.6,22.2,541.0,815.16,617.98
2018,10,15,14,45,889.0,67.0,1.6,22.05,499.0,760.24,582.43
2018,10,15,15,0,871.0,65.0,1.6,21.9,457.0,704.1,545.3
2018,10,15,15,15,845.5,62.0,1.6,21.9,410.5,640.93,500.92
2018,10,15,15,30,820.0,59.0,1.6,21.9,364.0,582.49,457.04
2018,10,15,15,45,782.5,55.5,1.55,21.2,314.0,512.17,403.5
2018,10,15,16,0,745.0,52.0,1.5,20.5,264.0,444.14,349.39
2018,10,15,16,15,686.5,47.5,1.45,19.6,213.5,368.43,287.26
2018,10,15,16,30,628.0,43.0,1.4,18.7,163.0,298.22,227.1
2018,10,15,16,45,527.5,36.5,1.35,17.8,116.5,218.56,158.71
2018,10,15,17,0,427.0,30.0,1.3,16.9,70.0,153.45,98.63
2018,10,15,17,15,249.0,18.5,1.3,16.25,38.5,71.94,0.0
2018,10,15,17,30,71.0,7.0,1.3,15.6,7.0,5.97,0.0
2018,10,15,17,45,35.5,3.5,1.3,14.95,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,110.5,9.0,0.55,12.05,12.5,0.0,0.0
2018,10,16,6,30,221.0,18.0,0.5,12.3,25.0,54.77,0.0
2018,10,16,6,45,378.5,26.5,0.5,12.5,65.0,131.73,78.74
2018,10,16,7,0,536.0,35.0,0.5,12.7,105.0,212.69,154.46
2018,10,16,7,15,615.0,41.0,0.5,13.2,154.5,283.54,217.45
2018,10,16,7,30,694.0,47.0,0.5,13.7,204.0,362.84,285.5
2018,10,16,7,45,741.0,50.5,0.45,14.15,254.0,431.93,343.17
2018,10,16,8,0,788.0,54.0,0.4,14.6,304.0,504.79,400.91
2018,10,16,8,15,820.0,57.0,0.45,15.45,353.0,571.48,451.62
2018,10,16,8,30,852.0,60.0,0.5,16.3,402.0,634.39,497.56
2018,10,16,8,45,874.0,62.0,0.55,17.1,446.5,694.43,538.59
2018,10,16,9,0,896.0,64.0,0.6,17.9,491.0,754.03,576.82
2018,10,16,9,15,911.5,66.0,0.6,18.55,530.5,807.68,609.51
2018,10,16,9,30,927.0,68.0,0.6,19.2,570.0,859.61,640.29
2018,10,16,9,45,938.5,69.0,0.65,19.85,603.5,904.82,667.0
2018,10,16,10,0,950.0,70.0,0.7,20.5,637.0,947.42,691.74
2018,10,16,10,15,956.0,71.5,0.75,20.85,662.5,982.67,712.4
2018,10,16,10,30,962.0,73.0,0.8,21.2,688.0,1014.52,730.93
2018,10,16,10,45,966.5,73.0,0.85,21.6,706.0,1039.49,745.07
2018,10,16,11,0,971.0,73.0,0.9,22.0,724.0,1060.68,757.02
2018,10,16,11,15,973.5,73.5,1.0,22.2,734.5,1076.58,767.55
2018,10,16,11,30,976.0,74.0,1.1,22.4,745.0,1088.42,775.78
2018,10,16,11,45,976.0,74.0,1.15,22.6,747.0,1092.98,778.67
2018,10,16,12,0,976.0,74.0,1.2,22.8,749.0,1093.37,779.26
2018,10,16,12,15,974.5,74.5,1.25,22.85,743.5,1088.68,777.39
2018,10,16,12,30,973.0,75.0,1.3,22.9,738.0,1079.86,773.17
2018,10,16,12,45,969.0,74.0,1.35,22.95,723.5,1062.62,763.88
2018,10,16,13,0,965.0,73.0,1.4,23.0,709.0,1041.45,752.28
2018,10,16,13,15,958.0,72.5,1.45,22.95,687.0,1014.21,737.16
2018,10,16,13,30,951.0,72.0,1.5,22.9,665.0,983.44,719.75
2018,10,16,13,45,941.5,71.0,1.5,22.85,635.5,946.45,697.46
2018,10,16,14,0,932.0,70.0,1.5,22.8,606.0,906.46,673.09
2018,10,16,14,15,917.5,69.0,1.55,22.6,569.5,859.53,644.82
2018,10,16,14,30,903.0,68.0,1.6,22.4,533.0,810.48,614.57
2018,10,16,14,45,884.5,65.5,1.65,22.25,491.0,754.75,578.88
2018,10,16,15,0,866.0,63.0,1.7,22.1,449.0,697.88,541.5
2018,10,16,15,15,840.0,60.5,1.7,22.1,402.5,635.25,497.34
2018,10,16,15,30,814.0,58.0,1.7,22.1,356.0,577.46,453.72
2018,10,16,15,45,775.5,55.0,1.7,21.4,307.0,507.56,400.49
2018,10,16,16,0,737.0,52.0,1.7,20.7,258.0,440.02,346.68
2018,10,16,16,15,677.5,47.0,1.65,19.75,207.5,363.82,283.97
2018,10,16,16,30,618.0,42.0,1.6,18.8,157.0,293.3,223.38
2018,10,16,16,45,515.0,35.0,1.6,17.8,111.0,213.09,154.49
2018,10,16,17,0,412.0,28.0,1.6,16.8,65.0,147.88,93.05
2018,10,16,17,15,239.0,17.5,1.65,16.2,35.5,60.35,0.0
2018,10,16,17,30,66.0,7.0,1.7,15.6,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.7,14.95,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,17,6,15,79.0,7.5,0.75,10.15,10.0,0.0,0.0
2018,10,17,6,30,158.0,15.0,0.7,10.4,20.0,41.26,0.0
2018,10,17,6,45,316.0,25.0,0.7,10.65,58.0,115.26,67.18
2018,10,17,7,0,474.0,35.0,0.7,10.9,96.0,197.29,144.82
2018,10,17,7,15,557.5,42.0,0.7,11.35,144.0,266.5,206.82
2018,10,17,7,30,641.0,49.0,0.7,11.8,192.0,343.28,273.58
2018,10,17,7,45,693.0,53.0,0.65,12.25,241.5,412.42,332.16
2018,10,17,8,0,745.0,57.0,0.6,12.7,291.0,485.95,391.45
2018,10,17,8,15,779.0,60.5,0.6,13.4,339.0,552.15,442.46
2018,10,17,8,30,813.0,64.0,0.6,14.1,387.0,619.96,492.37
2018,10,17,8,45,836.5,67.0,0.55,14.85,431.5,681.03,533.91
2018,10,17,9,0,860.0,70.0,0.5,15.6,476.0,735.33,567.57
2018,10,17,9,15,877.5,71.0,0.55,16.2,515.0,787.72,600.9
2018,10,17,9,30,895.0,72.0,0.6,16.8,554.0,838.66,632.59
2018,10,17,9,45,908.0,73.0,0.6,17.45,587.0,883.93,658.89
2018,10,17,10,0,921.0,74.0,0.6,18.1,620.0,926.8,683.2
2018,10,17,10,15,929.0,75.5,0.65,18.6,646.0,962.97,704.33
2018,10,17,10,30,937.0,77.0,0.7,19.1,672.0,995.97,723.42
2018,10,17,10,45,942.5,77.5,0.7,19.65,690.5,1021.93,736.79
2018,10,17,11,0,948.0,78.0,0.7,20.2,709.0,1044.24,747.96
2018,10,17,11,15,950.5,79.0,0.75,20.4,720.0,1060.38,757.63
2018,10,17,11,30,953.0,80.0,0.8,20.6,731.0,1072.56,765.1
2018,10,17,11,45,953.5,80.0,0.85,20.85,733.0,1077.47,768.18
2018,10,17,12,0,954.0,80.0,0.9,21.1,735.0,1078.3,769.03
2018,10,17,12,15,952.0,80.0,0.95,21.15,729.0,1072.52,766.62
2018,10,17,12,30,950.0,80.0,1.0,21.2,723.0,1062.71,761.94
2018,10,17,12,45,945.5,80.0,1.1,21.25,709.0,1046.45,754.43
2018,10,17,13,0,941.0,80.0,1.2,21.3,695.0,1026.37,744.53
2018,10,17,13,15,934.5,78.5,1.25,21.25,673.0,998.85,729.23
2018,10,17,13,30,928.0,77.0,1.3,21.2,651.0,967.88,711.68
2018,10,17,13,45,918.0,76.0,1.35,21.15,622.0,931.07,690.18
2018,10,17,14,0,908.0,75.0,1.4,21.1,593.0,891.39,666.55
2018,10,17,14,15,894.0,73.5,1.45,20.9,557.0,845.12,638.47
2018,10,17,14,30,880.0,72.0,1.5,20.7,521.0,796.78,608.44
2018,10,17,14,45,860.5,69.5,1.55,20.5,479.5,741.29,572.71
2018,10,17,15,0,841.0,67.0,1.6,20.3,438.0,690.78,539.65
2018,10,17,15,15,813.5,64.5,1.6,20.3,392.0,627.67,494.37
2018,10,17,15,30,786.0,62.0,1.6,20.3,346.0,565.03,447.02
2018,10,17,15,45,745.5,58.0,1.6,19.5,297.0,494.29,392.94
2018,10,17,16,0,705.0,54.0,1.6,18.7,248.0,426.22,338.45
2018,10,17,16,15,641.5,49.0,1.55,17.8,198.5,350.06,275.25
2018,10,17,16,30,578.0,44.0,1.5,16.9,149.0,282.32,216.5
2018,10,17,16,45,471.0,36.5,1.45,16.0,104.5,203.11,148.1
2018,10,17,17,0,364.0,29.0,1.4,15.1,60.0,136.13,83.89
2018,10,17,17,15,208.0,17.5,1.4,14.45,32.5,54.47,0.0
2018,10,17,17,30,52.0,6.0,1.4,13.8,5.0,0.0,0.0
2018,10,17,17,45,26.0,3.0,1.4,13.2,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,18,6,15,76.5,7.5,1.05,10.05,9.5,0.0,0.0
2018,10,18,6,30,153.0,15.0,1.0,10.3,19.0,40.62,0.0
2018,10,18,6,45,310.0,25.0,0.95,10.6,56.0,113.78,63.54
2018,10,18,7,0,467.0,35.0,0.9,10.9,93.0,196.06,143.89
2018,10,18,7,15,551.0,41.5,0.9,11.35,140.5,264.57,205.67
2018,10,18,7,30,635.0,48.0,0.9,11.8,188.0,340.61,272.21
2018,10,18,7,45,687.0,52.5,0.85,12.25,237.0,409.92,331.35
2018,10,18,8,0,739.0,57.0,0.8,12.7,286.0,483.67,391.29
2018,10,18,8,15,773.5,60.5,0.8,13.4,334.0,549.81,442.69
2018,10,18,8,30,808.0,64.0,0.8,14.1,382.0,617.62,493.05
2018,10,18,8,45,832.0,66.5,0.8,14.8,426.0,678.13,535.37
2018,10,18,9,0,856.0,69.0,0.8,15.5,470.0,731.9,570.02
2018,10,18,9,15,873.0,71.0,0.8,16.2,509.0,784.87,603.22
2018,10,18,9,30,890.0,73.0,0.8,16.9,548.0,836.36,634.55
2018,10,18,9,45,902.0,74.5,0.75,17.6,581.0,881.12,659.77
2018,10,18,10,0,914.0,76.0,0.7,18.3,614.0,923.43,682.81
2018,10,18,10,15,922.5,76.5,0.65,18.9,639.5,958.57,701.0
2018,10,18,10,30,931.0,77.0,0.6,19.5,665.0,990.58,716.98
2018,10,18,10,45,936.5,78.0,0.6,20.1,683.5,1016.95,730.42
2018,10,18,11,0,942.0,79.0,0.6,20.7,702.0,1039.71,741.66
2018,10,18,11,15,945.0,79.5,0.55,21.1,712.5,1055.6,748.11
2018,10,18,11,30,948.0,80.0,0.5,21.5,723.0,1067.56,752.33
2018,10,18,11,45,948.5,80.5,0.5,21.85,725.5,1073.0,754.21
2018,10,18,12,0,949.0,81.0,0.5,22.2,728.0,1074.39,753.93
2018,10,18,12,15,947.5,80.5,0.55,22.4,722.0,1068.48,751.21
2018,10,18,12,30,946.0,80.0,0.6,22.6,716.0,1058.55,746.33
2018,10,18,12,45,942.0,79.5,0.65,22.8,702.0,1042.19,737.7
2018,10,18,13,0,938.0,79.0,0.7,23.0,688.0,1022.01,726.89
2018,10,18,13,15,930.5,78.5,0.75,23.0,666.0,994.8,712.32
2018,10,18,13,30,923.0,78.0,0.8,23.0,644.0,964.19,695.61
2018,10,18,13,45,913.0,77.0,0.85,23.0,615.0,927.51,674.88
2018,10,18,14,0,903.0,76.0,0.9,23.0,586.0,887.99,652.08
2018,10,18,14,15,888.5,74.0,0.95,22.85,550.0,840.87,624.26
2018,10,18,14,30,874.0,72.0,1.0,22.7,514.0,791.75,594.54
2018,10,18,14,45,854.5,69.5,1.1,22.5,472.5,736.54,560.6
2018,10,18,15,0,835.0,67.0,1.2,22.3,431.0,686.33,529.06
2018,10,18,15,15,807.0,64.5,1.2,22.3,385.5,623.21,484.51
2018,10,18,15,30,779.0,62.0,1.2,22.3,340.0,560.62,437.98
2018,10,18,15,45,737.5,58.0,1.3,21.45,291.0,489.73,385.23
2018,10,18,16,0,696.0,54.0,1.4,20.6,242.0,421.63,331.8
2018,10,18,16,15,631.0,49.0,1.5,19.55,193.0,345.34,269.57
2018,10,18,16,30,566.0,44.0,1.6,18.5,144.0,277.86,211.72
2018,10,18,16,45,456.5,36.0,1.7,17.45,100.0,198.11,143.37
2018,10,18,17,0,347.0,28.0,1.8,16.4,56.0,129.94,76.47
2018,10,18,17,15,187.5,16.0,1.8,15.8,29.5,49.31,0.0
2018,10,18,17,30,28.0,4.0,1.8,15.2,3.0,0.0,0.0
2018,10,18,17,45,14.0,2.0,1.75,14.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,19,6,15,66.5,7.0,1.25,11.7,8.5,0.0,0.0
2018,10,19,6,30,133.0,14.0,1.2,12.1,17.0,36.35,0.0
2018,10,19,6,45,282.0,25.0,1.15,12.55,52.5,106.8,55.8
2018,10,19,7,0,431.0,36.0,1.1,13.0,88.0,186.79,136.07
2018,10,19,7,15,517.0,43.5,1.1,13.6,134.5,255.13,197.18
2018,10,19,7,30,603.0,51.0,1.1,14.2,181.0,333.23,264.77
2018,10,19,7,45,656.0,56.0,1.15,14.85,229.5,399.4,321.37
2018,10,19,8,0,709.0,61.0,1.2,15.5,278.0,472.66,381.23
2018,10,19,8,15,744.5,65.0,1.15,16.2,325.5,538.47,432.27
2018,10,19,8,30,780.0,69.0,1.1,16.9,373.0,606.1,482.29
2018,10,19,8,45,804.5,72.0,1.05,17.6,416.5,666.25,524.34
2018,10,19,9,0,829.0,75.0,1.0,18.3,460.0,726.32,563.05
2018,10,19,9,15,848.0,77.0,1.0,19.05,499.0,780.38,596.84
2018,10,19,9,30,867.0,79.0,1.0,19.8,538.0,825.12,623.48
2018,10,19,9,45,881.5,80.0,1.0,20.55,571.0,870.54,650.11
2018,10,19,10,0,896.0,81.0,1.0,21.3,604.0,913.76,674.74
2018,10,19,10,15,904.5,82.0,1.0,21.85,629.5,948.92,694.3
2018,10,19,10,30,913.0,83.0,1.0,22.4,655.0,981.02,711.8
2018,10,19,10,45,918.5,84.0,0.95,22.95,673.5,1006.95,724.31
2018,10,19,11,0,924.0,85.0,0.9,23.5,692.0,1029.33,734.57
2018,10,19,11,15,927.0,85.0,0.9,23.85,702.0,1044.31,741.94
2018,10,19,11,30,930.0,85.0,0.9,24.2,712.0,1055.46,747.18
2018,10,19,11,45,930.5,85.5,0.85,24.6,714.5,1060.75,747.78
2018,10,19,12,0,931.0,86.0,0.8,25.0,717.0,1062.08,746.2
2018,10,19,12,15,928.0,86.5,0.8,25.15,710.5,1055.89,742.16
2018,10,19,12,30,925.0,87.0,0.8,25.3,704.0,1045.79,736.04
2018,10,19,12,45,918.5,87.0,0.75,25.45,689.5,1027.77,724.18
2018,10,19,13,0,912.0,87.0,0.7,25.6,675.0,1006.12,710.37
2018,10,19,13,15,905.0,86.5,0.75,25.55,653.5,979.89,696.59
2018,10,19,13,30,898.0,86.0,0.8,25.5,632.0,950.35,680.71
2018,10,19,13,45,887.5,84.0,0.85,25.45,603.0,912.71,659.55
2018,10,19,14,0,877.0,82.0,0.9,25.4,574.0,872.35,636.4
2018,10,19,14,15,862.0,80.5,0.95,25.15,538.5,834.51,614.99
2018,10,19,14,30,847.0,79.0,1.0,24.9,503.0,785.95,585.92
2018,10,19,14,45,826.5,76.5,1.1,24.7,462.0,730.4,551.92
2018,10,19,15,0,806.0,74.0,1.2,24.5,421.0,674.0,516.19
2018,10,19,15,15,776.5,70.5,1.2,24.5,375.5,610.01,470.91
2018,10,19,15,30,747.0,67.0,1.2,24.5,330.0,546.77,424.19
2018,10,19,15,45,704.5,62.0,1.3,23.5,281.5,475.82,371.87
2018,10,19,16,0,662.0,57.0,1.4,22.5,233.0,407.85,318.98
