Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,16,15,595.5,51.0,1.45,21.35,184.5,334.18,259.09
2018,10,19,16,30,529.0,45.0,1.5,20.2,136.0,265.06,200.49
2018,10,19,16,45,418.5,36.5,1.55,19.05,93.5,186.7,133.84
2018,10,19,17,0,308.0,28.0,1.6,17.9,51.0,118.98,65.67
2018,10,19,17,15,165.0,15.5,1.65,17.35,26.5,44.63,0.0
2018,10,19,17,30,22.0,3.0,1.7,16.8,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.7,16.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,20,6,15,65.0,6.5,1.15,11.75,8.0,0.0,0.0
2018,10,20,6,30,130.0,13.0,1.1,12.2,16.0,35.16,0.0
2018,10,20,6,45,281.5,24.0,1.05,12.6,51.0,105.67,50.86
2018,10,20,7,0,433.0,35.0,1.0,13.0,86.0,187.22,135.91
2018,10,20,7,15,521.0,42.0,1.05,13.65,132.5,255.89,197.49
2018,10,20,7,30,609.0,49.0,1.1,14.3,179.0,334.51,265.6
2018,10,20,7,45,663.5,54.0,1.1,14.95,227.5,401.79,322.95
2018,10,20,8,0,718.0,59.0,1.1,15.6,276.0,476.21,383.41
2018,10,20,8,15,753.5,63.0,1.05,16.3,323.5,542.42,434.57
2018,10,20,8,30,789.0,67.0,1.0,17.0,371.0,610.43,484.65
2018,10,20,8,45,814.0,69.5,0.9,17.7,414.5,670.68,525.83
2018,10,20,9,0,839.0,72.0,0.8,18.4,458.0,730.86,563.59
2018,10,20,9,15,857.0,73.5,0.75,19.15,496.5,776.5,590.5
2018,10,20,9,30,875.0,75.0,0.7,19.9,535.0,827.45,620.31
2018,10,20,9,45,888.0,76.5,0.65,20.7,568.0,872.38,645.07
2018,10,20,10,0,901.0,78.0,0.6,21.5,601.0,914.99,667.72
2018,10,20,10,15,910.0,79.0,0.6,22.0,626.5,950.69,687.31
2018,10,20,10,30,919.0,80.0,0.6,22.5,652.0,983.34,704.88
2018,10,20,10,45,925.0,81.0,0.55,23.0,670.5,1009.81,717.37
2018,10,20,11,0,931.0,82.0,0.5,23.5,689.0,1032.74,727.66
2018,10,20,11,15,934.0,82.5,0.65,23.65,699.5,1048.36,739.44
2018,10,20,11,30,937.0,83.0,0.8,23.8,710.0,1060.12,749.09
2018,10,20,11,45,938.0,82.5,0.9,23.95,712.0,1064.68,753.35
2018,10,20,12,0,939.0,82.0,1.0,24.1,714.0,1065.25,755.37
2018,10,20,12,15,937.0,82.0,1.05,24.05,708.0,1059.4,753.14
2018,10,20,12,30,935.0,82.0,1.1,24.0,702.0,1049.59,748.69
2018,10,20,12,45,931.0,81.5,1.2,24.0,688.0,1033.3,741.17
2018,10,20,13,0,927.0,81.0,1.3,24.0,674.0,1013.25,731.3
2018,10,20,13,15,920.5,79.5,1.35,23.85,652.0,985.96,716.37
2018,10,20,13,30,914.0,78.0,1.4,23.7,630.0,955.28,699.23
2018,10,20,13,45,904.5,77.0,1.4,23.6,601.5,919.3,677.65
2018,10,20,14,0,895.0,76.0,1.4,23.5,573.0,880.48,654.07
2018,10,20,14,15,881.5,73.5,1.4,23.3,537.5,833.89,625.27
2018,10,20,14,30,868.0,71.0,1.4,23.1,502.0,785.25,594.67
2018,10,20,14,45,848.0,69.0,1.45,22.85,461.0,730.58,559.87
2018,10,20,15,0,828.0,67.0,1.5,22.6,420.0,680.99,527.79
2018,10,20,15,15,799.5,64.0,1.5,22.6,374.5,617.34,482.29
2018,10,20,15,30,771.0,61.0,1.5,22.6,329.0,554.31,434.94
2018,10,20,15,45,729.5,57.0,1.45,21.75,280.5,483.94,381.25
2018,10,20,16,0,688.0,53.0,1.4,20.9,232.0,416.36,327.3
2018,10,20,16,15,622.5,47.0,1.4,19.9,183.5,339.37,264.07
2018,10,20,16,30,557.0,41.0,1.4,18.9,135.0,268.83,203.61
2018,10,20,16,45,444.0,33.5,1.4,17.85,92.5,191.87,137.24
2018,10,20,17,0,331.0,26.0,1.4,16.8,50.0,122.25,62.25
2018,10,20,17,15,177.5,14.5,1.35,16.2,26.0,46.19,0.0
2018,10,20,17,30,24.0,3.0,1.3,15.6,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,1.3,15.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,21,6,15,66.5,6.0,1.15,10.1,7.5,0.0,0.0
2018,10,21,6,30,133.0,12.0,1.1,10.3,15.0,35.08,0.0
2018,10,21,6,45,287.0,23.0,1.1,10.5,49.5,106.02,45.98
2018,10,21,7,0,441.0,34.0,1.1,10.7,84.0,189.5,138.3
2018,10,21,7,15,529.5,40.5,1.1,11.1,130.0,258.28,201.08
2018,10,21,7,30,618.0,47.0,1.1,11.5,176.0,334.74,268.45
2018,10,21,7,45,672.0,52.0,1.1,11.9,225.0,404.61,328.85
2018,10,21,8,0,726.0,57.0,1.1,12.3,274.0,479.16,390.5
2018,10,21,8,15,761.5,60.0,1.15,12.9,321.0,544.54,442.57
2018,10,21,8,30,797.0,63.0,1.2,13.5,368.0,611.66,493.9
2018,10,21,8,45,822.5,65.5,1.2,14.05,411.5,672.51,537.59
2018,10,21,9,0,848.0,68.0,1.2,14.6,455.0,726.69,573.69
2018,10,21,9,15,862.5,71.0,1.2,15.15,493.0,778.35,607.11
2018,10,21,9,30,877.0,74.0,1.2,15.7,531.0,828.36,638.63
2018,10,21,9,45,886.5,76.5,1.15,16.2,563.0,871.48,664.19
2018,10,21,10,0,896.0,79.0,1.1,16.7,595.0,912.05,687.54
2018,10,21,10,15,904.5,80.5,1.1,17.2,620.5,947.68,708.08
2018,10,21,10,30,913.0,82.0,1.1,17.7,646.0,980.26,726.48
2018,10,21,10,45,919.0,83.0,1.1,18.2,664.5,1006.54,740.71
2018,10,21,11,0,925.0,84.0,1.1,18.7,683.0,1029.31,752.76
2018,10,21,11,15,927.5,84.5,1.1,19.05,693.0,1044.29,760.38
2018,10,21,11,30,930.0,85.0,1.1,19.4,703.0,1055.43,765.8
2018,10,21,11,45,930.5,85.0,1.15,19.75,705.0,1060.02,768.34
2018,10,21,12,0,931.0,85.0,1.2,20.1,707.0,1060.65,768.64
2018,10,21,12,15,927.0,86.0,1.3,20.35,700.5,1053.98,765.8
2018,10,21,12,30,923.0,87.0,1.4,20.6,694.0,1043.43,760.65
2018,10,21,12,45,915.5,87.0,1.45,20.9,679.0,1024.39,749.18
2018,10,21,13,0,908.0,87.0,1.5,21.2,664.0,1001.77,735.56
2018,10,21,13,15,900.5,86.0,1.65,21.15,642.0,974.51,721.37
2018,10,21,13,30,893.0,85.0,1.8,21.1,620.0,944.0,704.73
2018,10,21,13,45,882.5,83.5,1.9,21.05,591.0,907.1,682.89
2018,10,21,14,0,872.0,82.0,2.0,21.0,562.0,867.51,658.89
2018,10,21,14,15,857.0,80.0,2.1,20.75,527.0,829.28,635.88
2018,10,21,14,30,842.0,78.0,2.2,20.5,492.0,780.34,604.79
2018,10,21,14,45,821.5,75.0,2.25,20.25,451.0,724.45,567.67
2018,10,21,15,0,801.0,72.0,2.3,20.0,410.0,667.75,529.06
2018,10,21,15,15,770.5,68.5,2.3,20.0,364.5,603.44,481.29
2018,10,21,15,30,740.0,65.0,2.3,20.0,319.0,540.0,432.18
2018,10,21,15,45,696.0,60.5,2.3,19.1,271.0,469.26,376.93
2018,10,21,16,0,652.0,56.0,2.3,18.2,223.0,404.08,323.57
2018,10,21,16,15,582.5,50.0,2.2,17.4,175.5,327.55,258.85
2018,10,21,16,30,513.0,44.0,2.1,16.6,128.0,258.16,198.05
2018,10,21,16,45,394.0,35.0,2.0,15.85,86.5,177.72,127.97
2018,10,21,17,0,275.0,26.0,1.9,15.1,45.0,107.07,48.49
2018,10,21,17,15,145.5,14.5,1.9,14.55,23.5,40.14,0.0
2018,10,21,17,30,16.0,3.0,1.9,14.0,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,1.85,13.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,6,15,52.5,5.5,1.4,9.85,6.5,0.0,0.0
2018,10,22,6,30,105.0,11.0,1.5,10.2,13.0,29.16,0.0
2018,10,22,6,45,267.5,22.0,1.55,10.6,47.0,100.11,36.61
2018,10,22,7,0,430.0,33.0,1.6,11.0,81.0,185.83,135.17
2018,10,22,7,15,497.0,39.5,1.6,11.3,121.5,245.89,191.84
2018,10,22,7,30,564.0,46.0,1.6,11.6,162.0,313.37,252.63
2018,10,22,7,45,462.0,56.5,1.6,11.9,167.5,309.57,254.62
2018,10,22,8,0,360.0,67.0,1.6,12.2,173.0,286.14,238.08
2018,10,22,8,15,383.5,83.5,1.55,12.6,213.5,339.9,283.08
2018,10,22,8,30,407.0,100.0,1.5,13.0,254.0,395.16,327.41
2018,10,22,8,45,420.5,109.5,1.5,13.35,284.5,436.54,359.74
2018,10,22,9,0,434.0,119.0,1.5,13.7,315.0,478.07,391.39
2018,10,22,9,15,446.0,129.5,1.5,14.1,346.0,519.5,422.03
2018,10,22,9,30,458.0,140.0,1.5,14.5,377.0,560.49,451.63
2018,10,22,9,45,576.5,134.5,1.5,14.9,451.5,684.74,543.02
2018,10,22,10,0,695.0,129.0,1.5,15.3,526.0,805.44,626.0
2018,10,22,10,15,806.5,104.5,1.5,15.65,584.5,895.89,685.16
2018,10,22,10,30,918.0,80.0,1.5,16.0,643.0,982.73,740.41
2018,10,22,10,45,924.5,80.5,1.5,16.3,661.5,1008.93,754.82
2018,10,22,11,0,931.0,81.0,1.5,16.6,680.0,1031.61,767.71
2018,10,22,11,15,934.0,82.0,1.55,16.85,690.5,1047.73,777.43
2018,10,22,11,30,937.0,83.0,1.6,17.1,701.0,1060.0,784.88
2018,10,22,11,45,938.0,82.0,1.65,17.35,702.5,1063.85,787.11
2018,10,22,12,0,939.0,81.0,1.7,17.6,704.0,1063.71,787.04
2018,10,22,12,15,937.0,81.0,1.8,17.7,698.0,1057.79,784.65
2018,10,22,12,30,935.0,81.0,1.9,17.8,692.0,1047.92,779.85
2018,10,22,12,45,931.0,80.5,2.0,17.9,678.0,1031.58,770.9
2018,10,22,13,0,927.0,80.0,2.1,18.0,664.0,1011.49,759.55
2018,10,22,13,15,919.5,79.0,2.15,17.95,642.0,983.83,742.96
2018,10,22,13,30,912.0,78.0,2.2,17.9,620.0,952.84,724.13
2018,10,22,13,45,901.0,77.0,2.25,17.8,591.0,915.57,701.01
2018,10,22,14,0,890.0,76.0,2.3,17.7,562.0,875.58,675.79
2018,10,22,14,15,874.5,74.0,2.35,17.45,526.0,828.14,645.34
2018,10,22,14,30,859.0,72.0,2.4,17.2,490.0,778.85,613.02
2018,10,22,14,45,837.5,70.0,2.45,17.0,449.0,730.19,580.37
2018,10,22,15,0,816.0,68.0,2.5,16.8,408.0,673.38,540.88
2018,10,22,15,15,786.0,64.5,2.5,16.8,362.5,608.78,492.35
2018,10,22,15,30,756.0,61.0,2.5,16.8,317.0,544.99,442.17
2018,10,22,15,45,711.0,57.0,2.55,15.95,269.0,473.56,385.51
2018,10,22,16,0,666.0,53.0,2.6,15.1,221.0,405.32,328.84
2018,10,22,16,15,595.5,47.5,2.55,14.5,173.0,330.49,264.19
2018,10,22,16,30,525.0,42.0,2.5,13.9,125.0,260.68,201.9
2018,10,22,16,45,396.5,33.0,2.4,13.35,83.0,176.71,127.72
2018,10,22,17,0,268.0,24.0,2.3,12.8,41.0,102.89,38.6
2018,10,22,17,15,134.0,12.0,2.2,12.4,20.5,35.86,0.0
2018,10,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,6,15,29.0,4.0,1.3,9.75,4.5,0.0,0.0
2018,10,23,6,30,58.0,8.0,1.3,10.1,9.0,17.84,0.0
2018,10,23,6,45,192.0,20.5,1.25,10.45,38.5,79.64,21.58
2018,10,23,7,0,326.0,33.0,1.2,10.8,68.0,153.97,111.64
2018,10,23,7,15,347.0,45.0,1.2,11.15,99.5,196.27,153.43
2018,10,23,7,30,368.0,57.0,1.2,11.5,131.0,236.94,191.58
2018,10,23,7,45,383.5,69.5,1.2,11.8,164.5,280.85,231.0
2018,10,23,8,0,399.0,82.0,1.2,12.1,198.0,325.98,269.85
2018,10,23,8,15,408.0,102.5,1.25,12.5,238.5,377.31,312.01
2018,10,23,8,30,417.0,123.0,1.3,12.9,279.0,428.49,352.54
2018,10,23,8,45,478.0,127.5,1.3,13.25,326.5,498.2,406.92
2018,10,23,9,0,539.0,132.0,1.3,13.6,374.0,572.25,462.82
2018,10,23,9,15,515.5,150.5,1.4,13.95,398.0,599.14,481.32
2018,10,23,9,30,492.0,169.0,1.5,14.3,422.0,622.33,497.1
2018,10,23,9,45,445.0,195.0,1.55,14.6,434.5,629.79,500.19
2018,10,23,10,0,398.0,221.0,1.6,14.9,447.0,613.48,486.28
2018,10,23,10,15,390.0,234.0,1.65,15.05,463.5,633.01,499.81
2018,10,23,10,30,382.0,247.0,1.7,15.2,480.0,650.64,511.56
2018,10,23,10,45,394.0,249.0,1.8,15.35,495.0,673.04,527.83
2018,10,23,11,0,406.0,251.0,1.9,15.5,510.0,694.25,543.18
2018,10,23,11,15,616.0,185.0,2.0,15.5,585.0,866.98,669.85
2018,10,23,11,30,826.0,119.0,2.1,15.5,660.0,1002.9,761.53
2018,10,23,11,45,800.5,127.5,2.15,15.5,653.5,990.36,751.96
2018,10,23,12,0,775.0,136.0,2.2,15.5,647.0,981.77,746.89
2018,10,23,12,15,732.5,148.5,2.25,15.45,628.0,950.22,726.42
2018,10,23,12,30,690.0,161.0,2.3,15.4,609.0,915.3,703.78
2018,10,23,12,45,666.0,165.0,2.35,15.35,590.0,886.5,685.25
2018,10,23,13,0,642.0,169.0,2.4,15.3,571.0,855.21,664.81
2018,10,23,13,15,581.0,180.5,2.35,15.35,535.0,786.01,616.2
2018,10,23,13,30,520.0,192.0,2.3,15.4,499.0,726.93,573.32
2018,10,23,13,45,596.0,159.5,2.25,15.45,495.0,750.86,592.97
2018,10,23,14,0,672.0,127.0,2.2,15.5,491.0,760.11,600.12
2018,10,23,14,15,630.5,129.0,2.1,15.55,453.0,701.86,558.06
2018,10,23,14,30,589.0,131.0,2.0,15.6,415.0,644.03,515.68
2018,10,23,14,45,642.0,107.5,1.95,15.7,393.0,630.84,507.33
2018,10,23,15,0,695.0,84.0,1.9,15.8,371.0,609.85,492.21
2018,10,23,15,15,703.5,74.0,1.9,15.8,336.5,568.27,460.42
2018,10,23,15,30,712.0,64.0,1.9,15.8,302.0,521.74,423.72
2018,10,23,15,45,694.5,57.5,1.8,15.55,260.0,464.96,377.19
2018,10,23,16,0,677.0,51.0,1.7,15.3,218.0,408.54,328.99
2018,10,23,16,15,611.5,45.0,1.65,14.6,170.5,332.34,263.85
2018,10,23,16,30,546.0,39.0,1.6,13.9,123.0,262.55,201.9
2018,10,23,16,45,417.0,31.0,1.55,13.2,81.5,181.35,129.71
2018,10,23,17,0,288.0,23.0,1.5,12.5,40.0,106.29,28.39
2018,10,23,17,15,144.0,11.5,1.55,12.1,20.0,37.41,0.0
2018,10,23,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,24,6,15,22.5,4.0,0.6,10.7,4.0,0.0,0.0
2018,10,24,6,30,45.0,8.0,0.6,10.9,8.0,15.43,0.0
2018,10,24,6,45,120.0,22.5,0.55,11.1,32.5,62.56,9.02
2018,10,24,7,0,195.0,37.0,0.5,11.3,57.0,116.49,83.89
2018,10,24,7,15,368.0,43.5,0.5,11.75,107.0,203.19,157.69
2018,10,24,7,30,541.0,50.0,0.5,12.2,157.0,309.43,246.53
2018,10,24,7,45,632.0,50.5,0.55,12.65,208.0,385.4,310.71
2018,10,24,8,0,723.0,51.0,0.6,13.1,259.0,472.75,381.73
2018,10,24,8,15,758.0,54.0,0.65,13.65,305.0,537.33,432.52
2018,10,24,8,30,793.0,57.0,0.7,14.2,351.0,603.64,482.72
2018,10,24,8,45,817.0,59.5,0.7,14.7,393.5,656.94,520.05
2018,10,24,9,0,841.0,62.0,0.7,15.2,436.0,715.47,558.92
2018,10,24,9,15,856.5,64.5,0.8,15.75,473.5,766.8,593.0
2018,10,24,9,30,872.0,67.0,0.9,16.3,511.0,816.59,625.54
2018,10,24,9,45,883.0,69.0,0.95,16.8,542.5,860.02,652.61
2018,10,24,10,0,894.0,71.0,1.0,17.3,574.0,901.02,677.79
2018,10,24,10,15,901.5,72.0,1.1,17.65,598.5,934.85,699.26
2018,10,24,10,30,909.0,73.0,1.2,18.0,623.0,965.59,718.75
2018,10,24,10,45,914.0,73.5,1.3,18.35,640.0,990.01,734.13
2018,10,24,11,0,919.0,74.0,1.4,18.7,657.0,1010.91,747.36
2018,10,24,11,15,921.0,74.5,1.55,18.85,666.5,1025.16,757.8
2018,10,24,11,30,923.0,75.0,1.7,19.0,676.0,1035.6,765.92
2018,10,24,11,45,923.0,74.5,1.85,19.2,677.0,1038.89,769.38
2018,10,24,12,0,923.0,74.0,2.0,19.4,678.0,1038.27,770.43
2018,10,24,12,15,920.5,74.0,2.1,19.45,671.5,1031.85,767.58
2018,10,24,12,30,918.0,74.0,2.2,19.5,665.0,1021.58,762.36
2018,10,24,12,45,913.5,73.5,2.3,19.55,651.0,1004.91,753.01
2018,10,24,13,0,909.0,73.0,2.4,19.6,637.0,984.62,741.3
2018,10,24,13,15,892.5,75.0,2.4,19.65,613.0,952.5,720.63
2018,10,24,13,30,876.0,77.0,2.4,19.7,589.0,917.57,698.1
2018,10,24,13,45,854.5,78.5,2.45,19.7,558.0,874.98,670.75
2018,10,24,14,0,833.0,80.0,2.5,19.7,527.0,839.26,647.92
2018,10,24,14,15,836.5,73.0,2.45,19.6,497.0,794.79,618.09
2018,10,24,14,30,840.0,66.0,2.4,19.5,467.0,755.87,591.97
2018,10,24,14,45,818.5,64.0,2.35,19.4,427.0,701.41,554.15
2018,10,24,15,0,797.0,62.0,2.3,19.3,387.0,652.33,519.73
2018,10,24,15,15,693.5,71.0,2.3,19.3,330.5,555.45,446.4
2018,10,24,15,30,590.0,80.0,2.3,19.3,274.0,469.14,378.46
2018,10,24,15,45,539.0,71.5,2.2,18.85,227.5,397.94,321.36
2018,10,24,16,0,488.0,63.0,2.1,18.4,181.0,331.19,265.84
2018,10,24,16,15,500.0,50.0,2.0,17.75,147.5,291.97,230.32
2018,10,24,16,30,512.0,37.0,1.9,17.1,114.0,250.64,190.67
2018,10,24,16,45,383.0,29.0,1.85,16.45,74.5,168.83,118.31
2018,10,24,17,0,254.0,21.0,1.8,15.8,35.0,95.31,10.61
2018,10,24,17,15,127.0,10.5,1.85,15.5,17.5,33.35,0.0
2018,10,24,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,25,6,15,51.0,4.5,1.4,10.5,5.0,0.0,0.0
2018,10,25,6,30,102.0,9.0,1.3,10.8,10.0,27.34,0.0
2018,10,25,6,45,266.5,20.0,1.15,11.1,42.0,97.42,2.36
2018,10,25,7,0,431.0,31.0,1.0,11.4,74.0,186.2,132.46
2018,10,25,7,15,525.0,36.5,0.95,11.9,118.5,252.48,194.92
2018,10,25,7,30,619.0,42.0,0.9,12.4,163.0,332.69,265.04
2018,10,25,7,45,674.0,46.5,0.9,12.9,210.5,402.29,325.01
2018,10,25,8,0,729.0,51.0,0.9,13.4,258.0,476.66,386.19
2018,10,25,8,15,763.5,54.0,0.85,13.9,304.0,541.22,436.82
2018,10,25,8,30,798.0,57.0,0.8,14.4,350.0,607.45,486.3
2018,10,25,8,45,822.5,59.5,0.8,14.95,392.5,661.26,523.98
2018,10,25,9,0,847.0,62.0,0.8,15.5,435.0,720.34,563.22
2018,10,25,9,15,861.5,65.0,0.85,16.1,472.5,771.69,596.49
2018,10,25,9,30,876.0,68.0,0.9,16.7,510.0,821.42,628.03
2018,10,25,9,45,886.0,69.5,0.9,17.25,541.0,863.43,653.12
2018,10,25,10,0,896.0,71.0,0.9,17.8,572.0,902.93,676.21
2018,10,25,10,15,905.0,72.0,0.95,18.35,597.0,938.14,697.12
2018,10,25,10,30,914.0,73.0,1.0,18.9,622.0,970.34,715.97
2018,10,25,10,45,919.5,73.5,1.0,19.5,639.5,995.3,729.03
2018,10,25,11,0,925.0,74.0,1.0,20.1,657.0,1016.73,739.93
2018,10,25,11,15,928.0,75.0,1.0,20.45,667.5,1032.64,748.12
2018,10,25,11,30,931.0,76.0,1.0,20.8,678.0,1044.74,754.11
2018,10,25,11,45,931.5,76.0,1.0,21.15,680.0,1049.16,755.51
2018,10,25,12,0,932.0,76.0,1.0,21.5,682.0,1049.65,754.74
2018,10,25,12,15,929.0,76.5,1.05,21.7,675.5,1043.29,751.41
2018,10,25,12,30,926.0,77.0,1.1,21.9,669.0,1033.05,745.89
2018,10,25,12,45,920.0,77.0,1.15,22.05,654.5,1015.41,736.0
2018,10,25,13,0,914.0,77.0,1.2,22.2,640.0,994.16,723.96
2018,10,25,13,15,906.5,76.0,1.3,22.25,618.5,966.76,709.1
2018,10,25,13,30,899.0,75.0,1.4,22.3,597.0,936.11,691.97
2018,10,25,13,45,888.0,73.5,1.45,22.35,568.0,898.62,669.38
2018,10,25,14,0,877.0,72.0,1.5,22.4,539.0,858.48,644.79
2018,10,25,14,15,861.5,70.5,1.55,22.25,504.0,812.21,616.13
2018,10,25,14,30,846.0,69.0,1.6,22.1,469.0,764.14,585.67
2018,10,25,14,45,824.5,66.5,1.65,21.95,428.5,715.54,554.14
2018,10,25,15,0,803.0,64.0,1.7,21.8,388.0,658.88,515.97
2018,10,25,15,15,772.5,61.0,1.7,21.8,343.5,595.37,469.68
2018,10,25,15,30,742.0,58.0,1.7,21.8,299.0,532.76,421.73
2018,10,25,15,45,696.5,54.0,1.7,21.05,252.0,462.02,366.79
2018,10,25,16,0,651.0,50.0,1.7,20.3,205.0,394.56,311.91
2018,10,25,16,15,578.5,44.0,1.65,19.25,158.5,316.9,247.07
2018,10,25,16,30,506.0,38.0,1.6,18.2,112.0,249.72,188.45
2018,10,25,16,45,374.0,29.5,1.6,17.2,72.5,166.75,115.22
2018,10,25,17,0,242.0,21.0,1.6,16.2,33.0,91.46,0.0
2018,10,25,17,15,121.0,10.5,1.6,15.7,16.5,32.26,0.0
2018,10,25,17,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,26,6,15,50.0,5.0,1.15,12.0,5.0,0.0,0.0
2018,10,26,6,30,100.0,10.0,1.1,12.2,10.0,27.94,0.0
2018,10,26,6,45,263.0,19.5,1.05,12.4,40.0,95.81,0.0
2018,10,26,7,0,426.0,29.0,1.0,12.6,70.0,183.31,128.56
2018,10,26,7,15,498.0,36.0,1.0,13.15,111.0,245.27,188.48
2018,10,26,7,30,570.0,43.0,1.0,13.7,152.0,312.93,248.69
2018,10,26,7,45,625.5,49.0,0.95,14.2,199.0,381.69,307.76
2018,10,26,8,0,681.0,55.0,0.9,14.7,246.0,455.43,368.12
2018,10,26,8,15,737.0,55.0,0.85,15.4,294.5,526.97,423.89
2018,10,26,8,30,793.0,55.0,0.8,16.1,343.0,602.15,479.69
2018,10,26,8,45,816.5,57.5,0.7,16.8,385.0,654.9,514.83
2018,10,26,9,0,840.0,60.0,0.6,17.5,427.0,712.89,551.29
2018,10,26,9,15,796.5,74.0,0.6,18.25,446.0,739.15,565.82
2018,10,26,9,30,753.0,88.0,0.6,19.0,465.0,752.03,571.38
2018,10,26,9,45,522.0,152.0,0.6,19.8,421.0,649.32,496.83
2018,10,26,10,0,291.0,216.0,0.6,20.6,377.0,513.09,394.35
2018,10,26,10,15,229.5,244.0,0.65,21.2,374.5,477.67,367.6
2018,10,26,10,30,168.0,272.0,0.7,21.8,372.0,457.52,350.31
2018,10,26,10,45,170.0,281.0,0.75,22.4,385.0,473.27,360.99
2018,10,26,11,0,172.0,290.0,0.8,23.0,398.0,488.54,370.94
2018,10,26,11,15,222.0,290.5,0.85,23.25,432.0,541.2,409.45
2018,10,26,11,30,272.0,291.0,0.9,23.5,466.0,616.3,462.21
2018,10,26,11,45,383.0,257.5,1.0,23.75,504.5,690.67,516.32
2018,10,26,12,0,494.0,224.0,1.1,24.0,543.0,787.44,583.85
2018,10,26,12,15,588.0,191.5,1.15,24.05,567.5,851.26,627.63
2018,10,26,12,30,682.0,159.0,1.2,24.1,592.0,904.79,662.69
2018,10,26,12,45,704.0,145.5,1.3,24.15,584.0,901.75,661.85
2018,10,26,13,0,726.0,132.0,1.4,24.2,576.0,894.61,659.1
2018,10,26,13,15,697.0,136.0,1.45,24.1,550.5,855.7,635.17
2018,10,26,13,30,668.0,140.0,1.5,24.0,525.0,814.93,610.02
2018,10,26,13,45,533.0,170.0,1.55,23.9,467.5,697.71,530.95
2018,10,26,14,0,398.0,200.0,1.6,23.8,410.0,595.48,457.82
2018,10,26,14,15,443.0,175.0,1.6,23.6,394.5,589.29,456.44
2018,10,26,14,30,488.0,150.0,1.6,23.4,379.0,577.85,450.25
2018,10,26,14,45,557.0,121.0,1.6,23.2,360.5,581.61,455.05
2018,10,26,15,0,626.0,92.0,1.6,23.0,342.0,570.71,448.63
2018,10,26,15,15,543.0,94.0,1.6,23.0,292.5,486.22,384.53
2018,10,26,15,30,460.0,96.0,1.6,23.0,243.0,402.6,319.87
2018,10,26,15,45,444.5,82.0,1.45,22.2,205.5,352.44,280.28
2018,10,26,16,0,429.0,68.0,1.3,21.4,168.0,307.35,242.77
2018,10,26,16,15,365.0,56.5,1.35,20.5,128.0,236.85,184.32
2018,10,26,16,30,301.0,45.0,1.4,19.6,88.0,177.87,133.71
2018,10,26,16,45,216.5,32.0,1.4,18.7,56.5,118.61,80.37
2018,10,26,17,0,132.0,19.0,1.4,17.8,25.0,60.83,0.0
2018,10,26,17,15,66.0,9.5,1.4,17.4,12.5,20.85,0.0
2018,10,26,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,27,6,15,26.0,3.5,0.65,12.9,3.5,0.0,0.0
2018,10,27,6,30,52.0,7.0,0.7,13.1,7.0,16.14,0.0
2018,10,27,6,45,202.0,19.0,0.7,13.25,35.5,79.5,0.0
2018,10,27,7,0,352.0,31.0,0.7,13.4,64.0,162.28,112.29
2018,10,27,7,15,454.0,38.5,0.75,13.8,107.0,232.05,177.62
2018,10,27,7,30,556.0,46.0,0.8,14.2,150.0,313.44,248.07
2018,10,27,7,45,537.0,57.5,0.85,14.6,181.0,350.72,282.57
2018,10,27,8,0,518.0,69.0,0.9,15.0,212.0,384.92,312.67
2018,10,27,8,15,526.0,78.5,0.95,15.6,246.0,430.06,349.38
2018,10,27,8,30,534.0,88.0,1.0,16.2,280.0,474.79,384.14
2018,10,27,8,45,608.5,87.5,1.05,16.75,331.5,554.24,444.62
2018,10,27,9,0,683.0,87.0,1.1,17.3,383.0,638.48,505.66
2018,10,27,9,15,767.0,79.0,1.15,17.8,438.5,722.12,563.12
2018,10,27,9,30,851.0,71.0,1.2,18.3,494.0,804.75,618.09
2018,10,27,9,45,866.5,72.5,1.25,18.8,526.5,850.5,646.52
2018,10,27,10,0,882.0,74.0,1.3,19.3,559.0,894.2,673.6
2018,10,27,10,15,847.5,87.5,1.4,19.7,570.5,914.06,685.57
2018,10,27,10,30,813.0,101.0,1.5,20.1,582.0,919.11,688.05
2018,10,27,10,45,828.0,100.0,1.55,20.5,602.5,949.84,707.12
2018,10,27,11,0,843.0,99.0,1.6,20.9,623.0,977.63,723.89
2018,10,27,11,15,879.5,89.0,1.65,21.15,643.0,1001.01,738.26
2018,10,27,11,30,916.0,79.0,1.7,21.4,663.0,1032.84,758.19
2018,10,27,11,45,797.5,121.0,1.75,21.65,630.5,979.36,723.03
2018,10,27,12,0,679.0,163.0,1.8,21.9,598.0,915.64,681.69
2018,10,27,12,15,647.0,172.0,1.85,21.95,583.5,890.09,665.94
2018,10,27,12,30,615.0,181.0,1.9,22.0,569.0,861.55,647.71
2018,10,27,12,45,652.0,164.5,1.95,22.1,567.5,871.69,655.58
2018,10,27,13,0,689.0,148.0,2.0,22.2,566.0,877.23,660.09
2018,10,27,13,15,708.5,135.5,2.05,22.1,552.5,865.93,653.89
2018,10,27,13,30,728.0,123.0,2.1,22.0,539.0,850.57,645.17
2018,10,27,13,45,737.5,112.5,2.15,21.9,516.0,824.53,629.15
2018,10,27,14,0,747.0,102.0,2.2,21.8,493.0,794.98,610.66
2018,10,27,14,15,728.0,98.5,2.2,21.6,458.5,747.04,578.84
2018,10,27,14,30,709.0,95.0,2.2,21.4,424.0,697.97,545.83
2018,10,27,14,45,749.0,80.0,2.25,21.15,400.0,674.96,531.63
2018,10,27,15,0,789.0,65.0,2.3,20.9,376.0,650.02,515.51
2018,10,27,15,15,757.0,62.0,2.3,20.9,332.0,586.27,467.69
2018,10,27,15,30,725.0,59.0,2.3,20.9,288.0,523.58,418.74
2018,10,27,15,45,603.0,61.0,2.25,20.05,231.0,421.43,338.21
2018,10,27,16,0,481.0,63.0,2.2,19.2,174.0,327.99,262.19
2018,10,27,16,15,384.5,53.5,2.15,18.5,129.0,245.75,193.2
2018,10,27,16,30,288.0,44.0,2.1,17.8,84.0,172.27,130.35
2018,10,27,16,45,238.0,31.5,2.0,17.1,55.5,125.41,84.24
2018,10,27,17,0,188.0,19.0,1.9,16.4,27.0,63.57,0.0
2018,10,27,17,15,94.0,9.5,1.85,15.95,13.5,8.11,0.0
2018,10,27,17,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.5,1.25,11.8,1.5,0.0,0.0
2018,10,28,6,30,9.0,3.0,1.3,12.2,3.0,2.56,0.0
2018,10,28,6,45,19.5,16.5,1.35,12.6,18.0,19.05,0.0
2018,10,28,7,0,30.0,30.0,1.4,13.0,33.0,39.35,24.26
2018,10,28,7,15,113.0,48.0,1.45,13.4,67.5,103.81,79.36
2018,10,28,7,30,196.0,66.0,1.5,13.8,102.0,166.59,133.39
2018,10,28,7,45,221.5,81.5,1.55,14.25,133.0,207.33,169.3
2018,10,28,8,0,247.0,97.0,1.6,14.7,164.0,250.82,206.62
2018,10,28,8,15,327.5,105.5,1.6,15.15,211.5,334.96,276.06
2018,10,28,8,30,408.0,114.0,1.6,15.6,259.0,415.23,340.47
2018,10,28,8,45,578.0,96.5,1.65,16.0,329.5,543.45,441.36
2018,10,28,9,0,748.0,79.0,1.7,16.4,400.0,674.49,538.86
2018,10,28,9,15,808.0,72.5,1.75,16.8,447.0,746.83,588.44
2018,10,28,9,30,868.0,66.0,1.8,17.2,494.0,812.67,632.7
2018,10,28,9,45,878.5,68.5,1.85,17.6,525.0,855.89,660.38
2018,10,28,10,0,889.0,71.0,1.9,18.0,556.0,896.69,686.28
2018,10,28,10,15,897.0,72.0,1.95,18.25,580.5,930.59,707.66
2018,10,28,10,30,905.0,73.0,2.0,18.5,605.0,961.47,727.0
2018,10,28,10,45,910.5,74.0,2.05,18.8,622.5,986.72,742.42
2018,10,28,11,0,916.0,75.0,2.1,19.1,640.0,1008.49,755.65
2018,10,28,11,15,918.0,75.5,2.15,19.2,649.0,1022.54,764.47
2018,10,28,11,30,920.0,76.0,2.2,19.3,658.0,1032.8,771.04
2018,10,28,11,45,919.5,76.0,2.25,19.45,659.5,1036.08,773.07
2018,10,28,12,0,919.0,76.0,2.3,19.6,661.0,1035.48,772.8
2018,10,28,12,15,915.0,76.5,2.35,19.6,654.0,1028.11,768.72
2018,10,28,12,30,911.0,77.0,2.4,19.6,647.0,1016.96,762.35
2018,10,28,12,45,904.0,77.0,2.45,19.6,632.5,998.52,751.27
2018,10,28,13,0,897.0,77.0,2.5,19.6,618.0,976.58,737.97
2018,10,28,13,15,888.0,76.0,2.55,19.5,595.5,948.13,720.56
2018,10,28,13,30,879.0,75.0,2.6,19.4,573.0,916.59,701.01
2018,10,28,13,45,866.5,74.0,2.65,19.3,544.5,879.02,677.13
2018,10,28,14,0,854.0,73.0,2.7,19.2,516.0,838.99,651.29
2018,10,28,14,15,837.0,71.0,2.7,19.0,481.0,791.77,619.87
2018,10,28,14,30,820.0,69.0,2.7,18.8,446.0,750.38,592.24
2018,10,28,14,45,796.0,67.0,2.75,18.6,406.0,694.39,553.57
2018,10,28,15,0,772.0,65.0,2.8,18.4,366.0,638.0,513.74
2018,10,28,15,15,730.5,63.0,2.8,18.4,321.0,570.1,461.78
2018,10,28,15,30,689.0,61.0,2.8,18.4,276.0,504.17,409.25
2018,10,28,15,45,534.5,65.0,2.75,17.75,215.5,388.65,316.16
2018,10,28,16,0,380.0,69.0,2.7,17.1,155.0,280.88,227.15
2018,10,28,16,15,315.5,57.0,2.65,16.7,117.0,216.78,171.83
2018,10,28,16,30,251.0,45.0,2.6,16.3,79.0,160.14,121.75
2018,10,28,16,45,162.0,30.5,2.5,15.85,49.0,100.88,66.37
2018,10,28,17,0,73.0,16.0,2.4,15.4,19.0,32.07,0.0
2018,10,28,17,15,36.5,8.0,2.4,15.1,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,29,6,15,8.5,1.0,2.3,10.7,1.0,0.0,0.0
2018,10,29,6,30,17.0,2.0,2.3,11.0,2.0,1.71,0.0
2018,10,29,6,45,11.0,14.0,2.25,11.25,14.0,14.76,0.0
2018,10,29,7,0,5.0,26.0,2.2,11.5,26.0,24.18,12.77
2018,10,29,7,15,15.0,41.0,2.3,12.0,43.5,45.07,32.02
2018,10,29,7,30,25.0,56.0,2.4,12.5,61.0,64.64,49.4
2018,10,29,7,45,24.0,71.0,2.45,12.95,76.5,79.92,62.98
2018,10,29,8,0,23.0,86.0,2.5,13.4,92.0,95.15,76.18
2018,10,29,8,15,38.5,111.0,2.6,13.85,123.5,131.92,107.52
2018,10,29,8,30,54.0,136.0,2.7,14.3,155.0,170.51,139.87
2018,10,29,8,45,125.5,157.0,2.8,14.7,208.5,258.54,213.64
2018,10,29,9,0,197.0,178.0,2.9,15.1,262.0,341.13,281.3
2018,10,29,9,15,168.0,196.0,2.9,15.3,272.0,346.51,283.91
2018,10,29,9,30,139.0,214.0,2.9,15.5,282.0,349.21,284.47
2018,10,29,9,45,156.5,229.0,2.95,15.7,310.0,386.15,313.43
2018,10,29,10,0,174.0,244.0,3.0,15.9,338.0,423.93,342.56
2018,10,29,10,15,200.5,252.5,3.0,15.9,365.5,462.82,372.8
2018,10,29,10,30,227.0,261.0,3.0,15.9,393.0,502.53,403.34
2018,10,29,10,45,290.0,258.5,3.0,15.9,432.5,586.14,467.56
2018,10,29,11,0,353.0,256.0,3.0,15.9,472.0,650.46,516.32
2018,10,29,11,15,300.5,271.0,3.0,15.9,457.0,620.35,491.61
2018,10,29,11,30,248.0,286.0,3.0,15.9,442.0,565.68,449.43
2018,10,29,11,45,275.5,282.0,3.0,15.85,455.5,612.05,484.9
2018,10,29,12,0,303.0,278.0,3.0,15.8,469.0,635.12,502.66
2018,10,29,12,15,306.0,274.0,3.0,15.85,465.5,632.0,500.37
2018,10,29,12,30,309.0,270.0,3.0,15.9,462.0,627.5,497.31
2018,10,29,12,45,421.0,232.5,3.05,15.95,488.0,710.94,562.43
2018,10,29,13,0,533.0,195.0,3.1,16.0,514.0,769.48,608.29
2018,10,29,13,15,516.5,189.0,3.1,16.2,489.0,734.84,582.56
2018,10,29,13,30,500.0,183.0,3.1,16.4,464.0,698.79,556.33
