Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,13,45,666.0,132.5,3.1,16.6,487.0,783.69,620.82
2018,10,29,14,0,832.0,82.0,3.1,16.8,510.0,839.68,661.4
2018,10,29,14,15,839.5,75.0,3.05,16.9,481.5,806.71,637.98
2018,10,29,14,30,847.0,68.0,3.0,17.0,453.0,762.83,607.16
2018,10,29,14,45,826.5,65.0,2.95,17.05,413.0,714.52,572.85
2018,10,29,15,0,806.0,62.0,2.9,17.1,373.0,658.05,531.83
2018,10,29,15,15,774.0,59.0,2.9,17.1,328.5,593.64,482.71
2018,10,29,15,30,742.0,56.0,2.9,17.1,284.0,530.27,431.98
2018,10,29,15,45,694.0,51.5,2.85,16.8,237.0,457.81,372.52
2018,10,29,16,0,646.0,47.0,2.8,16.5,190.0,388.94,313.7
2018,10,29,16,15,567.0,41.5,2.7,15.9,144.5,309.47,244.79
2018,10,29,16,30,488.0,36.0,2.6,15.3,99.0,241.73,183.48
2018,10,29,16,45,340.0,27.0,2.45,14.7,62.0,153.45,98.91
2018,10,29,17,0,192.0,18.0,2.3,14.1,25.0,63.87,0.0
2018,10,29,17,15,96.0,9.0,2.4,13.75,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,30,6,15,33.5,3.5,2.25,10.05,3.0,0.0,0.0
2018,10,30,6,30,67.0,7.0,2.3,10.3,6.0,0.0,0.0
2018,10,30,6,45,243.5,17.0,2.3,10.55,34.0,76.96,0.0
2018,10,30,7,0,420.0,27.0,2.3,10.8,62.0,175.88,116.16
2018,10,30,7,15,524.5,33.5,2.4,11.35,106.5,251.49,194.2
2018,10,30,7,30,629.0,40.0,2.5,11.9,151.0,337.32,271.09
2018,10,30,7,45,689.0,44.5,2.65,12.45,199.5,409.87,335.77
2018,10,30,8,0,749.0,49.0,2.8,13.0,248.0,487.63,402.36
2018,10,30,8,15,786.5,52.0,2.85,13.45,294.5,554.78,458.05
2018,10,30,8,30,824.0,55.0,2.9,13.9,341.0,618.41,509.01
2018,10,30,8,45,849.0,57.0,2.95,14.4,384.0,678.16,553.47
2018,10,30,9,0,874.0,59.0,3.0,14.9,427.0,737.82,595.84
2018,10,30,9,15,891.0,61.0,2.95,15.3,465.0,790.69,631.86
2018,10,30,9,30,908.0,63.0,2.9,15.7,503.0,842.04,666.0
2018,10,30,9,45,919.5,64.5,2.9,16.15,535.0,886.17,694.52
2018,10,30,10,0,931.0,66.0,2.9,16.6,567.0,927.79,720.92
2018,10,30,10,15,939.5,67.0,2.85,16.95,592.0,963.24,742.58
2018,10,30,10,30,948.0,68.0,2.8,17.3,617.0,995.54,761.9
2018,10,30,10,45,952.0,69.0,2.8,17.7,634.0,1020.12,776.21
2018,10,30,11,0,956.0,70.0,2.8,18.1,651.0,1041.03,788.12
2018,10,30,11,15,959.5,70.0,2.8,18.35,661.0,1056.36,796.86
2018,10,30,11,30,963.0,70.0,2.8,18.6,671.0,1067.79,803.18
2018,10,30,11,45,964.0,70.0,2.8,18.85,673.0,1072.71,805.38
2018,10,30,12,0,965.0,70.0,2.8,19.1,675.0,1073.6,805.16
2018,10,30,12,15,962.0,70.0,2.8,19.25,668.5,1066.4,800.12
2018,10,30,12,30,959.0,70.0,2.8,19.4,662.0,1055.22,792.7
2018,10,30,12,45,953.0,70.5,2.85,19.55,647.5,1037.82,781.84
2018,10,30,13,0,947.0,71.0,2.9,19.7,633.0,1016.7,768.63
2018,10,30,13,15,939.5,70.0,2.9,19.7,611.0,988.66,750.81
2018,10,30,13,30,932.0,69.0,2.9,19.7,589.0,957.28,730.75
2018,10,30,13,45,922.0,67.5,2.9,19.75,560.0,919.86,706.35
2018,10,30,14,0,912.0,66.0,2.9,19.8,531.0,879.64,679.88
2018,10,30,14,15,896.5,65.0,2.9,19.7,496.0,832.95,648.94
2018,10,30,14,30,881.0,64.0,2.9,19.6,461.0,784.37,616.23
2018,10,30,14,45,850.5,61.0,2.85,19.5,416.0,720.47,571.46
2018,10,30,15,0,820.0,58.0,2.8,19.4,371.0,656.67,525.86
2018,10,30,15,15,771.5,57.0,2.8,19.4,323.0,589.53,475.21
2018,10,30,15,30,723.0,56.0,2.8,19.4,275.0,518.86,419.17
2018,10,30,15,45,631.5,53.5,2.65,18.75,222.0,425.89,344.33
2018,10,30,16,0,540.0,51.0,2.5,18.1,169.0,344.33,276.28
2018,10,30,16,15,476.0,43.5,2.4,17.15,128.5,275.51,216.88
2018,10,30,16,30,412.0,36.0,2.3,16.2,88.0,213.49,161.07
2018,10,30,16,45,305.0,26.5,2.2,15.3,55.5,141.11,87.33
2018,10,30,17,0,198.0,17.0,2.1,14.4,23.0,64.61,0.0
2018,10,30,17,15,99.0,8.5,2.1,13.9,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,31,6,15,30.5,3.0,1.5,10.0,2.5,0.0,0.0
2018,10,31,6,30,61.0,6.0,1.4,10.3,5.0,0.0,0.0
2018,10,31,6,45,185.5,16.0,1.3,10.55,28.0,61.38,0.0
2018,10,31,7,0,310.0,26.0,1.2,10.8,51.0,144.11,92.16
2018,10,31,7,15,342.0,39.5,1.25,11.6,84.5,192.31,147.98
2018,10,31,7,30,374.0,53.0,1.3,12.4,118.0,242.73,194.6
2018,10,31,7,45,451.5,59.0,1.3,13.2,161.0,311.67,254.28
2018,10,31,8,0,529.0,65.0,1.3,14.0,204.0,388.08,318.05
2018,10,31,8,15,557.0,76.0,1.3,14.55,246.0,447.38,366.13
2018,10,31,8,30,585.0,87.0,1.3,15.1,288.0,508.29,413.58
2018,10,31,8,45,678.5,79.5,1.25,15.65,341.0,595.09,479.37
2018,10,31,9,0,772.0,72.0,1.2,16.2,394.0,684.6,542.44
2018,10,31,9,15,776.5,79.5,1.3,16.7,428.0,730.67,573.28
2018,10,31,9,30,781.0,87.0,1.4,17.2,462.0,774.51,602.5
2018,10,31,9,45,837.5,78.5,1.5,17.75,504.5,841.6,647.32
2018,10,31,10,0,894.0,70.0,1.6,18.3,547.0,899.52,684.75
2018,10,31,10,15,903.0,71.5,1.7,18.7,572.0,934.97,707.04
2018,10,31,10,30,912.0,73.0,1.8,19.1,597.0,967.44,727.5
2018,10,31,10,45,917.5,74.0,1.85,19.5,614.5,992.7,742.52
2018,10,31,11,0,923.0,75.0,1.9,19.9,632.0,1014.48,755.37
2018,10,31,11,15,909.5,81.0,1.95,20.2,637.0,1019.97,757.98
2018,10,31,11,30,896.0,87.0,2.0,20.5,642.0,1021.34,758.24
2018,10,31,11,45,905.0,84.0,2.1,20.8,646.0,1030.33,764.34
2018,10,31,12,0,914.0,81.0,2.2,21.1,650.0,1035.54,768.01
2018,10,31,12,15,913.5,80.0,2.2,21.25,644.0,1029.82,763.96
2018,10,31,12,30,913.0,79.0,2.2,21.4,638.0,1020.29,757.71
2018,10,31,12,45,835.0,99.0,2.15,21.6,601.5,968.04,722.75
2018,10,31,13,0,757.0,119.0,2.1,21.8,565.0,908.02,682.78
2018,10,31,13,15,713.5,126.0,2.1,21.85,534.5,858.81,650.69
2018,10,31,13,30,670.0,133.0,2.1,21.9,504.0,808.14,617.07
2018,10,31,13,45,702.0,116.0,2.1,21.9,487.0,796.45,610.46
2018,10,31,14,0,734.0,99.0,2.1,21.9,470.0,779.57,599.92
2018,10,31,14,15,624.0,117.0,2.1,21.8,417.5,682.52,532.41
2018,10,31,14,30,514.0,135.0,2.1,21.7,365.0,581.88,459.47
2018,10,31,14,45,447.5,133.5,2.15,21.6,320.5,507.57,404.32
2018,10,31,15,0,381.0,132.0,2.2,21.5,276.0,437.58,350.75
2018,10,31,15,15,370.0,116.5,2.2,21.5,242.0,393.19,316.42
2018,10,31,15,30,359.0,101.0,2.2,21.5,208.0,349.01,281.1
2018,10,31,15,45,323.5,86.5,2.0,20.8,171.0,292.98,235.49
2018,10,31,16,0,288.0,72.0,1.8,20.1,134.0,240.32,191.35
2018,10,31,16,15,240.0,57.5,1.7,19.1,100.0,185.96,145.04
2018,10,31,16,30,192.0,43.0,1.6,18.1,66.0,137.23,102.26
2018,10,31,16,45,125.0,27.0,1.5,17.15,39.5,83.4,47.88
2018,10,31,17,0,58.0,11.0,1.4,16.2,13.0,24.09,0.0
2018,10,31,17,15,29.0,5.5,1.4,15.95,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,1,6,15,5.5,1.0,1.1,12.25,1.0,0.0,0.0
2018,11,1,6,30,11.0,2.0,1.1,12.6,2.0,0.0,0.0
2018,11,1,6,45,47.5,15.0,1.1,12.9,18.0,25.06,0.0
2018,11,1,7,0,84.0,28.0,1.1,13.2,34.0,65.89,38.52
2018,11,1,7,15,236.5,39.0,1.2,13.85,75.0,150.08,114.19
2018,11,1,7,30,389.0,50.0,1.3,14.5,116.0,246.67,196.16
2018,11,1,7,45,315.0,72.0,1.35,15.15,136.0,255.13,206.88
2018,11,1,8,0,241.0,94.0,1.4,15.8,156.0,246.21,201.47
2018,11,1,8,15,223.0,114.0,1.35,16.35,180.0,271.03,222.13
2018,11,1,8,30,205.0,134.0,1.3,16.9,204.0,293.55,239.75
2018,11,1,8,45,318.5,136.5,1.3,17.5,260.5,385.23,313.53
2018,11,1,9,0,432.0,139.0,1.3,18.1,317.0,503.88,404.56
2018,11,1,9,15,475.5,143.5,1.35,18.8,356.0,562.97,447.24
2018,11,1,9,30,519.0,148.0,1.4,19.5,395.0,623.98,490.69
2018,11,1,9,45,553.0,148.5,1.5,20.15,427.5,673.51,525.31
2018,11,1,10,0,587.0,149.0,1.6,20.8,460.0,732.06,565.02
2018,11,1,10,15,614.0,148.5,1.65,21.3,487.0,774.94,592.82
2018,11,1,10,30,641.0,148.0,1.7,21.8,514.0,816.51,619.51
2018,11,1,10,45,648.5,152.0,1.75,22.3,531.5,842.59,635.41
2018,11,1,11,0,656.0,156.0,1.8,22.8,549.0,866.13,649.73
2018,11,1,11,15,690.5,147.5,1.8,23.15,567.0,899.74,670.63
2018,11,1,11,30,725.0,139.0,1.8,23.5,585.0,930.56,689.43
2018,11,1,11,45,768.0,125.0,1.85,23.85,599.0,960.02,707.91
2018,11,1,12,0,811.0,111.0,1.9,24.2,613.0,979.88,720.17
2018,11,1,12,15,840.5,100.5,1.9,24.4,616.0,993.27,728.24
2018,11,1,12,30,870.0,90.0,1.9,24.6,619.0,990.68,726.2
2018,11,1,12,45,847.0,94.0,1.9,24.75,599.5,973.35,715.09
2018,11,1,13,0,824.0,98.0,1.9,24.9,580.0,941.45,694.71
2018,11,1,13,15,841.5,89.0,1.85,25.0,566.0,929.37,687.11
2018,11,1,13,30,859.0,80.0,1.8,25.1,552.0,903.09,670.04
2018,11,1,13,45,852.5,78.0,1.8,25.15,526.0,870.33,649.49
2018,11,1,14,0,846.0,76.0,1.8,25.2,500.0,843.56,632.92
2018,11,1,14,15,840.0,71.5,1.75,25.15,468.0,802.1,605.95
2018,11,1,14,30,834.0,67.0,1.7,25.1,436.0,758.22,577.12
2018,11,1,14,45,777.0,68.5,1.65,25.0,387.5,681.63,524.89
2018,11,1,15,0,720.0,70.0,1.6,24.9,339.0,607.26,473.12
2018,11,1,15,15,670.0,66.5,1.6,24.9,292.5,537.6,421.42
2018,11,1,15,30,620.0,63.0,1.6,24.9,246.0,468.22,368.17
2018,11,1,15,45,556.0,58.5,1.4,23.7,201.5,393.6,309.91
2018,11,1,16,0,492.0,54.0,1.2,22.5,157.0,324.58,253.87
2018,11,1,16,15,416.5,45.5,1.3,21.6,117.0,252.33,193.89
2018,11,1,16,30,341.0,37.0,1.4,20.7,77.0,188.24,138.24
2018,11,1,16,45,224.5,25.0,1.5,19.8,46.5,112.78,60.57
2018,11,1,17,0,108.0,13.0,1.6,18.9,16.0,38.53,0.0
2018,11,1,17,15,54.0,6.5,1.6,18.55,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.65,17.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,2,6,15,13.0,2.0,1.0,14.05,1.5,0.0,0.0
2018,11,2,6,30,26.0,4.0,1.0,14.1,3.0,0.0,0.0
2018,11,2,6,45,184.5,15.0,0.95,14.15,27.0,60.52,0.0
2018,11,2,7,0,343.0,26.0,0.9,14.2,51.0,153.16,87.78
2018,11,2,7,15,453.5,33.0,0.9,14.6,92.5,228.75,172.22
2018,11,2,7,30,564.0,40.0,0.9,15.0,134.0,309.56,243.24
2018,11,2,7,45,628.5,45.0,0.85,15.45,180.0,381.25,304.83
2018,11,2,8,0,693.0,50.0,0.8,15.9,226.0,458.68,368.25
2018,11,2,8,15,734.0,53.5,0.8,16.45,271.5,525.5,420.95
2018,11,2,8,30,775.0,57.0,0.8,17.0,317.0,594.67,473.05
2018,11,2,8,45,776.5,64.5,0.8,17.6,353.5,642.95,506.76
2018,11,2,9,0,778.0,72.0,0.8,18.2,390.0,689.1,536.96
2018,11,2,9,15,811.5,72.0,0.85,18.85,430.5,749.14,576.58
2018,11,2,9,30,845.0,72.0,0.9,19.5,471.0,809.07,614.92
2018,11,2,9,45,870.0,71.0,1.0,20.15,505.5,851.15,641.22
2018,11,2,10,0,895.0,70.0,1.1,20.8,540.0,899.93,671.84
2018,11,2,10,15,813.5,96.5,1.2,21.25,539.0,892.74,665.73
2018,11,2,10,30,732.0,123.0,1.3,21.7,538.0,873.67,652.53
2018,11,2,10,45,796.5,108.5,1.35,22.15,572.0,928.15,687.5
2018,11,2,11,0,861.0,94.0,1.4,22.6,606.0,987.73,724.36
2018,11,2,11,15,882.0,89.0,1.5,22.75,621.0,1001.72,733.21
2018,11,2,11,30,903.0,84.0,1.6,22.9,636.0,1023.84,747.97
2018,11,2,11,45,841.5,103.5,1.7,23.05,619.0,1001.47,734.21
2018,11,2,12,0,780.0,123.0,1.8,23.2,602.0,962.05,709.82
2018,11,2,12,15,677.0,153.5,1.9,23.15,566.5,898.62,669.87
2018,11,2,12,30,574.0,184.0,2.0,23.1,531.0,814.7,615.22
2018,11,2,12,45,678.5,148.0,2.1,23.1,549.0,878.29,660.69
2018,11,2,13,0,783.0,112.0,2.2,23.1,567.0,917.97,688.39
2018,11,2,13,15,773.5,108.5,2.25,22.85,544.0,888.02,669.73
2018,11,2,13,30,764.0,105.0,2.3,22.6,521.0,855.36,649.76
2018,11,2,13,45,783.0,94.0,2.35,22.4,501.5,836.94,639.36
2018,11,2,14,0,802.0,83.0,2.4,22.2,482.0,814.14,625.73
2018,11,2,14,15,816.5,75.5,2.4,21.9,457.0,787.54,609.24
2018,11,2,14,30,831.0,68.0,2.4,21.6,432.0,756.99,589.78
2018,11,2,14,45,810.0,65.0,2.35,21.25,392.5,701.79,551.98
2018,11,2,15,0,789.0,62.0,2.3,20.9,353.0,645.91,513.0
2018,11,2,15,15,750.5,60.0,2.3,20.9,309.5,579.49,463.05
2018,11,2,15,30,712.0,58.0,2.3,20.9,266.0,514.66,412.0
2018,11,2,15,45,655.5,53.0,2.1,20.1,219.0,438.66,350.98
2018,11,2,16,0,599.0,48.0,1.9,19.3,172.0,370.54,293.83
2018,11,2,16,15,505.0,42.0,1.8,18.45,127.5,287.23,223.26
2018,11,2,16,30,411.0,36.0,1.7,17.6,83.0,213.75,158.28
2018,11,2,16,45,250.0,24.0,1.6,16.7,48.5,119.2,59.41
2018,11,2,17,0,89.0,12.0,1.5,15.8,14.0,32.91,0.0
2018,11,2,17,15,44.5,6.0,1.55,15.45,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,3,6,15,17.0,2.0,1.15,11.1,1.5,0.0,0.0
2018,11,3,6,30,34.0,4.0,1.1,11.4,3.0,0.0,0.0
2018,11,3,6,45,217.0,14.0,1.1,11.75,27.5,68.22,0.0
2018,11,3,7,0,400.0,24.0,1.1,12.1,52.0,164.63,88.2
2018,11,3,7,15,510.5,30.5,1.15,12.95,95.0,244.28,184.27
2018,11,3,7,30,621.0,37.0,1.2,13.8,138.0,331.73,261.66
2018,11,3,7,45,681.5,41.0,1.25,14.6,184.5,403.23,323.98
2018,11,3,8,0,742.0,45.0,1.3,15.4,231.0,479.92,387.75
2018,11,3,8,15,780.0,48.5,1.4,15.95,277.0,547.25,442.25
2018,11,3,8,30,818.0,52.0,1.5,16.5,323.0,611.1,492.11
2018,11,3,8,45,844.0,54.0,1.55,17.0,365.5,670.94,535.24
2018,11,3,9,0,870.0,56.0,1.6,17.5,408.0,730.82,576.45
2018,11,3,9,15,887.0,58.0,1.65,18.05,445.5,783.24,611.17
2018,11,3,9,30,904.0,60.0,1.7,18.6,483.0,834.19,644.18
2018,11,3,9,45,915.5,61.5,1.8,19.1,514.5,877.93,672.3
2018,11,3,10,0,927.0,63.0,1.9,19.6,546.0,919.21,698.5
2018,11,3,10,15,935.5,64.5,1.95,20.05,571.0,954.99,720.33
2018,11,3,10,30,944.0,66.0,2.0,20.5,596.0,987.67,740.0
2018,11,3,10,45,948.5,67.0,2.05,20.95,613.5,1012.51,754.47
2018,11,3,11,0,953.0,68.0,2.1,21.4,631.0,1033.74,766.68
2018,11,3,11,15,949.5,70.0,2.15,21.8,638.5,1044.54,772.38
2018,11,3,11,30,946.0,72.0,2.2,22.2,646.0,1051.35,775.75
2018,11,3,11,45,942.5,73.0,2.2,22.55,646.5,1052.9,775.46
2018,11,3,12,0,939.0,74.0,2.2,22.9,647.0,1050.51,772.85
2018,11,3,12,15,936.5,74.5,2.25,23.15,641.0,1044.58,769.1
2018,11,3,12,30,934.0,75.0,2.3,23.4,635.0,1034.79,763.04
2018,11,3,12,45,899.0,82.0,2.3,23.65,611.0,997.49,738.59
2018,11,3,13,0,864.0,89.0,2.3,23.9,587.0,968.31,719.76
2018,11,3,13,15,751.0,116.5,2.3,23.95,538.0,882.22,663.14
2018,11,3,13,30,638.0,144.0,2.3,24.0,489.0,790.55,601.86
2018,11,3,13,45,500.0,168.0,2.25,24.05,429.5,666.54,514.5
2018,11,3,14,0,362.0,192.0,2.2,24.1,370.0,539.41,420.78
2018,11,3,14,15,419.5,165.0,2.2,23.95,357.5,560.06,438.78
2018,11,3,14,30,477.0,138.0,2.2,23.8,345.0,556.74,438.33
2018,11,3,14,45,479.0,124.0,2.15,23.6,315.5,520.68,412.13
2018,11,3,15,0,481.0,110.0,2.1,23.4,286.0,483.02,384.25
2018,11,3,15,15,423.5,102.5,2.1,23.4,243.0,412.83,329.74
2018,11,3,15,30,366.0,95.0,2.1,23.4,200.0,347.33,277.62
2018,11,3,15,45,339.0,81.0,1.85,22.05,165.0,296.21,236.68
2018,11,3,16,0,312.0,67.0,1.6,20.7,130.0,247.5,196.08
2018,11,3,16,15,258.5,53.0,1.55,19.6,96.0,190.04,147.24
2018,11,3,16,30,205.0,39.0,1.5,18.5,62.0,138.88,101.91
2018,11,3,16,45,136.5,25.0,1.5,17.45,37.0,83.38,35.65
2018,11,3,17,0,68.0,11.0,1.5,16.4,12.0,26.75,0.0
2018,11,3,17,15,34.0,5.5,1.45,15.95,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.2,10.4,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.2,10.5,2.0,0.0,0.0
2018,11,4,6,45,155.5,14.0,1.2,10.55,23.0,52.37,0.0
2018,11,4,7,0,287.0,25.0,1.2,10.6,44.0,132.81,64.33
2018,11,4,7,15,381.0,34.0,1.2,11.05,81.5,202.85,154.03
2018,11,4,7,30,475.0,43.0,1.2,11.5,119.0,277.89,221.87
2018,11,4,7,45,416.5,54.0,1.2,12.0,136.0,289.94,236.99
2018,11,4,8,0,358.0,65.0,1.2,12.5,153.0,288.9,239.2
2018,11,4,8,15,228.5,97.0,1.2,13.05,157.0,254.94,211.63
2018,11,4,8,30,99.0,129.0,1.2,13.6,161.0,207.04,170.5
2018,11,4,8,45,163.5,145.5,1.2,14.15,207.0,274.85,226.96
2018,11,4,9,0,228.0,162.0,1.2,14.7,253.0,363.47,297.71
2018,11,4,9,15,243.0,177.5,1.3,15.3,283.0,403.02,327.56
2018,11,4,9,30,258.0,193.0,1.4,15.9,313.0,443.16,357.62
2018,11,4,9,45,311.0,198.0,1.45,16.55,352.0,503.8,403.44
2018,11,4,10,0,364.0,203.0,1.5,17.2,391.0,567.04,449.98
2018,11,4,10,15,462.5,186.5,1.55,17.6,437.0,669.67,525.38
2018,11,4,10,30,561.0,170.0,1.6,18.0,483.0,756.1,586.91
2018,11,4,10,45,738.5,127.5,1.7,18.4,552.5,900.72,685.46
2018,11,4,11,0,916.0,85.0,1.8,18.8,622.0,1018.51,761.89
2018,11,4,11,15,937.0,81.0,1.9,18.95,638.0,1045.65,778.63
2018,11,4,11,30,958.0,77.0,2.0,19.1,654.0,1069.3,794.29
2018,11,4,11,45,934.0,82.0,2.1,19.25,646.0,1055.29,785.63
2018,11,4,12,0,910.0,87.0,2.2,19.4,638.0,1037.23,774.8
2018,11,4,12,15,856.0,98.0,2.25,19.45,612.0,1004.58,754.06
2018,11,4,12,30,802.0,109.0,2.3,19.5,586.0,956.64,723.1
2018,11,4,12,45,774.5,113.0,2.4,19.5,565.0,923.74,702.79
2018,11,4,13,0,747.0,117.0,2.5,19.5,544.0,895.01,684.97
2018,11,4,13,15,752.0,109.5,2.55,19.4,526.0,874.23,672.35
2018,11,4,13,30,757.0,102.0,2.6,19.3,508.0,844.93,653.66
2018,11,4,13,45,801.5,90.0,2.65,19.2,500.0,848.22,657.96
2018,11,4,14,0,846.0,78.0,2.7,19.1,492.0,845.42,657.81
2018,11,4,14,15,855.0,72.5,2.7,18.85,465.5,815.22,638.33
2018,11,4,14,30,864.0,67.0,2.7,18.6,439.0,781.42,616.26
2018,11,4,14,45,839.5,64.5,2.75,18.35,398.0,722.97,576.04
2018,11,4,15,0,815.0,62.0,2.8,18.1,357.0,664.05,534.54
2018,11,4,15,15,779.5,59.0,2.8,18.1,312.0,597.25,483.6
2018,11,4,15,30,744.0,56.0,2.8,18.1,267.0,531.74,431.12
2018,11,4,15,45,684.5,52.0,2.7,17.15,219.5,453.64,367.84
2018,11,4,16,0,625.0,48.0,2.6,16.2,172.0,380.08,305.6
2018,11,4,16,15,522.0,41.5,2.45,15.45,126.0,294.66,231.66
2018,11,4,16,30,419.0,35.0,2.3,14.7,80.0,216.25,160.64
2018,11,4,16,45,250.0,22.5,2.2,13.9,45.5,116.52,43.31
2018,11,4,17,0,81.0,10.0,2.1,13.1,11.0,29.28,0.0
2018,11,4,17,15,40.5,5.0,2.1,12.8,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.7,9.75,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.7,10.1,2.0,0.0,0.0
2018,11,5,6,45,178.0,13.0,1.7,10.45,23.0,57.46,0.0
2018,11,5,7,0,332.0,23.0,1.7,10.8,44.0,144.86,60.33
2018,11,5,7,15,447.0,29.5,1.75,11.35,83.5,219.41,165.57
2018,11,5,7,30,562.0,36.0,1.8,11.9,123.0,305.08,243.22
2018,11,5,7,45,583.5,44.5,1.8,12.5,161.5,358.73,292.56
2018,11,5,8,0,605.0,53.0,1.8,13.1,200.0,417.02,343.21
2018,11,5,8,15,691.5,51.5,1.85,13.65,251.0,497.62,409.86
2018,11,5,8,30,778.0,50.0,1.9,14.2,302.0,582.26,477.19
2018,11,5,8,45,806.0,52.0,1.9,14.8,343.5,641.43,520.48
2018,11,5,9,0,834.0,54.0,1.9,15.4,385.0,700.95,562.07
2018,11,5,9,15,850.5,56.5,2.0,15.95,421.5,752.0,597.19
2018,11,5,9,30,867.0,59.0,2.1,16.5,458.0,801.66,630.7
2018,11,5,9,45,877.5,62.5,2.15,17.05,489.5,845.76,659.28
2018,11,5,10,0,888.0,66.0,2.2,17.6,521.0,887.44,685.81
2018,11,5,10,15,897.5,67.0,2.25,18.0,545.5,922.32,707.76
2018,11,5,10,30,907.0,68.0,2.3,18.4,570.0,954.29,727.64
2018,11,5,10,45,913.0,69.0,2.3,18.8,587.5,979.77,742.56
2018,11,5,11,0,919.0,70.0,2.3,19.2,605.0,1001.84,755.24
2018,11,5,11,15,922.5,70.5,2.3,19.5,615.0,1017.23,763.84
2018,11,5,11,30,926.0,71.0,2.3,19.8,625.0,1028.9,770.17
2018,11,5,11,45,926.5,71.5,2.25,20.05,627.0,1033.76,771.74
2018,11,5,12,0,927.0,72.0,2.2,20.3,629.0,1034.78,771.02
2018,11,5,12,15,925.5,72.0,2.2,20.4,623.5,1029.29,767.3
2018,11,5,12,30,924.0,72.0,2.2,20.5,618.0,1019.99,761.32
2018,11,5,12,45,920.0,71.0,2.25,20.65,604.0,1003.19,751.03
2018,11,5,13,0,916.0,70.0,2.3,20.8,590.0,982.78,738.49
2018,11,5,13,15,908.5,69.0,2.3,20.8,569.0,955.58,721.35
2018,11,5,13,30,901.0,68.0,2.3,20.8,548.0,925.19,702.11
2018,11,5,13,45,890.5,66.5,2.3,20.75,520.0,888.47,678.61
2018,11,5,14,0,880.0,65.0,2.3,20.7,492.0,849.13,653.14
2018,11,5,14,15,863.5,64.0,2.3,20.55,458.0,803.1,622.92
2018,11,5,14,30,847.0,63.0,2.3,20.4,424.0,755.41,591.04
2018,11,5,14,45,824.0,60.5,2.3,20.25,384.5,706.34,557.53
2018,11,5,15,0,801.0,58.0,2.3,20.1,345.0,649.33,517.35
2018,11,5,15,15,766.5,55.0,2.3,20.1,301.0,584.02,468.22
2018,11,5,15,30,732.0,52.0,2.3,20.1,257.0,520.02,417.48
2018,11,5,15,45,678.0,48.0,2.15,19.2,211.5,445.84,357.65
2018,11,5,16,0,624.0,44.0,2.0,18.3,166.0,375.76,298.63
2018,11,5,16,15,533.0,38.0,1.95,17.3,122.0,292.0,227.09
2018,11,5,16,30,442.0,32.0,1.9,16.3,78.0,222.42,162.91
2018,11,5,16,45,275.0,21.5,1.85,15.25,45.0,122.94,34.32
2018,11,5,17,0,108.0,11.0,1.8,14.2,12.0,37.13,0.0
2018,11,5,17,15,54.0,5.5,1.85,13.8,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,6,6,45,155.0,11.5,1.25,9.35,21.0,50.27,0.0
2018,11,6,7,0,310.0,23.0,1.2,9.5,42.0,136.94,44.87
2018,11,6,7,15,445.0,30.5,1.2,10.3,84.0,224.07,168.48
2018,11,6,7,30,580.0,38.0,1.2,11.1,126.0,314.85,250.19
2018,11,6,7,45,649.5,43.0,1.2,11.9,173.0,389.81,315.95
2018,11,6,8,0,719.0,48.0,1.2,12.7,220.0,470.91,383.81
2018,11,6,8,15,761.5,51.5,1.3,13.25,266.0,539.76,440.19
2018,11,6,8,30,804.0,55.0,1.4,13.8,312.0,611.01,496.16
2018,11,6,8,45,832.0,57.0,1.45,14.35,354.5,672.19,540.98
2018,11,6,9,0,860.0,59.0,1.5,14.9,397.0,726.69,578.57
2018,11,6,9,15,879.0,61.5,1.5,15.45,435.0,780.72,614.39
2018,11,6,9,30,898.0,64.0,1.5,16.0,473.0,833.47,648.37
2018,11,6,9,45,911.0,65.0,1.55,16.5,504.5,877.48,676.3
2018,11,6,10,0,924.0,66.0,1.6,17.0,536.0,919.16,702.34
2018,11,6,10,15,933.5,67.5,1.6,17.5,561.5,955.65,723.92
2018,11,6,10,30,943.0,69.0,1.6,18.0,587.0,989.12,743.3
2018,11,6,10,45,948.5,69.5,1.6,18.45,604.5,1014.18,757.19
2018,11,6,11,0,954.0,70.0,1.6,18.9,622.0,1035.67,768.85
2018,11,6,11,15,957.0,71.0,1.6,19.3,632.0,1051.62,777.16
2018,11,6,11,30,960.0,72.0,1.6,19.7,642.0,1063.72,783.18
2018,11,6,11,45,960.5,72.0,1.65,20.1,644.0,1068.08,785.26
2018,11,6,12,0,961.0,72.0,1.7,20.5,646.0,1068.45,785.06
2018,11,6,12,15,958.5,72.0,1.7,20.7,639.5,1061.83,780.41
2018,11,6,12,30,956.0,72.0,1.7,20.9,633.0,1051.29,773.51
2018,11,6,12,45,949.5,72.0,1.75,21.1,618.5,1032.96,762.56
2018,11,6,13,0,943.0,72.0,1.8,21.3,604.0,1010.98,749.39
2018,11,6,13,15,934.5,71.5,1.8,21.35,582.0,982.97,732.07
2018,11,6,13,30,926.0,71.0,1.8,21.4,560.0,951.72,712.66
2018,11,6,13,45,913.5,69.5,1.85,21.4,531.0,912.57,688.61
2018,11,6,14,0,901.0,68.0,1.9,21.4,502.0,870.83,662.54
2018,11,6,14,15,883.0,66.0,1.85,21.3,466.0,821.6,630.16
2018,11,6,14,30,865.0,64.0,1.8,21.2,430.0,770.74,596.2
2018,11,6,14,45,840.5,61.5,1.8,21.1,389.0,719.85,562.01
2018,11,6,15,0,816.0,59.0,1.8,21.0,348.0,661.09,521.22
2018,11,6,15,15,780.5,56.0,1.8,21.0,303.5,594.45,471.9
2018,11,6,15,30,745.0,53.0,1.8,21.0,259.0,529.13,420.88
2018,11,6,15,45,690.5,49.0,1.55,19.65,213.0,453.97,361.14
2018,11,6,16,0,636.0,45.0,1.3,18.3,167.0,382.83,301.99
2018,11,6,16,15,544.0,38.5,1.4,17.4,122.5,297.32,229.86
2018,11,6,16,30,452.0,32.0,1.5,16.5,78.0,226.48,164.26
2018,11,6,16,45,281.0,21.5,1.55,15.55,45.0,124.18,20.57
2018,11,6,17,0,110.0,11.0,1.6,14.6,12.0,37.73,0.0
2018,11,6,17,15,55.0,5.5,1.65,14.25,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,7,6,45,150.5,11.0,0.5,12.55,19.5,48.72,0.0
2018,11,7,7,0,301.0,22.0,0.5,12.6,39.0,132.4,27.14
2018,11,7,7,15,432.5,29.0,0.5,12.9,79.5,217.95,160.32
2018,11,7,7,30,564.0,36.0,0.5,13.2,120.0,305.92,239.2
2018,11,7,7,45,632.5,41.5,0.5,13.5,166.0,379.76,303.18
2018,11,7,8,0,701.0,47.0,0.5,13.8,212.0,459.8,369.42
2018,11,7,8,15,743.5,50.0,0.55,14.3,257.0,526.99,423.24
2018,11,7,8,30,786.0,53.0,0.6,14.8,302.0,596.6,476.62
2018,11,7,8,45,814.0,56.0,0.7,15.3,344.0,658.08,521.42
2018,11,7,9,0,842.0,59.0,0.8,15.8,386.0,712.99,559.34
2018,11,7,9,15,861.5,61.0,0.9,16.4,423.5,765.95,594.87
2018,11,7,9,30,881.0,63.0,1.0,17.0,461.0,817.73,628.87
2018,11,7,9,45,895.0,64.5,1.1,17.55,492.5,862.6,657.72
2018,11,7,10,0,909.0,66.0,1.2,18.1,524.0,905.27,684.79
2018,11,7,10,15,918.5,67.0,1.25,18.55,549.0,940.65,706.25
2018,11,7,10,30,928.0,68.0,1.3,19.0,574.0,973.07,725.7
2018,11,7,10,45,934.0,68.5,1.4,19.45,591.5,998.29,741.25
2018,11,7,11,0,940.0,69.0,1.5,19.9,609.0,1020.02,754.65
2018,11,7,11,15,943.5,69.5,1.5,20.2,619.0,1035.64,763.04
2018,11,7,11,30,947.0,70.0,1.5,20.5,629.0,1047.48,769.19
2018,11,7,11,45,947.0,70.0,1.55,20.75,630.5,1051.29,771.39
2018,11,7,12,0,947.0,70.0,1.6,21.0,632.0,1051.18,771.36
2018,11,7,12,15,945.5,70.0,1.65,21.05,626.0,1045.64,768.66
2018,11,7,12,30,944.0,70.0,1.7,21.1,620.0,1036.23,763.67
2018,11,7,12,45,940.5,68.5,1.75,21.2,606.0,1019.08,753.69
2018,11,7,13,0,937.0,67.0,1.8,21.3,592.0,998.23,741.45
2018,11,7,13,15,929.5,66.0,1.85,21.25,570.5,970.68,725.27
2018,11,7,13,30,922.0,65.0,1.9,21.2,549.0,939.88,706.89
2018,11,7,13,45,910.5,64.0,1.9,21.15,520.5,902.44,683.32
2018,11,7,14,0,899.0,63.0,1.9,21.1,492.0,862.38,657.81
2018,11,7,14,15,882.5,61.0,1.95,20.9,457.0,814.51,627.39
2018,11,7,14,30,866.0,59.0,2.0,20.7,422.0,764.92,595.13
2018,11,7,14,45,842.5,57.0,2.0,20.55,382.0,708.72,556.83
2018,11,7,15,0,819.0,55.0,2.0,20.4,342.0,652.06,517.24
2018,11,7,15,15,784.5,52.0,2.0,20.4,298.0,592.22,472.65
2018,11,7,15,30,750.0,49.0,2.0,20.4,254.0,527.53,421.6
2018,11,7,15,45,696.5,45.0,1.85,19.35,208.0,452.92,361.81
2018,11,7,16,0,643.0,41.0,1.7,18.3,162.0,382.37,302.61
2018,11,7,16,15,552.5,35.0,1.65,17.25,118.5,298.06,230.62
2018,11,7,16,30,462.0,29.0,1.6,16.2,75.0,222.66,160.25
2018,11,7,16,45,290.0,19.5,1.55,15.15,43.0,124.9,3.29
2018,11,7,17,0,118.0,10.0,1.5,14.1,11.0,39.05,0.0
2018,11,7,17,15,59.0,5.0,1.5,13.8,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,6,45,97.0,12.0,1.9,8.5,17.0,35.64,0.0
2018,11,8,7,0,194.0,24.0,1.9,8.7,34.0,100.02,4.64
2018,11,8,7,15,320.0,36.5,1.95,9.3,73.5,181.64,135.46
2018,11,8,7,30,446.0,49.0,2.0,9.9,113.0,270.82,217.18
2018,11,8,7,45,524.5,57.0,2.1,10.5,159.0,346.54,284.66
2018,11,8,8,0,603.0,65.0,2.2,11.1,205.0,429.57,356.12
2018,11,8,8,15,656.0,70.5,2.2,11.65,251.5,501.53,416.14
2018,11,8,8,30,709.0,76.0,2.2,12.2,298.0,577.14,476.64
2018,11,8,8,45,747.0,80.0,2.2,12.75,342.0,643.72,527.84
2018,11,8,9,0,785.0,84.0,2.2,13.3,386.0,711.57,576.79
2018,11,8,9,15,820.0,84.0,2.2,13.9,426.5,768.47,615.73
2018,11,8,9,30,855.0,84.0,2.2,14.5,467.0,830.14,657.14
2018,11,8,9,45,886.0,81.5,2.15,15.1,502.5,884.74,691.98
2018,11,8,10,0,917.0,79.0,2.1,15.7,538.0,928.57,718.54
2018,11,8,10,15,926.0,81.0,2.1,16.1,563.5,964.96,740.75
2018,11,8,10,30,935.0,83.0,2.1,16.5,589.0,998.33,760.76
2018,11,8,10,45,941.0,84.0,2.05,16.95,607.0,1024.32,774.95
2018,11,8,11,0,947.0,85.0,2.0,17.4,625.0,1046.79,786.8
2018,11,8,11,15,950.0,86.5,2.0,17.65,635.5,1063.26,796.04
2018,11,8,11,30,953.0,88.0,2.0,17.9,646.0,1075.9,802.97
2018,11,8,11,45,955.5,89.0,2.0,18.2,650.0,1083.52,806.68
2018,11,8,12,0,958.0,90.0,2.0,18.5,654.0,1087.18,808.05
2018,11,8,12,15,963.0,87.5,2.0,18.65,649.5,1085.0,806.33
2018,11,8,12,30,968.0,85.0,2.0,18.8,645.0,1078.76,802.24
2018,11,8,12,45,970.0,82.0,2.0,19.0,632.0,1064.88,793.26
2018,11,8,13,0,972.0,79.0,2.0,19.2,619.0,1047.01,781.91
2018,11,8,13,15,963.0,78.0,1.95,19.25,596.5,1017.39,762.76
2018,11,8,13,30,954.0,77.0,1.9,19.3,574.0,984.45,741.55
2018,11,8,13,45,940.5,76.0,1.9,19.35,544.0,944.38,716.17
2018,11,8,14,0,927.0,75.0,1.9,19.4,514.0,901.69,688.82
2018,11,8,14,15,907.0,73.5,1.85,19.35,477.0,858.7,660.67
2018,11,8,14,30,887.0,72.0,1.8,19.3,440.0,805.33,624.88
2018,11,8,14,45,858.5,69.5,1.75,19.25,397.5,743.09,582.16
