Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,15,0,830.0,67.0,1.7,19.2,355.0,680.59,538.29
2018,11,8,15,15,792.0,63.0,1.7,19.2,309.0,610.33,486.05
2018,11,8,15,30,754.0,59.0,1.7,19.2,263.0,541.52,432.28
2018,11,8,15,45,686.5,54.5,1.4,18.05,214.0,457.82,365.2
2018,11,8,16,0,619.0,50.0,1.1,16.9,165.0,384.49,303.57
2018,11,8,16,15,505.5,42.5,1.15,16.15,118.5,289.71,224.01
2018,11,8,16,30,392.0,35.0,1.2,15.4,72.0,206.59,147.74
2018,11,8,16,45,233.5,22.5,1.25,14.6,41.0,108.29,0.0
2018,11,8,17,0,75.0,10.0,1.3,13.8,10.0,28.0,0.0
2018,11,8,17,15,37.5,5.0,1.35,13.55,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,6,45,119.0,11.5,1.65,7.9,17.5,41.02,0.0
2018,11,9,7,0,238.0,23.0,1.6,8.1,35.0,110.71,0.0
2018,11,9,7,15,377.0,33.0,1.6,9.0,75.5,200.69,147.99
2018,11,9,7,30,516.0,43.0,1.6,9.9,116.0,296.14,236.16
2018,11,9,7,45,593.5,49.5,1.55,10.75,162.5,372.92,304.07
2018,11,9,8,0,671.0,56.0,1.5,11.6,209.0,456.95,375.02
2018,11,9,8,15,719.0,60.5,1.4,12.2,255.5,523.63,429.55
2018,11,9,8,30,767.0,65.0,1.3,12.8,302.0,597.79,486.94
2018,11,9,8,45,799.0,68.5,1.2,13.45,345.5,662.12,533.51
2018,11,9,9,0,831.0,72.0,1.1,14.1,389.0,726.96,576.85
2018,11,9,9,15,841.0,77.5,0.95,14.8,425.0,777.04,607.06
2018,11,9,9,30,851.0,83.0,0.8,15.5,461.0,825.18,634.61
2018,11,9,9,45,851.0,90.5,0.7,16.2,490.5,864.86,656.11
2018,11,9,10,0,851.0,98.0,0.6,16.9,520.0,901.42,674.89
2018,11,9,10,15,862.5,100.0,0.6,17.4,545.5,939.02,696.46
2018,11,9,10,30,874.0,102.0,0.6,17.9,571.0,973.82,715.92
2018,11,9,10,45,881.5,103.0,0.65,18.4,589.0,1000.59,731.3
2018,11,9,11,0,889.0,104.0,0.7,18.9,607.0,1024.0,744.7
2018,11,9,11,15,892.0,105.0,0.7,19.2,617.0,1039.45,752.62
2018,11,9,11,30,895.0,106.0,0.7,19.5,627.0,1051.2,758.46
2018,11,9,11,45,894.5,106.5,0.7,19.75,628.5,1055.05,759.76
2018,11,9,12,0,894.0,107.0,0.7,20.0,630.0,1055.08,759.0
2018,11,9,12,15,889.5,107.5,0.7,20.15,623.5,1047.27,753.92
2018,11,9,12,30,885.0,108.0,0.7,20.3,617.0,1035.71,746.81
2018,11,9,12,45,876.5,108.0,0.75,20.4,602.0,1015.97,736.09
2018,11,9,13,0,868.0,108.0,0.8,20.5,587.0,992.79,723.32
2018,11,9,13,15,856.0,107.0,0.8,20.5,564.5,961.87,704.85
2018,11,9,13,30,844.0,106.0,0.8,20.5,542.0,928.0,684.5
2018,11,9,13,45,826.5,104.5,0.85,20.5,512.5,885.93,659.58
2018,11,9,14,0,809.0,103.0,0.9,20.5,483.0,848.1,637.13
2018,11,9,14,15,785.0,100.5,0.9,20.3,447.0,795.61,603.94
2018,11,9,14,30,761.0,98.0,0.9,20.1,411.0,742.1,569.47
2018,11,9,14,45,727.5,94.0,0.9,19.9,369.5,679.12,527.43
2018,11,9,15,0,694.0,90.0,0.9,19.7,328.0,616.67,483.52
2018,11,9,15,15,650.0,83.5,0.9,19.7,283.5,545.61,430.8
2018,11,9,15,30,606.0,77.0,0.9,19.7,239.0,476.98,377.92
2018,11,9,15,45,537.0,69.5,0.95,18.1,193.0,396.48,315.95
2018,11,9,16,0,468.0,62.0,1.0,16.5,147.0,321.69,255.36
2018,11,9,16,15,364.0,49.5,1.1,15.75,104.0,234.03,181.61
2018,11,9,16,30,260.0,37.0,1.2,15.0,61.0,161.07,114.25
2018,11,9,16,45,148.0,22.0,1.3,14.25,34.0,81.63,0.0
2018,11,9,17,0,36.0,7.0,1.4,13.5,7.0,15.35,0.0
2018,11,9,17,15,18.0,3.5,1.4,13.2,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,6,45,39.5,8.0,1.3,8.05,10.0,17.2,0.0
2018,11,10,7,0,79.0,16.0,1.3,8.0,20.0,52.07,0.0
2018,11,10,7,15,164.0,34.0,1.2,8.3,53.0,121.47,88.06
2018,11,10,7,30,249.0,52.0,1.1,8.6,86.0,188.57,151.06
2018,11,10,7,45,317.5,66.5,1.0,8.85,127.0,253.16,208.46
2018,11,10,8,0,386.0,81.0,0.9,9.1,168.0,325.19,270.43
2018,11,10,8,15,437.0,93.0,0.9,9.6,211.0,390.6,325.05
2018,11,10,8,30,488.0,105.0,0.9,10.1,254.0,460.41,381.17
2018,11,10,8,45,525.5,114.0,0.9,10.55,294.5,521.18,428.26
2018,11,10,9,0,563.0,123.0,0.9,11.0,335.0,584.02,475.35
2018,11,10,9,15,591.5,129.0,0.85,11.65,371.5,637.88,513.3
2018,11,10,9,30,620.0,135.0,0.8,12.3,408.0,698.19,554.28
2018,11,10,9,45,641.0,140.5,0.75,12.95,440.0,746.32,584.69
2018,11,10,10,0,662.0,146.0,0.7,13.6,472.0,793.34,613.6
2018,11,10,10,15,678.5,149.0,0.65,14.1,497.5,832.22,636.55
2018,11,10,10,30,695.0,152.0,0.6,14.6,523.0,869.1,657.79
2018,11,10,10,45,707.5,153.5,0.55,15.15,541.0,898.29,673.44
2018,11,10,11,0,720.0,155.0,0.5,15.7,559.0,924.84,687.26
2018,11,10,11,15,726.5,155.5,0.5,15.95,569.5,941.51,696.49
2018,11,10,11,30,733.0,156.0,0.5,16.2,580.0,955.07,703.96
2018,11,10,11,45,735.5,155.5,0.5,16.5,582.0,960.29,706.13
2018,11,10,12,0,738.0,155.0,0.5,16.8,584.0,962.2,706.48
2018,11,10,12,15,713.0,161.0,0.6,16.9,572.0,940.47,694.62
2018,11,10,12,30,688.0,167.0,0.7,17.0,560.0,915.58,680.96
2018,11,10,12,45,654.0,172.5,0.8,17.05,539.0,878.45,659.16
2018,11,10,13,0,620.0,178.0,0.9,17.1,518.0,833.52,631.8
2018,11,10,13,15,605.0,175.0,0.95,17.1,496.5,802.41,612.75
2018,11,10,13,30,590.0,172.0,1.0,17.1,475.0,769.51,592.03
2018,11,10,13,45,568.5,168.0,1.05,17.1,447.0,728.1,564.74
2018,11,10,14,0,547.0,164.0,1.1,17.1,419.0,685.81,536.18
2018,11,10,14,15,522.0,156.5,1.1,16.85,385.5,636.08,501.66
2018,11,10,14,30,497.0,149.0,1.1,16.6,352.0,586.41,466.42
2018,11,10,14,45,464.0,139.0,1.05,16.4,314.0,528.41,423.53
2018,11,10,15,0,431.0,129.0,1.0,16.2,276.0,471.91,380.73
2018,11,10,15,15,390.5,116.0,1.0,16.2,235.5,409.11,331.8
2018,11,10,15,30,350.0,103.0,1.0,16.2,195.0,349.39,283.82
2018,11,10,15,45,297.0,86.0,1.05,15.1,154.0,281.9,229.21
2018,11,10,16,0,244.0,69.0,1.1,14.0,113.0,210.12,169.32
2018,11,10,16,15,179.5,50.0,1.15,13.5,77.0,146.62,114.38
2018,11,10,16,30,115.0,31.0,1.2,13.0,41.0,89.82,61.99
2018,11,10,16,45,63.0,17.0,1.25,12.55,22.0,43.24,0.0
2018,11,10,17,0,11.0,3.0,1.3,12.1,3.0,5.44,0.0
2018,11,10,17,15,5.5,1.5,1.35,11.8,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,11,6,45,48.0,9.0,1.7,6.1,11.0,20.3,0.0
2018,11,11,7,0,96.0,18.0,1.7,6.1,22.0,59.91,0.0
2018,11,11,7,15,200.5,34.5,1.65,6.85,57.0,136.59,98.23
2018,11,11,7,30,305.0,51.0,1.6,7.6,92.0,212.17,170.54
2018,11,11,7,45,386.5,63.5,1.6,8.4,135.5,283.84,234.46
2018,11,11,8,0,468.0,76.0,1.6,9.2,179.0,364.35,303.85
2018,11,11,8,15,528.0,84.5,1.65,9.85,224.5,437.87,365.61
2018,11,11,8,30,588.0,93.0,1.7,10.5,270.0,515.41,428.35
2018,11,11,8,45,635.0,97.0,1.7,11.15,313.0,583.44,481.21
2018,11,11,9,0,682.0,101.0,1.7,11.8,356.0,653.53,533.74
2018,11,11,9,15,707.5,105.5,1.65,12.55,393.0,709.03,571.64
2018,11,11,9,30,733.0,110.0,1.6,13.3,430.0,764.12,608.09
2018,11,11,9,45,751.0,114.0,1.5,14.1,462.0,811.49,637.26
2018,11,11,10,0,769.0,118.0,1.4,14.9,494.0,857.27,664.45
2018,11,11,10,15,784.5,120.0,1.35,15.45,519.5,896.54,687.7
2018,11,11,10,30,800.0,122.0,1.3,16.0,545.0,933.49,709.01
2018,11,11,10,45,811.5,122.5,1.2,16.55,563.5,962.22,723.66
2018,11,11,11,0,823.0,123.0,1.1,17.1,582.0,987.98,736.14
2018,11,11,11,15,828.5,123.5,1.05,17.45,592.5,1004.64,744.1
2018,11,11,11,30,834.0,124.0,1.0,17.8,603.0,1009.57,744.69
2018,11,11,11,45,836.5,124.0,0.95,18.15,605.5,1015.69,746.34
2018,11,11,12,0,839.0,124.0,0.9,18.5,608.0,1018.18,745.79
2018,11,11,12,15,841.0,122.0,0.9,18.7,603.0,1014.31,742.91
2018,11,11,12,30,843.0,120.0,0.9,18.9,598.0,1006.77,737.97
2018,11,11,12,45,843.5,116.0,0.85,19.1,585.0,991.9,727.52
2018,11,11,13,0,844.0,112.0,0.8,19.3,572.0,973.43,715.04
2018,11,11,13,15,833.5,110.5,0.8,19.35,550.0,943.9,697.03
2018,11,11,13,30,823.0,109.0,0.8,19.4,528.0,918.31,681.7
2018,11,11,13,45,805.0,106.5,0.8,19.45,498.0,875.3,654.76
2018,11,11,14,0,787.0,104.0,0.8,19.5,468.0,830.31,626.41
2018,11,11,14,15,762.5,100.5,0.75,19.4,432.0,777.09,591.56
2018,11,11,14,30,738.0,97.0,0.7,19.3,396.0,723.01,555.59
2018,11,11,14,45,714.0,92.0,0.7,19.15,357.5,667.03,518.29
2018,11,11,15,0,690.0,87.0,0.7,19.0,319.0,610.86,478.79
2018,11,11,15,15,646.5,80.5,0.7,19.0,275.0,540.5,426.57
2018,11,11,15,30,603.0,74.0,0.7,19.0,231.0,472.54,374.22
2018,11,11,15,45,540.0,65.5,0.7,17.7,186.0,394.71,313.71
2018,11,11,16,0,477.0,57.0,0.7,16.4,141.0,322.23,254.54
2018,11,11,16,15,379.5,45.0,0.75,15.95,99.5,237.64,182.99
2018,11,11,16,30,282.0,33.0,0.8,15.5,58.0,163.99,112.45
2018,11,11,16,45,160.0,19.0,0.8,15.05,31.5,67.17,0.0
2018,11,11,17,0,38.0,5.0,0.8,14.6,5.0,4.27,0.0
2018,11,11,17,15,19.0,2.5,0.8,14.3,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,12,6,45,59.0,8.5,2.2,7.1,11.0,7.26,0.0
2018,11,12,7,0,118.0,17.0,2.2,7.2,22.0,52.11,0.0
2018,11,12,7,15,228.5,32.0,2.2,7.85,56.5,143.73,100.85
2018,11,12,7,30,339.0,47.0,2.2,8.5,91.0,222.37,177.99
2018,11,12,7,45,413.5,58.5,2.25,9.1,133.5,292.1,241.07
2018,11,12,8,0,488.0,70.0,2.3,9.7,176.0,370.32,309.39
2018,11,12,8,15,539.0,79.0,2.2,10.35,219.5,439.01,367.46
2018,11,12,8,30,590.0,88.0,2.1,11.0,263.0,511.45,426.14
2018,11,12,8,45,625.0,95.0,2.05,11.6,304.5,574.01,474.96
2018,11,12,9,0,660.0,102.0,2.0,12.2,346.0,637.85,522.93
2018,11,12,9,15,690.0,106.0,1.9,12.95,383.5,695.42,562.91
2018,11,12,9,30,720.0,110.0,1.8,13.7,421.0,752.96,601.22
2018,11,12,9,45,743.5,112.5,1.7,14.4,453.5,802.83,632.84
2018,11,12,10,0,767.0,115.0,1.6,15.1,486.0,851.45,662.66
2018,11,12,10,15,781.5,117.0,1.5,15.75,511.5,889.68,684.58
2018,11,12,10,30,796.0,119.0,1.4,16.4,537.0,925.57,704.44
2018,11,12,10,45,807.0,119.5,1.25,17.05,555.0,953.69,717.83
2018,11,12,11,0,818.0,120.0,1.1,17.7,573.0,978.85,728.89
2018,11,12,11,15,824.0,120.5,1.05,18.2,583.5,995.94,736.75
2018,11,12,11,30,830.0,121.0,1.0,18.7,594.0,1001.66,737.45
2018,11,12,11,45,833.0,120.5,0.95,19.2,596.5,1007.73,738.66
2018,11,12,12,0,836.0,120.0,0.9,19.7,599.0,1010.19,737.69
2018,11,12,12,15,832.5,120.0,0.85,19.95,593.0,1003.09,731.57
2018,11,12,12,30,829.0,120.0,0.8,20.2,587.0,992.42,723.51
2018,11,12,12,45,821.0,119.0,0.75,20.4,572.5,980.64,715.09
2018,11,12,13,0,813.0,118.0,0.7,20.6,558.0,957.73,699.77
2018,11,12,13,15,804.5,115.5,0.65,20.6,537.0,929.45,681.79
2018,11,12,13,30,796.0,113.0,0.6,20.6,516.0,898.31,662.06
2018,11,12,13,45,783.0,109.5,0.55,20.65,488.0,859.3,637.04
2018,11,12,14,0,770.0,106.0,0.5,20.7,460.0,818.1,610.52
2018,11,12,14,15,749.0,102.5,0.5,20.5,425.5,768.38,579.42
2018,11,12,14,30,728.0,99.0,0.5,20.3,391.0,717.56,546.98
2018,11,12,14,45,699.0,93.0,0.5,20.1,351.0,657.18,506.97
2018,11,12,15,0,670.0,87.0,0.5,19.9,311.0,597.1,465.01
2018,11,12,15,15,626.0,81.0,0.5,19.9,268.0,527.94,414.03
2018,11,12,15,30,582.0,75.0,0.5,19.9,225.0,461.19,362.92
2018,11,12,15,45,518.0,66.0,0.6,18.7,180.5,383.38,303.28
2018,11,12,16,0,454.0,57.0,0.7,17.5,136.0,311.07,244.8
2018,11,12,16,15,356.5,44.5,0.75,16.95,95.0,227.36,174.2
2018,11,12,16,30,259.0,32.0,0.8,16.4,54.0,153.89,103.2
2018,11,12,16,45,145.5,18.5,0.85,15.9,29.5,62.25,0.0
2018,11,12,17,0,32.0,5.0,0.9,15.4,5.0,4.27,0.0
2018,11,12,17,15,16.0,2.5,0.9,15.15,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.5,1.3,8.65,5.5,0.0,0.0
2018,11,13,7,0,13.0,11.0,1.3,8.7,11.0,13.53,0.0
2018,11,13,7,15,6.5,23.0,1.3,9.05,23.0,22.0,10.67
2018,11,13,7,30,0.0,35.0,1.3,9.4,35.0,30.25,19.91
2018,11,13,7,45,0.0,50.5,1.25,9.75,50.5,44.71,32.84
2018,11,13,8,0,0.0,66.0,1.2,10.1,66.0,59.01,45.49
2018,11,13,8,15,35.0,89.5,1.2,10.55,100.0,111.11,90.92
2018,11,13,8,30,70.0,113.0,1.2,11.0,134.0,161.23,134.03
2018,11,13,8,45,57.5,124.5,1.25,11.45,143.0,166.38,137.82
2018,11,13,9,0,45.0,136.0,1.3,11.9,152.0,170.63,140.72
2018,11,13,9,15,69.5,146.5,1.2,12.4,174.5,201.7,166.69
2018,11,13,9,30,94.0,157.0,1.1,12.9,197.0,250.73,206.59
2018,11,13,9,45,54.5,163.5,1.05,13.4,187.0,210.17,171.48
2018,11,13,10,0,15.0,170.0,1.0,13.9,177.0,168.19,135.34
2018,11,13,10,15,19.0,178.5,1.0,14.55,188.0,180.13,144.81
2018,11,13,10,30,23.0,187.0,1.0,15.2,199.0,192.38,154.25
2018,11,13,10,45,36.5,203.5,1.0,15.8,223.5,240.97,192.93
2018,11,13,11,0,50.0,220.0,1.0,16.4,248.0,273.75,218.34
2018,11,13,11,15,93.0,238.5,0.95,16.6,291.0,338.77,269.73
2018,11,13,11,30,136.0,257.0,0.9,16.8,334.0,426.28,336.31
2018,11,13,11,45,162.0,249.5,0.9,17.0,341.5,443.3,348.99
2018,11,13,12,0,188.0,242.0,0.9,17.2,349.0,459.98,361.97
2018,11,13,12,15,113.0,229.0,0.85,17.0,293.0,368.57,290.95
2018,11,13,12,30,38.0,216.0,0.8,16.8,237.0,257.07,203.22
2018,11,13,12,45,53.0,208.5,0.75,16.6,237.5,262.87,209.26
2018,11,13,13,0,68.0,201.0,0.7,16.4,238.0,268.24,214.31
2018,11,13,13,15,77.5,206.0,0.7,16.25,246.5,282.87,226.34
2018,11,13,13,30,87.0,211.0,0.7,16.1,255.0,297.38,238.22
2018,11,13,13,45,96.5,198.5,0.65,15.95,244.5,289.84,232.94
2018,11,13,14,0,106.0,186.0,0.6,15.8,234.0,298.83,240.57
2018,11,13,14,15,162.0,174.5,0.6,15.6,242.0,328.43,265.85
2018,11,13,14,30,218.0,163.0,0.6,15.4,250.0,369.62,299.32
2018,11,13,14,45,200.0,147.0,0.55,15.25,220.5,313.46,255.19
2018,11,13,15,0,182.0,131.0,0.5,15.1,191.0,274.45,224.33
2018,11,13,15,15,124.0,114.5,0.5,15.1,153.0,210.2,171.61
2018,11,13,15,30,66.0,98.0,0.5,15.1,115.0,140.82,113.76
2018,11,13,15,45,49.0,80.0,0.45,14.55,91.0,109.67,87.46
2018,11,13,16,0,32.0,62.0,0.4,14.0,67.0,80.26,62.08
2018,11,13,16,15,20.5,44.5,0.45,13.75,47.5,55.59,40.37
2018,11,13,16,30,9.0,27.0,0.5,13.5,28.0,31.1,17.08
2018,11,13,16,45,11.5,15.0,0.55,13.25,15.5,16.49,0.0
2018,11,13,17,0,14.0,3.0,0.6,13.0,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.65,12.85,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,14,6,45,70.5,8.0,1.45,7.35,10.5,0.0,0.0
2018,11,14,7,0,141.0,16.0,1.4,7.3,21.0,58.53,0.0
2018,11,14,7,15,268.5,28.5,1.35,7.95,55.5,152.48,100.18
2018,11,14,7,30,396.0,41.0,1.3,8.6,90.0,240.94,190.87
2018,11,14,7,45,474.5,50.5,1.25,9.25,133.0,314.39,256.95
2018,11,14,8,0,553.0,60.0,1.2,9.9,176.0,395.62,326.7
2018,11,14,8,15,604.0,66.5,1.25,10.45,219.5,464.42,384.48
2018,11,14,8,30,655.0,73.0,1.3,11.0,263.0,536.84,442.85
2018,11,14,8,45,688.0,79.0,1.3,11.6,304.5,599.37,490.86
2018,11,14,9,0,721.0,85.0,1.3,12.2,346.0,662.96,537.11
2018,11,14,9,15,742.5,89.5,1.25,12.9,382.0,716.42,572.92
2018,11,14,9,30,764.0,94.0,1.2,13.6,418.0,769.18,607.12
2018,11,14,9,45,777.0,98.5,1.2,14.25,449.0,813.65,635.23
2018,11,14,10,0,790.0,103.0,1.2,14.9,480.0,856.21,661.53
2018,11,14,10,15,802.0,105.5,1.2,15.5,504.5,893.2,683.69
2018,11,14,10,30,814.0,108.0,1.2,16.1,529.0,920.92,699.38
2018,11,14,10,45,821.0,109.5,1.15,16.7,546.0,946.66,712.9
2018,11,14,11,0,828.0,111.0,1.1,17.3,563.0,969.25,724.23
2018,11,14,11,15,831.5,112.0,1.1,17.7,573.0,984.56,732.27
2018,11,14,11,30,835.0,113.0,1.1,18.1,583.0,996.4,738.27
2018,11,14,11,45,835.5,113.5,1.05,18.55,585.0,1001.14,738.76
2018,11,14,12,0,836.0,114.0,1.0,19.0,587.0,1002.3,737.18
2018,11,14,12,15,824.5,116.0,1.0,19.15,578.5,989.6,728.78
2018,11,14,12,30,813.0,118.0,1.0,19.3,570.0,981.25,723.53
2018,11,14,12,45,796.0,120.0,1.0,19.5,554.0,956.82,707.84
2018,11,14,13,0,779.0,122.0,1.0,19.7,538.0,929.45,690.5
2018,11,14,13,15,765.0,120.5,1.0,19.7,516.0,897.98,671.0
2018,11,14,13,30,751.0,119.0,1.0,19.7,494.0,864.02,649.79
2018,11,14,13,45,730.5,117.5,1.0,19.65,465.5,822.0,623.1
2018,11,14,14,0,710.0,116.0,1.0,19.6,437.0,778.31,594.99
2018,11,14,14,15,684.5,112.5,1.0,19.35,403.0,726.9,561.46
2018,11,14,14,30,659.0,109.0,1.0,19.1,369.0,674.82,526.76
2018,11,14,14,45,623.0,103.5,1.0,18.85,329.5,612.5,483.13
2018,11,14,15,0,587.0,98.0,1.0,18.6,290.0,551.14,438.29
2018,11,14,15,15,542.0,89.5,1.0,18.6,248.0,482.35,385.85
2018,11,14,15,30,497.0,81.0,1.0,18.6,206.0,416.3,333.67
2018,11,14,15,45,430.0,70.5,1.05,16.95,163.5,338.39,272.21
2018,11,14,16,0,363.0,60.0,1.1,15.3,121.0,269.67,215.29
2018,11,14,16,15,271.5,45.5,1.2,14.7,83.0,192.58,148.9
2018,11,14,16,30,180.0,31.0,1.3,14.1,45.0,123.57,79.71
2018,11,14,16,45,99.0,17.0,1.35,13.5,24.0,46.3,0.0
2018,11,14,17,0,18.0,3.0,1.4,12.9,3.0,0.0,0.0
2018,11,14,17,15,9.0,1.5,1.4,12.65,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,15,6,45,16.5,6.0,1.6,6.4,6.5,0.0,0.0
2018,11,15,7,0,33.0,12.0,1.6,6.5,13.0,20.73,0.0
2018,11,15,7,15,94.0,27.0,1.6,7.2,37.0,76.04,45.91
2018,11,15,7,30,155.0,42.0,1.6,7.9,61.0,127.19,99.99
2018,11,15,7,45,195.5,57.5,1.6,8.6,91.5,172.89,141.93
2018,11,15,8,0,236.0,73.0,1.6,9.3,122.0,222.93,186.46
2018,11,15,8,15,236.5,90.0,1.55,9.9,148.5,255.1,214.67
2018,11,15,8,30,237.0,107.0,1.5,10.5,175.0,286.9,241.45
2018,11,15,8,45,227.0,125.0,1.5,11.1,198.0,312.29,261.86
2018,11,15,9,0,217.0,143.0,1.5,11.7,221.0,336.27,280.4
2018,11,15,9,15,234.5,157.5,1.4,12.25,249.5,375.94,311.36
2018,11,15,9,30,252.0,172.0,1.3,12.8,278.0,416.46,342.03
2018,11,15,9,45,349.5,169.0,1.2,13.4,327.5,504.06,410.06
2018,11,15,10,0,447.0,166.0,1.1,14.0,377.0,617.45,493.6
2018,11,15,10,15,513.5,159.5,1.05,14.6,414.0,684.01,539.98
2018,11,15,10,30,580.0,153.0,1.0,15.2,451.0,751.67,585.21
2018,11,15,10,45,590.5,155.0,0.95,15.75,467.0,785.05,605.05
2018,11,15,11,0,601.0,157.0,0.9,16.3,483.0,808.33,618.07
2018,11,15,11,15,593.0,160.5,0.85,16.65,487.0,812.56,618.61
2018,11,15,11,30,585.0,164.0,0.8,17.0,491.0,813.91,617.56
2018,11,15,11,45,580.0,167.0,0.75,17.35,492.0,806.41,610.69
2018,11,15,12,0,575.0,170.0,0.7,17.7,493.0,805.14,608.31
2018,11,15,12,15,581.5,167.0,0.7,17.9,491.0,805.55,608.29
2018,11,15,12,30,588.0,164.0,0.7,18.1,489.0,803.37,606.65
2018,11,15,12,45,568.0,163.5,0.7,18.25,471.5,775.76,588.05
2018,11,15,13,0,548.0,163.0,0.7,18.4,454.0,746.3,568.5
2018,11,15,13,15,513.5,166.0,0.7,18.45,430.0,705.84,541.09
2018,11,15,13,30,479.0,169.0,0.7,18.5,406.0,664.67,512.57
2018,11,15,13,45,500.5,157.0,0.7,18.55,393.0,655.42,507.66
2018,11,15,14,0,522.0,145.0,0.7,18.6,380.0,643.01,500.03
2018,11,15,14,15,503.5,140.0,0.7,18.35,352.5,602.79,472.09
2018,11,15,14,30,485.0,135.0,0.7,18.1,325.0,562.2,443.57
2018,11,15,14,45,468.0,126.5,0.7,17.9,294.5,518.6,412.1
2018,11,15,15,0,451.0,118.0,0.7,17.7,264.0,475.1,379.78
2018,11,15,15,15,408.5,105.5,0.7,17.7,224.0,410.83,330.08
2018,11,15,15,30,366.0,93.0,0.7,17.7,184.0,349.77,281.44
2018,11,15,15,45,310.5,78.0,0.8,16.45,144.5,282.38,227.55
2018,11,15,16,0,255.0,63.0,0.9,15.2,105.0,220.51,175.93
2018,11,15,16,15,184.0,44.5,0.95,14.65,70.0,153.59,118.12
2018,11,15,16,30,113.0,26.0,1.0,14.1,35.0,90.84,55.9
2018,11,15,16,45,61.5,14.0,1.1,13.6,18.5,31.75,0.0
2018,11,15,17,0,10.0,2.0,1.2,13.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,1.2,12.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,16,6,45,28.0,5.5,1.55,6.8,6.5,0.0,0.0
2018,11,16,7,0,56.0,11.0,1.5,6.9,13.0,27.18,0.0
2018,11,16,7,15,143.5,27.5,1.4,7.55,42.0,102.78,59.6
2018,11,16,7,30,231.0,44.0,1.3,8.2,71.0,172.95,136.19
2018,11,16,7,45,304.5,58.0,1.25,8.85,110.0,237.79,194.81
2018,11,16,8,0,378.0,72.0,1.2,9.5,149.0,310.76,258.22
2018,11,16,8,15,432.0,83.5,1.15,10.1,190.5,376.48,313.79
2018,11,16,8,30,486.0,95.0,1.1,10.7,232.0,446.96,371.02
2018,11,16,8,45,525.5,103.0,1.1,11.3,271.5,507.39,418.41
2018,11,16,9,0,565.0,111.0,1.1,11.9,311.0,570.1,465.89
2018,11,16,9,15,593.0,117.5,1.05,12.55,347.0,629.6,508.52
2018,11,16,9,30,621.0,124.0,1.0,13.2,383.0,684.69,546.06
2018,11,16,9,45,640.0,128.5,0.95,13.85,412.5,729.81,574.93
2018,11,16,10,0,659.0,133.0,0.9,14.5,442.0,773.72,602.27
2018,11,16,10,15,675.5,136.0,0.85,14.95,467.0,812.24,625.66
2018,11,16,10,30,692.0,139.0,0.8,15.4,492.0,848.84,647.34
2018,11,16,10,45,704.5,140.0,0.8,15.9,509.5,877.24,663.93
2018,11,16,11,0,717.0,141.0,0.8,16.4,527.0,903.07,678.82
2018,11,16,11,15,724.0,141.5,0.8,16.7,537.5,920.17,688.45
2018,11,16,11,30,731.0,142.0,0.8,17.0,548.0,934.23,696.31
2018,11,16,11,45,735.0,141.0,0.8,17.3,550.5,940.45,699.19
2018,11,16,12,0,739.0,140.0,0.8,17.6,553.0,943.43,700.25
2018,11,16,12,15,738.5,139.0,0.75,17.75,548.0,938.67,695.86
2018,11,16,12,30,738.0,138.0,0.7,17.9,543.0,930.68,689.66
2018,11,16,12,45,735.5,134.5,0.7,18.1,530.0,914.65,679.31
2018,11,16,13,0,733.0,131.0,0.7,18.3,517.0,895.55,667.19
2018,11,16,13,15,723.5,128.0,0.75,18.3,497.0,867.51,650.67
2018,11,16,13,30,714.0,125.0,0.8,18.3,477.0,836.92,632.41
2018,11,16,13,45,700.0,121.0,0.8,18.35,450.0,798.84,607.93
2018,11,16,14,0,686.0,117.0,0.8,18.4,423.0,758.89,581.96
2018,11,16,14,15,664.0,112.0,0.8,18.25,390.0,709.61,549.51
2018,11,16,14,30,642.0,107.0,0.8,18.1,357.0,659.56,515.9
2018,11,16,14,45,612.0,101.0,0.8,17.95,319.5,602.02,475.43
2018,11,16,15,0,582.0,95.0,0.8,17.8,282.0,544.99,433.6
2018,11,16,15,15,536.5,86.5,0.8,17.8,240.5,476.28,381.17
2018,11,16,15,30,491.0,78.0,0.8,17.8,199.0,410.37,329.09
2018,11,16,15,45,428.0,67.5,0.9,16.6,157.5,334.68,269.04
2018,11,16,16,0,365.0,57.0,1.0,15.4,116.0,268.1,213.5
2018,11,16,16,15,275.0,43.0,1.05,14.9,79.5,192.14,147.67
2018,11,16,16,30,185.0,29.0,1.1,14.4,43.0,122.38,73.96
2018,11,16,16,45,98.0,15.5,1.15,13.9,22.5,44.89,0.0
2018,11,16,17,0,11.0,2.0,1.2,13.4,2.0,0.0,0.0
2018,11,16,17,15,5.5,1.0,1.15,13.2,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,17,6,45,31.5,6.0,1.1,7.8,7.0,0.0,0.0
2018,11,17,7,0,63.0,12.0,1.1,7.8,14.0,30.23,0.0
2018,11,17,7,15,161.0,28.0,1.05,8.25,43.5,109.34,58.13
2018,11,17,7,30,259.0,44.0,1.0,8.7,73.0,185.4,144.97
2018,11,17,7,45,338.0,56.5,0.9,9.1,112.5,252.45,205.74
2018,11,17,8,0,417.0,69.0,0.8,9.5,152.0,328.31,271.22
2018,11,17,8,15,472.5,78.5,0.85,10.0,193.5,394.45,327.17
2018,11,17,8,30,528.0,88.0,0.9,10.5,235.0,468.84,387.59
2018,11,17,8,45,568.0,94.5,0.9,10.95,274.5,531.41,436.39
2018,11,17,9,0,608.0,101.0,0.9,11.4,314.0,595.75,484.82
2018,11,17,9,15,658.0,100.5,0.9,11.95,353.5,661.69,532.1
2018,11,17,9,30,708.0,100.0,0.9,12.5,393.0,728.83,577.98
2018,11,17,9,45,755.0,94.5,0.9,13.05,427.5,788.1,616.89
2018,11,17,10,0,802.0,89.0,0.9,13.6,462.0,842.16,651.27
2018,11,17,10,15,815.5,90.5,0.95,13.95,487.0,879.41,674.91
2018,11,17,10,30,829.0,92.0,1.0,14.3,512.0,914.21,696.92
2018,11,17,10,45,838.5,92.5,1.0,14.65,529.5,941.28,712.78
2018,11,17,11,0,848.0,93.0,1.0,15.0,547.0,965.31,726.66
2018,11,17,11,15,852.5,93.0,1.0,15.25,556.5,980.58,735.13
2018,11,17,11,30,857.0,93.0,1.0,15.5,566.0,992.41,741.58
2018,11,17,11,45,858.5,93.5,1.05,15.7,568.5,998.35,745.52
2018,11,17,12,0,860.0,94.0,1.1,15.9,571.0,1000.68,747.37
2018,11,17,12,15,839.0,100.0,1.1,15.95,561.5,983.8,736.34
2018,11,17,12,30,818.0,106.0,1.1,16.0,552.0,963.35,723.36
2018,11,17,12,45,787.0,112.5,1.15,16.05,533.5,937.76,707.97
2018,11,17,13,0,756.0,119.0,1.2,16.1,515.0,903.03,686.42
2018,11,17,13,15,748.0,116.0,1.25,16.05,495.0,876.06,670.29
2018,11,17,13,30,740.0,113.0,1.3,16.0,475.0,846.44,652.08
2018,11,17,13,45,727.0,109.5,1.3,15.95,448.5,809.31,627.82
2018,11,17,14,0,714.0,106.0,1.3,15.9,422.0,770.19,601.96
2018,11,17,14,15,693.5,102.0,1.3,15.7,390.0,722.57,569.97
2018,11,17,14,30,673.0,98.0,1.3,15.5,358.0,673.98,536.69
2018,11,17,14,45,644.0,92.5,1.3,15.3,320.5,616.74,496.11
2018,11,17,15,0,615.0,87.0,1.3,15.1,283.0,559.9,453.48
2018,11,17,15,15,569.5,80.0,1.3,15.1,242.0,491.47,400.02
2018,11,17,15,30,524.0,73.0,1.3,15.1,201.0,425.74,346.84
2018,11,17,15,45,460.0,63.5,1.2,14.0,159.5,350.57,285.13
2018,11,17,16,0,396.0,54.0,1.1,12.9,118.0,280.99,225.75
2018,11,17,16,15,301.0,41.5,1.15,12.15,81.0,202.22,156.77
2018,11,17,16,30,206.0,29.0,1.2,11.4,44.0,130.28,76.9
2018,11,17,16,45,109.5,15.5,1.2,10.7,23.0,48.72,0.0
2018,11,17,17,0,13.0,2.0,1.2,10.0,2.0,0.0,0.0
2018,11,17,17,15,6.5,1.0,1.2,9.85,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,18,6,45,34.5,6.0,0.75,7.25,6.5,0.0,0.0
2018,11,18,7,0,69.0,12.0,0.8,7.2,13.0,32.1,0.0
2018,11,18,7,15,171.5,26.0,0.8,7.5,41.5,109.92,51.8
2018,11,18,7,30,274.0,40.0,0.8,7.8,70.0,186.98,145.75
2018,11,18,7,45,319.0,52.5,0.85,8.05,103.0,238.27,194.62
2018,11,18,8,0,364.0,65.0,0.9,8.3,136.0,294.64,245.15
2018,11,18,8,15,381.0,76.5,0.95,8.6,167.0,337.55,283.01
2018,11,18,8,30,398.0,88.0,1.0,8.9,198.0,381.56,320.36
2018,11,18,8,45,385.5,104.5,1.05,9.25,224.0,412.01,345.02
2018,11,18,9,0,373.0,121.0,1.1,9.6,250.0,440.23,367.03
2018,11,18,9,15,471.5,119.5,1.1,10.2,300.5,531.23,438.66
2018,11,18,9,30,570.0,118.0,1.1,10.8,351.0,635.69,516.91
2018,11,18,9,45,657.0,110.0,1.15,11.45,398.5,722.77,578.21
2018,11,18,10,0,744.0,102.0,1.2,12.1,446.0,811.83,639.12
2018,11,18,10,15,726.5,110.5,1.15,12.65,460.5,828.08,646.38
2018,11,18,10,30,709.0,119.0,1.1,13.2,475.0,840.56,651.88
2018,11,18,10,45,677.5,131.0,1.05,13.8,480.5,840.05,648.39
2018,11,18,11,0,646.0,143.0,1.0,14.4,486.0,835.23,642.26
2018,11,18,11,15,582.0,163.0,1.05,14.8,476.5,794.9,613.8
2018,11,18,11,30,518.0,183.0,1.1,15.2,467.0,760.71,589.45
2018,11,18,11,45,496.5,190.0,1.1,15.65,463.0,750.03,580.71
2018,11,18,12,0,475.0,197.0,1.1,16.1,459.0,736.96,570.1
2018,11,18,12,15,445.5,202.0,1.15,16.3,446.0,711.48,551.88
2018,11,18,12,30,416.0,207.0,1.2,16.5,433.0,684.22,532.42
2018,11,18,12,45,444.0,194.0,1.2,16.65,430.0,690.99,538.44
2018,11,18,13,0,472.0,181.0,1.2,16.8,427.0,694.89,542.11
2018,11,18,13,15,485.5,170.0,1.25,16.8,414.5,684.47,536.13
2018,11,18,13,30,499.0,159.0,1.3,16.8,402.0,671.45,528.4
2018,11,18,13,45,511.0,147.0,1.35,16.75,383.5,653.26,516.95
2018,11,18,14,0,523.0,135.0,1.4,16.7,365.0,632.43,503.42
2018,11,18,14,15,520.5,123.0,1.4,16.45,337.5,597.07,478.64
2018,11,18,14,30,518.0,111.0,1.4,16.2,310.0,560.14,452.24
2018,11,18,14,45,490.5,103.0,1.4,15.95,276.0,508.22,413.24
2018,11,18,15,0,463.0,95.0,1.4,15.7,242.0,457.28,373.98
2018,11,18,15,15,442.0,85.0,1.4,15.7,209.5,409.44,335.68
