Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,15,30,421.0,75.0,1.4,15.7,177.0,362.67,296.86
2018,11,18,15,45,373.0,65.0,1.45,14.45,142.0,302.46,246.97
2018,11,18,16,0,325.0,55.0,1.5,13.2,107.0,246.96,198.99
2018,11,18,16,15,248.5,42.0,1.45,12.55,74.0,180.45,139.54
2018,11,18,16,30,172.0,29.0,1.4,11.9,41.0,117.14,65.76
2018,11,18,16,45,90.5,15.5,1.35,11.25,21.5,42.66,0.0
2018,11,18,17,0,9.0,2.0,1.3,10.6,2.0,0.0,0.0
2018,11,18,17,15,4.5,1.0,1.25,10.4,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,6,45,28.0,5.0,1.05,8.1,5.5,0.0,0.0
2018,11,19,7,0,56.0,10.0,1.0,8.2,11.0,26.25,0.0
2018,11,19,7,15,116.0,23.0,0.95,8.75,33.0,84.4,31.92
2018,11,19,7,30,176.0,36.0,0.9,9.3,55.0,139.6,107.13
2018,11,19,7,45,217.5,51.0,0.85,9.85,85.5,187.09,151.58
2018,11,19,8,0,259.0,66.0,0.8,10.4,116.0,239.13,197.53
2018,11,19,8,15,310.5,78.0,0.75,10.8,152.0,297.55,247.53
2018,11,19,8,30,362.0,90.0,0.7,11.2,188.0,360.75,299.71
2018,11,19,8,45,264.5,110.5,0.7,11.65,188.0,320.6,266.36
2018,11,19,9,0,167.0,131.0,0.7,12.1,188.0,270.68,224.45
2018,11,19,9,15,223.0,145.5,0.7,12.55,230.5,352.89,291.06
2018,11,19,9,30,279.0,160.0,0.7,13.0,273.0,424.26,346.4
2018,11,19,9,45,351.0,162.0,0.7,13.45,315.5,496.85,401.74
2018,11,19,10,0,423.0,164.0,0.7,13.9,358.0,593.12,472.35
2018,11,19,10,15,439.5,169.5,0.7,14.25,380.5,627.41,495.2
2018,11,19,10,30,456.0,175.0,0.7,14.6,403.0,660.83,517.81
2018,11,19,10,45,433.0,188.5,0.7,14.95,410.5,664.78,518.29
2018,11,19,11,0,410.0,202.0,0.7,15.3,418.0,665.93,517.19
2018,11,19,11,15,412.5,205.5,0.75,15.45,426.5,678.2,525.86
2018,11,19,11,30,415.0,209.0,0.8,15.6,435.0,688.65,533.15
2018,11,19,11,45,342.5,224.0,0.8,15.75,411.0,615.47,479.17
2018,11,19,12,0,270.0,239.0,0.8,15.9,387.0,562.2,439.14
2018,11,19,12,15,254.0,238.5,0.8,15.95,376.5,544.74,426.58
2018,11,19,12,30,238.0,238.0,0.8,16.0,366.0,504.97,397.61
2018,11,19,12,45,167.5,232.0,0.8,16.05,321.0,426.59,337.76
2018,11,19,13,0,97.0,226.0,0.8,16.1,276.0,329.63,262.61
2018,11,19,13,15,232.0,196.5,0.8,16.1,310.0,458.14,365.83
2018,11,19,13,30,367.0,167.0,0.8,16.1,344.0,560.56,444.5
2018,11,19,13,45,344.5,162.5,0.75,16.1,321.5,504.08,401.73
2018,11,19,14,0,322.0,158.0,0.7,16.1,299.0,469.07,375.67
2018,11,19,14,15,181.5,150.0,0.7,15.9,228.5,316.43,256.53
2018,11,19,14,30,41.0,142.0,0.7,15.7,158.0,176.55,142.29
2018,11,19,14,45,162.5,128.0,0.7,15.5,180.5,264.41,217.56
2018,11,19,15,0,284.0,114.0,0.7,15.3,203.0,340.64,279.75
2018,11,19,15,15,272.0,100.0,0.7,15.3,175.5,303.43,248.79
2018,11,19,15,30,260.0,86.0,0.7,15.3,148.0,266.92,218.34
2018,11,19,15,45,218.5,71.0,0.75,14.9,116.0,213.71,173.53
2018,11,19,16,0,177.0,56.0,0.8,14.5,84.0,164.68,131.11
2018,11,19,16,15,132.0,41.0,0.8,14.35,58.0,118.64,89.76
2018,11,19,16,30,87.0,26.0,0.8,14.2,32.0,72.86,36.75
2018,11,19,16,45,49.0,14.0,0.8,14.0,17.0,27.94,0.0
2018,11,19,17,0,11.0,2.0,0.8,13.8,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,0.8,13.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,20,6,45,45.0,5.0,1.15,8.85,5.5,0.0,0.0
2018,11,20,7,0,90.0,10.0,1.1,8.9,11.0,36.96,0.0
2018,11,20,7,15,233.0,21.5,1.05,9.35,41.5,126.17,37.26
2018,11,20,7,30,376.0,33.0,1.0,9.8,72.0,223.5,170.74
2018,11,20,7,45,462.0,41.5,0.9,10.25,112.5,297.25,239.41
2018,11,20,8,0,548.0,50.0,0.8,10.7,153.0,379.81,310.37
2018,11,20,8,15,602.5,55.5,0.8,11.2,195.0,448.36,367.91
2018,11,20,8,30,657.0,61.0,0.8,11.7,237.0,520.98,426.17
2018,11,20,8,45,658.0,69.5,0.75,12.2,269.5,564.12,458.79
2018,11,20,9,0,659.0,78.0,0.7,12.7,302.0,605.57,488.39
2018,11,20,9,15,690.5,82.0,0.8,13.25,339.5,663.27,529.77
2018,11,20,9,30,722.0,86.0,0.9,13.8,377.0,721.26,570.18
2018,11,20,9,45,757.5,85.5,0.95,14.35,411.5,771.69,603.7
2018,11,20,10,0,793.0,85.0,1.0,14.9,446.0,827.12,640.11
2018,11,20,10,15,790.0,90.0,1.05,15.25,465.5,853.31,656.27
2018,11,20,10,30,787.0,95.0,1.1,15.6,485.0,876.32,670.6
2018,11,20,10,45,745.5,105.5,1.15,15.95,485.0,872.58,666.84
2018,11,20,11,0,704.0,116.0,1.2,16.3,485.0,858.52,656.55
2018,11,20,11,15,725.5,115.0,1.3,16.55,501.5,887.66,676.88
2018,11,20,11,30,747.0,114.0,1.4,16.8,518.0,914.15,694.88
2018,11,20,11,45,704.0,125.5,1.45,17.0,507.5,889.27,677.71
2018,11,20,12,0,661.0,137.0,1.5,17.2,497.0,860.57,658.56
2018,11,20,12,15,685.5,129.0,1.5,17.3,499.0,872.77,667.15
2018,11,20,12,30,710.0,121.0,1.5,17.4,501.0,881.5,673.02
2018,11,20,12,45,710.0,118.5,1.5,17.5,491.0,869.63,665.02
2018,11,20,13,0,710.0,116.0,1.5,17.6,481.0,854.79,655.35
2018,11,20,13,15,678.5,116.5,1.5,17.55,454.5,811.21,626.24
2018,11,20,13,30,647.0,117.0,1.5,17.5,428.0,766.16,596.08
2018,11,20,13,45,584.0,125.0,1.45,17.4,393.5,700.51,550.36
2018,11,20,14,0,521.0,133.0,1.4,17.3,359.0,628.7,499.32
2018,11,20,14,15,531.5,119.0,1.35,17.2,334.5,601.69,480.84
2018,11,20,14,30,542.0,105.0,1.3,17.1,310.0,579.79,465.12
2018,11,20,14,45,551.0,92.0,1.25,16.95,282.0,547.98,441.66
2018,11,20,15,0,560.0,79.0,1.2,16.8,254.0,513.59,415.52
2018,11,20,15,15,563.5,69.0,1.2,16.8,223.5,476.59,386.22
2018,11,20,15,30,567.0,59.0,1.2,16.8,193.0,437.83,354.09
2018,11,20,15,45,505.0,52.0,1.05,15.9,153.0,364.87,293.76
2018,11,20,16,0,443.0,45.0,0.9,15.0,113.0,297.27,235.82
2018,11,20,16,15,316.0,35.5,0.9,14.75,76.0,204.42,155.42
2018,11,20,16,30,189.0,26.0,0.9,14.5,39.0,119.44,59.21
2018,11,20,16,45,103.5,14.5,0.9,14.3,20.5,46.27,0.0
2018,11,20,17,0,18.0,3.0,0.9,14.1,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.8,14.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.35,12.35,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.4,12.4,3.0,2.56,0.0
2018,11,21,7,15,0.0,10.5,2.45,12.6,10.5,8.64,0.0
2018,11,21,7,30,0.0,18.0,2.5,12.8,18.0,14.83,6.24
2018,11,21,7,45,0.0,26.5,2.55,13.0,26.5,21.86,12.77
2018,11,21,8,0,0.0,35.0,2.6,13.2,35.0,28.91,19.05
2018,11,21,8,15,0.0,44.0,2.65,13.35,44.0,36.38,25.63
2018,11,21,8,30,0.0,53.0,2.7,13.5,53.0,43.87,32.14
2018,11,21,8,45,0.0,56.5,2.75,13.65,56.5,46.78,34.63
2018,11,21,9,0,0.0,60.0,2.8,13.8,60.0,49.69,37.07
2018,11,21,9,15,0.0,67.0,2.95,14.05,67.0,55.53,41.95
2018,11,21,9,30,0.0,74.0,3.1,14.3,74.0,61.38,46.79
2018,11,21,9,45,2.0,77.0,3.25,14.55,78.0,65.59,50.29
2018,11,21,10,0,4.0,80.0,3.4,14.8,82.0,69.92,53.88
2018,11,21,10,15,3.5,85.0,3.5,14.95,86.5,73.92,57.1
2018,11,21,10,30,3.0,90.0,3.6,15.1,91.0,77.99,60.36
2018,11,21,10,45,7.0,113.0,3.75,15.25,116.5,103.27,81.54
2018,11,21,11,0,11.0,136.0,3.9,15.4,142.0,129.42,103.25
2018,11,21,11,15,14.5,117.5,3.9,15.45,125.5,114.78,91.21
2018,11,21,11,30,18.0,99.0,3.9,15.5,109.0,109.04,86.61
2018,11,21,11,45,13.0,112.5,3.95,15.55,119.5,108.61,85.95
2018,11,21,12,0,8.0,126.0,4.0,15.6,130.0,116.53,92.22
2018,11,21,12,15,6.0,106.5,3.95,15.6,109.5,96.04,75.16
2018,11,21,12,30,4.0,87.0,3.9,15.6,89.0,76.23,58.62
2018,11,21,12,45,3.0,95.0,3.9,15.55,96.5,82.48,63.85
2018,11,21,13,0,2.0,103.0,3.9,15.5,104.0,89.01,69.32
2018,11,21,13,15,14.0,103.0,3.85,15.45,109.5,100.38,79.47
2018,11,21,13,30,26.0,103.0,3.8,15.4,115.0,119.66,96.2
2018,11,21,13,45,14.5,90.5,3.75,15.35,97.0,96.06,76.11
2018,11,21,14,0,3.0,78.0,3.7,15.3,79.0,67.29,51.57
2018,11,21,14,15,22.5,80.0,3.5,15.2,88.5,91.51,72.93
2018,11,21,14,30,42.0,82.0,3.3,15.1,98.0,108.53,88.05
2018,11,21,14,45,37.5,76.5,3.15,15.0,89.5,98.39,79.37
2018,11,21,15,0,33.0,71.0,3.0,14.9,81.0,88.67,70.99
2018,11,21,15,15,46.5,46.0,3.0,14.9,58.0,78.45,62.57
2018,11,21,15,30,60.0,21.0,3.0,14.9,35.0,62.48,48.93
2018,11,21,15,45,88.5,21.5,2.55,14.5,37.5,85.12,67.78
2018,11,21,16,0,117.0,22.0,2.1,14.1,40.0,97.24,76.49
2018,11,21,16,15,110.5,17.0,1.95,13.65,29.5,82.33,60.97
2018,11,21,16,30,104.0,12.0,1.8,13.2,19.0,68.96,30.17
2018,11,21,16,45,57.5,6.5,1.65,12.7,10.0,24.45,0.0
2018,11,21,17,0,11.0,1.0,1.5,12.2,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.45,11.95,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,6,45,46.5,4.5,1.65,9.8,5.0,0.0,0.0
2018,11,22,7,0,93.0,9.0,1.6,9.9,10.0,36.95,0.0
2018,11,22,7,15,248.5,19.5,1.55,10.45,39.5,127.95,1.27
2018,11,22,7,30,404.0,30.0,1.5,11.0,69.0,232.08,173.61
2018,11,22,7,45,496.5,36.5,1.45,11.6,109.5,307.67,246.53
2018,11,22,8,0,589.0,43.0,1.4,12.2,150.0,388.24,316.94
2018,11,22,8,15,497.0,56.0,1.45,12.45,162.5,385.72,318.83
2018,11,22,8,30,405.0,69.0,1.5,12.7,175.0,361.43,301.38
2018,11,22,8,45,472.5,71.0,1.55,13.0,214.0,437.48,364.23
2018,11,22,9,0,540.0,73.0,1.6,13.3,253.0,511.27,423.03
2018,11,22,9,15,396.5,99.0,1.65,13.55,239.0,446.92,370.0
2018,11,22,9,30,253.0,125.0,1.7,13.8,225.0,359.25,297.89
2018,11,22,9,45,312.5,136.0,1.75,14.05,269.5,431.57,356.42
2018,11,22,10,0,372.0,147.0,1.8,14.3,314.0,527.7,430.48
2018,11,22,10,15,472.0,135.0,1.85,14.45,358.5,614.64,497.44
2018,11,22,10,30,572.0,123.0,1.9,14.6,403.0,715.44,571.01
2018,11,22,10,45,441.5,149.5,2.0,14.8,370.0,625.8,502.58
2018,11,22,11,0,311.0,176.0,2.1,15.0,337.0,516.65,417.81
2018,11,22,11,15,586.0,128.5,2.15,15.05,439.0,766.55,608.27
2018,11,22,11,30,861.0,81.0,2.2,15.1,541.0,977.63,754.48
2018,11,22,11,45,884.0,75.0,2.3,15.2,549.0,985.33,758.0
2018,11,22,12,0,907.0,69.0,2.4,15.3,557.0,1000.67,769.18
2018,11,22,12,15,903.0,69.5,2.5,15.3,551.5,994.23,765.85
2018,11,22,12,30,899.0,70.0,2.6,15.3,546.0,984.2,760.39
2018,11,22,12,45,891.0,70.0,2.65,15.35,532.5,966.11,748.86
2018,11,22,13,0,883.0,70.0,2.7,15.4,519.0,944.72,735.17
2018,11,22,13,15,874.0,68.5,2.75,15.3,498.5,917.26,717.66
2018,11,22,13,30,865.0,67.0,2.8,15.2,478.0,886.88,698.02
2018,11,22,13,45,786.5,79.5,2.9,15.1,437.0,819.64,651.93
2018,11,22,14,0,708.0,92.0,3.0,15.0,396.0,748.44,602.06
2018,11,22,14,15,563.5,107.5,3.0,14.85,337.5,622.96,509.13
2018,11,22,14,30,419.0,123.0,3.0,14.7,279.0,498.58,411.94
2018,11,22,14,45,507.0,98.0,3.0,14.5,267.5,515.75,428.13
2018,11,22,15,0,595.0,73.0,3.0,14.3,256.0,531.75,441.52
2018,11,22,15,15,498.5,72.5,3.0,14.3,211.0,438.99,365.28
2018,11,22,15,30,402.0,72.0,3.0,14.3,166.0,349.54,290.37
2018,11,22,15,45,291.0,63.0,2.8,13.7,123.5,256.93,211.6
2018,11,22,16,0,180.0,54.0,2.6,13.1,81.0,165.03,132.58
2018,11,22,16,15,222.0,38.5,2.5,12.7,60.5,166.52,127.74
2018,11,22,16,30,264.0,23.0,2.4,12.3,40.0,145.02,63.87
2018,11,22,16,45,143.0,13.0,2.3,11.85,21.0,58.27,0.0
2018,11,22,17,0,22.0,3.0,2.2,11.4,2.0,0.0,0.0
2018,11,22,17,15,11.0,1.5,2.25,11.35,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,6,45,7.5,1.5,1.4,11.95,1.5,0.0,0.0
2018,11,23,7,0,15.0,3.0,1.4,12.0,3.0,7.27,0.0
2018,11,23,7,15,7.5,6.5,1.45,12.25,6.5,9.22,0.0
2018,11,23,7,30,0.0,10.0,1.5,12.5,10.0,8.21,0.81
2018,11,23,7,45,0.0,13.5,1.55,12.7,13.5,11.1,3.69
2018,11,23,8,0,0.0,17.0,1.6,12.9,17.0,13.98,6.31
2018,11,23,8,15,0.0,22.0,1.7,13.1,22.0,18.11,9.97
2018,11,23,8,30,0.0,27.0,1.8,13.3,27.0,22.25,13.58
2018,11,23,8,45,0.0,43.5,1.9,13.45,43.5,35.95,25.39
2018,11,23,9,0,0.0,60.0,2.0,13.6,60.0,49.69,37.13
2018,11,23,9,15,0.0,47.5,2.05,13.75,47.5,39.28,28.14
2018,11,23,9,30,0.0,35.0,2.1,13.9,35.0,28.9,19.19
2018,11,23,9,45,0.0,57.0,2.15,14.05,57.0,47.2,34.74
2018,11,23,10,0,0.0,79.0,2.2,14.2,79.0,65.57,50.2
2018,11,23,10,15,0.0,82.5,2.3,14.3,82.5,68.51,52.55
2018,11,23,10,30,0.0,86.0,2.4,14.4,86.0,71.58,55.02
2018,11,23,10,45,0.0,74.5,2.5,14.55,74.5,61.83,46.73
2018,11,23,11,0,0.0,63.0,2.6,14.7,63.0,52.24,38.59
2018,11,23,11,15,0.0,74.5,2.65,14.8,74.5,61.84,46.62
2018,11,23,11,30,0.0,86.0,2.7,14.9,86.0,71.46,54.62
2018,11,23,11,45,0.0,80.5,2.8,14.95,80.5,66.87,50.74
2018,11,23,12,0,0.0,75.0,2.9,15.0,75.0,62.27,46.88
2018,11,23,12,15,0.0,72.0,2.9,15.05,72.0,59.76,44.78
2018,11,23,12,30,0.0,69.0,2.9,15.1,69.0,57.25,42.69
2018,11,23,12,45,0.0,70.5,2.95,15.15,70.5,58.5,43.76
2018,11,23,13,0,0.0,72.0,3.0,15.2,72.0,59.74,44.85
2018,11,23,13,15,0.0,73.5,3.0,15.2,73.5,60.99,45.95
2018,11,23,13,30,0.0,75.0,3.0,15.2,75.0,62.23,47.07
2018,11,23,13,45,7.5,82.0,3.0,15.15,85.0,74.8,58.08
2018,11,23,14,0,15.0,89.0,3.0,15.1,95.0,94.96,75.45
2018,11,23,14,15,8.0,85.0,2.95,15.05,88.0,78.19,61.13
2018,11,23,14,30,1.0,81.0,2.9,15.0,81.0,69.12,53.32
2018,11,23,14,45,1.0,61.5,2.85,14.9,61.5,51.68,38.62
2018,11,23,15,0,1.0,42.0,2.8,14.8,42.0,35.4,24.77
2018,11,23,15,15,0.5,27.5,2.8,14.8,27.5,22.99,14.12
2018,11,23,15,30,0.0,13.0,2.8,14.8,13.0,10.69,3.51
2018,11,23,15,45,0.0,10.5,2.6,14.4,10.5,8.62,1.7
2018,11,23,16,0,0.0,8.0,2.4,14.0,8.0,6.56,0.0
2018,11,23,16,15,1.0,6.0,2.4,13.85,6.0,5.36,0.0
2018,11,23,16,30,2.0,4.0,2.4,13.7,4.0,4.14,0.0
2018,11,23,16,45,2.0,2.5,2.35,13.55,2.5,2.8,0.0
2018,11,23,17,0,2.0,1.0,2.3,13.4,1.0,0.0,0.0
2018,11,23,17,15,1.0,0.5,2.3,13.4,0.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,6,45,31.0,3.5,1.6,12.4,3.5,0.0,0.0
2018,11,24,7,0,62.0,7.0,1.6,12.4,7.0,25.41,0.0
2018,11,24,7,15,108.5,13.5,1.65,12.65,20.5,65.14,0.0
2018,11,24,7,30,155.0,20.0,1.7,12.9,34.0,107.38,76.18
2018,11,24,7,45,257.0,32.5,1.75,13.2,71.0,186.87,148.79
2018,11,24,8,0,359.0,45.0,1.8,13.5,108.0,271.03,221.99
2018,11,24,8,15,322.0,56.0,1.9,13.7,124.0,275.8,229.0
2018,11,24,8,30,285.0,67.0,2.0,13.9,140.0,282.05,235.76
2018,11,24,8,45,235.5,88.0,2.05,14.05,155.0,272.06,227.83
2018,11,24,9,0,186.0,109.0,2.1,14.2,170.0,272.15,227.12
2018,11,24,9,15,355.0,105.0,2.15,14.4,237.5,422.05,351.37
2018,11,24,9,30,524.0,101.0,2.2,14.6,305.0,576.37,473.29
2018,11,24,9,45,374.0,135.5,2.25,14.75,287.0,502.57,411.9
2018,11,24,10,0,224.0,170.0,2.3,14.9,269.0,406.39,333.02
2018,11,24,10,15,319.5,167.5,2.35,15.1,317.0,495.12,404.83
2018,11,24,10,30,415.0,165.0,2.4,15.3,365.0,609.68,492.85
2018,11,24,10,45,487.5,153.0,2.4,15.5,396.0,673.12,540.38
2018,11,24,11,0,560.0,141.0,2.4,15.7,427.0,746.65,593.31
2018,11,24,11,15,540.5,145.5,2.45,15.8,426.0,730.76,580.7
2018,11,24,11,30,521.0,150.0,2.5,15.9,425.0,722.14,574.3
2018,11,24,11,45,494.0,153.0,2.5,16.0,415.0,701.76,559.0
2018,11,24,12,0,467.0,156.0,2.5,16.1,405.0,679.1,541.98
2018,11,24,12,15,502.0,150.5,2.5,16.1,415.5,705.18,561.75
2018,11,24,12,30,537.0,145.0,2.5,16.1,426.0,728.71,579.08
2018,11,24,12,45,444.0,164.5,2.5,16.1,393.5,656.21,524.6
2018,11,24,13,0,351.0,184.0,2.5,16.1,361.0,561.68,452.58
2018,11,24,13,15,401.0,172.0,2.5,16.0,366.5,608.35,489.88
2018,11,24,13,30,451.0,160.0,2.5,15.9,372.0,629.64,507.45
2018,11,24,13,45,501.0,141.0,2.5,15.8,364.0,638.2,515.8
2018,11,24,14,0,551.0,122.0,2.5,15.7,356.0,641.71,519.7
2018,11,24,14,15,573.0,107.5,2.5,15.5,334.5,631.13,512.94
2018,11,24,14,30,595.0,93.0,2.5,15.3,313.0,608.87,497.26
2018,11,24,14,45,567.5,87.5,2.5,15.15,279.5,556.41,457.5
2018,11,24,15,0,540.0,82.0,2.5,15.0,246.0,504.44,416.56
2018,11,24,15,15,535.5,70.0,2.5,15.0,213.0,461.21,381.36
2018,11,24,15,30,531.0,58.0,2.5,15.0,180.0,416.99,343.81
2018,11,24,15,45,467.5,50.0,2.3,14.15,141.0,343.99,281.79
2018,11,24,16,0,404.0,42.0,2.1,13.3,102.0,276.72,222.64
2018,11,24,16,15,345.0,33.0,2.05,12.7,71.5,216.75,165.45
2018,11,24,16,30,286.0,24.0,2.0,12.1,41.0,153.92,56.43
2018,11,24,16,45,152.0,13.5,1.95,11.45,21.5,62.06,0.0
2018,11,24,17,0,18.0,3.0,1.9,10.8,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,1.9,10.6,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,25,6,45,29.0,3.5,1.25,8.45,3.5,0.0,0.0
2018,11,25,7,0,58.0,7.0,1.2,8.5,7.0,24.12,0.0
2018,11,25,7,15,214.5,18.0,1.15,8.95,34.0,94.05,0.0
2018,11,25,7,30,371.0,29.0,1.1,9.4,61.0,215.83,155.1
2018,11,25,7,45,470.0,35.5,1.05,9.85,100.5,292.51,233.79
2018,11,25,8,0,569.0,42.0,1.0,10.3,140.0,374.31,305.83
2018,11,25,8,15,628.5,46.5,0.95,10.7,182.0,445.6,366.59
2018,11,25,8,30,688.0,51.0,0.9,11.1,224.0,521.1,427.91
2018,11,25,8,45,727.0,54.5,0.9,11.5,264.5,585.3,478.15
2018,11,25,9,0,766.0,58.0,0.9,11.9,305.0,650.95,525.75
2018,11,25,9,15,792.5,59.5,0.95,12.5,341.0,705.51,563.76
2018,11,25,9,30,819.0,61.0,1.0,13.1,377.0,759.62,600.51
2018,11,25,9,45,837.5,63.0,1.05,13.75,408.5,806.88,631.43
2018,11,25,10,0,856.0,65.0,1.1,14.4,440.0,843.5,654.45
2018,11,25,10,15,866.5,66.5,1.1,14.7,464.0,878.81,676.46
2018,11,25,10,30,877.0,68.0,1.1,15.0,488.0,911.52,696.47
2018,11,25,10,45,884.0,69.0,1.15,15.35,505.5,937.44,712.52
2018,11,25,11,0,891.0,70.0,1.2,15.7,523.0,960.24,726.59
2018,11,25,11,15,894.5,70.5,1.25,15.9,533.0,975.7,736.29
2018,11,25,11,30,898.0,71.0,1.3,16.1,543.0,987.68,743.93
2018,11,25,11,45,898.0,72.0,1.3,16.25,546.0,993.33,746.86
2018,11,25,12,0,898.0,73.0,1.3,16.4,549.0,995.37,747.67
2018,11,25,12,15,898.0,72.0,1.35,16.5,544.0,991.13,745.58
2018,11,25,12,30,898.0,71.0,1.4,16.6,539.0,983.29,741.33
2018,11,25,12,45,895.5,69.5,1.45,16.7,527.0,968.79,732.82
2018,11,25,13,0,893.0,68.0,1.5,16.8,515.0,950.84,722.15
2018,11,25,13,15,884.0,67.0,1.45,16.75,495.0,924.13,704.59
2018,11,25,13,30,875.0,66.0,1.4,16.7,475.0,894.47,685.14
2018,11,25,13,45,861.0,65.0,1.4,16.7,448.5,857.62,661.26
2018,11,25,14,0,847.0,64.0,1.4,16.7,422.0,818.51,635.63
2018,11,25,14,15,819.0,63.5,1.4,16.55,387.5,774.64,606.61
2018,11,25,14,30,791.0,63.0,1.4,16.4,353.0,721.25,570.18
2018,11,25,14,45,775.0,58.0,1.35,16.3,317.5,670.62,534.38
2018,11,25,15,0,759.0,53.0,1.3,16.2,282.0,619.01,496.89
2018,11,25,15,15,717.5,49.5,1.3,16.2,241.0,551.92,445.7
2018,11,25,15,30,676.0,46.0,1.3,16.2,200.0,486.79,393.06
2018,11,25,15,45,602.0,42.0,1.25,15.15,157.5,405.33,326.55
2018,11,25,16,0,528.0,38.0,1.2,14.1,115.0,334.95,265.9
2018,11,25,16,15,333.5,30.0,1.25,13.65,72.5,209.19,157.84
2018,11,25,16,30,139.0,22.0,1.3,13.2,30.0,94.56,28.94
2018,11,25,16,45,69.5,11.0,1.35,12.75,15.0,32.59,0.0
2018,11,25,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,1.45,7.6,2.5,0.0,0.0
2018,11,26,7,0,33.0,5.0,1.4,7.6,5.0,4.27,0.0
2018,11,26,7,15,82.5,17.5,1.45,8.25,23.0,45.12,0.0
2018,11,26,7,30,132.0,30.0,1.5,8.9,41.0,113.9,79.13
2018,11,26,7,45,190.5,44.0,1.55,9.6,70.5,166.24,132.93
2018,11,26,8,0,249.0,58.0,1.6,10.3,100.0,224.06,184.78
2018,11,26,8,15,283.0,71.5,1.55,10.8,132.0,273.01,227.97
2018,11,26,8,30,317.0,85.0,1.5,11.3,164.0,325.02,272.33
2018,11,26,8,45,343.0,97.5,1.4,11.8,196.0,373.04,311.79
2018,11,26,9,0,369.0,110.0,1.3,12.3,228.0,422.64,351.08
2018,11,26,9,15,359.5,125.0,1.25,12.95,251.0,449.25,370.44
2018,11,26,9,30,350.0,140.0,1.2,13.6,274.0,456.47,374.61
2018,11,26,9,45,397.0,144.5,1.15,14.3,308.0,532.04,431.32
2018,11,26,10,0,444.0,149.0,1.1,15.0,342.0,591.85,474.2
2018,11,26,10,15,468.5,153.0,1.0,15.4,367.0,632.0,501.34
2018,11,26,10,30,493.0,157.0,0.9,15.8,392.0,671.65,527.55
2018,11,26,10,45,489.5,164.5,0.8,16.15,405.0,688.23,536.26
2018,11,26,11,0,486.0,172.0,0.7,16.5,418.0,702.67,543.54
2018,11,26,11,15,432.5,188.5,0.65,16.75,410.5,676.79,522.27
2018,11,26,11,30,379.0,205.0,0.6,17.0,403.0,626.61,484.87
2018,11,26,11,45,385.5,203.0,0.55,17.25,405.5,632.33,488.59
2018,11,26,12,0,392.0,201.0,0.5,17.5,408.0,636.57,490.6
2018,11,26,12,15,454.0,183.5,0.5,17.7,421.0,697.66,534.05
2018,11,26,12,30,516.0,166.0,0.5,17.9,434.0,733.86,559.52
2018,11,26,12,45,556.5,151.0,0.5,18.05,433.5,748.57,569.15
2018,11,26,13,0,597.0,136.0,0.5,18.2,433.0,769.63,583.49
2018,11,26,13,15,543.5,142.0,0.5,18.15,404.5,705.42,539.83
2018,11,26,13,30,490.0,148.0,0.5,18.1,376.0,651.08,503.11
2018,11,26,13,45,380.0,157.5,0.55,18.1,328.5,551.36,431.37
2018,11,26,14,0,270.0,167.0,0.6,18.1,281.0,438.63,347.97
2018,11,26,14,15,170.5,152.5,0.6,17.8,222.5,313.35,252.04
2018,11,26,14,30,71.0,138.0,0.6,17.5,164.0,197.68,159.28
2018,11,26,14,45,172.5,120.0,0.6,17.2,174.0,264.43,216.3
2018,11,26,15,0,274.0,102.0,0.6,16.9,184.0,321.31,262.7
2018,11,26,15,15,380.0,81.0,0.6,16.9,177.0,367.87,298.97
2018,11,26,15,30,486.0,60.0,0.6,16.9,170.0,393.09,316.72
2018,11,26,15,45,424.0,52.0,0.85,16.1,133.0,323.12,259.83
2018,11,26,16,0,362.0,44.0,1.1,15.3,96.0,258.63,205.16
2018,11,26,16,15,268.0,33.0,1.15,14.95,64.0,183.26,137.21
2018,11,26,16,30,174.0,22.0,1.2,14.6,32.0,108.34,29.28
2018,11,26,16,45,87.0,11.0,1.3,14.25,16.0,38.55,0.0
2018,11,26,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,1.2,10.05,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,1.2,10.1,3.0,2.56,0.0
2018,11,27,7,15,10.5,12.0,1.15,10.3,12.0,14.07,0.0
2018,11,27,7,30,0.0,21.0,1.1,10.5,21.0,17.35,7.07
2018,11,27,7,45,0.0,33.5,1.05,10.75,33.5,28.89,18.59
2018,11,27,8,0,0.0,46.0,1.0,11.0,46.0,40.25,28.81
2018,11,27,8,15,0.5,60.5,1.0,11.35,60.5,54.09,41.01
2018,11,27,8,30,1.0,75.0,1.0,11.7,75.0,67.96,53.06
2018,11,27,8,45,0.5,86.5,1.0,12.05,86.5,77.89,61.55
2018,11,27,9,0,0.0,98.0,1.0,12.4,98.0,87.93,69.96
2018,11,27,9,15,3.0,111.0,1.05,12.6,112.0,102.36,82.13
2018,11,27,9,30,6.0,124.0,1.1,12.8,126.0,117.17,94.47
2018,11,27,9,45,3.5,133.5,1.15,13.05,134.5,123.92,99.73
2018,11,27,10,0,1.0,143.0,1.2,13.3,143.0,130.65,104.95
2018,11,27,10,15,10.0,159.5,1.2,13.4,164.0,155.35,125.53
2018,11,27,10,30,19.0,176.0,1.2,13.5,185.0,180.78,146.46
2018,11,27,10,45,13.0,167.5,1.25,13.65,174.0,165.16,133.12
2018,11,27,11,0,7.0,159.0,1.3,13.8,163.0,149.88,120.2
2018,11,27,11,15,12.5,170.0,1.35,13.85,176.5,166.48,134.0
2018,11,27,11,30,18.0,181.0,1.4,13.9,190.0,183.4,147.93
2018,11,27,11,45,15.0,178.5,1.45,13.95,186.0,177.63,142.99
2018,11,27,12,0,12.0,176.0,1.5,14.0,182.0,171.97,138.24
2018,11,27,12,15,23.5,189.0,1.55,14.0,201.0,197.43,159.55
2018,11,27,12,30,35.0,202.0,1.6,14.0,220.0,242.83,196.68
2018,11,27,12,45,96.5,208.5,1.7,14.05,256.5,310.83,253.54
2018,11,27,13,0,158.0,215.0,1.8,14.1,293.0,397.34,323.58
2018,11,27,13,15,138.0,199.5,1.85,14.1,266.0,356.75,291.13
2018,11,27,13,30,118.0,184.0,1.9,14.1,239.0,316.73,259.45
2018,11,27,13,45,65.0,153.0,1.9,14.1,183.0,211.57,173.45
2018,11,27,14,0,12.0,122.0,1.9,14.1,127.0,118.41,94.99
2018,11,27,14,15,11.0,121.0,1.9,14.05,125.5,117.39,94.43
2018,11,27,14,30,10.0,120.0,1.9,14.0,124.0,116.85,94.09
2018,11,27,14,45,18.0,109.5,1.9,13.95,115.5,112.97,91.23
2018,11,27,15,0,26.0,99.0,1.9,13.9,107.0,117.64,95.43
2018,11,27,15,15,27.0,91.0,1.9,13.9,98.0,110.58,89.33
2018,11,27,15,30,28.0,83.0,1.9,13.9,89.0,104.15,83.52
2018,11,27,15,45,17.0,55.0,1.8,13.55,58.5,63.85,48.84
2018,11,27,16,0,6.0,27.0,1.7,13.2,28.0,25.3,15.69
2018,11,27,16,15,4.0,17.0,1.65,13.05,17.5,15.79,7.05
2018,11,27,16,30,2.0,7.0,1.6,12.9,7.0,6.53,0.0
2018,11,27,16,45,1.0,3.5,1.55,12.7,3.5,3.32,0.0
2018,11,27,17,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,6,45,6.5,1.0,0.85,12.3,1.0,0.0,0.0
2018,11,28,7,0,13.0,2.0,0.8,12.4,2.0,0.0,0.0
2018,11,28,7,15,6.5,6.0,0.8,12.55,6.0,7.48,0.0
2018,11,28,7,30,0.0,10.0,0.8,12.7,10.0,8.22,0.14
2018,11,28,7,45,0.0,17.5,0.8,12.85,17.5,14.41,6.34
2018,11,28,8,0,0.0,25.0,0.8,13.0,25.0,20.61,11.91
2018,11,28,8,15,0.0,20.0,0.8,13.1,20.0,16.46,8.53
2018,11,28,8,30,0.0,15.0,0.8,13.2,15.0,12.33,5.03
2018,11,28,8,45,1.0,32.5,0.8,13.3,33.0,27.49,18.19
2018,11,28,9,0,2.0,50.0,0.8,13.4,51.0,42.8,31.38
2018,11,28,9,15,1.0,46.5,0.8,13.55,47.0,39.21,28.2
2018,11,28,9,30,0.0,43.0,0.8,13.7,43.0,35.54,24.96
2018,11,28,9,45,0.5,50.5,0.8,13.8,50.5,42.2,30.62
2018,11,28,10,0,1.0,58.0,0.8,13.9,58.0,48.9,36.26
2018,11,28,10,15,1.0,84.0,0.75,14.05,84.0,70.93,54.78
2018,11,28,10,30,1.0,110.0,0.7,14.2,110.0,95.44,75.12
2018,11,28,10,45,9.5,137.0,0.65,14.3,141.5,129.99,103.88
2018,11,28,11,0,18.0,164.0,0.6,14.4,173.0,165.91,133.26
2018,11,28,11,15,25.5,153.0,0.75,14.45,166.0,175.33,141.13
2018,11,28,11,30,33.0,142.0,0.9,14.5,159.0,170.21,137.36
2018,11,28,11,45,18.0,135.5,1.1,14.6,145.0,136.25,109.0
2018,11,28,12,0,3.0,129.0,1.3,14.7,131.0,115.0,90.87
2018,11,28,12,15,39.5,129.5,1.4,14.75,150.0,162.84,132.04
2018,11,28,12,30,76.0,130.0,1.5,14.8,169.0,215.96,176.76
2018,11,28,12,45,139.5,162.5,1.6,14.85,232.0,315.56,258.62
2018,11,28,13,0,203.0,195.0,1.7,14.9,295.0,414.85,337.86
2018,11,28,13,15,190.0,191.5,1.75,14.85,282.5,395.34,322.12
2018,11,28,13,30,177.0,188.0,1.8,14.8,270.0,375.91,307.08
2018,11,28,13,45,96.0,166.5,1.85,14.75,210.5,273.54,223.83
2018,11,28,14,0,15.0,145.0,1.9,14.7,151.0,145.79,117.45
2018,11,28,14,15,22.0,137.0,1.9,14.65,145.0,144.04,116.77
2018,11,28,14,30,29.0,129.0,1.9,14.6,139.0,154.0,125.48
2018,11,28,14,45,67.5,115.0,1.85,14.55,135.5,166.83,137.48
2018,11,28,15,0,106.0,101.0,1.8,14.5,132.0,189.19,156.88
2018,11,28,15,15,119.5,93.5,1.8,14.5,124.0,186.57,154.4
2018,11,28,15,30,133.0,86.0,1.8,14.5,116.0,183.23,150.8
2018,11,28,15,45,99.5,68.5,1.6,14.1,88.0,138.46,111.87
2018,11,28,16,0,66.0,51.0,1.4,13.7,60.0,96.84,75.39
2018,11,28,16,15,35.5,32.5,1.45,13.45,37.0,57.84,40.43
2018,11,28,16,30,5.0,14.0,1.5,13.2,14.0,13.89,0.0
2018,11,28,16,45,2.5,7.0,1.55,12.9,7.0,6.82,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
