Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,17,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.05,12.3,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.1,12.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.2,12.3,3.0,2.56,0.0
2018,11,29,7,30,0.0,5.0,5.3,12.3,5.0,4.1,0.0
2018,11,29,7,45,0.0,7.0,5.35,12.3,7.0,5.74,0.0
2018,11,29,8,0,0.0,9.0,5.4,12.3,9.0,7.39,0.62
2018,11,29,8,15,0.0,11.0,5.4,12.3,11.0,9.04,2.11
2018,11,29,8,30,0.0,13.0,5.4,12.3,13.0,10.69,3.59
2018,11,29,8,45,0.0,21.0,5.4,12.3,21.0,17.29,9.33
2018,11,29,9,0,0.0,29.0,5.4,12.3,29.0,23.91,15.07
2018,11,29,9,15,0.0,40.0,5.3,12.35,40.0,33.04,22.93
2018,11,29,9,30,0.0,51.0,5.2,12.4,51.0,42.19,30.76
2018,11,29,9,45,0.0,36.5,5.1,12.4,36.5,30.15,20.35
2018,11,29,10,0,0.0,22.0,5.0,12.4,22.0,18.15,9.99
2018,11,29,10,15,0.0,29.0,4.9,12.4,29.0,23.95,14.95
2018,11,29,10,30,0.0,36.0,4.8,12.4,36.0,29.76,19.9
2018,11,29,10,45,0.0,32.5,4.65,12.4,32.5,26.86,17.39
2018,11,29,11,0,0.0,29.0,4.5,12.4,29.0,23.97,14.89
2018,11,29,11,15,7.0,80.5,4.45,12.45,84.0,73.65,57.51
2018,11,29,11,30,14.0,132.0,4.4,12.5,139.0,128.93,104.29
2018,11,29,11,45,22.0,139.0,4.3,12.55,150.5,156.19,127.32
2018,11,29,12,0,30.0,146.0,4.2,12.6,162.0,171.92,140.68
2018,11,29,12,15,16.5,127.0,4.15,12.6,136.0,126.43,102.13
2018,11,29,12,30,3.0,108.0,4.1,12.6,110.0,94.83,75.03
2018,11,29,12,45,42.5,143.5,4.05,12.6,164.5,181.11,149.13
2018,11,29,13,0,82.0,179.0,4.0,12.6,219.0,260.47,216.03
2018,11,29,13,15,91.5,184.5,3.9,12.55,227.5,275.78,228.86
2018,11,29,13,30,101.0,190.0,3.8,12.5,236.0,291.09,241.82
2018,11,29,13,45,224.0,162.0,3.75,12.5,257.0,400.01,334.43
2018,11,29,14,0,347.0,134.0,3.7,12.5,278.0,483.69,404.59
2018,11,29,14,15,242.5,120.5,3.65,12.45,217.5,349.51,294.4
2018,11,29,14,30,138.0,107.0,3.6,12.4,157.0,226.84,191.15
2018,11,29,14,45,83.0,85.5,3.55,12.35,114.5,155.44,129.92
2018,11,29,15,0,28.0,64.0,3.5,12.3,72.0,78.36,62.74
2018,11,29,15,15,118.0,48.0,3.5,12.3,75.0,138.53,116.15
2018,11,29,15,30,208.0,32.0,3.5,12.3,78.0,187.75,158.06
2018,11,29,15,45,156.0,25.5,3.4,12.05,56.0,131.2,107.88
2018,11,29,16,0,104.0,19.0,3.3,11.8,34.0,88.13,69.16
2018,11,29,16,15,85.0,16.0,3.35,11.7,25.5,72.01,51.92
2018,11,29,16,30,66.0,13.0,3.4,11.6,17.0,51.96,5.44
2018,11,29,16,45,33.0,6.5,3.5,11.5,8.5,16.75,0.0
2018,11,29,17,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.65,10.8,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,30,6,45,4.0,0.5,3.3,9.6,0.5,0.0,0.0
2018,11,30,7,0,8.0,1.0,3.3,9.6,1.0,0.0,0.0
2018,11,30,7,15,49.0,13.5,3.35,9.9,16.5,29.23,0.0
2018,11,30,7,30,90.0,26.0,3.4,10.2,32.0,78.72,44.64
2018,11,30,7,45,118.0,41.0,3.5,10.5,55.5,117.96,91.85
2018,11,30,8,0,146.0,56.0,3.6,10.8,79.0,155.82,127.23
2018,11,30,8,15,175.5,71.5,3.65,11.05,107.0,198.16,165.4
2018,11,30,8,30,205.0,87.0,3.7,11.3,135.0,243.27,205.25
2018,11,30,8,45,291.0,95.0,3.75,11.55,177.0,318.94,270.8
2018,11,30,9,0,377.0,103.0,3.8,11.8,219.0,418.72,354.37
2018,11,30,9,15,420.5,110.0,3.8,12.0,254.0,476.44,401.59
2018,11,30,9,30,464.0,117.0,3.8,12.2,289.0,536.45,449.72
2018,11,30,9,45,626.0,98.0,3.8,12.4,350.5,674.25,557.88
2018,11,30,10,0,788.0,79.0,3.8,12.6,412.0,806.57,656.38
2018,11,30,10,15,826.0,75.5,3.75,12.75,442.5,859.12,692.79
2018,11,30,10,30,864.0,72.0,3.7,12.9,473.0,910.24,728.13
2018,11,30,10,45,738.0,102.0,3.7,13.05,453.5,854.27,685.58
2018,11,30,11,0,612.0,132.0,3.7,13.2,434.0,783.22,632.38
2018,11,30,11,15,644.0,128.0,3.7,13.25,452.0,818.5,658.48
2018,11,30,11,30,676.0,124.0,3.7,13.3,470.0,851.53,682.04
2018,11,30,11,45,782.5,100.0,3.7,13.35,502.5,923.4,733.69
2018,11,30,12,0,889.0,76.0,3.7,13.4,535.0,987.86,778.99
2018,11,30,12,15,888.0,75.0,3.7,13.4,530.5,983.09,775.17
2018,11,30,12,30,887.0,74.0,3.7,13.4,526.0,974.79,769.62
2018,11,30,12,45,882.5,73.5,3.75,13.4,514.0,960.28,760.17
2018,11,30,13,0,878.0,73.0,3.8,13.4,502.0,942.45,748.48
2018,11,30,13,15,869.0,71.5,3.75,13.3,482.5,915.86,730.2
2018,11,30,13,30,860.0,70.0,3.7,13.2,463.0,896.03,716.92
2018,11,30,13,45,847.0,68.0,3.65,13.15,436.5,859.15,690.96
2018,11,30,14,0,834.0,66.0,3.6,13.1,410.0,819.92,663.18
2018,11,30,14,15,815.0,63.5,3.55,13.0,378.0,773.01,629.44
2018,11,30,14,30,796.0,61.0,3.5,12.9,346.0,724.68,594.12
2018,11,30,14,45,768.5,58.0,3.45,12.75,309.5,668.26,551.94
2018,11,30,15,0,741.0,55.0,3.4,12.6,273.0,611.75,508.64
2018,11,30,15,15,697.5,51.5,3.4,12.6,232.5,544.34,454.27
2018,11,30,15,30,654.0,48.0,3.4,12.6,192.0,478.97,398.66
2018,11,30,15,45,586.0,43.0,3.1,11.95,151.0,400.66,330.89
2018,11,30,16,0,518.0,38.0,2.8,11.3,110.0,333.5,269.81
2018,11,30,16,15,391.0,30.0,2.7,10.9,73.0,237.93,180.41
2018,11,30,16,30,264.0,22.0,2.6,10.5,36.0,144.29,19.8
2018,11,30,16,45,132.0,11.0,2.55,10.05,18.0,54.41,0.0
2018,11,30,17,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,3.25,10.55,2.0,1.71,0.0
2018,12,1,7,30,0.0,4.0,3.3,10.7,4.0,3.28,0.0
2018,12,1,7,45,0.0,6.0,3.35,10.8,6.0,4.92,0.0
2018,12,1,8,0,0.0,8.0,3.4,10.9,8.0,6.56,0.0
2018,12,1,8,15,0.0,10.5,3.45,11.0,10.5,8.62,1.79
2018,12,1,8,30,0.0,13.0,3.5,11.1,13.0,10.69,3.63
2018,12,1,8,45,0.0,17.5,3.55,11.2,17.5,14.4,6.89
2018,12,1,9,0,0.0,22.0,3.6,11.3,22.0,18.12,10.13
2018,12,1,9,15,0.0,38.0,3.65,11.35,38.0,31.38,21.62
2018,12,1,9,30,0.0,54.0,3.7,11.4,54.0,44.69,33.07
2018,12,1,9,45,0.0,73.5,3.75,11.45,73.5,60.97,46.99
2018,12,1,10,0,0.0,93.0,3.8,11.5,93.0,79.03,62.34
2018,12,1,10,15,0.0,87.0,3.9,11.55,87.0,72.94,57.01
2018,12,1,10,30,0.0,81.0,4.0,11.6,81.0,67.25,52.07
2018,12,1,10,45,23.5,126.0,4.05,11.6,137.5,143.42,117.55
2018,12,1,11,0,47.0,171.0,4.1,11.6,194.0,217.89,180.37
2018,12,1,11,15,79.0,197.0,4.1,11.7,237.0,280.75,232.97
2018,12,1,11,30,111.0,223.0,4.1,11.8,280.0,366.01,302.69
2018,12,1,11,45,183.5,206.5,4.15,11.9,301.0,416.4,345.68
2018,12,1,12,0,256.0,190.0,4.2,12.0,322.0,488.82,405.42
2018,12,1,12,15,368.0,161.5,4.2,12.0,349.0,586.34,485.07
2018,12,1,12,30,480.0,133.0,4.2,12.0,376.0,657.33,542.3
2018,12,1,12,45,635.0,113.0,4.2,12.0,427.0,788.47,642.53
2018,12,1,13,0,790.0,93.0,4.2,12.0,478.0,894.56,721.18
2018,12,1,13,15,813.5,85.5,4.15,11.95,468.5,892.26,719.3
2018,12,1,13,30,837.0,78.0,4.1,11.9,459.0,885.65,715.24
2018,12,1,13,45,761.5,85.5,4.1,11.85,417.0,805.72,656.84
2018,12,1,14,0,686.0,93.0,4.1,11.8,375.0,733.02,603.26
2018,12,1,14,15,534.0,96.5,4.05,11.65,305.5,588.58,492.09
2018,12,1,14,30,382.0,100.0,4.0,11.5,236.0,444.5,375.96
2018,12,1,14,45,458.5,83.0,4.0,11.35,229.5,472.97,400.98
2018,12,1,15,0,535.0,66.0,4.0,11.2,223.0,485.51,411.65
2018,12,1,15,15,474.5,60.0,4.0,11.2,184.0,413.1,350.26
2018,12,1,15,30,414.0,54.0,4.0,11.2,145.0,345.13,291.39
2018,12,1,15,45,395.5,49.5,3.75,10.75,121.0,307.26,256.46
2018,12,1,16,0,377.0,45.0,3.5,10.3,97.0,269.59,219.83
2018,12,1,16,15,265.0,35.0,3.4,10.1,65.0,186.39,141.43
2018,12,1,16,30,153.0,25.0,3.3,9.9,33.0,104.91,9.73
2018,12,1,16,45,76.5,12.5,3.15,9.7,16.5,36.88,0.0
2018,12,1,17,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,1.75,5.75,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,1.7,5.8,2.0,0.0,0.0
2018,12,2,7,15,44.5,13.0,1.6,6.2,14.5,27.07,0.0
2018,12,2,7,30,64.0,23.0,1.5,6.6,27.0,62.47,29.09
2018,12,2,7,45,133.5,37.5,1.4,7.0,55.0,120.46,94.17
2018,12,2,8,0,203.0,52.0,1.3,7.4,83.0,192.02,158.45
2018,12,2,8,15,420.0,53.0,1.3,7.7,141.5,331.94,278.92
2018,12,2,8,30,637.0,54.0,1.3,8.0,200.0,490.84,410.78
2018,12,2,8,45,711.0,54.0,1.25,8.3,245.5,567.11,472.13
2018,12,2,9,0,785.0,54.0,1.2,8.6,291.0,652.55,536.67
2018,12,2,9,15,812.0,56.0,1.2,8.8,327.5,708.71,577.07
2018,12,2,9,30,839.0,58.0,1.2,9.0,364.0,764.48,616.27
2018,12,2,9,45,857.5,60.0,1.2,9.2,395.5,804.14,642.88
2018,12,2,10,0,876.0,62.0,1.2,9.4,427.0,849.91,673.5
2018,12,2,10,15,888.5,63.0,1.15,9.6,452.5,887.07,696.67
2018,12,2,10,30,901.0,64.0,1.1,9.8,478.0,921.73,717.8
2018,12,2,10,45,908.5,64.5,1.05,10.0,495.5,948.27,733.12
2018,12,2,11,0,916.0,65.0,1.0,10.2,513.0,971.67,746.28
2018,12,2,11,15,921.0,65.5,1.0,10.45,524.0,989.36,756.49
2018,12,2,11,30,926.0,66.0,1.0,10.7,535.0,1003.55,764.55
2018,12,2,11,45,927.5,66.0,1.0,10.95,538.5,1010.03,767.68
2018,12,2,12,0,929.0,66.0,1.0,11.2,542.0,1012.83,768.67
2018,12,2,12,15,927.5,65.5,1.0,11.35,537.5,1008.3,765.33
2018,12,2,12,30,926.0,65.0,1.0,11.5,533.0,1000.1,759.86
2018,12,2,12,45,921.5,64.5,1.05,11.6,521.0,985.38,751.41
2018,12,2,13,0,917.0,64.0,1.1,11.7,509.0,967.19,740.79
2018,12,2,13,15,818.5,81.0,1.1,11.7,466.5,891.32,690.27
2018,12,2,13,30,720.0,98.0,1.1,11.7,424.0,810.13,635.64
2018,12,2,13,45,471.0,124.5,1.1,11.7,333.0,593.18,479.51
2018,12,2,14,0,222.0,151.0,1.1,11.7,242.0,379.25,312.09
2018,12,2,14,15,198.5,147.0,1.05,11.6,223.5,348.47,288.78
2018,12,2,14,30,175.0,143.0,1.0,11.5,205.0,303.03,252.19
2018,12,2,14,45,237.0,124.5,0.95,11.35,199.0,335.81,280.24
2018,12,2,15,0,299.0,106.0,0.9,11.2,193.0,346.92,289.79
2018,12,2,15,15,257.0,93.5,0.9,11.2,160.5,291.47,243.32
2018,12,2,15,30,215.0,81.0,0.9,11.2,128.0,239.61,199.15
2018,12,2,15,45,173.0,66.0,0.95,10.5,98.5,188.18,154.89
2018,12,2,16,0,131.0,51.0,1.0,9.8,69.0,140.96,113.12
2018,12,2,16,15,91.0,34.5,1.05,9.5,45.0,96.59,71.25
2018,12,2,16,30,51.0,18.0,1.1,9.2,21.0,47.51,0.06
2018,12,2,16,45,25.5,9.0,1.15,8.95,10.5,16.46,0.0
2018,12,2,17,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.7,4.55,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.7,4.6,2.0,0.0,0.0
2018,12,3,7,15,76.0,13.5,1.75,5.25,17.0,38.71,0.0
2018,12,3,7,30,125.0,24.0,1.8,5.9,32.0,96.89,42.12
2018,12,3,7,45,193.5,37.0,1.85,6.5,60.5,159.1,125.14
2018,12,3,8,0,262.0,50.0,1.9,7.1,89.0,220.14,182.22
2018,12,3,8,15,365.0,58.0,1.85,7.6,130.5,301.7,254.32
2018,12,3,8,30,468.0,66.0,1.8,8.1,172.0,398.19,336.73
2018,12,3,8,45,616.5,60.0,1.8,8.6,227.5,514.54,433.14
2018,12,3,9,0,765.0,54.0,1.8,9.1,283.0,637.16,529.08
2018,12,3,9,15,792.5,56.5,1.75,9.55,319.5,693.51,569.37
2018,12,3,9,30,820.0,59.0,1.7,10.0,356.0,749.61,608.67
2018,12,3,9,45,829.0,62.5,1.7,10.45,384.5,791.06,636.59
2018,12,3,10,0,838.0,66.0,1.7,10.9,413.0,830.33,662.49
2018,12,3,10,15,831.0,71.5,1.7,11.05,433.0,855.58,678.72
2018,12,3,10,30,824.0,77.0,1.7,11.2,453.0,877.37,692.56
2018,12,3,10,45,864.5,71.5,1.7,11.35,479.5,915.65,717.95
2018,12,3,11,0,905.0,66.0,1.7,11.5,506.0,961.72,748.28
2018,12,3,11,15,910.0,66.0,1.7,11.65,517.0,978.65,758.29
2018,12,3,11,30,915.0,66.0,1.7,11.8,528.0,992.13,766.43
2018,12,3,11,45,917.0,66.0,1.7,11.9,531.5,999.14,770.48
2018,12,3,12,0,919.0,66.0,1.7,12.0,535.0,1002.51,772.33
2018,12,3,12,15,915.0,66.5,1.65,12.1,530.0,997.02,767.64
2018,12,3,12,30,911.0,67.0,1.6,12.2,525.0,987.93,760.79
2018,12,3,12,45,904.0,67.0,1.55,12.25,513.0,971.74,749.48
2018,12,3,13,0,897.0,67.0,1.5,12.3,501.0,952.21,736.11
2018,12,3,13,15,692.5,108.0,1.45,12.3,435.0,813.8,640.03
2018,12,3,13,30,488.0,149.0,1.4,12.3,369.0,651.81,523.75
2018,12,3,13,45,391.5,151.0,1.4,12.3,321.5,555.57,451.84
2018,12,3,14,0,295.0,153.0,1.4,12.3,274.0,444.54,365.83
2018,12,3,14,15,219.5,146.5,1.3,12.15,232.5,365.43,302.61
2018,12,3,14,30,144.0,140.0,1.2,12.0,191.0,275.04,228.7
2018,12,3,14,45,128.5,114.0,1.15,11.85,156.0,226.26,189.09
2018,12,3,15,0,113.0,88.0,1.1,11.7,121.0,178.7,149.46
2018,12,3,15,15,92.0,75.5,1.1,11.7,99.5,146.11,121.35
2018,12,3,15,30,71.0,63.0,1.1,11.7,78.0,115.35,94.36
2018,12,3,15,45,39.5,42.0,1.2,11.05,50.0,69.33,54.25
2018,12,3,16,0,8.0,21.0,1.3,10.4,22.0,21.83,12.94
2018,12,3,16,15,25.0,19.5,1.35,10.25,21.0,33.99,21.59
2018,12,3,16,30,42.0,18.0,1.4,10.1,20.0,44.02,0.0
2018,12,3,16,45,21.0,9.0,1.45,9.9,10.0,14.94,0.0
2018,12,3,17,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,4,6,45,11.0,1.5,2.45,7.35,1.0,0.0,0.0
2018,12,4,7,0,22.0,3.0,2.4,7.3,2.0,0.0,0.0
2018,12,4,7,15,22.0,8.5,2.45,7.55,8.5,15.1,0.0
2018,12,4,7,30,22.0,14.0,2.5,7.8,15.0,24.95,4.81
2018,12,4,7,45,11.0,24.0,2.55,8.05,24.5,26.75,16.38
2018,12,4,8,0,0.0,34.0,2.6,8.3,34.0,28.11,18.44
2018,12,4,8,15,0.0,45.5,2.6,8.7,45.5,38.51,27.76
2018,12,4,8,30,0.0,57.0,2.6,9.1,57.0,48.91,36.98
2018,12,4,8,45,26.0,84.5,2.6,9.5,92.0,102.46,84.05
2018,12,4,9,0,52.0,112.0,2.6,9.9,127.0,154.23,128.96
2018,12,4,9,15,34.5,118.5,2.6,10.35,129.0,147.81,122.72
2018,12,4,9,30,17.0,125.0,2.6,10.8,131.0,128.71,105.64
2018,12,4,9,45,10.0,98.0,2.65,11.25,101.5,93.15,74.92
2018,12,4,10,0,3.0,71.0,2.7,11.7,72.0,61.46,47.41
2018,12,4,10,15,1.5,56.5,2.75,12.0,57.0,48.12,35.83
2018,12,4,10,30,0.0,42.0,2.8,12.3,42.0,34.73,24.22
2018,12,4,10,45,0.0,44.0,2.8,12.6,44.0,36.4,25.58
2018,12,4,11,0,0.0,46.0,2.8,12.9,46.0,38.07,26.94
2018,12,4,11,15,0.0,47.5,2.85,13.05,47.5,39.32,27.96
2018,12,4,11,30,0.0,49.0,2.9,13.2,49.0,40.58,28.98
2018,12,4,11,45,0.0,55.0,2.9,13.35,55.0,45.57,33.19
2018,12,4,12,0,0.0,61.0,2.9,13.5,61.0,50.57,37.4
2018,12,4,12,15,0.0,74.0,2.7,13.45,74.0,61.42,46.58
2018,12,4,12,30,0.0,87.0,2.5,13.4,87.0,72.39,55.86
2018,12,4,12,45,0.0,84.5,2.25,13.35,84.5,70.19,54.04
2018,12,4,13,0,0.0,82.0,2.0,13.3,82.0,68.09,52.34
2018,12,4,13,15,0.0,77.5,1.95,13.1,77.5,64.32,49.25
2018,12,4,13,30,0.0,73.0,1.9,12.9,73.0,60.56,46.17
2018,12,4,13,45,0.0,69.0,1.85,12.75,69.0,57.21,43.42
2018,12,4,14,0,0.0,65.0,1.8,12.6,65.0,53.86,40.67
2018,12,4,14,15,0.0,62.0,1.9,12.4,62.0,51.36,38.64
2018,12,4,14,30,0.0,59.0,2.0,12.2,59.0,48.85,36.58
2018,12,4,14,45,0.0,58.5,2.1,12.05,58.5,48.44,36.29
2018,12,4,15,0,0.0,58.0,2.2,11.9,58.0,48.04,35.97
2018,12,4,15,15,0.0,49.5,2.2,11.9,49.5,40.96,29.82
2018,12,4,15,30,0.0,41.0,2.2,11.9,41.0,33.89,23.61
2018,12,4,15,45,0.0,32.5,2.35,11.25,32.5,26.83,17.4
2018,12,4,16,0,0.0,24.0,2.5,10.6,24.0,19.79,11.11
2018,12,4,16,15,2.5,16.5,2.55,10.35,16.5,14.73,6.12
2018,12,4,16,30,5.0,9.0,2.6,10.1,9.0,9.6,0.0
2018,12,4,16,45,2.5,4.5,2.6,9.9,4.5,4.71,0.0
2018,12,4,17,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,5,7,15,2.0,6.0,1.8,10.05,6.0,5.83,0.0
2018,12,5,7,30,4.0,12.0,1.8,10.2,12.0,11.77,0.0
2018,12,5,7,45,11.5,23.5,1.85,10.35,25.0,26.53,15.91
2018,12,5,8,0,19.0,35.0,1.9,10.5,38.0,42.54,30.65
2018,12,5,8,15,32.0,51.0,1.95,10.7,57.5,67.93,53.2
2018,12,5,8,30,45.0,67.0,2.0,10.9,77.0,94.46,76.73
2018,12,5,8,45,36.0,80.5,2.05,11.1,89.5,104.29,85.26
2018,12,5,9,0,27.0,94.0,2.1,11.3,102.0,113.33,92.83
2018,12,5,9,15,18.5,96.5,2.1,11.6,102.5,99.88,81.02
2018,12,5,9,30,10.0,99.0,2.1,11.9,103.0,94.98,76.41
2018,12,5,9,45,14.0,106.5,2.1,12.15,112.0,105.27,85.13
2018,12,5,10,0,18.0,114.0,2.1,12.4,121.0,115.9,94.06
2018,12,5,10,15,89.0,149.0,2.1,12.65,188.5,247.15,205.42
2018,12,5,10,30,160.0,184.0,2.1,12.9,256.0,357.77,295.95
2018,12,5,10,45,131.0,190.5,2.1,13.1,251.0,341.31,280.76
2018,12,5,11,0,102.0,197.0,2.1,13.3,246.0,303.68,249.38
2018,12,5,11,15,55.5,171.0,2.05,13.4,198.0,226.86,185.6
2018,12,5,11,30,9.0,145.0,2.0,13.5,150.0,137.73,110.53
2018,12,5,11,45,4.5,131.0,1.95,13.6,133.5,118.99,94.87
2018,12,5,12,0,0.0,117.0,1.9,13.7,117.0,100.71,79.41
2018,12,5,12,15,0.0,113.5,1.8,13.7,113.5,97.34,76.63
2018,12,5,12,30,0.0,110.0,1.7,13.7,110.0,94.04,73.91
2018,12,5,12,45,0.0,124.0,1.6,13.7,124.0,107.93,85.54
2018,12,5,13,0,0.0,138.0,1.5,13.7,138.0,122.48,97.68
2018,12,5,13,15,3.0,139.5,1.4,13.55,141.0,127.41,102.04
2018,12,5,13,30,6.0,141.0,1.3,13.4,144.0,132.47,106.53
2018,12,5,13,45,30.0,147.5,1.25,13.3,160.0,175.71,143.5
2018,12,5,14,0,54.0,154.0,1.2,13.2,176.0,205.5,168.91
2018,12,5,14,15,62.5,141.5,1.15,13.0,165.0,197.37,162.73
2018,12,5,14,30,71.0,129.0,1.1,12.8,154.0,188.73,156.16
2018,12,5,14,45,45.5,108.5,1.05,12.65,124.0,143.81,118.17
2018,12,5,15,0,20.0,88.0,1.0,12.5,94.0,101.16,81.65
2018,12,5,15,15,10.0,74.0,1.0,12.5,77.0,72.38,56.87
2018,12,5,15,30,0.0,60.0,1.0,12.5,60.0,52.64,39.6
2018,12,5,15,45,0.0,47.0,1.0,11.95,47.0,40.63,29.13
2018,12,5,16,0,0.0,34.0,1.0,11.4,34.0,28.54,18.46
2018,12,5,16,15,5.0,22.5,1.05,11.2,23.0,20.87,10.98
2018,12,5,16,30,10.0,11.0,1.1,11.0,12.0,13.32,0.0
2018,12,5,16,45,5.0,5.5,1.2,10.8,6.0,6.44,0.0
2018,12,5,17,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,6,7,15,22.0,10.0,2.05,7.9,11.0,16.32,0.0
2018,12,6,7,30,44.0,20.0,2.1,8.2,22.0,43.2,3.9
2018,12,6,7,45,129.0,34.5,2.15,8.45,50.5,115.08,87.05
2018,12,6,8,0,214.0,49.0,2.2,8.7,79.0,193.65,158.49
2018,12,6,8,15,361.5,54.0,2.15,9.05,124.5,293.33,245.91
2018,12,6,8,30,509.0,59.0,2.1,9.4,170.0,413.82,348.46
2018,12,6,8,45,522.0,68.0,2.05,9.75,201.5,458.5,386.11
2018,12,6,9,0,535.0,77.0,2.0,10.1,233.0,503.03,422.43
2018,12,6,9,15,580.5,82.0,1.95,10.55,270.5,567.02,472.69
2018,12,6,9,30,626.0,87.0,1.9,11.0,308.0,632.8,521.52
2018,12,6,9,45,729.0,74.5,1.8,11.45,354.5,720.34,584.64
2018,12,6,10,0,832.0,62.0,1.7,11.9,401.0,816.77,651.46
2018,12,6,10,15,845.0,63.5,1.6,12.25,426.0,845.2,667.73
2018,12,6,10,30,858.0,65.0,1.5,12.6,451.0,880.1,688.91
2018,12,6,10,45,866.0,67.0,1.4,12.95,469.5,908.49,705.04
2018,12,6,11,0,874.0,69.0,1.3,13.3,488.0,933.93,718.91
2018,12,6,11,15,878.0,69.5,1.2,13.5,499.0,950.39,726.92
2018,12,6,11,30,882.0,70.0,1.1,13.7,510.0,963.53,732.75
2018,12,6,11,45,883.0,70.5,1.0,13.9,513.5,970.31,734.36
2018,12,6,12,0,884.0,71.0,0.9,14.1,517.0,973.61,733.81
2018,12,6,12,15,882.5,70.5,0.8,14.2,513.0,969.6,728.84
2018,12,6,12,30,881.0,70.0,0.7,14.3,509.0,962.11,721.82
2018,12,6,12,45,876.5,69.5,0.6,14.4,498.0,948.29,710.83
2018,12,6,13,0,872.0,69.0,0.5,14.5,487.0,931.16,697.94
2018,12,6,13,15,841.0,72.5,0.55,14.5,463.0,901.61,680.52
2018,12,6,13,30,810.0,76.0,0.6,14.5,439.0,859.44,654.61
2018,12,6,13,45,562.5,94.5,0.6,14.55,340.0,648.21,508.74
2018,12,6,14,0,315.0,113.0,0.6,14.6,241.0,432.26,349.13
2018,12,6,14,15,264.0,102.5,0.65,14.5,204.0,346.17,284.61
2018,12,6,14,30,213.0,92.0,0.7,14.4,167.0,283.83,235.11
2018,12,6,14,45,354.0,81.5,0.7,14.3,190.5,386.66,319.55
2018,12,6,15,0,495.0,71.0,0.7,14.2,214.0,466.27,381.51
2018,12,6,15,15,557.0,60.0,0.7,14.2,198.5,470.69,383.02
2018,12,6,15,30,619.0,49.0,0.7,14.2,183.0,463.13,374.56
2018,12,6,15,45,560.0,43.5,0.75,13.5,144.5,396.29,318.96
2018,12,6,16,0,501.0,38.0,0.8,12.8,106.0,329.49,261.14
2018,12,6,16,15,377.0,30.0,0.85,12.5,70.5,235.47,174.47
2018,12,6,16,30,253.0,22.0,0.9,12.2,35.0,141.7,1.84
2018,12,6,16,45,126.5,11.0,1.0,11.95,17.5,53.72,0.0
2018,12,6,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,7,7,15,56.5,10.0,0.8,8.65,13.0,28.44,0.0
2018,12,7,7,30,113.0,20.0,0.9,8.8,26.0,83.52,2.0
2018,12,7,7,45,169.5,34.0,0.95,8.9,52.5,144.2,108.63
2018,12,7,8,0,226.0,48.0,1.0,9.0,79.0,198.43,161.25
2018,12,7,8,15,299.5,58.5,1.05,9.3,114.5,263.88,219.35
2018,12,7,8,30,373.0,69.0,1.1,9.6,150.0,336.67,282.1
2018,12,7,8,45,425.5,76.5,1.15,9.9,186.0,398.2,334.0
2018,12,7,9,0,478.0,84.0,1.2,10.2,222.0,463.7,387.54
2018,12,7,9,15,520.5,89.5,1.1,10.55,257.5,529.55,438.44
2018,12,7,9,30,563.0,95.0,1.0,10.9,293.0,591.42,484.07
2018,12,7,9,45,507.0,114.5,0.95,11.2,305.0,582.23,474.72
2018,12,7,10,0,451.0,134.0,0.9,11.5,317.0,575.22,466.9
2018,12,7,10,15,476.5,138.0,0.85,11.95,341.5,616.31,496.32
2018,12,7,10,30,502.0,142.0,0.8,12.4,366.0,657.03,524.18
2018,12,7,10,45,677.0,108.5,0.75,12.85,424.0,800.59,623.76
2018,12,7,11,0,852.0,75.0,0.7,13.3,482.0,930.78,707.57
2018,12,7,11,15,876.0,71.0,0.65,13.65,498.0,949.83,715.51
2018,12,7,11,30,900.0,67.0,0.6,14.0,514.0,976.4,730.09
2018,12,7,11,45,903.0,67.0,0.55,14.3,518.0,984.67,732.77
2018,12,7,12,0,906.0,67.0,0.5,14.6,522.0,989.39,733.59
2018,12,7,12,15,905.0,66.0,0.55,14.75,518.0,985.24,731.7
2018,12,7,12,30,904.0,65.0,0.6,14.9,514.0,977.51,727.8
2018,12,7,12,45,900.0,64.5,0.65,15.05,503.0,964.04,720.35
2018,12,7,13,0,896.0,64.0,0.7,15.2,492.0,947.18,710.82
2018,12,7,13,15,887.5,63.0,0.75,15.15,473.5,922.14,696.46
2018,12,7,13,30,879.0,62.0,0.8,15.1,455.0,894.11,680.09
2018,12,7,13,45,865.5,61.0,0.85,15.1,429.5,858.85,658.5
2018,12,7,14,0,852.0,60.0,0.9,15.1,404.0,821.27,635.03
2018,12,7,14,15,832.5,58.5,0.85,14.9,373.0,775.99,604.64
2018,12,7,14,30,813.0,57.0,0.8,14.7,342.0,736.87,578.17
2018,12,7,14,45,784.5,54.5,0.8,14.55,305.5,680.32,539.02
2018,12,7,15,0,756.0,52.0,0.8,14.4,269.0,623.65,498.73
2018,12,7,15,15,714.0,48.5,0.8,14.4,229.5,557.01,448.69
2018,12,7,15,30,672.0,45.0,0.8,14.4,190.0,492.22,396.63
2018,12,7,15,45,604.5,40.0,0.9,13.5,149.0,413.49,333.12
2018,12,7,16,0,537.0,35.0,1.0,12.6,108.0,339.9,270.17
2018,12,7,16,15,411.5,28.0,1.1,12.25,72.0,250.1,185.85
2018,12,7,16,30,286.0,21.0,1.2,11.9,36.0,155.04,2.42
2018,12,7,16,45,143.0,10.5,1.25,11.6,18.0,59.31,0.0
2018,12,7,17,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,8,7,15,137.0,10.5,1.45,6.2,17.5,57.04,0.0
2018,12,8,7,30,274.0,21.0,1.5,6.8,35.0,149.06,0.0
2018,12,8,7,45,394.5,29.0,1.5,7.4,70.5,242.72,183.54
2018,12,8,8,0,515.0,37.0,1.5,8.0,106.0,335.69,273.23
2018,12,8,8,15,572.5,43.0,1.5,8.45,145.0,402.84,333.96
2018,12,8,8,30,630.0,49.0,1.5,8.9,184.0,469.8,392.03
2018,12,8,8,45,694.5,50.5,1.5,9.35,226.5,545.56,454.59
2018,12,8,9,0,759.0,52.0,1.5,9.8,269.0,624.81,515.9
2018,12,8,9,15,788.5,54.5,1.5,10.35,306.0,682.36,557.61
2018,12,8,9,30,818.0,57.0,1.5,10.9,343.0,739.87,598.08
2018,12,8,9,45,838.0,59.0,1.5,11.45,374.5,780.31,624.94
2018,12,8,10,0,858.0,61.0,1.5,12.0,406.0,826.9,655.75
2018,12,8,10,15,871.0,63.0,1.45,12.4,432.0,865.63,680.0
2018,12,8,10,30,884.0,65.0,1.4,12.8,458.0,901.98,702.2
2018,12,8,10,45,892.5,65.5,1.35,13.15,476.5,929.48,718.1
2018,12,8,11,0,901.0,66.0,1.3,13.5,495.0,953.99,731.9
2018,12,8,11,15,905.5,67.0,1.2,13.65,506.5,972.16,741.05
2018,12,8,11,30,910.0,68.0,1.1,13.8,518.0,986.92,747.9
2018,12,8,11,45,889.0,73.5,1.05,13.95,516.0,979.29,740.99
2018,12,8,12,0,868.0,79.0,1.0,14.1,514.0,978.94,739.39
2018,12,8,12,15,887.5,74.0,0.95,14.15,516.0,978.68,738.16
2018,12,8,12,30,907.0,69.0,0.9,14.2,518.0,985.74,741.9
2018,12,8,12,45,900.5,69.0,0.8,14.25,506.5,970.63,730.03
2018,12,8,13,0,894.0,69.0,0.7,14.3,495.0,952.17,716.43
2018,12,8,13,15,884.5,68.0,0.7,14.3,476.0,926.35,700.39
2018,12,8,13,30,875.0,67.0,0.7,14.3,457.0,897.59,682.46
2018,12,8,13,45,861.5,65.5,0.65,14.25,431.5,861.87,658.9
2018,12,8,14,0,848.0,64.0,0.6,14.2,406.0,832.52,639.62
2018,12,8,14,15,827.5,62.0,0.55,14.1,374.5,785.35,607.86
2018,12,8,14,30,807.0,60.0,0.5,14.0,343.0,736.77,574.82
2018,12,8,14,45,777.0,57.5,0.45,13.85,306.5,679.32,534.79
2018,12,8,15,0,747.0,55.0,0.4,13.7,270.0,621.83,493.71
2018,12,8,15,15,703.5,51.5,0.4,13.7,230.0,554.49,443.67
2018,12,8,15,30,660.0,48.0,0.4,13.7,190.0,489.03,391.74
2018,12,8,15,45,590.0,43.0,0.45,13.0,149.5,409.13,327.59
2018,12,8,16,0,520.0,38.0,0.5,12.3,109.0,340.94,269.18
2018,12,8,16,15,392.0,30.0,0.6,11.95,72.5,243.79,180.48
2018,12,8,16,30,264.0,22.0,0.7,11.6,36.0,147.18,2.76
2018,12,8,16,45,132.0,11.0,0.75,11.25,18.0,56.09,0.0
2018,12,8,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
