Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,7,15,66.0,10.0,1.15,8.45,13.0,31.6,0.0
2018,12,9,7,30,132.0,20.0,1.1,8.7,26.0,90.0,0.0
2018,12,9,7,45,208.5,31.5,1.0,8.9,53.5,158.62,117.29
2018,12,9,8,0,285.0,43.0,0.9,9.1,81.0,221.52,179.39
2018,12,9,8,15,293.5,55.5,0.9,9.35,106.5,255.95,212.03
2018,12,9,8,30,302.0,68.0,0.9,9.6,132.0,290.99,243.54
2018,12,9,8,45,279.5,85.5,0.9,9.9,154.0,312.15,261.88
2018,12,9,9,0,257.0,103.0,0.9,10.2,176.0,315.23,264.77
2018,12,9,9,15,195.5,121.0,0.85,10.35,180.5,302.01,252.78
2018,12,9,9,30,134.0,139.0,0.8,10.5,185.0,267.36,222.99
2018,12,9,9,45,231.5,145.5,0.75,10.65,234.5,375.24,311.85
2018,12,9,10,0,329.0,152.0,0.7,10.8,284.0,473.34,388.91
2018,12,9,10,15,230.0,164.5,0.7,11.05,259.5,410.82,336.4
2018,12,9,10,30,131.0,177.0,0.7,11.3,235.0,322.79,264.54
2018,12,9,10,45,84.5,181.5,0.7,11.5,219.5,267.95,219.62
2018,12,9,11,0,38.0,186.0,0.7,11.7,204.0,229.76,187.03
2018,12,9,11,15,56.5,197.5,0.75,11.9,225.0,261.71,213.46
2018,12,9,11,30,75.0,209.0,0.8,12.1,246.0,294.3,239.73
2018,12,9,11,45,103.0,216.0,0.85,12.25,267.0,330.76,269.24
2018,12,9,12,0,131.0,223.0,0.9,12.4,288.0,388.18,314.48
2018,12,9,12,15,136.5,221.5,0.95,12.5,289.0,391.46,316.9
2018,12,9,12,30,142.0,220.0,1.0,12.6,290.0,394.42,319.55
2018,12,9,12,45,163.5,211.5,1.05,12.65,290.5,403.16,327.46
2018,12,9,13,0,185.0,203.0,1.1,12.7,291.0,411.03,334.66
2018,12,9,13,15,280.0,184.5,1.1,12.6,312.0,493.36,401.05
2018,12,9,13,30,375.0,166.0,1.1,12.5,333.0,550.57,446.81
2018,12,9,13,45,448.0,143.0,1.1,12.45,331.5,597.74,483.64
2018,12,9,14,0,521.0,120.0,1.1,12.4,330.0,618.61,500.62
2018,12,9,14,15,428.5,124.0,1.05,12.2,288.0,530.07,432.64
2018,12,9,14,30,336.0,128.0,1.0,12.0,246.0,428.78,353.89
2018,12,9,14,45,284.0,119.0,1.0,11.8,211.5,366.54,304.76
2018,12,9,15,0,232.0,110.0,1.0,11.6,177.0,307.98,256.96
2018,12,9,15,15,195.0,96.0,1.0,11.6,146.5,256.79,214.21
2018,12,9,15,30,158.0,82.0,1.0,11.6,116.0,208.75,173.09
2018,12,9,15,45,132.0,66.0,1.05,11.05,90.0,167.56,137.35
2018,12,9,16,0,106.0,50.0,1.1,10.5,64.0,128.83,102.81
2018,12,9,16,15,76.0,34.0,1.1,10.35,42.0,90.73,66.21
2018,12,9,16,30,46.0,18.0,1.1,10.2,20.0,46.36,0.0
2018,12,9,16,45,23.0,9.0,1.1,10.0,10.0,15.86,0.0
2018,12,9,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,10,7,15,8.5,6.0,1.65,6.7,6.5,8.08,0.0
2018,12,10,7,30,17.0,12.0,1.7,6.9,13.0,20.33,0.0
2018,12,10,7,45,19.5,28.0,1.75,7.1,30.0,38.48,24.48
2018,12,10,8,0,22.0,44.0,1.8,7.3,47.0,58.32,44.14
2018,12,10,8,15,29.5,59.0,1.9,7.55,64.5,79.03,63.07
2018,12,10,8,30,37.0,74.0,2.0,7.8,82.0,100.39,82.34
2018,12,10,8,45,64.0,91.5,2.05,8.05,108.5,138.81,116.45
2018,12,10,9,0,91.0,109.0,2.1,8.3,135.0,192.59,163.15
2018,12,10,9,15,101.0,124.5,2.15,8.6,156.5,221.32,187.56
2018,12,10,9,30,111.0,140.0,2.2,8.9,178.0,250.81,212.24
2018,12,10,9,45,171.0,152.0,2.2,9.2,217.0,317.24,268.53
2018,12,10,10,0,231.0,164.0,2.2,9.5,256.0,405.26,340.62
2018,12,10,10,15,257.5,172.0,2.25,9.8,280.5,444.76,371.8
2018,12,10,10,30,284.0,180.0,2.3,10.1,305.0,484.97,403.39
2018,12,10,10,45,233.5,193.5,2.35,10.45,299.0,461.15,382.02
2018,12,10,11,0,183.0,207.0,2.4,10.8,293.0,414.29,342.96
2018,12,10,11,15,155.5,207.5,2.35,11.1,282.0,390.2,322.48
2018,12,10,11,30,128.0,208.0,2.3,11.4,271.0,365.12,301.07
2018,12,10,11,45,94.0,205.0,2.3,11.7,251.5,307.85,253.8
2018,12,10,12,0,60.0,202.0,2.3,12.0,232.0,270.7,222.34
2018,12,10,12,15,105.5,208.0,2.3,12.15,260.0,322.99,266.37
2018,12,10,12,30,151.0,214.0,2.3,12.3,288.0,395.47,325.21
2018,12,10,12,45,239.0,193.0,2.25,12.45,307.5,473.03,388.52
2018,12,10,13,0,327.0,172.0,2.2,12.6,327.0,526.63,432.34
2018,12,10,13,15,385.5,159.0,2.25,12.65,335.0,581.05,475.38
2018,12,10,13,30,444.0,146.0,2.3,12.7,343.0,609.85,498.99
2018,12,10,13,45,523.5,124.0,2.3,12.75,344.0,641.49,524.49
2018,12,10,14,0,603.0,102.0,2.3,12.8,345.0,676.34,551.37
2018,12,10,14,15,704.0,80.0,2.35,12.7,342.0,712.39,579.59
2018,12,10,14,30,805.0,58.0,2.4,12.6,339.0,734.02,596.81
2018,12,10,14,45,779.5,55.0,2.4,12.5,303.5,679.57,556.33
2018,12,10,15,0,754.0,52.0,2.4,12.4,268.0,624.78,515.11
2018,12,10,15,15,711.5,48.5,2.4,12.4,228.5,558.01,462.59
2018,12,10,15,30,669.0,45.0,2.4,12.4,189.0,493.11,408.09
2018,12,10,15,45,605.5,40.0,2.15,11.4,149.0,416.76,342.94
2018,12,10,16,0,542.0,35.0,1.9,10.4,109.0,345.09,278.94
2018,12,10,16,15,418.5,27.5,1.9,9.85,72.5,248.52,187.8
2018,12,10,16,30,295.0,20.0,1.9,9.3,36.0,159.92,8.21
2018,12,10,16,45,147.5,10.0,1.9,8.8,18.0,61.22,0.0
2018,12,10,17,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,7,15,134.5,9.0,1.45,4.95,15.0,54.31,0.0
2018,12,11,7,30,269.0,18.0,1.4,5.5,30.0,141.18,0.0
2018,12,11,7,45,418.0,25.5,1.4,6.0,67.5,240.88,176.15
2018,12,11,8,0,567.0,33.0,1.4,6.5,105.0,349.44,283.91
2018,12,11,8,15,635.0,37.5,1.45,6.95,146.5,423.89,351.66
2018,12,11,8,30,703.0,42.0,1.5,7.4,188.0,503.39,420.38
2018,12,11,8,45,745.0,45.0,1.55,7.85,228.0,568.74,475.17
2018,12,11,9,0,787.0,48.0,1.6,8.3,268.0,635.89,527.64
2018,12,11,9,15,813.0,51.0,1.65,8.8,305.0,685.68,564.44
2018,12,11,9,30,839.0,54.0,1.7,9.3,342.0,741.38,604.68
2018,12,11,9,45,855.5,56.5,1.75,9.8,373.5,788.01,637.1
2018,12,11,10,0,872.0,59.0,1.8,10.3,405.0,833.02,667.75
2018,12,11,10,15,883.5,61.0,1.85,10.7,430.5,871.0,693.09
2018,12,11,10,30,895.0,63.0,1.9,11.1,456.0,906.52,716.46
2018,12,11,10,45,902.5,64.0,1.95,11.5,474.5,934.25,734.18
2018,12,11,11,0,910.0,65.0,2.0,11.9,493.0,958.93,749.81
2018,12,11,11,15,913.5,66.0,2.05,12.15,504.5,976.54,761.02
2018,12,11,11,30,917.0,67.0,2.1,12.4,516.0,990.71,770.03
2018,12,11,11,45,917.0,67.0,2.15,12.65,519.5,996.56,773.5
2018,12,11,12,0,917.0,67.0,2.2,12.9,523.0,998.8,774.75
2018,12,11,12,15,915.5,67.0,2.25,13.05,519.5,995.95,773.0
2018,12,11,12,30,914.0,67.0,2.3,13.2,516.0,989.49,768.99
2018,12,11,12,45,909.0,66.0,2.35,13.3,504.5,974.74,759.55
2018,12,11,13,0,904.0,65.0,2.4,13.4,493.0,956.57,747.91
2018,12,11,13,15,895.0,64.0,2.4,13.35,474.5,931.37,731.32
2018,12,11,13,30,886.0,63.0,2.4,13.3,456.0,903.17,712.65
2018,12,11,13,45,872.5,61.5,2.45,13.3,430.5,867.48,688.84
2018,12,11,14,0,859.0,60.0,2.5,13.3,405.0,829.42,663.08
2018,12,11,14,15,839.0,58.0,2.45,13.15,373.5,783.18,630.54
2018,12,11,14,30,819.0,56.0,2.4,13.0,342.0,743.19,602.15
2018,12,11,14,45,790.5,53.5,2.35,12.85,305.5,686.72,560.66
2018,12,11,15,0,762.0,51.0,2.3,12.7,269.0,630.09,518.07
2018,12,11,15,15,708.0,48.5,2.3,12.7,228.0,556.6,460.58
2018,12,11,15,30,654.0,46.0,2.3,12.7,187.0,485.87,401.62
2018,12,11,15,45,585.0,40.5,2.0,11.5,146.5,406.49,334.36
2018,12,11,16,0,516.0,35.0,1.7,10.3,106.0,332.46,268.83
2018,12,11,16,15,399.0,28.0,1.8,9.95,71.0,247.24,186.99
2018,12,11,16,30,282.0,21.0,1.9,9.6,36.0,155.95,11.15
2018,12,11,16,45,141.0,10.5,1.95,9.25,18.0,59.56,0.0
2018,12,11,17,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,12,7,15,31.5,7.0,2.15,9.4,8.5,16.85,0.0
2018,12,12,7,30,63.0,14.0,2.2,9.6,17.0,36.99,0.0
2018,12,12,7,45,175.0,28.0,2.25,9.8,47.5,136.72,96.24
2018,12,12,8,0,287.0,42.0,2.3,10.0,78.0,220.48,177.96
2018,12,12,8,15,243.0,58.0,2.35,10.15,96.5,230.17,190.73
2018,12,12,8,30,199.0,74.0,2.4,10.3,115.0,222.0,186.36
2018,12,12,8,45,332.5,78.5,2.4,10.45,163.5,337.13,285.53
2018,12,12,9,0,466.0,83.0,2.4,10.6,212.0,450.95,380.88
2018,12,12,9,15,578.5,78.5,2.4,10.9,260.5,556.31,466.04
2018,12,12,9,30,691.0,74.0,2.4,11.2,309.0,662.39,546.96
2018,12,12,9,45,655.5,86.5,2.4,11.5,326.5,674.85,554.33
2018,12,12,10,0,620.0,99.0,2.4,11.8,344.0,682.33,558.5
2018,12,12,10,15,659.5,98.5,2.4,12.15,374.0,735.74,597.06
2018,12,12,10,30,699.0,98.0,2.4,12.5,404.0,788.65,634.13
2018,12,12,10,45,806.5,80.0,2.45,12.8,447.5,875.68,695.64
2018,12,12,11,0,914.0,62.0,2.5,13.1,491.0,957.85,751.95
2018,12,12,11,15,920.5,62.5,2.5,13.3,503.5,977.82,763.83
2018,12,12,11,30,927.0,63.0,2.5,13.5,516.0,994.39,774.08
2018,12,12,11,45,930.0,62.5,2.55,13.65,520.5,1002.65,779.41
2018,12,12,12,0,933.0,62.0,2.6,13.8,525.0,1007.28,782.48
2018,12,12,12,15,929.5,63.0,2.65,13.9,521.5,1003.95,780.43
2018,12,12,12,30,926.0,64.0,2.7,14.0,518.0,996.98,776.09
2018,12,12,12,45,918.5,64.5,2.75,14.1,507.0,981.88,766.29
2018,12,12,13,0,911.0,65.0,2.8,14.2,496.0,963.39,754.28
2018,12,12,13,15,902.5,64.5,2.85,14.2,478.0,939.34,738.71
2018,12,12,13,30,894.0,64.0,2.9,14.2,460.0,912.24,720.96
2018,12,12,13,45,874.5,63.0,2.9,14.15,432.5,871.82,693.3
2018,12,12,14,0,855.0,62.0,2.9,14.1,405.0,829.34,663.92
2018,12,12,14,15,828.0,60.0,2.75,13.95,371.5,785.74,632.6
2018,12,12,14,30,801.0,58.0,2.6,13.8,338.0,732.38,593.56
2018,12,12,14,45,702.5,62.0,2.5,13.65,288.5,631.94,518.24
2018,12,12,15,0,604.0,66.0,2.4,13.5,239.0,541.61,448.76
2018,12,12,15,15,515.5,64.5,2.4,13.5,197.0,452.8,376.62
2018,12,12,15,30,427.0,63.0,2.4,13.5,155.0,369.82,307.08
2018,12,12,15,45,466.5,50.0,2.05,12.2,130.5,355.35,292.81
2018,12,12,16,0,506.0,37.0,1.7,10.9,106.0,336.01,271.32
2018,12,12,16,15,405.0,29.5,1.7,10.4,72.0,252.33,190.76
2018,12,12,16,30,304.0,22.0,1.7,9.9,38.0,166.42,16.47
2018,12,12,16,45,152.0,11.0,1.75,9.45,19.0,64.19,0.0
2018,12,12,17,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.5,1.9,5.8,13.5,49.36,0.0
2018,12,13,7,30,245.0,17.0,1.9,6.4,27.0,111.51,0.0
2018,12,13,7,45,391.0,24.5,1.9,7.0,62.5,224.79,158.52
2018,12,13,8,0,537.0,32.0,1.9,7.6,98.0,331.21,268.12
2018,12,13,8,15,609.0,37.0,1.95,8.1,139.0,406.63,337.24
2018,12,13,8,30,681.0,42.0,2.0,8.6,180.0,487.7,407.71
2018,12,13,8,45,726.0,45.0,2.0,9.1,220.0,553.96,463.5
2018,12,13,9,0,771.0,48.0,2.0,9.6,260.0,622.34,517.31
2018,12,13,9,15,800.5,50.5,1.95,10.15,297.0,680.3,559.97
2018,12,13,9,30,830.0,53.0,1.9,10.7,334.0,730.74,595.51
2018,12,13,9,45,850.0,54.5,1.9,11.25,366.0,778.58,628.47
2018,12,13,10,0,870.0,56.0,1.9,11.8,398.0,825.09,659.65
2018,12,13,10,15,883.5,57.5,1.9,12.3,424.0,864.23,685.01
2018,12,13,10,30,897.0,59.0,1.9,12.8,450.0,901.02,708.38
2018,12,13,10,45,905.5,59.5,1.85,13.3,469.0,929.2,724.86
2018,12,13,11,0,914.0,60.0,1.8,13.8,488.0,954.37,739.15
2018,12,13,11,15,919.0,60.5,1.8,14.1,500.0,973.0,750.13
2018,12,13,11,30,924.0,61.0,1.8,14.4,512.0,988.21,758.93
2018,12,13,11,45,925.0,62.0,1.75,14.65,516.5,996.69,762.77
2018,12,13,12,0,926.0,63.0,1.7,14.9,521.0,1001.54,764.36
2018,12,13,12,15,922.5,63.5,1.65,15.05,517.5,997.64,760.57
2018,12,13,12,30,919.0,64.0,1.6,15.2,514.0,990.13,754.64
2018,12,13,12,45,911.5,64.5,1.55,15.35,503.0,975.22,743.95
2018,12,13,13,0,904.0,65.0,1.5,15.5,492.0,956.94,731.22
2018,12,13,13,15,894.5,64.5,1.5,15.5,474.0,932.19,715.4
2018,12,13,13,30,885.0,64.0,1.5,15.5,456.0,904.45,697.6
2018,12,13,13,45,870.0,63.0,1.45,15.55,430.5,868.35,673.16
2018,12,13,14,0,855.0,62.0,1.4,15.6,405.0,829.96,647.04
2018,12,13,14,15,834.0,60.5,1.3,15.4,374.0,792.1,621.0
2018,12,13,14,30,813.0,59.0,1.2,15.2,343.0,744.01,587.25
2018,12,13,14,45,782.5,56.5,1.1,14.95,306.5,686.32,546.06
2018,12,13,15,0,752.0,54.0,1.0,14.7,270.0,628.59,503.87
2018,12,13,15,15,708.5,50.5,1.0,14.7,230.5,561.25,453.28
2018,12,13,15,30,665.0,47.0,1.0,14.7,191.0,495.76,400.57
2018,12,13,15,45,595.0,42.5,0.9,13.35,150.5,416.1,335.73
2018,12,13,16,0,525.0,38.0,0.8,12.0,110.0,347.96,276.82
2018,12,13,16,15,396.0,30.0,0.9,11.6,73.0,249.34,186.9
2018,12,13,16,30,267.0,22.0,1.0,11.2,36.0,151.82,18.78
2018,12,13,16,45,133.5,11.0,1.05,10.8,18.0,57.74,0.0
2018,12,13,17,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,14,7,15,1.5,2.0,3.1,11.15,2.0,1.71,0.0
2018,12,14,7,30,3.0,4.0,3.2,11.3,4.0,4.6,0.0
2018,12,14,7,45,1.5,7.5,3.3,11.5,7.5,6.83,0.0
2018,12,14,8,0,0.0,11.0,3.4,11.7,11.0,9.03,1.87
2018,12,14,8,15,0.0,14.5,3.45,11.85,14.5,11.92,4.51
2018,12,14,8,30,0.0,18.0,3.5,12.0,18.0,14.81,7.11
2018,12,14,8,45,0.0,31.5,3.6,12.15,31.5,25.98,16.83
2018,12,14,9,0,0.0,45.0,3.7,12.3,45.0,37.2,26.56
2018,12,14,9,15,0.0,52.5,3.7,12.4,52.5,43.44,31.93
2018,12,14,9,30,0.0,60.0,3.7,12.5,60.0,49.69,37.27
2018,12,14,9,45,0.0,42.0,3.75,12.6,42.0,34.71,24.32
2018,12,14,10,0,0.0,24.0,3.8,12.7,24.0,19.79,11.43
2018,12,14,10,15,0.0,35.5,3.8,12.8,35.5,29.33,19.6
2018,12,14,10,30,0.0,47.0,3.8,12.9,47.0,38.88,27.74
2018,12,14,10,45,0.0,64.5,3.8,12.95,64.5,53.46,40.12
2018,12,14,11,0,0.0,82.0,3.8,13.0,82.0,68.09,52.48
2018,12,14,11,15,46.5,128.0,3.8,13.1,150.5,168.67,139.03
2018,12,14,11,30,93.0,174.0,3.8,13.2,219.0,287.83,238.37
2018,12,14,11,45,118.0,176.5,3.8,13.25,234.5,315.76,261.56
2018,12,14,12,0,143.0,179.0,3.8,13.3,250.0,343.61,284.81
2018,12,14,12,15,80.5,160.0,3.75,13.35,200.0,239.26,197.76
2018,12,14,12,30,18.0,141.0,3.7,13.4,150.0,142.92,115.7
2018,12,14,12,45,22.0,151.0,3.7,13.45,161.5,157.42,128.11
2018,12,14,13,0,26.0,161.0,3.7,13.5,173.0,187.82,153.5
2018,12,14,13,15,78.0,167.5,3.6,13.5,202.0,244.93,202.79
2018,12,14,13,30,130.0,174.0,3.5,13.5,231.0,319.1,265.01
2018,12,14,13,45,115.0,164.0,3.4,13.45,212.5,291.0,241.69
2018,12,14,14,0,100.0,154.0,3.3,13.4,194.0,263.52,219.03
2018,12,14,14,15,236.5,128.0,3.15,13.3,213.0,358.72,301.25
2018,12,14,14,30,373.0,102.0,3.0,13.2,232.0,445.41,373.86
2018,12,14,14,45,277.5,99.5,2.85,13.1,190.5,337.61,284.41
2018,12,14,15,0,182.0,97.0,2.7,13.0,149.0,256.36,215.39
2018,12,14,15,15,95.0,80.0,2.7,13.0,107.0,156.04,129.55
2018,12,14,15,30,8.0,63.0,2.7,13.0,65.0,61.13,46.87
2018,12,14,15,45,4.5,49.0,2.35,12.4,50.0,45.51,33.28
2018,12,14,16,0,1.0,35.0,2.0,11.8,35.0,30.14,19.78
2018,12,14,16,15,40.5,25.0,1.9,11.4,27.0,50.04,34.46
2018,12,14,16,30,80.0,15.0,1.8,11.0,19.0,63.78,6.97
2018,12,14,16,45,40.0,7.5,1.75,10.6,9.5,20.96,0.0
2018,12,14,17,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,15,7,15,31.5,7.0,1.6,8.3,8.0,5.97,0.0
2018,12,15,7,30,63.0,14.0,1.6,8.7,16.0,36.68,0.0
2018,12,15,7,45,92.0,28.5,1.6,9.1,36.5,88.28,56.76
2018,12,15,8,0,121.0,43.0,1.6,9.5,57.0,126.77,100.24
2018,12,15,8,15,134.5,59.0,1.65,9.85,80.5,159.1,130.53
2018,12,15,8,30,148.0,75.0,1.7,10.2,104.0,192.58,160.66
2018,12,15,8,45,152.5,91.0,1.75,10.6,127.0,208.7,175.47
2018,12,15,9,0,157.0,107.0,1.8,11.0,150.0,236.59,199.37
2018,12,15,9,15,267.0,112.0,1.85,11.45,196.5,342.29,288.7
2018,12,15,9,30,377.0,117.0,1.9,11.9,243.0,460.67,384.85
2018,12,15,9,45,490.0,108.5,1.9,12.35,289.0,556.13,460.34
2018,12,15,10,0,603.0,100.0,1.9,12.8,335.0,666.81,542.96
2018,12,15,10,15,505.0,127.5,1.85,13.25,333.0,624.5,508.04
2018,12,15,10,30,407.0,155.0,1.8,13.7,331.0,583.36,473.48
2018,12,15,10,45,379.5,166.5,1.75,14.1,336.5,581.43,470.17
2018,12,15,11,0,352.0,178.0,1.7,14.5,342.0,556.41,449.62
2018,12,15,11,15,231.0,194.5,1.6,14.7,303.0,466.75,377.14
2018,12,15,11,30,110.0,211.0,1.5,14.9,264.0,352.24,284.45
2018,12,15,11,45,257.0,197.5,1.4,15.1,323.5,499.73,402.79
2018,12,15,12,0,404.0,184.0,1.3,15.3,383.0,648.77,514.67
2018,12,15,12,15,400.0,182.5,1.3,15.4,378.5,642.65,508.45
2018,12,15,12,30,396.0,181.0,1.3,15.5,374.0,634.78,502.66
2018,12,15,12,45,295.5,188.0,1.3,15.6,330.5,521.71,417.12
2018,12,15,13,0,195.0,195.0,1.3,15.7,287.0,411.11,331.53
2018,12,15,13,15,289.5,176.5,1.3,15.7,307.5,493.15,397.94
2018,12,15,13,30,384.0,158.0,1.3,15.7,328.0,570.94,458.18
2018,12,15,13,45,278.0,152.5,1.3,15.65,272.0,440.01,356.98
2018,12,15,14,0,172.0,147.0,1.3,15.6,216.0,316.52,259.28
2018,12,15,14,15,97.0,109.5,1.3,15.4,148.0,202.69,166.77
2018,12,15,14,30,22.0,72.0,1.3,15.2,80.0,83.65,66.21
2018,12,15,14,45,31.0,72.0,1.25,15.0,82.0,90.45,72.5
2018,12,15,15,0,40.0,72.0,1.2,14.8,84.0,96.92,78.18
2018,12,15,15,15,32.0,69.0,1.2,14.8,77.5,88.23,70.38
2018,12,15,15,30,24.0,66.0,1.2,14.8,71.0,81.05,63.74
2018,12,15,15,45,15.0,53.0,1.35,13.9,56.0,61.59,46.82
2018,12,15,16,0,6.0,40.0,1.5,13.0,41.0,38.72,26.91
2018,12,15,16,15,5.5,27.0,1.6,12.55,27.5,25.89,15.05
2018,12,15,16,30,5.0,14.0,1.7,12.1,14.0,14.06,0.0
2018,12,15,16,45,2.5,7.0,1.8,11.65,7.0,6.89,0.0
2018,12,15,17,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,16,7,15,7.5,1.5,2.45,11.2,2.0,0.0,0.0
2018,12,16,7,30,15.0,3.0,2.5,11.5,4.0,8.42,0.0
2018,12,16,7,45,7.5,5.5,2.55,11.75,6.0,8.76,0.37
2018,12,16,8,0,0.0,8.0,2.6,12.0,8.0,6.56,0.0
2018,12,16,8,15,0.0,8.0,2.7,12.25,8.0,6.56,0.0
2018,12,16,8,30,0.0,8.0,2.8,12.5,8.0,6.57,0.0
2018,12,16,8,45,0.0,22.0,2.9,12.75,22.0,18.11,10.0
2018,12,16,9,0,0.0,36.0,3.0,13.0,36.0,29.71,20.04
2018,12,16,9,15,0.0,41.0,3.1,13.2,41.0,33.87,23.6
2018,12,16,9,30,0.0,46.0,3.2,13.4,46.0,38.03,27.14
2018,12,16,9,45,0.0,48.0,3.25,13.6,48.0,39.69,28.5
2018,12,16,10,0,0.0,50.0,3.3,13.8,50.0,41.36,29.85
2018,12,16,10,15,0.5,58.5,3.3,13.85,58.5,48.88,36.23
2018,12,16,10,30,1.0,67.0,3.3,13.9,67.0,56.44,42.61
2018,12,16,10,45,0.5,64.5,3.3,13.95,64.5,53.92,40.38
2018,12,16,11,0,0.0,62.0,3.3,14.0,62.0,51.38,38.14
2018,12,16,11,15,6.0,103.0,3.25,14.0,106.0,93.49,73.91
2018,12,16,11,30,12.0,144.0,3.2,14.0,150.0,140.36,113.21
2018,12,16,11,45,18.0,151.5,3.1,14.0,160.5,153.94,124.62
2018,12,16,12,0,24.0,159.0,3.0,14.0,171.0,182.95,148.76
2018,12,16,12,15,13.0,108.5,2.95,13.95,115.0,105.49,84.07
2018,12,16,12,30,2.0,58.0,2.9,13.9,59.0,50.0,36.99
2018,12,16,12,45,1.5,74.5,2.85,13.9,75.0,63.27,48.24
2018,12,16,13,0,1.0,91.0,2.8,13.9,91.0,77.34,60.11
2018,12,16,13,15,1.0,77.5,2.85,13.9,77.5,65.25,49.96
2018,12,16,13,30,1.0,64.0,2.9,13.9,64.0,53.95,40.46
2018,12,16,13,45,0.5,61.0,2.9,13.85,61.0,50.98,37.98
2018,12,16,14,0,0.0,58.0,2.9,13.8,58.0,48.03,35.51
2018,12,16,14,15,0.0,55.5,2.9,13.75,55.5,45.94,33.8
2018,12,16,14,30,0.0,53.0,2.9,13.7,53.0,43.85,32.07
2018,12,16,14,45,0.0,40.0,2.95,13.65,40.0,33.04,22.83
2018,12,16,15,0,0.0,27.0,3.0,13.6,27.0,22.25,13.56
2018,12,16,15,15,0.0,24.5,3.0,13.6,24.5,20.18,11.76
2018,12,16,15,30,0.0,22.0,3.0,13.6,22.0,18.11,9.92
2018,12,16,15,45,0.0,18.0,3.05,13.3,18.0,14.81,6.99
2018,12,16,16,0,0.0,14.0,3.1,13.0,14.0,11.51,4.03
2018,12,16,16,15,0.0,10.0,3.1,12.95,10.0,8.21,0.91
2018,12,16,16,30,0.0,6.0,3.1,12.9,6.0,4.92,0.0
2018,12,16,16,45,0.0,3.0,3.15,12.85,3.0,2.56,0.0
2018,12,16,17,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,17,7,15,6.5,2.0,1.35,8.9,2.0,0.0,0.0
2018,12,17,7,30,13.0,4.0,1.3,9.3,4.0,8.47,0.0
2018,12,17,7,45,49.0,11.5,1.2,9.7,16.5,39.56,20.97
2018,12,17,8,0,85.0,19.0,1.1,10.1,29.0,81.13,62.21
2018,12,17,8,15,275.5,25.0,1.1,10.4,75.5,205.45,169.75
2018,12,17,8,30,466.0,31.0,1.1,10.7,122.0,339.92,283.99
2018,12,17,8,45,584.0,38.5,1.1,10.95,178.0,448.9,373.97
2018,12,17,9,0,702.0,46.0,1.1,11.2,234.0,567.27,467.11
2018,12,17,9,15,754.0,49.5,1.1,11.5,277.5,640.2,520.89
2018,12,17,9,30,806.0,53.0,1.1,11.8,321.0,715.21,574.69
2018,12,17,9,45,821.5,56.5,1.05,12.05,352.5,762.1,605.92
2018,12,17,10,0,837.0,60.0,1.0,12.3,384.0,798.87,629.41
2018,12,17,10,15,851.0,61.5,1.0,12.55,410.0,837.73,654.69
2018,12,17,10,30,865.0,63.0,1.0,12.8,436.0,874.42,678.03
2018,12,17,10,45,874.0,64.0,1.05,13.05,455.0,903.39,696.72
2018,12,17,11,0,883.0,65.0,1.1,13.3,474.0,929.51,713.52
2018,12,17,11,15,888.5,66.0,1.15,13.4,486.5,949.25,726.46
2018,12,17,11,30,894.0,67.0,1.2,13.5,499.0,965.72,737.38
2018,12,17,11,45,896.0,67.0,1.25,13.55,504.0,974.02,743.14
2018,12,17,12,0,898.0,67.0,1.3,13.6,509.0,978.83,746.84
2018,12,17,12,15,831.0,82.5,1.35,13.6,489.5,944.41,724.45
2018,12,17,12,30,764.0,98.0,1.4,13.6,470.0,901.04,696.27
2018,12,17,12,45,571.5,139.0,1.4,13.65,414.0,757.81,596.57
2018,12,17,13,0,379.0,180.0,1.4,13.7,358.0,587.57,471.35
2018,12,17,13,15,359.5,173.0,1.45,13.7,337.0,554.41,448.44
2018,12,17,13,30,340.0,166.0,1.5,13.7,316.0,520.73,423.51
2018,12,17,13,45,262.0,157.0,1.5,13.7,269.0,432.09,354.11
2018,12,17,14,0,184.0,148.0,1.5,13.7,222.0,328.5,271.53
2018,12,17,14,15,105.5,125.5,1.45,13.55,167.0,230.14,190.64
2018,12,17,14,30,27.0,103.0,1.4,13.4,112.0,122.77,99.69
2018,12,17,14,45,15.5,86.5,1.35,13.2,91.5,87.45,69.84
2018,12,17,15,0,4.0,70.0,1.3,13.0,71.0,62.69,48.46
2018,12,17,15,15,6.5,67.0,1.3,13.0,68.5,62.55,48.37
2018,12,17,15,30,9.0,64.0,1.3,13.0,66.0,62.8,48.42
2018,12,17,15,45,4.5,50.5,1.2,12.1,51.5,47.12,34.73
2018,12,17,16,0,0.0,37.0,1.1,11.2,37.0,31.78,21.26
2018,12,17,16,15,24.5,27.5,1.2,10.9,29.0,38.65,25.65
2018,12,17,16,30,49.0,18.0,1.3,10.6,21.0,48.66,9.56
2018,12,17,16,45,24.5,9.0,1.35,10.3,10.5,16.72,0.0
2018,12,17,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,18,7,15,8.0,5.5,0.9,8.85,5.5,0.0,0.0
2018,12,18,7,30,16.0,11.0,0.9,9.2,11.0,15.59,0.0
2018,12,18,7,45,143.0,23.5,0.85,9.55,39.0,110.92,66.0
2018,12,18,8,0,270.0,36.0,0.8,9.9,67.0,201.64,159.62
2018,12,18,8,15,303.5,50.0,0.75,10.3,98.0,250.99,205.37
2018,12,18,8,30,337.0,64.0,0.7,10.7,129.0,303.34,251.12
2018,12,18,8,45,540.0,55.5,0.7,11.1,187.0,445.43,368.12
2018,12,18,9,0,743.0,47.0,0.7,11.5,245.0,595.86,484.81
2018,12,18,9,15,771.5,50.0,0.7,11.85,281.5,652.64,524.79
2018,12,18,9,30,800.0,53.0,0.7,12.2,318.0,709.51,564.5
2018,12,18,9,45,818.0,56.0,0.7,12.55,349.5,757.57,596.7
2018,12,18,10,0,836.0,59.0,0.7,12.9,381.0,795.72,621.24
2018,12,18,10,15,851.0,60.0,0.75,13.2,407.0,834.8,647.05
2018,12,18,10,30,866.0,61.0,0.8,13.5,433.0,871.78,671.09
2018,12,18,10,45,876.0,61.5,0.8,13.75,452.5,901.1,688.93
2018,12,18,11,0,886.0,62.0,0.8,14.0,472.0,927.6,704.86
2018,12,18,11,15,856.5,71.0,0.8,14.15,476.0,925.0,701.72
2018,12,18,11,30,827.0,80.0,0.8,14.3,480.0,928.77,703.42
2018,12,18,11,45,830.5,80.0,0.85,14.45,485.0,938.35,710.03
2018,12,18,12,0,834.0,80.0,0.9,14.6,490.0,944.6,714.49
2018,12,18,12,15,841.0,78.0,0.9,14.65,489.5,948.27,716.72
2018,12,18,12,30,848.0,76.0,0.9,14.7,489.0,948.48,716.87
2018,12,18,12,45,869.5,69.0,0.95,14.75,485.5,941.7,713.56
2018,12,18,13,0,891.0,62.0,1.0,14.8,482.0,941.79,715.06
2018,12,18,13,15,882.0,61.5,1.05,14.75,464.5,918.28,701.0
2018,12,18,13,30,873.0,61.0,1.1,14.7,447.0,891.8,685.16
2018,12,18,13,45,859.5,60.0,1.1,14.65,423.0,857.83,663.24
2018,12,18,14,0,846.0,59.0,1.1,14.6,399.0,821.5,639.54
2018,12,18,14,15,813.0,60.0,1.15,14.5,366.5,777.9,611.15
2018,12,18,14,30,780.0,61.0,1.2,14.4,334.0,724.63,575.14
2018,12,18,14,45,687.0,64.0,1.2,14.25,286.5,627.57,505.33
2018,12,18,15,0,594.0,67.0,1.2,14.1,239.0,540.51,440.96
2018,12,18,15,15,633.5,56.0,1.2,14.1,215.5,526.7,429.99
2018,12,18,15,30,673.0,45.0,1.2,14.1,192.0,503.64,409.69
2018,12,18,15,45,609.0,40.0,1.1,13.15,152.0,426.64,345.91
2018,12,18,16,0,545.0,35.0,1.0,12.2,112.0,354.35,283.51
2018,12,18,16,15,434.0,28.5,1.05,11.85,76.5,263.22,200.26
2018,12,18,16,30,323.0,22.0,1.1,11.5,41.0,180.13,55.9
2018,12,18,16,45,171.0,12.0,1.15,11.15,21.0,73.65,0.0
2018,12,18,17,0,19.0,2.0,1.2,10.8,1.0,0.0,0.0
2018,12,18,17,15,9.5,1.0,1.2,10.75,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,7,15,87.5,7.0,0.7,9.35,9.5,0.0,0.0
2018,12,19,7,30,175.0,14.0,0.6,9.6,19.0,79.44,0.0
2018,12,19,7,45,311.5,24.0,0.55,9.8,51.5,186.81,108.96
2018,12,19,8,0,448.0,34.0,0.5,10.0,84.0,289.31,226.73
