Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,8,15,521.0,39.5,0.6,10.35,121.5,360.03,291.48
2018,12,19,8,30,594.0,45.0,0.7,10.7,159.0,431.98,353.8
2018,12,19,8,45,502.5,63.5,0.8,11.05,175.0,429.64,354.53
2018,12,19,9,0,411.0,82.0,0.9,11.4,191.0,407.25,338.15
2018,12,19,9,15,536.5,78.0,1.0,11.8,241.5,518.9,428.34
2018,12,19,9,30,662.0,74.0,1.1,12.2,292.0,633.47,514.83
2018,12,19,9,45,585.0,95.5,1.25,12.6,302.0,622.47,505.32
2018,12,19,10,0,508.0,117.0,1.4,13.0,312.0,596.33,485.45
2018,12,19,10,15,566.0,113.5,1.45,13.3,345.0,666.52,537.47
2018,12,19,10,30,624.0,110.0,1.5,13.6,378.0,731.08,583.25
2018,12,19,10,45,604.0,120.5,1.55,13.9,389.5,740.14,588.21
2018,12,19,11,0,584.0,131.0,1.6,14.2,401.0,745.7,591.32
2018,12,19,11,15,698.5,108.0,1.55,14.35,439.0,837.84,655.57
2018,12,19,11,30,813.0,85.0,1.5,14.5,477.0,921.32,710.91
2018,12,19,11,45,831.0,81.0,1.5,14.7,485.5,939.92,721.68
2018,12,19,12,0,849.0,77.0,1.5,14.9,494.0,955.18,731.1
2018,12,19,12,15,749.5,99.0,1.4,14.95,466.0,891.92,686.27
2018,12,19,12,30,650.0,121.0,1.3,15.0,438.0,819.37,635.6
2018,12,19,12,45,663.5,115.0,1.25,15.1,433.0,819.3,635.87
2018,12,19,13,0,677.0,109.0,1.2,15.2,428.0,816.09,633.19
2018,12,19,13,15,665.5,108.5,1.15,15.15,412.5,793.12,617.21
2018,12,19,13,30,654.0,108.0,1.1,15.1,397.0,767.86,599.88
2018,12,19,13,45,672.0,96.5,1.05,15.1,380.0,753.43,590.11
2018,12,19,14,0,690.0,85.0,1.0,15.1,363.0,735.22,577.54
2018,12,19,14,15,703.0,75.5,0.9,14.95,340.0,711.69,560.81
2018,12,19,14,30,716.0,66.0,0.8,14.8,317.0,680.65,538.54
2018,12,19,14,45,692.5,62.0,0.75,14.6,284.5,630.25,502.53
2018,12,19,15,0,669.0,58.0,0.7,14.4,252.0,579.5,465.55
2018,12,19,15,15,609.5,55.5,0.7,14.4,213.0,510.69,413.16
2018,12,19,15,30,550.0,53.0,0.7,14.4,174.0,441.25,357.53
2018,12,19,15,45,508.5,47.0,0.7,13.65,141.0,382.1,308.82
2018,12,19,16,0,467.0,41.0,0.7,12.9,108.0,325.86,259.82
2018,12,19,16,15,393.5,32.0,0.75,12.6,75.0,254.6,193.3
2018,12,19,16,30,320.0,23.0,0.8,12.3,42.0,180.62,62.64
2018,12,19,16,45,173.0,13.0,0.8,12.0,22.0,75.54,0.0
2018,12,19,17,0,26.0,3.0,0.8,11.7,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.85,11.5,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,7,15,4.0,3.5,1.25,9.05,3.5,0.0,0.0
2018,12,20,7,30,8.0,7.0,1.2,9.2,7.0,9.05,0.0
2018,12,20,7,45,7.0,21.0,1.2,9.35,21.5,23.75,8.78
2018,12,20,8,0,6.0,35.0,1.2,9.5,36.0,35.41,23.77
2018,12,20,8,15,20.5,51.5,1.2,9.8,55.5,65.94,50.84
2018,12,20,8,30,35.0,68.0,1.2,10.1,75.0,93.21,75.08
2018,12,20,8,45,85.5,85.0,1.2,10.35,106.5,157.04,130.82
2018,12,20,9,0,136.0,102.0,1.2,10.6,138.0,215.05,180.86
2018,12,20,9,15,179.0,115.5,1.15,10.9,170.0,266.94,224.69
2018,12,20,9,30,222.0,129.0,1.1,11.2,202.0,337.76,282.56
2018,12,20,9,45,219.5,140.5,1.1,11.45,218.5,357.44,297.45
2018,12,20,10,0,217.0,152.0,1.1,11.7,235.0,376.47,311.83
2018,12,20,10,15,162.0,165.0,1.1,11.95,229.5,332.75,275.0
2018,12,20,10,30,107.0,178.0,1.1,12.2,224.0,303.12,249.2
2018,12,20,10,45,133.5,185.5,1.1,12.4,245.5,338.33,277.83
2018,12,20,11,0,160.0,193.0,1.1,12.6,267.0,374.44,306.39
2018,12,20,11,15,183.0,201.5,1.1,12.7,288.0,409.09,333.43
2018,12,20,11,30,206.0,210.0,1.1,12.8,309.0,443.91,360.31
2018,12,20,11,45,144.0,212.0,1.1,12.85,281.5,387.26,314.05
2018,12,20,12,0,82.0,214.0,1.1,12.9,254.0,309.0,250.9
2018,12,20,12,15,160.5,210.5,1.05,12.9,288.5,401.66,326.56
2018,12,20,12,30,239.0,207.0,1.0,12.9,323.0,494.17,398.65
2018,12,20,12,45,312.5,193.5,0.9,12.9,342.5,545.78,438.24
2018,12,20,13,0,386.0,180.0,0.8,12.9,362.0,594.75,475.33
2018,12,20,13,15,302.0,184.0,0.75,12.85,323.5,515.46,413.78
2018,12,20,13,30,218.0,188.0,0.7,12.8,285.0,418.8,339.3
2018,12,20,13,45,189.5,178.5,0.65,12.75,259.5,377.26,307.45
2018,12,20,14,0,161.0,169.0,0.6,12.7,234.0,336.77,275.5
2018,12,20,14,15,116.5,155.0,0.6,12.55,200.0,278.27,228.57
2018,12,20,14,30,72.0,141.0,0.6,12.4,166.0,207.09,170.45
2018,12,20,14,45,46.5,116.0,0.55,12.25,131.5,155.37,127.58
2018,12,20,15,0,21.0,91.0,0.5,12.1,97.0,106.15,85.86
2018,12,20,15,15,12.0,78.0,0.5,12.1,81.5,78.32,62.05
2018,12,20,15,30,3.0,65.0,0.5,12.1,66.0,59.97,46.03
2018,12,20,15,45,1.5,51.5,0.55,11.8,52.0,46.31,34.09
2018,12,20,16,0,0.0,38.0,0.6,11.5,38.0,32.71,22.09
2018,12,20,16,15,12.0,27.0,0.55,11.45,27.5,31.6,20.13
2018,12,20,16,30,24.0,16.0,0.5,11.4,17.0,29.24,6.95
2018,12,20,16,45,24.0,9.5,0.45,11.3,9.5,17.09,0.0
2018,12,20,17,0,24.0,3.0,0.4,11.2,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.4,11.2,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,7,15,45.5,5.0,1.0,10.6,6.0,0.0,0.0
2018,12,21,7,30,91.0,10.0,1.0,10.8,12.0,43.31,0.0
2018,12,21,7,45,159.5,19.5,1.0,11.0,33.0,113.48,59.13
2018,12,21,8,0,228.0,29.0,1.0,11.2,54.0,174.18,136.04
2018,12,21,8,15,388.5,37.5,1.1,11.4,102.0,283.85,231.67
2018,12,21,8,30,549.0,46.0,1.2,11.6,150.0,409.68,337.48
2018,12,21,8,45,589.0,50.0,1.3,11.85,184.5,467.25,386.47
2018,12,21,9,0,629.0,54.0,1.4,12.1,219.0,522.85,432.74
2018,12,21,9,15,684.5,57.5,1.4,12.3,261.0,595.48,488.46
2018,12,21,9,30,740.0,61.0,1.4,12.5,303.0,670.59,543.84
2018,12,21,9,45,481.0,85.5,1.45,12.65,249.0,525.48,432.29
2018,12,21,10,0,222.0,110.0,1.5,12.8,195.0,325.63,271.27
2018,12,21,10,15,112.0,110.5,1.5,13.05,153.5,219.74,182.87
2018,12,21,10,30,2.0,111.0,1.5,13.3,112.0,98.64,78.17
2018,12,21,10,45,5.0,122.0,1.55,13.5,124.5,112.07,89.61
2018,12,21,11,0,8.0,133.0,1.6,13.7,137.0,125.79,100.98
2018,12,21,11,15,57.0,171.5,1.65,13.9,199.0,230.49,188.85
2018,12,21,11,30,106.0,210.0,1.7,14.1,261.0,327.06,267.27
2018,12,21,11,45,135.0,206.5,1.75,14.3,272.0,371.24,302.34
2018,12,21,12,0,164.0,203.0,1.8,14.5,283.0,395.28,321.81
2018,12,21,12,15,103.0,176.5,1.85,14.55,226.5,301.54,246.03
2018,12,21,12,30,42.0,150.0,1.9,14.6,170.0,190.02,154.36
2018,12,21,12,45,31.5,150.0,1.9,14.65,165.0,179.88,145.95
2018,12,21,13,0,21.0,150.0,1.9,14.7,160.0,155.75,125.75
2018,12,21,13,15,70.0,165.5,1.95,14.65,197.0,235.31,193.05
2018,12,21,13,30,119.0,181.0,2.0,14.6,234.0,318.89,261.86
2018,12,21,13,45,162.5,173.5,2.05,14.55,241.5,346.6,285.46
2018,12,21,14,0,206.0,166.0,2.1,14.5,249.0,371.83,307.14
2018,12,21,14,15,209.0,153.5,2.1,14.3,232.5,370.92,306.71
2018,12,21,14,30,212.0,141.0,2.1,14.1,216.0,351.18,291.49
2018,12,21,14,45,191.5,126.0,2.05,13.9,188.5,309.44,257.65
2018,12,21,15,0,171.0,111.0,2.0,13.7,161.0,254.4,212.54
2018,12,21,15,15,179.0,97.5,2.0,13.7,143.5,251.19,209.52
2018,12,21,15,30,187.0,84.0,2.0,13.7,126.0,232.61,193.17
2018,12,21,15,45,150.0,64.5,1.8,12.5,93.5,177.89,146.34
2018,12,21,16,0,113.0,45.0,1.6,11.3,61.0,125.99,101.16
2018,12,21,16,15,145.5,35.0,1.7,10.95,48.5,137.81,105.98
2018,12,21,16,30,178.0,25.0,1.8,10.6,36.0,124.34,51.88
2018,12,21,16,45,99.0,14.0,1.85,10.2,19.0,49.18,0.0
2018,12,21,17,0,20.0,3.0,1.9,9.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,1.9,9.75,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,22,7,15,54.5,6.0,1.25,7.65,7.5,0.0,0.0
2018,12,22,7,30,109.0,12.0,1.2,7.9,15.0,51.71,0.0
2018,12,22,7,45,190.5,24.0,1.15,8.2,40.0,130.02,65.82
2018,12,22,8,0,272.0,36.0,1.1,8.5,65.0,201.42,158.74
2018,12,22,8,15,375.5,43.5,1.15,8.9,103.0,282.9,232.59
2018,12,22,8,30,479.0,51.0,1.2,9.3,141.0,373.24,310.59
2018,12,22,8,45,591.0,52.0,1.25,9.75,189.0,470.21,391.66
2018,12,22,9,0,703.0,53.0,1.3,10.2,237.0,571.42,473.06
2018,12,22,9,15,710.5,59.5,1.3,10.55,268.5,615.82,505.91
2018,12,22,9,30,718.0,66.0,1.3,10.9,300.0,658.75,537.04
2018,12,22,9,45,773.5,64.0,1.3,11.25,339.5,728.35,586.93
2018,12,22,10,0,829.0,62.0,1.3,11.6,379.0,798.79,635.61
2018,12,22,10,15,770.5,76.5,1.2,11.8,387.0,792.08,627.27
2018,12,22,10,30,712.0,91.0,1.1,12.0,395.0,784.88,619.57
2018,12,22,10,45,781.5,82.0,1.05,12.25,429.5,848.65,662.43
2018,12,22,11,0,851.0,73.0,1.0,12.5,464.0,917.84,706.89
2018,12,22,11,15,817.5,82.5,0.95,12.6,467.0,911.8,699.96
2018,12,22,11,30,784.0,92.0,0.9,12.7,470.0,901.12,691.15
2018,12,22,11,45,678.5,118.5,0.9,12.8,448.0,844.72,652.24
2018,12,22,12,0,573.0,145.0,0.9,12.9,426.0,766.26,598.03
2018,12,22,12,15,499.0,162.5,0.95,13.05,406.5,715.58,563.26
2018,12,22,12,30,425.0,180.0,1.0,13.2,387.0,662.36,524.07
2018,12,22,12,45,437.5,172.5,1.1,13.35,382.0,661.8,525.69
2018,12,22,13,0,450.0,165.0,1.2,13.5,377.0,659.08,525.12
2018,12,22,13,15,386.5,170.0,1.2,13.55,347.5,597.78,478.86
2018,12,22,13,30,323.0,175.0,1.2,13.6,318.0,517.96,418.79
2018,12,22,13,45,307.0,164.5,1.15,13.65,295.0,483.12,392.81
2018,12,22,14,0,291.0,154.0,1.1,13.7,272.0,448.11,366.0
2018,12,22,14,15,263.5,146.0,1.1,13.6,246.5,406.82,334.05
2018,12,22,14,30,236.0,138.0,1.1,13.5,221.0,366.66,302.45
2018,12,22,14,45,173.0,119.5,1.1,13.4,177.0,271.16,225.28
2018,12,22,15,0,110.0,101.0,1.1,13.3,133.0,196.67,163.23
2018,12,22,15,15,100.0,93.5,1.1,13.3,119.5,178.38,147.68
2018,12,22,15,30,90.0,86.0,1.1,13.3,106.0,161.53,132.73
2018,12,22,15,45,72.5,70.0,1.25,12.2,84.0,129.2,104.93
2018,12,22,16,0,55.0,54.0,1.4,11.1,62.0,98.51,77.93
2018,12,22,16,15,46.5,38.5,1.45,10.8,43.5,74.6,55.33
2018,12,22,16,30,38.0,23.0,1.5,10.5,25.0,46.58,17.85
2018,12,22,16,45,30.5,13.0,1.55,10.2,13.5,22.62,0.0
2018,12,22,17,0,23.0,3.0,1.6,9.9,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.55,9.8,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,23,7,15,14.0,4.0,1.5,7.65,4.5,0.0,0.0
2018,12,23,7,30,28.0,8.0,1.4,8.0,9.0,17.43,0.0
2018,12,23,7,45,29.5,23.0,1.3,8.3,25.0,42.88,17.07
2018,12,23,8,0,31.0,38.0,1.2,8.6,41.0,57.67,42.07
2018,12,23,8,15,49.0,54.0,1.15,9.0,62.0,85.89,68.04
2018,12,23,8,30,67.0,70.0,1.1,9.4,83.0,125.88,103.35
2018,12,23,8,45,140.0,84.0,1.1,9.75,118.0,190.47,160.01
2018,12,23,9,0,213.0,98.0,1.1,10.1,153.0,275.36,232.24
2018,12,23,9,15,324.5,101.0,1.1,10.5,199.5,383.55,321.84
2018,12,23,9,30,436.0,104.0,1.1,10.9,246.0,486.03,403.82
2018,12,23,9,45,528.0,99.5,1.1,11.3,288.5,578.08,474.44
2018,12,23,10,0,620.0,95.0,1.1,11.7,331.0,669.57,540.81
2018,12,23,10,15,582.0,109.5,1.15,12.05,343.5,673.62,541.76
2018,12,23,10,30,544.0,124.0,1.2,12.4,356.0,665.02,534.42
2018,12,23,10,45,556.0,128.0,1.3,12.75,374.5,694.12,555.5
2018,12,23,11,0,568.0,132.0,1.4,13.1,393.0,730.26,581.16
2018,12,23,11,15,684.5,107.0,1.45,13.3,430.5,821.91,645.95
2018,12,23,11,30,801.0,82.0,1.5,13.5,468.0,904.84,702.45
2018,12,23,11,45,833.0,74.5,1.5,13.65,480.0,932.6,719.74
2018,12,23,12,0,865.0,67.0,1.5,13.8,492.0,946.11,728.02
2018,12,23,12,15,750.0,96.5,1.5,13.9,464.0,889.3,688.63
2018,12,23,12,30,635.0,126.0,1.5,14.0,436.0,811.24,634.7
2018,12,23,12,45,577.0,136.5,1.5,14.1,414.0,761.59,600.33
2018,12,23,13,0,519.0,147.0,1.5,14.2,392.0,703.15,558.82
2018,12,23,13,15,624.5,117.5,1.55,14.2,402.5,767.12,606.76
2018,12,23,13,30,730.0,88.0,1.6,14.2,413.0,814.19,640.88
2018,12,23,13,45,721.5,85.0,1.6,14.2,392.0,785.18,620.45
2018,12,23,14,0,713.0,82.0,1.6,14.2,371.0,753.95,599.13
2018,12,23,14,15,494.0,103.0,1.55,14.05,296.5,564.77,459.52
2018,12,23,14,30,275.0,124.0,1.5,13.9,222.0,379.72,313.83
2018,12,23,14,45,301.0,109.0,1.45,13.7,206.0,371.12,308.91
2018,12,23,15,0,327.0,94.0,1.4,13.5,190.0,376.85,313.5
2018,12,23,15,15,298.0,87.0,1.4,13.5,165.5,334.19,277.85
2018,12,23,15,30,269.0,80.0,1.4,13.5,141.0,293.48,243.16
2018,12,23,15,45,178.0,60.5,1.3,12.4,97.5,188.74,155.44
2018,12,23,16,0,87.0,41.0,1.2,11.3,54.0,105.86,84.3
2018,12,23,16,15,91.5,28.5,1.25,11.0,38.0,88.8,67.15
2018,12,23,16,30,96.0,16.0,1.3,10.7,22.0,75.32,34.71
2018,12,23,16,45,62.5,9.5,1.4,10.35,12.0,31.83,0.0
2018,12,23,17,0,29.0,3.0,1.5,10.0,2.0,0.0,0.0
2018,12,23,17,15,14.5,1.5,1.5,9.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,35.0,4.0,1.35,9.05,5.0,0.0,0.0
2018,12,24,7,30,70.0,8.0,1.3,9.5,10.0,33.22,0.0
2018,12,24,7,45,113.5,9.5,1.3,9.9,19.0,74.83,31.44
2018,12,24,8,0,157.0,11.0,1.3,10.3,28.0,106.42,81.63
2018,12,24,8,15,78.5,10.0,1.3,10.65,18.5,66.95,52.06
2018,12,24,8,30,0.0,9.0,1.3,11.0,9.0,7.39,0.72
2018,12,24,8,45,2.0,14.5,1.35,11.3,15.0,13.19,5.87
2018,12,24,9,0,4.0,20.0,1.4,11.6,21.0,19.19,11.18
2018,12,24,9,15,9.5,41.5,1.4,11.9,44.5,42.56,31.63
2018,12,24,9,30,15.0,63.0,1.4,12.2,68.0,68.62,54.18
2018,12,24,9,45,7.5,67.5,1.45,12.5,70.0,61.97,48.07
2018,12,24,10,0,0.0,72.0,1.5,12.8,72.0,59.71,45.71
2018,12,24,10,15,4.0,103.5,1.6,13.0,105.0,93.44,74.38
2018,12,24,10,30,8.0,135.0,1.7,13.2,138.0,129.24,104.36
2018,12,24,10,45,4.5,115.5,1.75,13.4,117.0,104.99,83.67
2018,12,24,11,0,1.0,96.0,1.8,13.6,96.0,82.22,64.29
2018,12,24,11,15,1.0,114.5,1.9,13.7,114.5,100.03,79.17
2018,12,24,11,30,1.0,133.0,2.0,13.8,133.0,118.44,94.41
2018,12,24,11,45,1.5,130.0,2.1,13.85,130.5,115.66,92.04
2018,12,24,12,0,2.0,127.0,2.2,13.9,128.0,113.03,89.85
2018,12,24,12,15,1.0,100.0,2.3,13.8,100.5,85.62,66.94
2018,12,24,12,30,0.0,73.0,2.4,13.7,73.0,60.57,45.87
2018,12,24,12,45,0.0,79.0,2.5,13.6,79.0,65.58,50.16
2018,12,24,13,0,0.0,85.0,2.6,13.5,85.0,70.77,54.6
2018,12,24,13,15,0.0,79.5,2.6,13.3,79.5,65.99,50.65
2018,12,24,13,30,0.0,74.0,2.6,13.1,74.0,61.39,46.85
2018,12,24,13,45,2.0,83.5,2.6,12.9,84.5,71.65,55.78
2018,12,24,14,0,4.0,93.0,2.6,12.7,95.0,82.88,65.53
2018,12,24,14,15,4.5,77.5,2.55,12.6,79.5,68.6,53.51
2018,12,24,14,30,5.0,62.0,2.5,12.5,64.0,55.38,42.32
2018,12,24,14,45,6.5,54.0,2.5,12.45,56.0,49.68,37.53
2018,12,24,15,0,8.0,46.0,2.5,12.4,48.0,43.85,32.58
2018,12,24,15,15,4.0,29.5,2.5,12.4,30.5,27.07,17.92
2018,12,24,15,30,0.0,13.0,2.5,12.4,13.0,10.68,3.59
2018,12,24,15,45,0.0,10.5,2.5,12.25,10.5,8.62,1.76
2018,12,24,16,0,0.0,8.0,2.5,12.1,8.0,6.56,0.0
2018,12,24,16,15,0.0,6.0,2.6,12.05,6.0,4.92,0.0
2018,12,24,16,30,0.0,4.0,2.7,12.0,4.0,3.28,0.0
2018,12,24,16,45,0.0,2.0,2.8,12.0,2.0,1.71,0.0
2018,12,24,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,12,25,7,15,6.0,1.0,2.5,7.0,1.0,0.0,0.0
2018,12,25,7,30,12.0,2.0,2.5,7.4,2.0,6.21,0.0
2018,12,25,7,45,67.5,8.5,2.55,7.8,15.0,47.85,17.01
2018,12,25,8,0,123.0,15.0,2.6,8.2,28.0,98.78,75.84
2018,12,25,8,15,308.5,27.5,2.65,8.6,79.5,224.18,185.93
2018,12,25,8,30,494.0,40.0,2.7,9.0,131.0,365.95,308.22
2018,12,25,8,45,610.5,45.0,2.75,9.4,184.5,466.76,394.39
2018,12,25,9,0,727.0,50.0,2.8,9.8,238.0,581.05,488.36
2018,12,25,9,15,756.5,53.5,2.85,10.15,275.0,638.88,533.13
2018,12,25,9,30,786.0,57.0,2.9,10.5,312.0,696.95,577.05
2018,12,25,9,45,803.5,61.0,3.0,10.85,344.5,745.9,613.14
2018,12,25,10,0,821.0,65.0,3.1,11.2,377.0,793.5,647.54
2018,12,25,10,15,839.0,66.0,3.15,11.45,404.5,835.96,677.51
2018,12,25,10,30,857.0,67.0,3.2,11.7,432.0,876.45,705.67
2018,12,25,10,45,869.5,68.0,3.3,11.9,453.0,899.87,721.63
2018,12,25,11,0,882.0,69.0,3.4,12.1,474.0,929.99,742.58
2018,12,25,11,15,889.5,69.5,3.45,12.25,488.0,951.8,757.26
2018,12,25,11,30,897.0,70.0,3.5,12.4,502.0,970.42,769.8
2018,12,25,11,45,901.5,70.5,3.55,12.5,509.0,982.79,778.16
2018,12,25,12,0,906.0,71.0,3.6,12.6,516.0,991.68,784.26
2018,12,25,12,15,905.5,71.0,3.6,12.65,514.5,991.45,783.86
2018,12,25,12,30,905.0,71.0,3.6,12.7,513.0,987.66,781.19
2018,12,25,12,45,901.5,70.5,3.65,12.75,504.0,976.74,774.01
2018,12,25,13,0,898.0,70.0,3.7,12.8,495.0,962.39,764.56
2018,12,25,13,15,891.5,69.0,3.7,12.8,479.0,941.19,750.1
2018,12,25,13,30,885.0,68.0,3.7,12.8,463.0,916.85,733.47
2018,12,25,13,45,874.0,66.0,3.7,12.8,439.5,884.13,710.71
2018,12,25,14,0,863.0,64.0,3.7,12.8,416.0,848.83,685.94
2018,12,25,14,15,845.0,62.0,3.65,12.7,386.0,813.66,661.03
2018,12,25,14,30,827.0,60.0,3.6,12.6,356.0,767.81,627.71
2018,12,25,14,45,800.5,58.0,3.55,12.5,321.0,713.94,587.69
2018,12,25,15,0,774.0,56.0,3.5,12.4,286.0,659.51,546.34
2018,12,25,15,15,734.0,52.5,3.5,12.4,246.5,593.76,494.85
2018,12,25,15,30,694.0,49.0,3.5,12.4,207.0,529.37,441.29
2018,12,25,15,45,631.5,44.0,3.2,11.65,166.0,451.67,375.03
2018,12,25,16,0,569.0,39.0,2.9,10.9,125.0,378.24,309.89
2018,12,25,16,15,461.0,32.5,2.8,10.5,87.5,292.86,231.03
2018,12,25,16,30,353.0,26.0,2.7,10.1,50.0,204.7,114.83
2018,12,25,16,45,188.5,14.5,2.6,9.75,26.0,84.56,0.0
2018,12,25,17,0,24.0,3.0,2.5,9.4,2.0,0.0,0.0
2018,12,25,17,15,12.0,1.5,2.45,9.15,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,26,7,15,39.0,5.0,2.1,6.35,6.0,0.0,0.0
2018,12,26,7,30,78.0,10.0,2.0,6.9,12.0,37.67,0.0
2018,12,26,7,45,157.0,23.0,1.95,7.45,36.0,111.65,43.82
2018,12,26,8,0,236.0,36.0,1.9,8.0,60.0,182.59,142.92
2018,12,26,8,15,295.5,47.0,2.0,8.5,91.5,239.01,197.1
2018,12,26,8,30,355.0,58.0,2.1,9.0,123.0,301.83,253.42
2018,12,26,8,45,416.5,66.5,2.2,9.45,160.5,368.12,311.26
2018,12,26,9,0,478.0,75.0,2.3,9.9,198.0,444.82,375.78
2018,12,26,9,15,347.0,83.0,2.45,10.15,179.5,375.61,318.87
2018,12,26,9,30,216.0,91.0,2.6,10.4,161.0,281.27,239.54
2018,12,26,9,45,125.0,114.5,2.75,10.65,156.0,229.88,194.43
2018,12,26,10,0,34.0,138.0,2.9,10.9,151.0,170.56,141.38
2018,12,26,10,15,266.0,134.0,3.0,11.05,246.5,399.77,338.0
2018,12,26,10,30,498.0,130.0,3.1,11.2,342.0,630.2,523.62
2018,12,26,10,45,592.5,119.0,3.15,11.35,383.0,724.8,593.95
2018,12,26,11,0,687.0,108.0,3.2,11.5,424.0,813.05,658.71
2018,12,26,11,15,746.5,98.0,3.15,11.55,450.0,868.62,697.84
2018,12,26,11,30,806.0,88.0,3.1,11.6,476.0,916.66,731.23
2018,12,26,11,45,859.0,78.0,3.1,11.65,496.5,962.33,763.0
2018,12,26,12,0,912.0,68.0,3.1,11.7,517.0,993.51,784.34
2018,12,26,12,15,909.5,68.5,3.05,11.75,515.0,992.13,782.47
2018,12,26,12,30,907.0,69.0,3.0,11.8,513.0,987.18,778.56
2018,12,26,12,45,900.0,69.5,3.0,11.8,503.5,974.34,769.87
2018,12,26,13,0,893.0,70.0,3.0,11.8,494.0,958.13,759.0
2018,12,26,13,15,885.0,70.0,3.0,11.8,478.0,937.05,744.78
2018,12,26,13,30,877.0,70.0,3.0,11.8,462.0,922.77,735.54
2018,12,26,13,45,863.5,68.5,3.05,11.75,438.0,888.32,712.18
2018,12,26,14,0,850.0,67.0,3.1,11.7,414.0,851.36,686.91
2018,12,26,14,15,830.0,65.5,3.0,11.55,384.5,806.64,654.85
2018,12,26,14,30,810.0,64.0,2.9,11.4,355.0,760.29,621.18
2018,12,26,14,45,781.5,61.5,2.85,11.25,319.5,704.8,580.2
2018,12,26,15,0,753.0,59.0,2.8,11.1,284.0,648.94,537.99
2018,12,26,15,15,678.5,58.0,2.8,11.1,240.0,562.97,470.73
2018,12,26,15,30,604.0,57.0,2.8,11.1,196.0,487.13,407.43
2018,12,26,15,45,508.5,51.0,2.55,10.25,152.0,392.89,327.94
2018,12,26,16,0,413.0,45.0,2.3,9.4,108.0,306.68,252.92
2018,12,26,16,15,356.0,36.0,2.35,9.05,78.0,245.28,195.04
2018,12,26,16,30,299.0,27.0,2.4,8.7,48.0,183.07,107.97
2018,12,26,16,45,159.5,14.5,2.45,8.35,25.0,73.73,0.0
2018,12,26,17,0,20.0,2.0,2.5,8.0,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,2.5,7.9,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,27,7,15,82.5,6.5,2.8,5.9,8.0,0.0,0.0
2018,12,27,7,30,165.0,13.0,2.9,6.4,16.0,72.44,0.0
2018,12,27,7,45,333.5,20.5,3.0,6.85,48.0,179.35,68.52
2018,12,27,8,0,502.0,28.0,3.1,7.3,80.0,296.21,233.18
2018,12,27,8,15,588.5,32.5,3.25,7.75,120.5,375.69,310.84
2018,12,27,8,30,675.0,37.0,3.4,8.2,161.0,462.37,388.57
2018,12,27,8,45,724.0,40.5,3.55,8.65,202.0,531.04,449.07
2018,12,27,9,0,773.0,44.0,3.7,9.1,243.0,596.62,504.28
2018,12,27,9,15,802.0,46.5,3.85,9.45,280.5,653.8,549.67
2018,12,27,9,30,831.0,49.0,4.0,9.8,318.0,711.27,594.02
2018,12,27,9,45,850.0,52.0,4.1,10.2,351.5,761.29,631.24
2018,12,27,10,0,869.0,55.0,4.2,10.6,385.0,810.02,666.95
2018,12,27,10,15,884.5,56.5,4.3,10.8,413.0,851.99,697.53
2018,12,27,10,30,900.0,58.0,4.4,11.0,441.0,891.84,726.27
2018,12,27,10,45,912.0,58.5,4.45,11.2,462.5,924.69,749.22
2018,12,27,11,0,924.0,59.0,4.5,11.4,484.0,954.72,770.06
2018,12,27,11,15,931.0,59.5,4.55,11.55,498.0,976.97,785.36
2018,12,27,11,30,938.0,60.0,4.6,11.7,512.0,995.85,798.36
2018,12,27,11,45,941.5,60.0,4.65,11.8,518.5,1007.14,806.15
2018,12,27,12,0,945.0,60.0,4.7,11.9,525.0,1014.79,811.54
2018,12,27,12,15,944.5,60.0,4.7,11.9,524.0,1014.82,811.47
2018,12,27,12,30,944.0,60.0,4.7,11.9,523.0,1011.13,808.97
2018,12,27,12,45,941.0,60.0,4.7,11.95,514.5,1001.32,802.09
2018,12,27,13,0,938.0,60.0,4.7,12.0,506.0,987.91,792.79
2018,12,27,13,15,932.0,59.5,4.65,12.0,490.0,967.45,778.22
2018,12,27,13,30,926.0,59.0,4.6,12.0,474.0,943.68,761.36
2018,12,27,13,45,915.0,57.5,4.6,11.95,450.5,910.86,738.4
2018,12,27,14,0,904.0,56.0,4.6,11.9,427.0,875.29,713.28
2018,12,27,14,15,887.5,54.5,4.55,11.8,397.0,832.58,682.32
2018,12,27,14,30,871.0,53.0,4.5,11.7,367.0,787.96,649.54
2018,12,27,14,45,846.0,51.0,4.45,11.55,331.5,734.48,609.45
2018,12,27,15,0,821.0,49.0,4.4,11.4,296.0,680.4,568.01
2018,12,27,15,15,784.5,46.5,4.4,11.4,256.5,623.38,523.0
2018,12,27,15,30,748.0,44.0,4.4,11.4,217.0,560.58,470.79
2018,12,27,15,45,690.0,40.0,4.2,10.75,175.5,484.44,405.13
2018,12,27,16,0,632.0,36.0,4.0,10.1,134.0,412.12,340.18
2018,12,27,16,15,531.5,30.0,3.95,9.75,94.5,320.94,256.15
2018,12,27,16,30,431.0,24.0,3.9,9.4,55.0,234.11,144.54
2018,12,27,16,45,240.0,14.5,3.85,9.05,29.5,105.1,0.0
2018,12,27,17,0,49.0,5.0,3.8,8.7,4.0,0.0,0.0
2018,12,27,17,15,24.5,2.5,3.75,8.45,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.55,6.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.05,5.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.05,5.1,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.05,4.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.95,4.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.9,4.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.9,4.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.8,3.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,12,28,7,15,56.0,5.5,2.8,4.3,6.5,0.0,0.0
2018,12,28,7,30,112.0,11.0,2.8,4.7,13.0,50.84,0.0
2018,12,28,7,45,170.0,23.0,2.8,5.05,35.5,116.15,40.16
2018,12,28,8,0,228.0,35.0,2.8,5.4,58.0,176.55,139.02
2018,12,28,8,15,276.5,47.5,2.8,5.85,88.5,228.64,190.48
2018,12,28,8,30,325.0,60.0,2.8,6.3,119.0,285.89,242.83
2018,12,28,8,45,530.0,54.5,2.85,6.75,178.5,429.28,366.89
2018,12,28,9,0,735.0,49.0,2.9,7.2,238.0,582.13,494.37
2018,12,28,9,15,686.0,61.5,2.9,7.65,259.0,594.66,503.1
2018,12,28,9,30,637.0,74.0,2.9,8.1,280.0,606.82,511.73
2018,12,28,9,45,696.0,74.0,2.9,8.55,320.0,678.62,566.62
2018,12,28,10,0,755.0,74.0,2.9,9.0,360.0,747.36,617.21
2018,12,28,10,15,839.5,63.0,2.85,9.3,402.5,830.29,677.11
2018,12,28,10,30,924.0,52.0,2.8,9.6,445.0,904.16,728.53
2018,12,28,10,45,934.0,52.5,2.75,9.9,466.0,935.86,748.53
2018,12,28,11,0,944.0,53.0,2.7,10.2,487.0,964.59,766.59
2018,12,28,11,15,949.5,53.5,2.7,10.35,501.0,985.86,780.21
2018,12,28,11,30,955.0,54.0,2.7,10.5,515.0,1003.66,791.52
2018,12,28,11,45,957.5,54.5,2.7,10.7,521.5,1014.96,798.26
2018,12,28,12,0,960.0,55.0,2.7,10.9,528.0,1022.53,802.62
2018,12,28,12,15,956.0,56.5,2.65,11.0,527.0,1021.39,800.89
2018,12,28,12,30,952.0,58.0,2.6,11.1,526.0,1016.49,796.81
2018,12,28,12,45,943.5,60.0,2.6,11.2,517.0,1004.22,788.36
2018,12,28,13,0,935.0,62.0,2.6,11.3,508.0,988.42,777.66
2018,12,28,13,15,928.0,61.5,2.55,11.3,491.5,967.17,763.06
2018,12,28,13,30,921.0,61.0,2.5,11.3,475.0,942.66,746.27
2018,12,28,13,45,910.5,59.5,2.45,11.35,451.5,910.49,723.93
2018,12,28,14,0,900.0,58.0,2.4,11.4,428.0,875.57,699.58
2018,12,28,14,15,883.5,56.5,2.3,11.25,398.5,833.05,669.59
2018,12,28,14,30,867.0,55.0,2.2,11.1,369.0,788.64,637.87
2018,12,28,14,45,843.5,52.5,2.15,10.95,333.5,735.81,599.7
2018,12,28,15,0,820.0,50.0,2.1,10.8,298.0,682.25,560.1
2018,12,28,15,15,783.0,47.5,2.1,10.8,258.5,624.87,516.36
2018,12,28,15,30,746.0,45.0,2.1,10.8,219.0,561.75,465.57
2018,12,28,15,45,687.5,41.0,1.9,9.55,177.5,485.3,402.06
2018,12,28,16,0,629.0,37.0,1.7,8.3,136.0,412.66,338.85
2018,12,28,16,15,528.5,31.0,1.7,7.85,96.5,321.34,256.45
2018,12,28,16,30,428.0,25.0,1.7,7.4,57.0,234.77,150.42
2018,12,28,16,45,249.5,16.0,1.7,6.95,31.5,110.49,0.0
2018,12,28,17,0,71.0,7.0,1.7,6.5,6.0,0.0,0.0
2018,12,28,17,15,35.5,3.5,1.7,6.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,29,7,15,40.5,5.0,1.35,5.55,5.5,0.0,0.0
2018,12,29,7,30,81.0,10.0,1.3,5.9,11.0,38.37,0.0
2018,12,29,7,45,142.0,22.5,1.2,6.25,33.5,103.06,32.3
2018,12,29,8,0,203.0,35.0,1.1,6.6,56.0,164.25,127.84
2018,12,29,8,15,297.5,45.0,1.15,7.05,91.0,235.79,194.47
2018,12,29,8,30,392.0,55.0,1.2,7.5,126.0,320.96,269.06
2018,12,29,8,45,440.5,64.0,1.2,8.0,162.0,382.71,322.23
2018,12,29,9,0,489.0,73.0,1.2,8.5,198.0,447.96,376.43
2018,12,29,9,15,601.5,68.5,1.25,8.95,246.0,546.75,456.28
2018,12,29,9,30,714.0,64.0,1.3,9.4,294.0,647.14,532.0
2018,12,29,9,45,771.0,61.5,1.35,9.85,333.5,717.19,582.4
2018,12,29,10,0,828.0,59.0,1.4,10.3,373.0,788.26,632.43
2018,12,29,10,15,855.0,58.5,1.45,10.7,403.0,827.97,658.87
2018,12,29,10,30,882.0,58.0,1.5,11.1,433.0,874.65,690.23
2018,12,29,10,45,890.5,59.0,1.55,11.45,453.5,904.78,709.63
2018,12,29,11,0,899.0,60.0,1.6,11.8,474.0,932.03,727.14
2018,12,29,11,15,904.0,61.5,1.55,12.05,488.0,953.59,739.55
2018,12,29,11,30,909.0,63.0,1.5,12.3,502.0,971.83,749.73
2018,12,29,11,45,910.5,64.0,1.5,12.55,508.5,982.55,755.68
2018,12,29,12,0,912.0,65.0,1.5,12.8,515.0,989.72,759.47
2018,12,29,12,15,909.0,65.0,1.5,12.85,513.0,987.52,757.72
2018,12,29,12,30,906.0,65.0,1.5,12.9,511.0,981.74,753.85
2018,12,29,12,45,900.0,65.5,1.5,13.0,502.0,970.22,746.16
2018,12,29,13,0,894.0,66.0,1.5,13.1,493.0,955.29,736.38
2018,12,29,13,15,886.0,65.5,1.5,13.1,477.0,933.82,722.53
2018,12,29,13,30,878.0,65.0,1.5,13.1,461.0,909.27,706.68
2018,12,29,13,45,865.0,64.0,1.5,13.05,438.0,876.61,685.29
2018,12,29,14,0,852.0,63.0,1.5,13.0,415.0,841.48,662.07
2018,12,29,14,15,833.5,61.5,1.45,12.85,385.5,807.29,638.91
2018,12,29,14,30,815.0,60.0,1.4,12.7,356.0,762.33,607.64
2018,12,29,14,45,788.0,58.0,1.35,12.5,321.5,708.68,569.62
2018,12,29,15,0,761.0,56.0,1.3,12.3,287.0,654.54,530.35
2018,12,29,15,15,671.0,57.0,1.3,12.3,241.0,559.97,459.08
2018,12,29,15,30,581.0,58.0,1.3,12.3,195.0,476.39,392.07
2018,12,29,15,45,469.5,54.0,1.2,11.2,151.0,375.5,309.82
2018,12,29,16,0,358.0,50.0,1.1,10.1,107.0,283.62,232.26
2018,12,29,16,15,261.5,39.0,1.2,9.9,74.0,201.9,160.37
2018,12,29,16,30,165.0,28.0,1.3,9.7,41.0,129.05,83.38
2018,12,29,16,45,103.0,16.5,1.35,9.5,22.5,54.23,0.0
2018,12,29,17,0,41.0,5.0,1.4,9.3,4.0,0.0,0.0
2018,12,29,17,15,20.5,2.5,1.4,9.3,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.05,6.6,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,30,7,15,14.5,3.5,2.35,6.85,4.0,0.0,0.0
2018,12,30,7,30,29.0,7.0,2.4,7.1,8.0,16.6,0.0
2018,12,30,7,45,80.0,22.0,2.5,7.4,29.0,68.27,17.96
2018,12,30,8,0,131.0,37.0,2.6,7.7,50.0,121.93,93.65
2018,12,30,8,15,168.0,51.5,2.6,7.7,76.5,164.42,135.06
2018,12,30,8,30,205.0,66.0,2.6,7.7,103.0,210.78,177.57
2018,12,30,8,45,232.5,79.5,2.6,7.75,131.5,253.27,215.94
2018,12,30,9,0,260.0,93.0,2.6,7.8,160.0,298.13,255.43
2018,12,30,9,15,345.5,97.5,2.5,7.9,200.5,391.02,334.45
2018,12,30,9,30,431.0,102.0,2.4,8.0,241.0,475.82,404.76
2018,12,30,9,45,553.0,95.0,2.35,8.05,292.5,588.69,495.65
2018,12,30,10,0,675.0,88.0,2.3,8.1,344.0,702.41,582.15
2018,12,30,10,15,769.5,76.5,2.2,8.4,388.5,785.94,641.92
2018,12,30,10,30,864.0,65.0,2.1,8.7,433.0,867.77,698.64
2018,12,30,10,45,877.5,65.0,2.0,9.0,454.5,900.77,718.73
2018,12,30,11,0,891.0,65.0,1.9,9.3,476.0,931.16,737.13
2018,12,30,11,15,895.0,66.0,1.9,9.7,489.0,951.04,748.93
2018,12,30,11,30,899.0,67.0,1.9,10.1,502.0,967.62,758.59
2018,12,30,11,45,857.0,77.5,1.85,10.45,496.5,959.71,750.89
2018,12,30,12,0,815.0,88.0,1.8,10.8,491.0,936.49,733.02
2018,12,30,12,15,843.0,81.5,1.95,11.05,498.0,956.39,748.34
2018,12,30,12,30,871.0,75.0,2.1,11.3,505.0,961.55,752.96
2018,12,30,12,45,851.5,78.5,2.25,11.55,493.0,952.06,747.6
2018,12,30,13,0,832.0,82.0,2.4,11.8,481.0,928.4,732.41
2018,12,30,13,15,859.5,73.5,2.5,11.85,474.0,930.65,735.72
2018,12,30,13,30,887.0,65.0,2.6,11.9,467.0,918.38,728.54
2018,12,30,13,45,873.5,64.0,2.7,12.0,443.5,885.15,706.3
2018,12,30,14,0,860.0,63.0,2.8,12.1,420.0,849.42,682.16
2018,12,30,14,15,841.0,62.5,2.8,12.0,391.0,816.0,659.18
2018,12,30,14,30,822.0,62.0,2.8,11.9,362.0,771.72,627.74
2018,12,30,14,45,794.0,60.0,2.8,11.85,327.0,717.02,587.74
2018,12,30,15,0,766.0,58.0,2.8,11.8,292.0,661.85,546.47
2018,12,30,15,15,714.5,55.5,2.8,11.8,251.0,589.57,490.5
2018,12,30,15,30,663.0,53.0,2.8,11.8,210.0,519.48,433.17
2018,12,30,15,45,564.5,50.0,2.6,10.9,166.0,428.93,357.27
2018,12,30,16,0,466.0,47.0,2.4,10.0,122.0,341.16,281.55
2018,12,30,16,15,355.5,39.0,2.45,9.75,86.0,250.67,200.98
2018,12,30,16,30,245.0,31.0,2.5,9.5,50.0,170.11,114.56
2018,12,30,16,45,139.0,18.0,2.6,9.25,27.5,69.78,0.0
2018,12,30,17,0,33.0,5.0,2.7,9.0,5.0,4.27,0.0
2018,12,30,17,15,16.5,2.5,2.75,9.05,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.05,6.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.25,6.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.35,6.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.5,6.05,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.65,5.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.7,5.55,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,12,31,7,15,24.5,4.0,3.75,5.5,4.5,0.0,0.0
2018,12,31,7,30,49.0,8.0,3.8,5.6,9.0,24.71,0.0
2018,12,31,7,45,191.5,19.5,3.8,5.75,36.5,120.43,33.68
2018,12,31,8,0,334.0,31.0,3.8,5.9,64.0,222.1,174.58
2018,12,31,8,15,403.0,40.5,3.8,6.25,100.0,287.93,239.95
2018,12,31,8,30,472.0,50.0,3.8,6.6,136.0,360.67,306.33
2018,12,31,8,45,607.0,49.5,3.85,6.95,187.5,468.8,400.74
2018,12,31,9,0,742.0,49.0,3.9,7.3,239.0,583.83,498.06
2018,12,31,9,15,802.0,48.5,3.95,7.65,282.5,652.75,552.8
2018,12,31,9,30,862.0,48.0,4.0,8.0,326.0,729.64,612.31
2018,12,31,9,45,881.5,50.0,4.1,8.4,360.0,780.14,649.92
2018,12,31,10,0,901.0,52.0,4.2,8.8,394.0,829.32,686.04
2018,12,31,10,15,916.0,53.0,4.2,9.0,422.5,871.56,716.08
2018,12,31,10,30,931.0,54.0,4.2,9.2,451.0,911.57,744.07
2018,12,31,10,45,940.5,55.0,4.25,9.45,473.0,944.03,766.52
2018,12,31,11,0,950.0,56.0,4.3,9.7,495.0,973.49,786.72
2018,12,31,11,15,956.0,56.5,4.3,9.85,509.5,995.7,801.45
2018,12,31,11,30,962.0,57.0,4.3,10.0,524.0,1014.44,813.77
2018,12,31,11,45,964.5,57.5,4.3,10.1,531.0,1026.16,821.32
2018,12,31,12,0,967.0,58.0,4.3,10.2,538.0,1034.14,826.4
2018,12,31,12,15,964.5,59.0,4.3,10.3,537.0,1034.12,825.95
2018,12,31,12,30,962.0,60.0,4.3,10.4,536.0,1030.3,823.04
2018,12,31,12,45,955.0,61.0,4.3,10.45,527.0,1018.34,814.65
2018,12,31,13,0,948.0,62.0,4.3,10.5,518.0,1002.77,803.88
2018,12,31,13,15,940.0,61.5,4.3,10.5,501.5,980.69,788.68
2018,12,31,13,30,932.0,61.0,4.3,10.5,485.0,955.32,771.18
2018,12,31,13,45,917.0,60.5,4.3,10.5,460.5,920.49,746.71
2018,12,31,14,0,902.0,60.0,4.3,10.5,436.0,883.08,720.22
2018,12,31,14,15,880.5,59.0,4.25,10.4,405.0,837.16,686.95
2018,12,31,14,30,859.0,58.0,4.2,10.3,374.0,789.63,652.05
2018,12,31,14,45,843.0,55.0,4.15,10.2,340.5,742.35,616.76
2018,12,31,15,0,827.0,52.0,4.1,10.1,307.0,700.44,584.88
2018,12,31,15,15,721.5,55.0,4.1,10.1,256.5,595.01,501.72
2018,12,31,15,30,616.0,58.0,4.1,10.1,206.0,501.09,423.66
2018,12,31,15,45,456.0,50.0,2.45,10.9,148.0,364.31,304.56
2018,12,31,16,0,296.0,42.0,0.8,11.7,90.0,242.24,197.4
2018,12,31,16,15,192.5,36.5,0.8,11.45,64.0,163.86,129.43
2018,12,31,16,30,89.0,31.0,0.8,11.2,38.0,91.59,60.68
2018,12,31,16,45,58.0,17.5,0.8,11.0,21.0,37.74,0.0
2018,12,31,17,0,27.0,4.0,0.8,10.8,4.0,3.41,0.0
2018,12,31,17,15,13.5,2.0,0.75,10.7,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
